Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,45,727.5,82.5,1.8,10.5,350.5,295.17,221.55
2017,1,22,10,0,759.0,85.0,1.8,11.0,387.0,356.19,276.05
2017,1,22,10,15,777.5,87.5,1.9,11.0,417.5,414.89,328.67
2017,1,22,10,30,796.0,90.0,2.0,11.0,448.0,473.64,380.12
2017,1,22,10,45,805.5,92.5,2.1,11.0,471.0,528.28,427.09
2017,1,22,11,0,815.0,95.0,2.2,11.0,494.0,582.27,472.31
2017,1,22,11,15,647.5,139.5,2.3,11.0,463.5,568.13,462.55
2017,1,22,11,30,480.0,184.0,2.4,11.0,433.0,527.41,431.09
2017,1,22,11,45,394.5,207.0,2.55,11.0,414.0,499.99,410.29
2017,1,22,12,0,309.0,230.0,2.7,11.0,395.0,480.39,394.34
2017,1,22,12,15,278.0,236.0,2.8,11.0,385.0,479.19,393.54
2017,1,22,12,30,247.0,242.0,2.9,11.0,375.0,456.19,375.61
2017,1,22,12,45,145.5,231.5,3.05,11.0,309.5,368.29,303.84
2017,1,22,13,0,44.0,221.0,3.2,11.0,244.0,253.23,208.04
2017,1,22,13,15,22.0,186.5,3.2,10.5,198.0,179.85,147.55
2017,1,22,13,30,0.0,152.0,3.2,10.0,152.0,126.53,102.42
2017,1,22,13,45,0.0,108.5,3.2,10.0,108.5,86.2,68.42
2017,1,22,14,0,0.0,65.0,3.2,10.0,65.0,49.86,37.44
2017,1,22,14,15,0.0,54.5,3.1,10.0,54.5,41.74,30.53
2017,1,22,14,30,0.0,44.0,3.0,10.0,44.0,33.65,23.59
2017,1,22,14,45,0.0,28.0,2.9,10.0,28.0,21.36,12.96
2017,1,22,15,0,0.0,12.0,2.8,10.0,12.0,9.13,2.32
2017,1,22,15,15,0.0,10.5,2.75,9.5,10.5,7.98,1.34
2017,1,22,15,30,0.0,9.0,2.7,9.0,9.0,6.83,0.35
2017,1,22,15,45,0.0,7.5,2.65,9.0,7.5,5.69,0.0
2017,1,22,16,0,0.0,6.0,2.6,9.0,6.0,4.55,0.0
2017,1,22,16,15,0.0,4.5,2.65,8.5,4.5,3.41,0.0
2017,1,22,16,30,0.0,3.0,2.7,8.0,3.0,2.27,0.0
2017,1,22,16,45,0.0,2.0,2.8,8.0,2.0,1.51,0.0
2017,1,22,17,0,0.0,1.0,2.9,8.0,1.0,0.75,0.0
2017,1,22,17,15,0.0,0.5,3.1,8.0,0.5,0.39,0.0
2017,1,22,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,45,50.0,20.5,1.6,6.5,25.5,15.49,0.36
2017,1,23,8,0,100.0,41.0,1.6,7.0,51.0,30.1,20.21
2017,1,23,8,15,153.5,58.0,1.65,7.0,83.0,42.2,32.21
2017,1,23,8,30,207.0,75.0,1.7,7.0,115.0,54.15,43.58
2017,1,23,8,45,251.5,90.0,1.8,7.5,149.5,76.01,54.76
2017,1,23,9,0,296.0,105.0,1.9,8.0,184.0,111.81,78.95
2017,1,23,9,15,343.5,111.0,1.95,8.0,216.5,150.03,108.91
2017,1,23,9,30,391.0,117.0,2.0,8.0,249.0,192.18,144.71
2017,1,23,9,45,563.5,95.5,2.05,8.0,309.0,257.73,197.77
2017,1,23,10,0,736.0,74.0,2.1,8.0,369.0,338.05,265.39
2017,1,23,10,15,368.0,88.5,2.1,8.0,236.0,240.59,195.54
2017,1,23,10,30,0.0,103.0,2.1,8.0,103.0,79.8,63.47
2017,1,23,10,45,389.0,105.0,2.15,8.0,296.5,315.59,263.62
2017,1,23,11,0,778.0,107.0,2.2,8.0,490.0,573.87,472.09
2017,1,23,11,15,694.0,126.5,2.25,8.0,477.0,584.48,480.53
2017,1,23,11,30,610.0,146.0,2.3,8.0,464.0,584.79,481.78
2017,1,23,11,45,305.0,87.0,2.35,8.5,246.0,325.0,273.75
2017,1,23,12,0,0.0,28.0,2.4,9.0,28.0,21.41,12.82
2017,1,23,12,15,308.5,89.5,2.4,9.0,256.5,361.07,306.73
2017,1,23,12,30,617.0,151.0,2.4,9.0,485.0,714.45,585.47
2017,1,23,12,45,321.0,179.0,2.4,9.0,353.0,480.86,398.43
2017,1,23,13,0,25.0,207.0,2.4,9.0,221.0,200.79,164.8
2017,1,23,13,15,12.5,179.5,2.35,9.0,186.5,163.73,134.32
2017,1,23,13,30,0.0,152.0,2.3,9.0,152.0,126.33,102.52
2017,1,23,13,45,124.0,179.0,2.3,9.0,238.0,314.35,264.19
2017,1,23,14,0,248.0,206.0,2.3,9.0,324.0,498.36,414.71
2017,1,23,14,15,128.5,180.0,2.25,9.0,241.0,331.64,277.56
2017,1,23,14,30,9.0,154.0,2.2,9.0,158.0,145.3,119.3
2017,1,23,14,45,214.0,141.0,2.2,9.0,221.0,398.15,337.79
2017,1,23,15,0,419.0,128.0,2.2,9.0,284.0,611.88,511.63
2017,1,23,15,15,383.5,121.5,2.15,8.5,253.0,569.11,477.21
2017,1,23,15,30,348.0,115.0,2.1,8.0,222.0,525.37,443.21
2017,1,23,15,45,313.5,102.0,2.05,8.0,187.5,452.42,384.66
2017,1,23,16,0,279.0,89.0,2.0,8.0,153.0,401.79,342.18
2017,1,23,16,15,236.5,73.0,2.0,7.5,119.5,339.3,288.85
2017,1,23,16,30,194.0,57.0,2.0,7.0,86.0,278.01,234.52
2017,1,23,16,45,119.0,40.5,2.05,7.0,56.5,189.49,152.9
2017,1,23,17,0,44.0,24.0,2.1,7.0,27.0,78.42,32.2
2017,1,23,17,15,22.0,12.0,2.1,7.0,13.5,26.69,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,24,7,45,67.5,20.5,2.65,6.0,27.5,15.56,1.44
2017,1,24,8,0,135.0,41.0,2.8,6.0,55.0,30.3,20.57
2017,1,24,8,15,189.0,57.5,2.85,6.0,87.5,42.15,32.31
2017,1,24,8,30,243.0,74.0,2.9,6.0,120.0,53.87,43.5
2017,1,24,8,45,281.5,88.5,2.95,6.5,154.5,75.83,54.34
2017,1,24,9,0,320.0,103.0,3.0,7.0,189.0,114.0,80.24
2017,1,24,9,15,365.5,108.5,3.05,7.0,222.0,151.18,109.45
2017,1,24,9,30,411.0,114.0,3.1,7.0,255.0,193.74,146.03
2017,1,24,9,45,452.0,121.0,3.15,7.5,291.0,241.48,188.31
2017,1,24,10,0,493.0,128.0,3.2,8.0,327.0,293.82,234.77
2017,1,24,10,15,532.0,130.0,3.15,8.0,359.5,345.3,280.69
2017,1,24,10,30,571.0,132.0,3.1,8.0,392.0,406.0,333.48
2017,1,24,10,45,497.5,158.5,3.05,8.5,394.0,422.63,349.07
2017,1,24,11,0,424.0,185.0,3.0,9.0,396.0,436.37,360.91
2017,1,24,11,15,649.5,135.0,2.9,9.0,470.0,564.33,465.91
2017,1,24,11,30,875.0,85.0,2.8,9.0,544.0,698.59,572.9
2017,1,24,11,45,886.5,83.0,2.75,9.0,555.5,747.43,610.12
2017,1,24,12,0,898.0,81.0,2.7,9.0,567.0,787.08,638.76
2017,1,24,12,15,900.0,81.0,2.6,9.0,569.5,826.04,666.36
2017,1,24,12,30,902.0,81.0,2.5,9.0,572.0,862.18,691.61
2017,1,24,12,45,910.0,77.0,2.4,9.5,568.5,895.78,713.5
2017,1,24,13,0,918.0,73.0,2.3,10.0,565.0,926.37,733.01
2017,1,24,13,15,619.5,144.0,2.2,10.0,472.5,775.51,623.35
2017,1,24,13,30,321.0,215.0,2.1,10.0,380.0,560.03,457.39
2017,1,24,13,45,609.0,141.5,2.05,10.0,439.5,793.46,640.29
2017,1,24,14,0,897.0,68.0,2.0,10.0,499.0,978.51,770.57
2017,1,24,14,15,523.0,129.0,1.9,10.0,377.0,703.93,570.34
2017,1,24,14,30,149.0,190.0,1.8,10.0,255.0,371.4,307.47
2017,1,24,14,45,152.5,175.0,1.75,10.0,237.0,360.99,301.81
2017,1,24,15,0,156.0,160.0,1.7,10.0,219.0,349.85,293.61
2017,1,24,15,15,470.5,107.5,1.6,9.5,259.0,636.07,527.42
2017,1,24,15,30,785.0,55.0,1.5,9.0,299.0,870.98,699.22
2017,1,24,15,45,747.5,51.0,1.4,9.0,256.5,819.39,657.4
2017,1,24,16,0,710.0,47.0,1.3,9.0,214.0,765.94,616.21
2017,1,24,16,15,647.5,41.5,1.35,8.5,170.0,686.3,555.87
2017,1,24,16,30,585.0,36.0,1.4,8.0,126.0,607.02,491.7
2017,1,24,16,45,479.0,28.0,1.5,8.0,85.5,489.3,388.77
2017,1,24,17,0,373.0,20.0,1.6,8.0,45.0,366.37,194.48
2017,1,24,17,15,186.5,10.0,1.65,7.5,22.5,154.27,0.0
2017,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,7,45,195.0,17.0,0.4,6.5,38.0,13.78,1.49
2017,1,25,8,0,390.0,34.0,0.4,7.0,76.0,28.26,18.93
2017,1,25,8,15,478.5,42.0,0.35,7.0,117.5,34.87,25.82
2017,1,25,8,30,567.0,50.0,0.3,7.0,159.0,41.57,32.34
2017,1,25,8,45,629.0,54.5,0.3,7.5,203.0,67.39,39.38
2017,1,25,9,0,691.0,59.0,0.3,8.0,247.0,123.97,72.52
2017,1,25,9,15,726.5,62.5,0.3,8.5,288.0,179.57,115.6
2017,1,25,9,30,762.0,66.0,0.3,9.0,329.0,239.22,166.85
2017,1,25,9,45,793.0,67.5,0.35,9.5,366.5,299.51,220.44
2017,1,25,10,0,824.0,69.0,0.4,10.0,404.0,362.63,276.03
2017,1,25,10,15,841.5,71.0,0.45,10.0,435.0,423.23,329.23
2017,1,25,10,30,859.0,73.0,0.5,10.0,466.0,484.5,381.43
2017,1,25,10,45,505.0,149.0,0.55,10.5,383.5,417.3,333.6
2017,1,25,11,0,151.0,225.0,0.6,11.0,301.0,293.44,236.76
2017,1,25,11,15,223.0,226.0,0.65,11.0,342.0,350.98,284.64
2017,1,25,11,30,295.0,227.0,0.7,11.0,383.0,429.19,346.5
2017,1,25,11,45,605.5,151.0,0.75,11.0,478.5,618.62,494.05
2017,1,25,12,0,916.0,75.0,0.8,11.0,574.0,793.92,621.49
2017,1,25,12,15,607.5,156.5,0.8,11.0,488.0,685.22,540.18
2017,1,25,12,30,299.0,238.0,0.8,11.0,402.0,512.82,409.33
2017,1,25,12,45,192.0,239.5,0.8,11.0,344.5,416.37,336.04
2017,1,25,13,0,85.0,241.0,0.8,11.0,287.0,311.74,252.6
2017,1,25,13,15,485.0,160.5,0.85,11.0,412.5,659.8,529.84
2017,1,25,13,30,885.0,80.0,0.9,11.0,538.0,951.28,732.13
2017,1,25,13,45,878.5,78.0,0.95,11.0,517.5,971.54,742.92
2017,1,25,14,0,872.0,76.0,1.0,11.0,497.0,976.87,748.18
2017,1,25,14,15,858.0,74.0,1.05,11.0,469.5,970.99,746.28
2017,1,25,14,30,844.0,72.0,1.1,11.0,442.0,961.27,741.99
2017,1,25,14,45,825.5,69.5,1.15,11.0,408.5,942.69,731.69
2017,1,25,15,0,807.0,67.0,1.2,11.0,375.0,920.59,718.85
2017,1,25,15,15,778.5,64.0,1.2,10.5,336.0,884.68,696.47
2017,1,25,15,30,750.0,61.0,1.2,10.0,297.0,845.88,671.39
2017,1,25,15,45,709.0,56.5,1.25,9.5,254.5,790.63,633.91
2017,1,25,16,0,668.0,52.0,1.3,9.0,212.0,733.64,593.13
2017,1,25,16,15,602.0,46.5,1.4,8.5,168.5,651.24,530.89
2017,1,25,16,30,536.0,41.0,1.5,8.0,125.0,580.47,473.38
2017,1,25,16,45,425.5,32.0,1.65,8.0,84.5,459.67,369.12
2017,1,25,17,0,315.0,23.0,1.8,8.0,44.0,334.54,199.01
2017,1,25,17,15,157.5,11.5,1.8,7.5,22.0,132.85,0.0
2017,1,25,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,6.0,1.95,4.0,6.0,0.0,0.0
2017,1,26,7,30,0.0,12.0,2.0,4.0,12.0,9.44,0.0
2017,1,26,7,45,199.0,22.5,2.15,4.5,44.0,18.39,4.9
2017,1,26,8,0,398.0,33.0,2.3,5.0,76.0,27.43,18.38
2017,1,26,8,15,485.0,41.0,2.25,5.5,118.5,34.08,25.2
2017,1,26,8,30,572.0,49.0,2.2,6.0,161.0,40.8,31.69
2017,1,26,8,45,628.5,54.0,2.2,6.5,204.5,66.0,38.78
2017,1,26,9,0,685.0,59.0,2.2,7.0,248.0,122.4,72.11
2017,1,26,9,15,721.0,62.5,2.15,7.5,288.5,177.73,115.66
2017,1,26,9,30,757.0,66.0,2.1,8.0,329.0,237.19,167.93
2017,1,26,9,45,791.5,67.0,2.1,8.5,367.5,297.77,223.12
2017,1,26,10,0,826.0,68.0,2.1,9.0,406.0,361.59,280.95
2017,1,26,10,15,843.5,70.0,2.05,9.0,437.5,422.36,335.98
2017,1,26,10,30,861.0,72.0,2.0,9.0,469.0,483.79,389.98
2017,1,26,10,45,873.0,73.0,2.0,9.5,494.5,538.93,436.85
2017,1,26,11,0,885.0,74.0,2.0,10.0,520.0,595.39,483.07
2017,1,26,11,15,893.5,75.0,1.95,10.0,538.0,648.82,526.09
2017,1,26,11,30,902.0,76.0,1.9,10.0,556.0,700.82,566.74
2017,1,26,11,45,907.5,76.5,1.9,10.5,566.5,748.44,601.44
2017,1,26,12,0,913.0,77.0,1.9,11.0,577.0,793.86,632.66
2017,1,26,12,15,915.0,77.0,1.85,11.0,580.0,833.51,660.06
2017,1,26,12,30,917.0,77.0,1.8,11.0,583.0,870.28,685.22
2017,1,26,12,45,917.5,76.0,1.8,11.0,578.5,901.52,706.93
2017,1,26,13,0,918.0,75.0,1.8,11.0,574.0,929.45,726.38
2017,1,26,13,15,913.5,74.5,1.8,11.0,561.0,949.98,740.78
2017,1,26,13,30,909.0,74.0,1.8,11.0,548.0,966.81,752.83
2017,1,26,13,45,902.0,72.5,1.8,11.0,527.5,976.2,759.95
2017,1,26,14,0,895.0,71.0,1.8,11.0,507.0,981.75,764.68
2017,1,26,14,15,882.5,69.5,1.75,11.0,479.5,978.09,762.55
2017,1,26,14,30,870.0,68.0,1.7,11.0,452.0,970.66,758.02
2017,1,26,14,45,853.5,65.5,1.65,11.0,418.5,965.74,755.32
2017,1,26,15,0,837.0,63.0,1.6,11.0,385.0,945.57,741.96
2017,1,26,15,15,810.5,60.0,1.45,10.5,346.0,911.46,718.62
2017,1,26,15,30,784.0,57.0,1.3,10.0,307.0,874.37,692.67
2017,1,26,15,45,747.5,53.0,1.2,10.0,264.5,823.7,655.55
2017,1,26,16,0,711.0,49.0,1.1,10.0,222.0,771.08,615.61
2017,1,26,16,15,649.5,44.0,1.15,9.5,177.5,692.74,557.39
2017,1,26,16,30,588.0,39.0,1.2,9.0,133.0,614.39,495.28
2017,1,26,16,45,485.5,31.0,1.3,8.5,91.5,498.79,398.06
2017,1,26,17,0,383.0,23.0,1.4,8.0,50.0,381.1,243.44
2017,1,26,17,15,191.5,11.5,1.45,7.5,25.0,159.77,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,15,90.5,5.5,2.5,4.5,7.5,0.0,0.0
2017,1,27,7,30,181.0,11.0,2.5,5.0,15.0,8.65,0.0
2017,1,27,7,45,346.0,21.0,2.5,5.5,51.5,19.09,6.16
2017,1,27,8,0,511.0,31.0,2.5,6.0,88.0,28.58,19.39
2017,1,27,8,15,592.0,37.0,2.5,6.0,132.5,34.24,25.32
2017,1,27,8,30,673.0,43.0,2.5,6.0,177.0,40.01,30.99
2017,1,27,8,45,724.5,47.0,2.5,6.5,222.0,66.25,37.47
2017,1,27,9,0,776.0,51.0,2.5,7.0,267.0,123.88,69.7
2017,1,27,9,15,808.0,54.5,2.5,7.5,309.5,184.15,117.24
2017,1,27,9,30,840.0,58.0,2.5,8.0,352.0,247.98,173.77
2017,1,27,9,45,859.5,61.0,2.55,8.5,389.0,311.71,232.75
2017,1,27,10,0,879.0,64.0,2.6,9.0,426.0,375.44,291.53
2017,1,27,10,15,894.0,65.5,2.6,9.0,458.0,436.97,347.92
2017,1,27,10,30,909.0,67.0,2.6,9.0,490.0,498.73,402.95
2017,1,27,10,45,920.0,68.0,2.6,9.5,515.0,557.86,453.43
2017,1,27,11,0,931.0,69.0,2.6,10.0,540.0,616.21,501.53
2017,1,27,11,15,937.0,70.0,2.55,10.0,558.0,670.4,545.59
2017,1,27,11,30,943.0,71.0,2.5,10.0,576.0,722.8,587.0
2017,1,27,11,45,946.5,71.5,2.45,10.5,586.0,770.83,621.65
2017,1,27,12,0,950.0,72.0,2.4,11.0,596.0,816.37,652.77
2017,1,27,12,15,950.0,72.0,2.25,11.0,598.0,855.84,679.44
2017,1,27,12,30,950.0,72.0,2.1,11.0,600.0,892.18,703.48
2017,1,27,12,45,942.0,74.0,1.95,11.5,593.0,920.7,720.35
2017,1,27,13,0,934.0,76.0,1.8,12.0,586.0,945.43,734.34
2017,1,27,13,15,928.5,75.0,1.65,12.0,572.5,964.9,745.86
2017,1,27,13,30,923.0,74.0,1.5,12.0,559.0,980.55,754.67
2017,1,27,13,45,912.0,73.5,1.35,12.0,537.0,987.69,757.66
2017,1,27,14,0,901.0,73.0,1.2,12.0,515.0,990.88,758.02
2017,1,27,14,15,887.5,71.5,1.1,12.0,487.0,986.38,754.22
2017,1,27,14,30,874.0,70.0,1.0,12.0,459.0,989.73,755.8
2017,1,27,14,45,853.0,68.0,0.9,12.0,424.5,969.44,741.46
2017,1,27,15,0,832.0,66.0,0.8,12.0,390.0,945.53,724.94
2017,1,27,15,15,804.5,63.0,0.75,11.5,350.5,910.46,702.97
2017,1,27,15,30,777.0,60.0,0.7,11.0,311.0,872.42,678.43
2017,1,27,15,45,735.0,56.5,0.65,11.0,267.5,817.13,639.69
2017,1,27,16,0,693.0,53.0,0.6,11.0,224.0,759.94,598.15
2017,1,27,16,15,630.0,47.0,0.6,10.5,179.5,679.11,539.02
2017,1,27,16,30,567.0,41.0,0.6,10.0,135.0,598.43,476.41
2017,1,27,16,45,458.5,33.0,0.65,10.0,93.0,489.83,386.47
2017,1,27,17,0,350.0,25.0,0.7,10.0,51.0,371.06,246.98
2017,1,27,17,15,175.0,12.5,0.7,9.5,25.5,147.75,0.0
2017,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.0,2.9,4.0,7.0,0.0,0.0
2017,1,28,7,30,0.0,14.0,3.0,4.0,14.0,11.02,0.0
2017,1,28,7,45,191.0,25.0,3.15,4.5,47.0,19.08,6.98
2017,1,28,8,0,382.0,36.0,3.3,5.0,80.0,29.8,20.62
2017,1,28,8,15,462.5,44.5,3.35,5.5,121.0,36.71,27.63
2017,1,28,8,30,543.0,53.0,3.4,6.0,162.0,43.66,34.33
2017,1,28,8,45,594.0,58.5,3.5,6.5,203.5,66.39,40.74
2017,1,28,9,0,645.0,64.0,3.6,7.0,245.0,117.64,70.01
2017,1,28,9,15,696.0,62.0,3.6,7.5,284.5,171.44,111.6
2017,1,28,9,30,747.0,60.0,3.6,8.0,324.0,227.86,160.86
2017,1,28,9,45,543.0,110.0,3.6,8.5,312.5,260.46,200.4
2017,1,28,10,0,339.0,160.0,3.6,9.0,301.0,257.8,206.9
2017,1,28,10,15,424.5,155.5,3.5,9.0,346.0,321.08,260.95
2017,1,28,10,30,510.0,151.0,3.4,9.0,391.0,386.78,316.92
2017,1,28,10,45,616.5,129.0,3.35,9.5,433.5,461.94,379.65
2017,1,28,11,0,723.0,107.0,3.3,10.0,476.0,539.83,443.75
2017,1,28,11,15,715.5,114.0,3.15,10.0,489.5,583.58,479.57
2017,1,28,11,30,708.0,121.0,3.0,10.0,503.0,624.93,512.62
2017,1,28,11,45,581.0,164.0,2.95,10.5,481.5,605.41,495.7
2017,1,28,12,0,454.0,207.0,2.9,11.0,460.0,581.62,474.81
2017,1,28,12,15,695.0,143.5,2.75,11.0,532.0,742.47,601.62
2017,1,28,12,30,936.0,80.0,2.6,11.0,604.0,890.09,707.55
2017,1,28,12,45,932.0,80.5,2.5,11.5,598.0,920.07,725.4
2017,1,28,13,0,928.0,81.0,2.4,12.0,592.0,946.47,741.7
2017,1,28,13,15,923.0,80.0,2.3,12.0,578.5,966.46,754.83
2017,1,28,13,30,918.0,79.0,2.2,12.0,565.0,982.65,765.39
2017,1,28,13,45,910.5,77.5,2.1,12.0,544.0,991.97,771.3
2017,1,28,14,0,903.0,76.0,2.0,12.0,523.0,997.4,774.68
2017,1,28,14,15,889.5,74.0,1.9,12.0,494.5,992.36,771.01
2017,1,28,14,30,876.0,72.0,1.8,12.0,466.0,995.15,772.9
2017,1,28,14,45,858.0,69.5,1.75,12.0,432.0,977.21,761.21
2017,1,28,15,0,840.0,67.0,1.7,12.0,398.0,955.6,747.15
2017,1,28,15,15,813.5,64.5,1.6,11.5,358.0,922.14,725.26
2017,1,28,15,30,787.0,62.0,1.5,11.0,318.0,885.6,700.71
2017,1,28,15,45,748.0,57.5,1.4,10.5,274.5,831.68,662.78
2017,1,28,16,0,709.0,53.0,1.3,10.0,231.0,775.82,621.92
2017,1,28,16,15,647.5,47.5,1.4,9.5,186.0,696.54,563.55
2017,1,28,16,30,586.0,42.0,1.5,9.0,141.0,617.16,501.1
2017,1,28,16,45,482.0,34.0,1.65,8.5,98.5,511.67,412.69
2017,1,28,17,0,378.0,26.0,1.8,8.0,56.0,398.18,281.67
2017,1,28,17,15,189.0,13.0,1.9,7.5,28.0,159.36,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,7.5,2.7,3.5,7.5,0.0,0.0
2017,1,29,7,30,0.0,15.0,2.8,4.0,15.0,11.8,0.0
2017,1,29,7,45,187.0,26.0,2.9,4.5,48.0,19.81,8.18
2017,1,29,8,0,374.0,37.0,3.0,5.0,81.0,30.55,21.38
2017,1,29,8,15,450.5,45.0,3.0,5.5,120.5,37.0,27.93
2017,1,29,8,30,527.0,53.0,3.0,6.0,160.0,43.49,34.2
2017,1,29,8,45,575.5,58.0,3.0,6.5,200.0,64.48,39.87
2017,1,29,9,0,624.0,63.0,3.0,7.0,240.0,113.89,67.74
2017,1,29,9,15,652.0,68.0,3.0,7.5,277.5,165.97,108.8
2017,1,29,9,30,680.0,73.0,3.0,8.0,315.0,221.29,157.69
2017,1,29,9,45,650.0,89.0,3.0,8.5,340.0,272.7,206.97
2017,1,29,10,0,620.0,105.0,3.0,9.0,365.0,320.15,252.12
2017,1,29,10,15,635.5,110.0,2.85,9.5,393.5,372.34,298.84
2017,1,29,10,30,651.0,115.0,2.7,10.0,422.0,425.46,344.94
2017,1,29,10,45,662.0,119.0,2.6,10.5,445.0,475.98,387.63
2017,1,29,11,0,673.0,123.0,2.5,11.0,468.0,526.4,428.84
2017,1,29,11,15,677.0,127.0,2.4,11.0,484.0,572.11,465.89
2017,1,29,11,30,681.0,131.0,2.3,11.0,500.0,616.56,500.97
2017,1,29,11,45,571.0,169.5,2.2,11.5,482.5,603.54,489.06
2017,1,29,12,0,461.0,208.0,2.1,12.0,465.0,587.72,474.5
2017,1,29,12,15,705.0,144.0,2.05,12.0,539.5,751.02,601.2
2017,1,29,12,30,949.0,80.0,2.0,12.0,614.0,901.22,707.01
2017,1,29,12,45,693.0,145.5,1.95,12.5,534.0,800.2,632.04
2017,1,29,13,0,437.0,211.0,1.9,13.0,454.0,654.95,522.28
2017,1,29,13,15,676.5,147.5,1.85,13.0,513.0,833.33,656.95
2017,1,29,13,30,916.0,84.0,1.8,13.0,572.0,987.49,762.27
2017,1,29,13,45,782.0,104.5,1.8,13.0,510.0,912.41,709.57
2017,1,29,14,0,648.0,125.0,1.8,13.0,448.0,826.79,651.16
2017,1,29,14,15,638.5,120.0,1.7,13.0,424.0,820.64,647.69
2017,1,29,14,30,629.0,115.0,1.6,13.0,400.0,811.34,641.14
2017,1,29,14,45,664.0,97.5,1.55,13.0,378.5,828.04,653.77
2017,1,29,15,0,699.0,80.0,1.5,13.0,357.0,840.06,662.7
2017,1,29,15,15,661.5,80.5,1.4,12.5,322.0,801.38,636.04
2017,1,29,15,30,624.0,81.0,1.3,12.0,287.0,760.09,607.43
2017,1,29,15,45,593.5,73.5,1.2,11.5,248.0,713.19,573.77
2017,1,29,16,0,563.0,66.0,1.1,11.0,209.0,664.69,537.56
2017,1,29,16,15,498.0,60.0,1.1,10.5,168.5,585.04,476.85
2017,1,29,16,30,433.0,54.0,1.1,10.0,128.0,505.68,413.3
2017,1,29,16,45,360.5,41.0,1.15,10.0,90.0,415.05,336.06
2017,1,29,17,0,288.0,28.0,1.2,10.0,52.0,328.49,238.66
2017,1,29,17,15,144.0,14.0,1.2,9.5,26.0,124.78,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,6.5,2.25,4.5,6.5,0.0,0.0
2017,1,30,7,30,0.0,13.0,2.3,5.0,13.0,10.23,0.0
2017,1,30,7,45,103.0,27.5,2.4,5.5,40.0,20.67,9.37
2017,1,30,8,0,206.0,42.0,2.5,6.0,67.0,31.49,22.2
2017,1,30,8,15,245.5,57.5,2.5,6.5,99.5,42.62,32.93
2017,1,30,8,30,285.0,73.0,2.5,7.0,132.0,53.51,43.18
2017,1,30,8,45,307.5,88.0,2.5,7.5,165.0,73.73,53.15
2017,1,30,9,0,330.0,103.0,2.5,8.0,198.0,111.58,77.82
2017,1,30,9,15,343.0,116.5,2.5,8.5,228.5,149.96,108.61
2017,1,30,9,30,356.0,130.0,2.5,9.0,259.0,190.16,143.52
2017,1,30,9,45,438.5,129.5,2.55,9.5,304.5,240.83,185.94
2017,1,30,10,0,521.0,129.0,2.6,10.0,350.0,300.77,237.04
2017,1,30,10,15,717.0,100.5,2.55,10.0,428.0,396.36,316.12
2017,1,30,10,30,913.0,72.0,2.5,10.0,506.0,504.06,405.03
2017,1,30,10,45,922.0,74.0,2.5,10.5,531.5,563.77,455.35
2017,1,30,11,0,931.0,76.0,2.5,11.0,557.0,622.54,503.4
2017,1,30,11,15,937.5,77.0,2.4,11.0,575.5,677.49,547.41
2017,1,30,11,30,944.0,78.0,2.3,11.0,594.0,730.7,588.7
2017,1,30,11,45,946.5,79.0,2.25,11.5,604.0,779.04,623.4
2017,1,30,12,0,949.0,80.0,2.2,12.0,614.0,824.83,654.26
2017,1,30,12,15,949.5,80.0,2.15,12.0,616.5,865.13,682.0
2017,1,30,12,30,950.0,80.0,2.1,12.0,619.0,902.31,707.34
2017,1,30,12,45,943.0,81.5,2.05,12.5,612.5,931.47,725.6
2017,1,30,13,0,936.0,83.0,2.0,13.0,606.0,956.85,741.22
2017,1,30,13,15,931.0,82.5,1.95,13.0,592.5,977.84,755.21
2017,1,30,13,30,926.0,82.0,1.9,13.0,579.0,995.02,766.7
2017,1,30,13,45,918.5,80.5,1.85,13.0,558.0,1004.67,773.22
2017,1,30,14,0,911.0,79.0,1.8,13.0,537.0,1010.37,777.3
2017,1,30,14,15,898.5,77.0,1.7,12.5,509.0,1018.35,783.77
2017,1,30,14,30,886.0,75.0,1.6,12.0,481.0,1010.57,779.6
2017,1,30,14,45,822.0,72.0,1.55,12.0,427.0,946.12,736.29
2017,1,30,15,0,758.0,69.0,1.5,12.0,373.0,878.18,690.45
2017,1,30,15,15,780.5,66.0,1.4,11.5,352.5,893.07,702.84
2017,1,30,15,30,803.0,63.0,1.3,11.0,332.0,904.14,711.07
2017,1,30,15,45,768.0,58.5,1.2,11.0,288.0,853.79,674.3
2017,1,30,16,0,733.0,54.0,1.1,11.0,244.0,801.27,635.38
2017,1,30,16,15,674.5,49.0,1.15,10.5,198.0,724.68,579.93
2017,1,30,16,30,616.0,44.0,1.2,10.0,152.0,647.56,520.45
2017,1,30,16,45,517.0,36.0,1.25,9.5,108.0,532.94,427.31
2017,1,30,17,0,418.0,28.0,1.3,9.0,64.0,437.57,323.65
2017,1,30,17,15,209.0,14.0,1.35,9.0,32.0,213.7,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,8.5,2.4,5.5,8.5,0.0,0.0
2017,1,31,7,30,0.0,17.0,2.4,6.0,17.0,13.38,0.0
2017,1,31,7,45,157.5,29.5,2.45,6.5,49.0,22.26,11.06
2017,1,31,8,0,315.0,42.0,2.5,7.0,81.0,34.35,24.7
2017,1,31,8,15,378.5,53.5,2.45,7.0,119.5,43.34,33.55
2017,1,31,8,30,442.0,65.0,2.4,7.0,158.0,52.21,42.03
2017,1,31,8,45,483.5,74.5,2.4,7.5,197.0,72.71,49.34
2017,1,31,9,0,525.0,84.0,2.4,8.0,236.0,119.43,76.57
2017,1,31,9,15,566.0,86.5,2.4,8.0,273.0,165.82,112.19
2017,1,31,9,30,607.0,89.0,2.4,8.0,310.0,217.1,156.64
2017,1,31,9,45,462.5,129.0,2.4,8.5,307.5,246.76,190.55
2017,1,31,10,0,318.0,169.0,2.4,9.0,305.0,256.54,205.38
2017,1,31,10,15,488.0,142.5,2.4,9.5,368.0,334.33,269.23
2017,1,31,10,30,658.0,116.0,2.4,10.0,431.0,428.68,346.8
2017,1,31,10,45,650.0,125.5,2.4,10.5,450.0,474.96,385.95
2017,1,31,11,0,642.0,135.0,2.4,11.0,469.0,519.21,422.37
2017,1,31,11,15,585.5,159.0,2.35,11.0,471.5,537.53,437.81
2017,1,31,11,30,529.0,183.0,2.3,11.0,474.0,556.44,452.74
2017,1,31,11,45,344.5,223.5,2.25,11.5,414.5,477.23,388.75
2017,1,31,12,0,160.0,264.0,2.2,12.0,355.0,381.41,310.0
2017,1,31,12,15,207.0,261.5,2.1,12.0,379.5,427.51,347.97
2017,1,31,12,30,254.0,259.0,2.0,12.0,404.0,495.45,401.33
2017,1,31,12,45,276.5,253.0,1.9,12.5,409.5,522.54,421.54
2017,1,31,13,0,299.0,247.0,1.8,13.0,415.0,549.76,441.89
2017,1,31,13,15,275.0,244.5,1.7,13.0,396.5,537.72,432.1
2017,1,31,13,30,251.0,242.0,1.6,13.0,378.0,523.49,420.92
2017,1,31,13,45,375.5,207.5,1.55,13.0,402.0,612.26,491.99
2017,1,31,14,0,500.0,173.0,1.5,13.0,426.0,727.39,579.02
2017,1,31,14,15,590.0,138.5,1.45,13.0,422.0,794.04,626.76
2017,1,31,14,30,680.0,104.0,1.4,13.0,418.0,849.77,665.92
2017,1,31,14,45,597.0,114.0,1.35,13.0,375.0,782.22,617.95
2017,1,31,15,0,514.0,124.0,1.3,13.0,332.0,702.34,561.52
2017,1,31,15,15,494.0,115.5,1.2,12.5,300.0,671.24,540.51
2017,1,31,15,30,474.0,107.0,1.1,12.0,268.0,638.33,517.1
2017,1,31,15,45,448.5,96.0,1.0,11.5,232.0,595.2,485.26
2017,1,31,16,0,423.0,85.0,0.9,11.0,196.0,551.06,451.59
2017,1,31,16,15,379.0,73.5,0.9,10.5,159.0,488.63,402.96
2017,1,31,16,30,335.0,62.0,0.9,10.0,122.0,427.25,352.8
2017,1,31,16,45,278.5,47.0,0.95,10.0,87.0,351.26,287.5
2017,1,31,17,0,222.0,32.0,1.0,10.0,52.0,278.6,211.87
2017,1,31,17,15,111.0,16.0,1.0,9.5,26.0,136.27,0.0
2017,1,31,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.5,2.3,8.0,4.5,3.54,0.0
2017,2,1,7,30,0.0,9.0,2.3,8.0,9.0,7.08,0.0
2017,2,1,7,45,7.0,26.5,2.3,8.0,27.0,19.87,9.65
2017,2,1,8,0,14.0,44.0,2.3,8.0,45.0,32.39,22.95
2017,2,1,8,15,25.0,62.5,2.15,8.0,67.0,45.23,35.15
2017,2,1,8,30,36.0,81.0,2.0,8.0,89.0,57.87,47.01
2017,2,1,8,45,42.5,99.0,1.95,8.5,110.5,71.98,56.41
2017,2,1,9,0,49.0,117.0,1.9,9.0,132.0,90.47,71.05
2017,2,1,9,15,55.5,133.5,1.85,9.0,152.5,109.2,86.57
2017,2,1,9,30,62.0,150.0,1.8,9.0,173.0,129.08,103.39
2017,2,1,9,45,31.0,135.5,1.75,9.5,147.0,115.3,92.81
2017,2,1,10,0,0.0,121.0,1.7,10.0,121.0,93.33,74.76
2017,2,1,10,15,0.0,99.0,1.65,10.0,99.0,76.34,60.17
2017,2,1,10,30,0.0,77.0,1.6,10.0,77.0,59.15,45.39
2017,2,1,10,45,7.0,133.5,1.6,10.5,137.5,107.94,86.67
2017,2,1,11,0,14.0,190.0,1.6,11.0,198.0,160.03,129.84
2017,2,1,11,15,7.0,111.5,1.7,11.0,115.5,91.06,72.01
2017,2,1,11,30,0.0,33.0,1.8,11.0,33.0,25.26,16.03
2017,2,1,11,45,0.0,23.5,1.95,11.5,23.5,17.97,9.77
2017,2,1,12,0,0.0,14.0,2.1,12.0,14.0,10.7,3.51
2017,2,1,12,15,0.0,14.5,2.15,12.0,14.5,11.08,3.83
2017,2,1,12,30,0.0,15.0,2.2,12.0,15.0,11.47,4.16
2017,2,1,12,45,0.0,40.0,2.25,12.0,40.0,30.65,20.55
2017,2,1,13,0,0.0,65.0,2.3,12.0,65.0,49.93,36.94
2017,2,1,13,15,0.0,39.0,2.3,12.0,39.0,29.87,19.9
2017,2,1,13,30,0.0,13.0,2.3,12.0,13.0,9.93,2.86
2017,2,1,13,45,3.5,94.5,2.35,12.0,96.5,76.66,59.92
2017,2,1,14,0,7.0,176.0,2.4,12.0,180.0,157.99,128.24
2017,2,1,14,15,27.0,184.0,2.35,12.0,197.0,209.12,171.49
2017,2,1,14,30,47.0,192.0,2.3,12.0,214.0,244.37,201.46
2017,2,1,14,45,246.0,165.5,2.3,12.0,267.5,460.03,382.67
2017,2,1,15,0,445.0,139.0,2.3,12.0,321.0,652.87,536.61
2017,2,1,15,15,415.0,132.5,2.15,12.0,289.5,615.17,505.98
2017,2,1,15,30,385.0,126.0,2.0,12.0,258.0,576.16,475.75
2017,2,1,15,45,367.0,111.0,1.85,12.0,224.0,536.93,445.23
2017,2,1,16,0,349.0,96.0,1.7,12.0,190.0,496.48,412.84
2017,2,1,16,15,312.0,81.5,1.75,11.5,153.5,438.36,366.22
2017,2,1,16,30,275.0,67.0,1.8,11.0,117.0,380.88,318.01
2017,2,1,16,45,221.0,50.5,1.85,10.5,83.5,306.88,253.54
2017,2,1,17,0,167.0,34.0,1.9,10.0,50.0,235.82,182.89
2017,2,1,17,15,83.5,17.0,1.9,10.0,25.0,117.59,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
