Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.5,3.4,11.0,0.5,0.39,0.0
2017,2,2,7,30,0.0,1.0,3.4,11.0,1.0,0.79,0.0
2017,2,2,7,45,0.0,3.5,3.4,11.0,3.5,2.64,0.0
2017,2,2,8,0,0.0,6.0,3.4,11.0,6.0,4.54,0.0
2017,2,2,8,15,0.0,9.5,3.3,11.0,9.5,7.2,0.79
2017,2,2,8,30,0.0,13.0,3.2,11.0,13.0,9.86,3.27
2017,2,2,8,45,0.0,16.5,3.15,11.5,16.5,12.54,5.24
2017,2,2,9,0,0.0,20.0,3.1,12.0,20.0,15.21,7.56
2017,2,2,9,15,0.0,23.0,3.0,12.0,23.0,17.51,9.55
2017,2,2,9,30,0.0,26.0,2.9,12.0,26.0,19.82,11.53
2017,2,2,9,45,0.0,22.0,2.85,12.0,22.0,16.77,8.86
2017,2,2,10,0,0.0,18.0,2.8,12.0,18.0,13.72,6.2
2017,2,2,10,15,0.0,42.5,2.75,12.0,42.5,32.51,22.35
2017,2,2,10,30,0.0,67.0,2.7,12.0,67.0,51.41,38.45
2017,2,2,10,45,3.0,122.5,2.65,12.5,124.0,96.88,76.74
2017,2,2,11,0,6.0,178.0,2.6,13.0,181.0,145.05,116.59
2017,2,2,11,15,3.0,167.5,2.6,13.0,169.0,135.13,108.12
2017,2,2,11,30,0.0,157.0,2.6,13.0,157.0,124.75,99.36
2017,2,2,11,45,0.0,160.5,2.65,13.0,160.5,128.16,102.13
2017,2,2,12,0,0.0,164.0,2.7,13.0,164.0,131.66,104.97
2017,2,2,12,15,0.0,154.5,2.7,13.0,154.5,123.78,98.42
2017,2,2,12,30,0.0,145.0,2.7,13.0,145.0,115.85,91.85
2017,2,2,12,45,0.0,135.0,2.7,13.5,135.0,107.45,84.73
2017,2,2,13,0,0.0,125.0,2.7,14.0,125.0,99.01,77.61
2017,2,2,13,15,4.0,156.5,2.6,14.0,159.0,131.56,104.84
2017,2,2,13,30,8.0,188.0,2.5,14.0,193.0,166.85,134.09
2017,2,2,13,45,11.0,188.0,2.45,14.0,194.0,171.7,138.3
2017,2,2,14,0,14.0,188.0,2.4,14.0,195.0,177.03,142.99
2017,2,2,14,15,7.0,158.0,2.35,13.5,161.5,141.25,113.63
2017,2,2,14,30,0.0,128.0,2.3,13.0,128.0,105.74,84.12
2017,2,2,14,45,0.5,134.0,2.3,13.0,134.5,114.12,91.4
2017,2,2,15,0,1.0,140.0,2.3,13.0,141.0,123.92,99.84
2017,2,2,15,15,0.5,126.5,2.25,13.0,127.0,111.79,89.79
2017,2,2,15,30,0.0,113.0,2.2,13.0,113.0,99.71,79.72
2017,2,2,15,45,0.0,97.5,2.15,13.0,97.5,85.76,67.97
2017,2,2,16,0,0.0,82.0,2.1,13.0,82.0,71.7,55.98
2017,2,2,16,15,0.0,66.5,2.1,12.5,66.5,57.46,43.76
2017,2,2,16,30,0.0,51.0,2.1,12.0,51.0,42.91,31.09
2017,2,2,16,45,0.0,36.0,2.1,12.0,36.0,28.51,18.41
2017,2,2,17,0,0.0,21.0,2.1,12.0,21.0,16.01,7.15
2017,2,2,17,15,0.0,10.5,2.05,12.0,10.5,7.98,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,11.0,2.95,11.0,11.0,8.65,0.0
2017,2,3,7,30,0.0,22.0,3.1,11.0,22.0,15.91,0.0
2017,2,3,7,45,179.0,32.5,3.3,11.5,56.5,24.52,13.83
2017,2,3,8,0,358.0,43.0,3.5,12.0,91.0,35.23,25.14
2017,2,3,8,15,440.5,51.5,3.6,12.0,133.0,41.97,31.74
2017,2,3,8,30,523.0,60.0,3.7,12.0,175.0,48.77,38.18
2017,2,3,8,45,261.5,61.0,3.85,12.0,118.5,51.8,34.97
2017,2,3,9,0,0.0,62.0,4.0,12.0,62.0,47.51,35.47
2017,2,3,9,15,0.0,71.5,4.1,12.0,71.5,54.74,41.67
2017,2,3,9,30,0.0,81.0,4.2,12.0,81.0,62.05,47.87
2017,2,3,9,45,0.0,64.5,4.3,12.5,64.5,49.45,36.9
2017,2,3,10,0,0.0,48.0,4.4,13.0,48.0,36.73,25.87
2017,2,3,10,15,0.0,76.5,4.45,13.0,76.5,58.76,44.59
2017,2,3,10,30,0.0,105.0,4.5,13.0,105.0,81.14,63.44
2017,2,3,10,45,0.0,94.0,4.6,13.0,94.0,72.47,56.0
2017,2,3,11,0,0.0,83.0,4.7,13.0,83.0,63.84,48.62
2017,2,3,11,15,0.0,89.0,4.7,13.0,89.0,68.51,52.5
2017,2,3,11,30,0.0,95.0,4.7,13.0,95.0,73.31,56.49
2017,2,3,11,45,0.0,119.5,4.7,13.0,119.5,93.39,73.3
2017,2,3,12,0,0.0,144.0,4.7,13.0,144.0,114.24,90.66
2017,2,3,12,15,0.0,139.5,4.6,13.0,139.5,110.67,87.63
2017,2,3,12,30,0.0,135.0,4.5,13.0,135.0,107.07,84.63
2017,2,3,12,45,0.0,137.0,4.45,13.0,137.0,109.12,86.36
2017,2,3,13,0,0.0,139.0,4.4,13.0,139.0,111.26,88.18
2017,2,3,13,15,0.0,116.5,4.3,13.0,116.5,91.81,71.97
2017,2,3,13,30,0.0,94.0,4.2,13.0,94.0,72.68,55.98
2017,2,3,13,45,0.0,86.0,4.15,13.0,86.0,66.17,50.57
2017,2,3,14,0,0.0,78.0,4.1,13.0,78.0,59.95,45.39
2017,2,3,14,15,0.0,91.5,3.95,12.5,91.5,70.97,54.91
2017,2,3,14,30,0.0,105.0,3.8,12.0,105.0,83.56,65.81
2017,2,3,14,45,0.0,67.5,3.65,12.0,67.5,51.78,38.85
2017,2,3,15,0,0.0,30.0,3.5,12.0,30.0,22.89,14.12
2017,2,3,15,15,0.0,27.0,3.35,12.0,27.0,20.59,12.17
2017,2,3,15,30,0.0,24.0,3.2,12.0,24.0,18.28,10.21
2017,2,3,15,45,0.0,21.0,3.1,12.0,21.0,15.98,8.23
2017,2,3,16,0,0.0,18.0,3.0,12.0,18.0,13.68,6.23
2017,2,3,16,15,0.0,14.5,2.9,11.5,14.5,11.01,3.89
2017,2,3,16,30,0.0,11.0,2.8,11.0,11.0,8.34,1.54
2017,2,3,16,45,0.0,8.0,2.75,11.0,8.0,6.06,0.0
2017,2,3,17,0,0.0,5.0,2.7,11.0,5.0,3.78,0.0
2017,2,3,17,15,0.0,2.5,2.65,11.0,2.5,1.89,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,3.5,2.15,10.0,3.5,2.75,0.0
2017,2,4,7,30,0.0,7.0,2.2,10.0,7.0,5.31,0.0
2017,2,4,7,45,0.0,18.5,2.3,10.5,18.5,14.09,5.8
2017,2,4,8,0,0.0,30.0,2.4,11.0,30.0,22.91,14.53
2017,2,4,8,15,0.0,43.5,2.4,11.0,43.5,33.11,24.04
2017,2,4,8,30,0.0,57.0,2.4,11.0,57.0,43.04,33.23
2017,2,4,8,45,0.0,70.5,2.45,11.5,70.5,53.0,40.25
2017,2,4,9,0,0.0,84.0,2.5,12.0,84.0,63.32,49.07
2017,2,4,9,15,0.0,97.0,2.5,12.0,97.0,73.46,57.71
2017,2,4,9,30,0.0,110.0,2.5,12.0,110.0,83.76,66.39
2017,2,4,9,45,22.0,145.0,2.5,12.5,154.5,117.21,93.71
2017,2,4,10,0,44.0,180.0,2.5,13.0,199.0,158.47,127.48
2017,2,4,10,15,217.0,185.5,2.45,13.0,291.5,251.38,201.96
2017,2,4,10,30,390.0,191.0,2.4,13.0,384.0,353.76,284.66
2017,2,4,10,45,325.5,214.0,2.4,13.0,381.0,367.5,297.13
2017,2,4,11,0,261.0,237.0,2.4,13.0,378.0,374.4,303.34
2017,2,4,11,15,159.5,241.5,2.35,13.0,328.5,321.6,261.07
2017,2,4,11,30,58.0,246.0,2.3,13.0,279.0,255.81,207.0
2017,2,4,11,45,75.5,256.5,2.3,13.0,300.5,284.39,230.65
2017,2,4,12,0,93.0,267.0,2.3,13.0,322.0,314.94,255.45
2017,2,4,12,15,89.0,267.5,2.25,13.0,320.0,319.33,258.81
2017,2,4,12,30,85.0,268.0,2.2,13.0,318.0,323.3,261.93
2017,2,4,12,45,51.0,241.0,2.2,13.0,271.0,270.24,218.83
2017,2,4,13,0,17.0,214.0,2.2,13.0,224.0,196.46,158.38
2017,2,4,13,15,34.5,226.5,2.15,13.0,246.0,248.03,201.18
2017,2,4,13,30,52.0,239.0,2.1,13.0,268.0,283.68,230.5
2017,2,4,13,45,39.0,221.5,2.1,13.0,243.0,255.36,207.46
2017,2,4,14,0,26.0,204.0,2.1,13.0,218.0,204.98,166.53
2017,2,4,14,15,13.0,170.5,2.0,13.0,177.5,159.48,129.0
2017,2,4,14,30,0.0,137.0,1.9,13.0,137.0,114.24,91.1
2017,2,4,14,45,15.0,151.0,1.8,13.0,157.5,146.04,118.66
2017,2,4,15,0,30.0,165.0,1.7,13.0,178.0,201.19,165.12
2017,2,4,15,15,26.0,150.5,1.6,12.5,160.5,164.39,134.93
2017,2,4,15,30,22.0,136.0,1.5,12.0,143.0,148.16,121.74
2017,2,4,15,45,17.0,119.0,1.4,12.0,124.5,127.88,104.61
2017,2,4,16,0,12.0,102.0,1.3,12.0,106.0,107.65,87.29
2017,2,4,16,15,6.0,84.5,1.25,11.5,86.5,85.83,68.46
2017,2,4,16,30,0.0,67.0,1.2,11.0,67.0,63.98,49.28
2017,2,4,16,45,0.0,48.5,1.2,10.5,48.5,45.45,33.0
2017,2,4,17,0,0.0,30.0,1.2,10.0,30.0,25.42,15.19
2017,2,4,17,15,0.0,15.0,1.2,10.0,15.0,11.43,0.0
2017,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,1.55,9.0,7.5,5.9,0.0
2017,2,5,7,30,0.0,15.0,1.6,9.0,15.0,11.45,0.0
2017,2,5,7,45,37.5,33.5,1.65,9.5,38.5,24.89,14.94
2017,2,5,8,0,75.0,52.0,1.7,10.0,62.0,37.95,27.92
2017,2,5,8,15,97.0,71.5,1.8,10.0,90.0,51.32,40.47
2017,2,5,8,30,119.0,91.0,1.9,10.0,118.0,64.43,52.63
2017,2,5,8,45,138.5,109.5,2.05,10.5,147.5,80.64,62.15
2017,2,5,9,0,158.0,128.0,2.2,11.0,177.0,108.13,81.22
2017,2,5,9,15,171.0,144.0,2.3,11.0,204.0,135.86,103.26
2017,2,5,9,30,184.0,160.0,2.4,11.0,231.0,165.48,128.29
2017,2,5,9,45,156.0,178.0,2.55,11.5,242.0,186.86,148.11
2017,2,5,10,0,128.0,196.0,2.7,12.0,253.0,205.19,164.82
2017,2,5,10,15,100.0,206.5,2.85,12.0,253.0,207.9,168.29
2017,2,5,10,30,72.0,217.0,3.0,12.0,253.0,212.42,172.67
2017,2,5,10,45,85.5,231.0,3.15,12.5,276.0,238.55,194.09
2017,2,5,11,0,99.0,245.0,3.3,13.0,299.0,266.53,216.84
2017,2,5,11,15,95.0,252.5,3.4,13.0,305.5,279.12,227.18
2017,2,5,11,30,91.0,260.0,3.5,13.0,312.0,291.35,237.15
2017,2,5,11,45,45.5,193.0,3.6,13.0,219.0,200.26,162.55
2017,2,5,12,0,0.0,126.0,3.7,13.0,126.0,98.88,77.64
2017,2,5,12,15,0.0,81.5,3.75,12.5,81.5,62.73,47.53
2017,2,5,12,30,0.0,37.0,3.8,12.0,37.0,28.36,18.52
2017,2,5,12,45,3.5,115.0,3.85,12.0,117.5,93.14,73.45
2017,2,5,13,0,7.0,193.0,3.9,12.0,198.0,166.88,135.0
2017,2,5,13,15,3.5,133.0,3.9,12.0,135.5,109.43,87.07
2017,2,5,13,30,0.0,73.0,3.9,12.0,73.0,56.11,42.14
2017,2,5,13,45,28.5,150.0,3.95,12.0,165.0,164.5,134.63
2017,2,5,14,0,57.0,227.0,4.0,12.0,257.0,284.28,234.27
2017,2,5,14,15,28.5,181.0,4.05,12.0,196.0,204.76,168.04
2017,2,5,14,30,0.0,135.0,4.1,12.0,135.0,112.01,89.69
2017,2,5,14,45,0.0,125.0,4.2,12.0,125.0,103.6,82.87
2017,2,5,15,0,0.0,115.0,4.3,12.0,115.0,95.21,75.95
2017,2,5,15,15,0.0,60.5,4.4,11.5,60.5,46.35,34.41
2017,2,5,15,30,0.0,6.0,4.5,11.0,6.0,4.56,0.0
2017,2,5,15,45,0.0,5.0,4.65,11.0,5.0,3.79,0.0
2017,2,5,16,0,0.0,4.0,4.8,11.0,4.0,3.03,0.0
2017,2,5,16,15,0.0,3.0,4.95,11.0,3.0,2.27,0.0
2017,2,5,16,30,0.0,2.0,5.1,11.0,2.0,1.51,0.0
2017,2,5,16,45,0.0,1.5,5.25,11.0,1.5,1.13,0.0
2017,2,5,17,0,0.0,1.0,5.4,11.0,1.0,0.75,0.0
2017,2,5,17,15,0.0,0.5,5.5,11.0,0.5,0.38,0.0
2017,2,5,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.8,11.0,4.5,3.54,0.0
2017,2,6,7,30,0.0,9.0,2.9,11.0,9.0,6.83,0.0
2017,2,6,7,45,0.0,21.0,3.0,11.5,21.0,16.01,7.65
2017,2,6,8,0,0.0,33.0,3.1,12.0,33.0,25.22,16.56
2017,2,6,8,15,0.0,47.0,3.15,12.0,47.0,35.63,26.21
2017,2,6,8,30,0.0,61.0,3.2,12.0,61.0,45.87,35.66
2017,2,6,8,45,0.0,75.0,3.25,12.0,75.0,56.16,42.89
2017,2,6,9,0,0.0,89.0,3.3,12.0,89.0,66.89,52.13
2017,2,6,9,15,0.0,102.5,3.3,12.0,102.5,77.45,61.11
2017,2,6,9,30,0.0,116.0,3.3,12.0,116.0,88.19,70.14
2017,2,6,9,45,0.0,132.0,3.3,12.0,132.0,101.0,80.85
2017,2,6,10,0,0.0,148.0,3.3,12.0,148.0,114.09,91.71
2017,2,6,10,15,3.0,159.5,3.25,12.0,161.0,125.13,100.74
2017,2,6,10,30,6.0,171.0,3.2,12.0,174.0,136.7,110.22
2017,2,6,10,45,9.0,182.0,3.2,12.0,187.0,148.38,119.81
2017,2,6,11,0,12.0,193.0,3.2,12.0,200.0,160.59,129.84
2017,2,6,11,15,6.0,147.0,3.2,12.0,150.5,119.41,95.42
2017,2,6,11,30,0.0,101.0,3.2,12.0,101.0,78.12,60.65
2017,2,6,11,45,7.5,157.0,3.25,12.0,161.5,130.18,104.42
2017,2,6,12,0,15.0,213.0,3.3,12.0,222.0,186.16,150.81
2017,2,6,12,15,7.5,186.5,3.25,12.0,191.0,157.66,126.98
2017,2,6,12,30,0.0,160.0,3.2,12.0,160.0,128.63,102.7
2017,2,6,12,45,0.0,114.5,3.15,12.0,114.5,89.61,70.19
2017,2,6,13,0,0.0,69.0,3.1,12.0,69.0,53.04,39.46
2017,2,6,13,15,0.0,63.0,3.0,12.0,63.0,48.39,35.58
2017,2,6,13,30,0.0,57.0,2.9,12.0,57.0,43.75,31.67
2017,2,6,13,45,0.0,71.0,2.85,12.0,71.0,54.55,40.9
2017,2,6,14,0,0.0,85.0,2.8,12.0,85.0,65.39,50.14
2017,2,6,14,15,0.0,74.0,2.75,12.0,74.0,56.85,42.97
2017,2,6,14,30,0.0,63.0,2.7,12.0,63.0,48.32,35.8
2017,2,6,14,45,0.0,43.0,2.65,12.0,43.0,32.89,22.67
2017,2,6,15,0,0.0,23.0,2.6,12.0,23.0,17.54,9.5
2017,2,6,15,15,0.0,18.5,2.6,12.0,18.5,14.09,6.55
2017,2,6,15,30,0.0,14.0,2.6,12.0,14.0,10.65,3.59
2017,2,6,15,45,0.0,12.0,2.6,12.0,12.0,9.12,2.27
2017,2,6,16,0,0.0,10.0,2.6,12.0,10.0,7.59,0.94
2017,2,6,16,15,0.0,8.5,2.65,11.5,8.5,6.45,0.0
2017,2,6,16,30,0.0,7.0,2.7,11.0,7.0,5.3,0.0
2017,2,6,16,45,0.0,5.0,2.8,11.0,5.0,3.78,0.0
2017,2,6,17,0,0.0,3.0,2.9,11.0,3.0,2.27,0.0
2017,2,6,17,15,0.0,1.5,3.0,11.0,1.5,1.13,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.5,5.65,13.0,1.5,1.18,0.0
2017,2,7,7,30,0.0,3.0,5.4,13.0,3.0,2.27,0.0
2017,2,7,7,45,0.0,7.5,5.2,13.0,7.5,5.68,0.0
2017,2,7,8,0,0.0,12.0,5.0,13.0,12.0,9.1,2.34
2017,2,7,8,15,0.0,17.5,4.85,13.0,17.5,13.29,6.21
2017,2,7,8,30,0.0,23.0,4.7,13.0,23.0,17.5,10.08
2017,2,7,8,45,0.0,28.5,4.55,13.0,28.5,21.71,13.1
2017,2,7,9,0,0.0,34.0,4.4,13.0,34.0,25.93,16.76
2017,2,7,9,15,0.0,39.0,4.35,13.0,39.0,29.78,20.05
2017,2,7,9,30,0.0,44.0,4.3,13.0,44.0,33.63,23.32
2017,2,7,9,45,0.0,26.0,4.25,13.0,26.0,19.83,11.41
2017,2,7,10,0,0.0,8.0,4.2,13.0,8.0,6.09,0.0
2017,2,7,10,15,0.0,70.0,4.0,13.0,70.0,53.73,40.28
2017,2,7,10,30,0.0,132.0,3.8,13.0,132.0,102.48,81.31
2017,2,7,10,45,2.0,154.5,3.6,13.0,155.5,122.04,97.46
2017,2,7,11,0,4.0,177.0,3.4,13.0,179.0,142.4,114.22
2017,2,7,11,15,7.0,188.5,3.35,13.0,192.5,154.85,124.42
2017,2,7,11,30,10.0,200.0,3.3,13.0,206.0,167.88,135.1
2017,2,7,11,45,11.5,206.0,3.25,13.0,213.0,175.54,141.34
2017,2,7,12,0,13.0,212.0,3.2,13.0,220.0,183.49,147.84
2017,2,7,12,15,12.5,211.5,3.15,13.0,219.5,184.16,148.35
2017,2,7,12,30,12.0,211.0,3.1,13.0,219.0,184.82,148.88
2017,2,7,12,45,30.5,232.5,3.1,13.0,251.0,241.62,195.86
2017,2,7,13,0,49.0,254.0,3.1,13.0,283.0,285.97,232.24
2017,2,7,13,15,38.5,240.0,2.9,13.0,263.0,265.31,215.23
2017,2,7,13,30,28.0,226.0,2.7,13.0,243.0,222.56,180.47
2017,2,7,13,45,16.0,200.0,2.5,13.0,209.5,187.02,151.25
2017,2,7,14,0,4.0,174.0,2.3,13.0,176.0,151.06,121.38
2017,2,7,14,15,33.0,192.0,2.25,12.5,208.5,221.31,181.06
2017,2,7,14,30,62.0,210.0,2.2,12.0,241.0,278.12,228.98
2017,2,7,14,45,32.5,179.0,2.15,12.0,195.0,214.12,175.78
2017,2,7,15,0,3.0,148.0,2.1,12.0,149.0,132.56,107.21
2017,2,7,15,15,1.5,105.5,1.95,12.0,106.0,88.39,70.23
2017,2,7,15,30,0.0,63.0,1.8,12.0,63.0,48.28,36.06
2017,2,7,15,45,0.0,55.0,1.7,12.0,55.0,42.1,30.83
2017,2,7,16,0,0.0,47.0,1.6,12.0,47.0,35.93,25.52
2017,2,7,16,15,0.0,38.5,1.45,12.0,38.5,29.39,19.82
2017,2,7,16,30,0.0,30.0,1.3,12.0,30.0,22.86,14.08
2017,2,7,16,45,0.0,22.0,1.2,12.0,22.0,16.74,8.63
2017,2,7,17,0,0.0,14.0,1.1,12.0,14.0,10.63,3.16
2017,2,7,17,15,0.0,8.0,1.05,11.5,8.0,6.06,0.0
2017,2,7,17,30,0.0,2.0,1.0,11.0,2.0,1.57,0.0
2017,2,7,17,45,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,3.3,13.0,2.5,1.97,0.0
2017,2,8,7,30,0.0,5.0,3.2,13.0,5.0,3.78,0.0
2017,2,8,7,45,0.0,11.0,3.1,13.0,11.0,8.34,1.37
2017,2,8,8,0,0.0,17.0,3.0,13.0,17.0,12.91,5.73
2017,2,8,8,15,0.0,24.5,2.95,13.0,24.5,18.65,11.02
2017,2,8,8,30,0.0,32.0,2.9,13.0,32.0,24.39,16.31
2017,2,8,8,45,0.0,39.0,2.85,13.0,39.0,29.77,20.08
2017,2,8,9,0,0.0,46.0,2.8,13.0,46.0,35.16,24.72
2017,2,8,9,15,0.0,52.5,2.8,13.0,52.5,40.17,29.0
2017,2,8,9,30,0.0,59.0,2.8,13.0,59.0,45.19,33.24
2017,2,8,9,45,0.0,55.0,2.85,13.5,55.0,42.12,30.46
2017,2,8,10,0,0.0,51.0,2.9,14.0,51.0,39.05,27.71
2017,2,8,10,15,0.0,54.0,2.85,14.0,54.0,41.38,29.62
2017,2,8,10,30,0.0,57.0,2.8,14.0,57.0,43.71,31.53
2017,2,8,10,45,0.0,58.0,2.8,14.0,58.0,44.49,32.13
2017,2,8,11,0,0.0,59.0,2.8,14.0,59.0,45.28,32.74
2017,2,8,11,15,0.0,60.5,2.85,14.0,60.5,46.45,33.68
2017,2,8,11,30,0.0,62.0,2.9,14.0,62.0,47.62,34.62
2017,2,8,11,45,0.0,74.0,2.95,14.0,74.0,56.91,42.4
2017,2,8,12,0,0.0,86.0,3.0,14.0,86.0,66.23,50.17
2017,2,8,12,15,0.0,86.0,3.0,14.0,86.0,66.23,50.15
2017,2,8,12,30,0.0,86.0,3.0,14.0,86.0,66.23,50.14
2017,2,8,12,45,0.0,85.0,3.0,14.0,85.0,65.45,49.5
2017,2,8,13,0,0.0,84.0,3.0,14.0,84.0,64.67,48.87
2017,2,8,13,15,0.0,88.5,2.95,14.0,88.5,68.15,51.83
2017,2,8,13,30,0.0,93.0,2.9,14.0,93.0,71.76,54.89
2017,2,8,13,45,0.0,80.0,2.85,14.0,80.0,61.53,46.38
2017,2,8,14,0,0.0,67.0,2.8,14.0,67.0,51.45,37.97
2017,2,8,14,15,0.0,75.5,2.7,14.0,75.5,58.01,43.58
2017,2,8,14,30,0.0,84.0,2.6,14.0,84.0,64.59,49.22
2017,2,8,14,45,0.0,54.5,2.55,14.0,54.5,41.75,29.97
2017,2,8,15,0,0.0,25.0,2.5,14.0,25.0,19.07,10.7
2017,2,8,15,15,0.0,23.0,2.45,14.0,23.0,17.53,9.42
2017,2,8,15,30,0.0,21.0,2.4,14.0,21.0,15.99,8.12
2017,2,8,15,45,0.0,18.5,2.35,14.0,18.5,14.07,6.49
2017,2,8,16,0,0.0,16.0,2.3,14.0,16.0,12.16,4.84
2017,2,8,16,15,0.0,13.0,2.25,13.5,13.0,9.87,2.86
2017,2,8,16,30,0.0,10.0,2.2,13.0,10.0,7.58,0.87
2017,2,8,16,45,0.0,7.5,2.15,13.0,7.5,5.68,0.0
2017,2,8,17,0,0.0,5.0,2.1,13.0,5.0,3.78,0.0
2017,2,8,17,15,0.0,3.0,2.0,13.0,3.0,2.27,0.0
2017,2,8,17,30,0.0,1.0,1.9,13.0,1.0,0.79,0.0
2017,2,8,17,45,0.0,0.5,1.85,13.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,13.0,0.5,0.39,0.0
2017,2,9,7,30,0.0,1.0,5.4,13.0,1.0,0.75,0.0
2017,2,9,7,45,0.0,2.5,5.5,13.0,2.5,1.89,0.0
2017,2,9,8,0,0.0,4.0,5.6,13.0,4.0,3.02,0.0
2017,2,9,8,15,0.0,5.5,5.55,13.0,5.5,4.16,0.0
2017,2,9,8,30,0.0,7.0,5.5,13.0,7.0,5.31,0.0
2017,2,9,8,45,0.0,9.0,5.45,13.0,9.0,6.83,0.24
2017,2,9,9,0,0.0,11.0,5.4,13.0,11.0,8.36,1.57
2017,2,9,9,15,0.0,12.5,5.25,13.0,12.5,9.51,2.55
2017,2,9,9,30,0.0,14.0,5.1,13.0,14.0,10.66,3.53
2017,2,9,9,45,0.0,19.0,5.0,13.0,19.0,14.48,6.8
2017,2,9,10,0,0.0,24.0,4.9,13.0,24.0,18.32,10.06
2017,2,9,10,15,0.0,32.0,4.8,13.0,32.0,24.46,15.29
2017,2,9,10,30,0.0,40.0,4.7,13.0,40.0,30.62,20.5
2017,2,9,10,45,0.0,34.5,4.65,13.0,34.5,26.4,16.87
2017,2,9,11,0,0.0,29.0,4.6,13.0,29.0,22.19,13.25
2017,2,9,11,15,0.0,42.0,4.45,13.0,42.0,32.19,21.72
2017,2,9,11,30,0.0,55.0,4.3,13.0,55.0,42.22,30.19
2017,2,9,11,45,0.0,56.0,4.2,13.0,56.0,43.0,30.82
2017,2,9,12,0,0.0,57.0,4.1,13.0,57.0,43.78,31.45
2017,2,9,12,15,0.0,45.5,4.05,13.0,45.5,34.91,23.96
2017,2,9,12,30,0.0,34.0,4.0,13.0,34.0,26.06,16.47
2017,2,9,12,45,0.0,32.0,3.95,13.0,32.0,24.52,15.17
2017,2,9,13,0,0.0,30.0,3.9,13.0,30.0,22.98,13.87
2017,2,9,13,15,0.0,29.5,3.8,13.0,29.5,22.59,13.56
2017,2,9,13,30,0.0,29.0,3.7,13.0,29.0,22.2,13.24
2017,2,9,13,45,0.0,37.5,3.6,13.0,37.5,28.72,18.81
2017,2,9,14,0,0.0,46.0,3.5,13.0,46.0,35.25,24.39
2017,2,9,14,15,0.0,58.0,3.4,13.0,58.0,44.49,32.28
2017,2,9,14,30,0.0,70.0,3.3,13.0,70.0,53.74,40.21
2017,2,9,14,45,0.0,85.0,3.2,13.0,85.0,65.54,50.32
2017,2,9,15,0,0.0,100.0,3.1,13.0,100.0,79.8,62.52
2017,2,9,15,15,0.0,74.0,2.95,13.0,74.0,56.81,43.09
2017,2,9,15,30,0.0,48.0,2.8,13.0,48.0,36.71,25.98
2017,2,9,15,45,0.0,42.0,2.7,13.0,42.0,32.08,22.06
2017,2,9,16,0,0.0,36.0,2.6,13.0,36.0,27.46,18.1
2017,2,9,16,15,0.0,30.0,2.5,12.5,30.0,22.86,14.13
2017,2,9,16,30,0.0,24.0,2.4,12.0,24.0,18.26,10.12
2017,2,9,16,45,0.0,18.0,2.35,12.0,18.0,13.68,6.03
2017,2,9,17,0,0.0,12.0,2.3,12.0,12.0,9.1,1.94
2017,2,9,17,15,0.0,7.0,2.25,12.0,7.0,5.3,0.0
2017,2,9,17,30,0.0,2.0,2.2,12.0,2.0,1.57,0.0
2017,2,9,17,45,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,52.5,12.5,1.2,10.0,15.5,9.83,0.0
2017,2,10,7,30,105.0,25.0,1.2,10.0,31.0,18.8,4.4
2017,2,10,7,45,193.0,40.5,1.3,10.5,65.5,30.35,20.49
2017,2,10,8,0,281.0,56.0,1.4,11.0,100.0,41.82,31.53
2017,2,10,8,15,330.0,70.5,1.45,11.0,139.0,52.21,41.31
2017,2,10,8,30,379.0,85.0,1.5,11.0,178.0,62.41,50.74
2017,2,10,8,45,418.5,96.5,1.6,11.5,218.0,78.09,56.78
2017,2,10,9,0,458.0,108.0,1.7,12.0,258.0,122.25,81.1
2017,2,10,9,15,494.0,113.0,1.75,12.0,294.5,166.3,113.7
2017,2,10,9,30,530.0,118.0,1.8,12.0,331.0,214.61,154.25
2017,2,10,9,45,497.5,139.0,1.85,12.0,354.0,260.38,196.85
2017,2,10,10,0,465.0,160.0,1.9,12.0,377.0,302.26,235.67
2017,2,10,10,15,661.5,121.5,1.9,12.0,453.0,388.3,305.45
2017,2,10,10,30,858.0,83.0,1.9,12.0,529.0,488.1,386.61
2017,2,10,10,45,872.5,83.0,1.95,12.5,555.5,547.68,436.03
2017,2,10,11,0,887.0,83.0,2.0,13.0,582.0,603.42,481.25
2017,2,10,11,15,894.0,84.0,2.05,13.0,600.5,657.42,524.61
2017,2,10,11,30,901.0,85.0,2.1,13.0,619.0,709.81,565.66
2017,2,10,11,45,908.5,84.0,2.15,13.0,630.5,758.63,602.53
2017,2,10,12,0,916.0,83.0,2.2,13.0,642.0,805.32,635.88
2017,2,10,12,15,917.0,83.0,2.3,13.0,644.5,845.52,664.83
2017,2,10,12,30,918.0,83.0,2.4,13.0,647.0,882.71,691.64
2017,2,10,12,45,906.5,87.0,2.5,13.0,640.0,910.32,711.76
2017,2,10,13,0,895.0,91.0,2.6,13.0,633.0,934.01,729.32
2017,2,10,13,15,890.0,90.0,2.65,13.0,620.0,954.03,744.03
2017,2,10,13,30,885.0,89.0,2.7,13.0,607.0,970.3,756.3
2017,2,10,13,45,881.5,86.0,2.75,13.0,587.0,981.81,765.48
2017,2,10,14,0,878.0,83.0,2.8,13.0,567.0,989.48,772.22
2017,2,10,14,15,866.0,81.5,2.8,13.0,539.0,998.99,779.99
2017,2,10,14,30,854.0,80.0,2.8,13.0,511.0,992.41,776.7
2017,2,10,14,45,841.5,76.5,2.8,13.0,477.5,978.84,768.79
2017,2,10,15,0,829.0,73.0,2.8,13.0,444.0,961.54,758.35
2017,2,10,15,15,550.5,112.0,2.75,12.5,349.0,735.61,596.47
2017,2,10,15,30,272.0,151.0,2.7,12.0,254.0,473.83,394.05
2017,2,10,15,45,260.5,134.5,2.65,12.0,224.0,441.5,370.23
2017,2,10,16,0,249.0,118.0,2.6,12.0,194.0,408.3,343.79
2017,2,10,16,15,231.0,100.0,2.45,11.5,161.5,366.01,309.39
2017,2,10,16,30,213.0,82.0,2.3,11.0,129.0,323.38,273.5
2017,2,10,16,45,187.5,63.5,2.2,10.5,97.5,273.08,229.68
2017,2,10,17,0,162.0,45.0,2.1,10.0,66.0,222.8,183.82
2017,2,10,17,15,81.0,29.5,2.1,9.5,40.0,133.37,94.57
2017,2,10,17,30,0.0,14.0,2.1,9.0,14.0,11.02,0.0
2017,2,10,17,45,0.0,7.0,2.1,9.0,7.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,175.0,10.5,2.35,7.0,22.5,8.26,0.0
2017,2,11,7,30,350.0,21.0,2.4,7.0,45.0,19.11,6.13
2017,2,11,7,45,463.5,29.5,2.5,7.5,88.0,26.98,17.95
2017,2,11,8,0,577.0,38.0,2.6,8.0,131.0,35.0,25.84
2017,2,11,8,15,642.0,43.5,2.6,8.0,178.0,40.17,30.93
2017,2,11,8,30,707.0,49.0,2.6,8.0,225.0,45.41,35.91
2017,2,11,8,45,748.5,52.5,2.6,8.5,271.5,60.48,38.55
2017,2,11,9,0,790.0,56.0,2.6,9.0,318.0,118.85,66.1
2017,2,11,9,15,817.5,59.0,2.6,9.5,361.5,179.74,111.7
2017,2,11,9,30,845.0,62.0,2.6,10.0,405.0,245.86,169.0
2017,2,11,9,45,861.5,65.0,2.6,10.5,443.0,308.73,226.57
2017,2,11,10,0,878.0,68.0,2.6,11.0,481.0,372.64,285.0
2017,2,11,10,15,892.0,70.0,2.55,11.0,514.0,435.4,341.82
2017,2,11,10,30,906.0,72.0,2.5,11.0,547.0,498.34,397.14
2017,2,11,10,45,916.0,73.0,2.5,11.5,573.0,558.12,447.59
2017,2,11,11,0,926.0,74.0,2.5,12.0,599.0,617.03,495.57
2017,2,11,11,15,932.5,75.0,2.45,12.0,617.5,672.61,540.12
2017,2,11,11,30,939.0,76.0,2.4,12.0,636.0,726.44,582.02
2017,2,11,11,45,943.0,76.0,2.35,12.5,647.5,775.4,616.94
2017,2,11,12,0,947.0,76.0,2.3,13.0,659.0,821.87,648.19
2017,2,11,12,15,948.5,76.5,2.3,13.0,662.0,864.18,677.7
2017,2,11,12,30,950.0,77.0,2.3,13.0,665.0,903.44,704.91
2017,2,11,12,45,947.0,77.5,2.35,13.0,659.5,935.52,727.53
2017,2,11,13,0,944.0,78.0,2.4,13.0,654.0,963.95,747.74
2017,2,11,13,15,940.5,77.5,2.4,13.0,641.0,986.98,763.82
2017,2,11,13,30,937.0,77.0,2.4,13.0,628.0,1006.16,777.42
2017,2,11,13,45,931.5,75.0,2.4,13.0,608.0,1017.58,785.9
2017,2,11,14,0,926.0,73.0,2.4,13.0,588.0,1024.95,791.87
2017,2,11,14,15,916.0,72.0,2.3,13.0,559.5,1025.09,791.95
2017,2,11,14,30,906.0,71.0,2.2,13.0,531.0,1021.24,789.52
2017,2,11,14,45,892.5,68.5,2.15,13.0,497.0,1007.94,781.39
2017,2,11,15,0,879.0,66.0,2.1,13.0,463.0,990.85,770.82
2017,2,11,15,15,857.5,63.5,2.0,12.5,422.5,962.19,752.99
2017,2,11,15,30,836.0,61.0,1.9,12.0,382.0,941.71,740.7
2017,2,11,15,45,806.0,57.5,1.8,12.0,337.5,896.77,709.27
2017,2,11,16,0,776.0,54.0,1.7,12.0,293.0,849.45,675.48
2017,2,11,16,15,729.0,50.0,1.7,11.5,245.5,783.56,629.01
2017,2,11,16,30,682.0,46.0,1.7,11.0,198.0,716.91,579.36
2017,2,11,16,45,604.0,40.0,1.7,10.5,150.5,620.35,503.6
2017,2,11,17,0,526.0,34.0,1.7,10.0,103.0,526.02,424.17
2017,2,11,17,15,384.0,24.5,1.8,10.0,63.5,381.32,281.0
2017,2,11,17,30,242.0,15.0,1.9,10.0,24.0,195.92,0.0
2017,2,11,17,45,121.0,7.5,2.0,10.0,12.0,5.9,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,175.0,11.5,1.65,7.5,24.0,9.05,0.0
2017,2,12,7,30,350.0,23.0,1.6,8.0,48.0,19.2,7.3
2017,2,12,7,45,465.0,32.0,1.6,8.5,92.0,26.87,17.89
2017,2,12,8,0,580.0,41.0,1.6,9.0,136.0,37.62,28.15
2017,2,12,8,15,645.0,46.5,1.6,9.5,184.0,42.72,33.09
2017,2,12,8,30,710.0,52.0,1.6,10.0,232.0,47.9,37.91
2017,2,12,8,45,751.0,56.0,1.65,10.5,279.5,62.92,40.63
2017,2,12,9,0,792.0,60.0,1.7,11.0,327.0,121.94,68.15
2017,2,12,9,15,752.0,70.0,1.65,11.0,349.5,178.49,112.7
2017,2,12,9,30,712.0,80.0,1.6,11.0,372.0,226.95,157.46
2017,2,12,9,45,618.5,115.0,1.55,11.5,385.5,279.05,208.12
2017,2,12,10,0,525.0,150.0,1.5,12.0,399.0,314.35,243.25
2017,2,12,10,15,716.0,113.5,1.45,12.0,478.0,402.98,314.89
2017,2,12,10,30,907.0,77.0,1.4,12.0,557.0,503.59,395.85
2017,2,12,10,45,915.0,79.0,1.35,12.5,582.5,563.54,444.49
2017,2,12,11,0,923.0,81.0,1.3,13.0,608.0,622.44,490.61
2017,2,12,11,15,929.0,82.0,1.3,13.0,626.5,677.77,533.72
2017,2,12,11,30,935.0,83.0,1.3,13.0,645.0,731.31,574.24
2017,2,12,11,45,938.0,83.5,1.3,13.5,656.0,780.11,608.32
2017,2,12,12,0,941.0,84.0,1.3,14.0,667.0,826.36,638.62
