Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,12,15,753.5,142.0,1.3,14.0,610.5,790.01,612.53
2017,2,12,12,30,566.0,200.0,1.3,14.0,554.0,714.38,557.3
2017,2,12,12,45,581.5,193.0,1.35,14.0,553.5,745.12,581.61
2017,2,12,13,0,597.0,186.0,1.4,14.0,553.0,782.45,609.07
2017,2,12,13,15,760.0,135.5,1.4,14.0,593.0,903.05,693.33
2017,2,12,13,30,923.0,85.0,1.4,14.0,633.0,1003.07,759.64
2017,2,12,13,45,914.0,84.5,1.45,14.0,611.5,1012.89,766.46
2017,2,12,14,0,905.0,84.0,1.5,14.0,590.0,1018.68,772.04
2017,2,12,14,15,711.0,127.0,1.45,14.0,512.5,907.55,697.52
2017,2,12,14,30,517.0,170.0,1.4,14.0,435.0,758.04,594.95
2017,2,12,14,45,501.5,160.0,1.4,14.0,403.5,734.67,581.08
2017,2,12,15,0,486.0,150.0,1.4,14.0,372.0,708.79,563.81
2017,2,12,15,15,470.5,138.0,1.4,13.5,337.5,678.14,543.87
2017,2,12,15,30,455.0,126.0,1.4,13.0,303.0,645.42,521.99
2017,2,12,15,45,593.0,95.0,1.4,13.0,297.0,745.38,597.1
2017,2,12,16,0,731.0,64.0,1.4,13.0,291.0,819.88,650.19
2017,2,12,16,15,681.5,59.0,1.45,12.5,244.0,750.86,600.79
2017,2,12,16,30,632.0,54.0,1.5,12.0,197.0,690.61,556.69
2017,2,12,16,45,550.5,46.5,1.6,11.5,150.0,591.08,479.79
2017,2,12,17,0,469.0,39.0,1.7,11.0,103.0,494.91,400.15
2017,2,12,17,15,328.0,28.0,1.75,10.5,64.0,352.06,265.31
2017,2,12,17,30,187.0,17.0,1.8,10.0,25.0,192.8,0.0
2017,2,12,17,45,93.5,8.5,1.9,10.0,12.5,74.15,0.0
2017,2,12,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,12.0,1.05,8.0,12.0,9.44,0.0
2017,2,13,7,30,0.0,24.0,1.2,8.0,24.0,18.07,7.39
2017,2,13,7,45,16.5,43.0,1.35,8.5,45.5,31.67,22.2
2017,2,13,8,0,33.0,62.0,1.5,9.0,67.0,44.93,34.74
2017,2,13,8,15,44.0,82.0,1.5,9.0,91.5,58.56,47.46
2017,2,13,8,30,55.0,102.0,1.5,9.0,116.0,71.95,59.8
2017,2,13,8,45,65.0,120.5,1.5,9.5,140.5,85.85,68.24
2017,2,13,9,0,75.0,139.0,1.5,10.0,165.0,106.69,83.6
2017,2,13,9,15,120.5,158.5,1.5,10.0,206.0,136.55,106.21
2017,2,13,9,30,166.0,178.0,1.5,10.0,247.0,172.75,134.96
2017,2,13,9,45,211.0,191.5,1.55,10.5,287.5,210.65,165.74
2017,2,13,10,0,256.0,205.0,1.6,11.0,328.0,259.27,205.77
2017,2,13,10,15,321.5,208.0,1.5,11.0,372.5,309.41,247.0
2017,2,13,10,30,387.0,211.0,1.4,11.0,417.0,366.71,293.88
2017,2,13,10,45,437.5,209.0,1.35,11.5,453.0,428.4,343.11
2017,2,13,11,0,488.0,207.0,1.3,12.0,489.0,486.5,388.59
2017,2,13,11,15,398.5,237.5,1.2,12.0,472.0,477.22,381.33
2017,2,13,11,30,309.0,268.0,1.1,12.0,455.0,470.67,375.46
2017,2,13,11,45,235.0,282.0,1.05,12.0,426.0,435.96,348.34
2017,2,13,12,0,161.0,296.0,1.0,12.0,397.0,408.2,325.87
2017,2,13,12,15,528.5,197.0,0.95,12.0,529.0,654.29,517.71
2017,2,13,12,30,896.0,98.0,0.9,12.0,661.0,881.91,677.03
2017,2,13,12,45,881.5,103.0,0.9,12.5,653.0,917.99,696.8
2017,2,13,13,0,867.0,108.0,0.9,13.0,645.0,940.25,710.09
2017,2,13,13,15,672.0,165.0,0.9,13.0,576.0,852.71,651.4
2017,2,13,13,30,477.0,222.0,0.9,13.0,507.0,736.47,570.0
2017,2,13,13,45,472.5,214.5,0.9,13.0,489.0,737.44,573.12
2017,2,13,14,0,468.0,207.0,0.9,13.0,471.0,735.81,572.99
2017,2,13,14,15,399.0,210.5,0.9,13.0,428.0,655.32,515.76
2017,2,13,14,30,330.0,214.0,0.9,13.0,385.0,597.24,473.76
2017,2,13,14,45,468.0,168.0,0.9,13.0,393.0,710.4,561.16
2017,2,13,15,0,606.0,122.0,0.9,13.0,401.0,806.57,629.82
2017,2,13,15,15,518.0,127.5,0.85,12.5,351.5,712.36,563.4
2017,2,13,15,30,430.0,133.0,0.8,12.0,302.0,629.52,505.5
2017,2,13,15,45,401.5,123.0,0.8,12.0,266.5,585.42,474.33
2017,2,13,16,0,373.0,113.0,0.8,12.0,231.0,540.55,441.11
2017,2,13,16,15,478.0,86.0,0.85,11.5,212.5,596.87,485.93
2017,2,13,16,30,583.0,59.0,0.9,11.0,194.0,653.0,526.9
2017,2,13,16,45,506.5,50.5,0.95,11.0,148.5,557.73,451.4
2017,2,13,17,0,430.0,42.0,1.0,11.0,103.0,465.48,375.2
2017,2,13,17,15,215.0,33.5,1.0,11.0,64.0,267.01,203.39
2017,2,13,17,30,0.0,25.0,1.0,11.0,25.0,33.03,0.0
2017,2,13,17,45,0.0,12.5,1.0,11.0,12.5,9.83,0.0
2017,2,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,160.5,12.5,1.6,8.0,25.5,9.83,0.0
2017,2,14,7,30,321.0,25.0,1.7,8.0,51.0,20.73,10.04
2017,2,14,7,45,431.5,34.0,1.8,8.5,94.0,28.28,19.3
2017,2,14,8,0,542.0,43.0,1.9,9.0,137.0,35.95,26.74
2017,2,14,8,15,606.0,49.0,1.9,9.5,184.0,41.0,31.58
2017,2,14,8,30,670.0,55.0,1.9,10.0,231.0,49.91,39.74
2017,2,14,8,45,713.0,59.0,1.9,10.5,277.5,63.56,42.12
2017,2,14,9,0,756.0,63.0,1.9,11.0,324.0,120.43,68.4
2017,2,14,9,15,409.5,118.5,1.9,11.0,262.5,155.95,109.15
2017,2,14,9,30,63.0,174.0,1.9,11.0,201.0,144.93,115.42
2017,2,14,9,45,293.0,164.5,1.9,11.5,304.5,216.76,167.87
2017,2,14,10,0,523.0,155.0,1.9,12.0,408.0,317.23,246.27
2017,2,14,10,15,556.0,155.5,1.8,12.5,440.5,368.38,289.71
2017,2,14,10,30,589.0,156.0,1.7,13.0,473.0,427.76,338.74
2017,2,14,10,45,746.5,117.5,1.65,13.5,538.5,515.0,408.08
2017,2,14,11,0,904.0,79.0,1.6,14.0,604.0,609.85,481.82
2017,2,14,11,15,910.5,80.0,1.55,14.0,622.5,664.56,524.07
2017,2,14,11,30,917.0,81.0,1.5,14.0,641.0,717.58,564.03
2017,2,14,11,45,919.5,82.0,1.5,14.5,652.0,765.75,597.87
2017,2,14,12,0,922.0,83.0,1.5,15.0,663.0,811.4,628.0
2017,2,14,12,15,923.0,83.0,1.45,15.0,665.5,852.02,654.88
2017,2,14,12,30,924.0,83.0,1.4,15.0,668.0,889.59,679.42
2017,2,14,12,45,922.5,83.0,1.35,15.0,663.0,921.75,700.11
2017,2,14,13,0,921.0,83.0,1.3,15.0,658.0,950.43,718.4
2017,2,14,13,15,916.5,82.0,1.25,15.0,644.5,971.49,731.63
2017,2,14,13,30,912.0,81.0,1.2,15.0,631.0,988.7,742.45
2017,2,14,13,45,907.0,79.5,1.2,15.5,610.5,1000.92,749.66
2017,2,14,14,0,902.0,78.0,1.2,16.0,590.0,1009.2,754.52
2017,2,14,14,15,891.0,76.5,1.15,16.0,562.0,1007.53,753.55
2017,2,14,14,30,880.0,75.0,1.1,16.0,534.0,1001.92,750.31
2017,2,14,14,45,768.5,92.5,1.1,16.0,474.5,927.3,702.54
2017,2,14,15,0,657.0,110.0,1.1,16.0,415.0,844.26,648.76
2017,2,14,15,15,622.5,107.0,1.0,15.5,376.0,803.32,622.67
2017,2,14,15,30,588.0,104.0,0.9,15.0,337.0,759.89,593.78
2017,2,14,15,45,561.5,96.5,0.8,15.0,298.5,716.96,563.59
2017,2,14,16,0,535.0,89.0,0.7,15.0,260.0,672.19,531.3
2017,2,14,16,15,502.5,78.0,0.65,14.5,218.5,616.46,491.44
2017,2,14,16,30,470.0,67.0,0.6,14.0,177.0,560.08,449.27
2017,2,14,16,45,415.5,55.5,0.6,14.0,136.5,483.76,389.26
2017,2,14,17,0,361.0,44.0,0.6,14.0,96.0,409.54,327.55
2017,2,14,17,15,180.5,35.0,0.7,13.5,61.0,240.93,183.64
2017,2,14,17,30,0.0,26.0,0.8,13.0,26.0,34.14,0.0
2017,2,14,17,45,0.0,13.0,0.95,13.0,13.0,10.23,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2017,2,15,7,30,0.0,10.0,1.2,10.0,10.0,7.58,0.27
2017,2,15,7,45,0.0,19.0,1.35,10.5,19.0,14.45,7.08
2017,2,15,8,0,0.0,28.0,1.5,11.0,28.0,21.34,13.5
2017,2,15,8,15,0.0,37.5,1.5,11.5,37.5,28.63,20.23
2017,2,15,8,30,0.0,47.0,1.5,12.0,47.0,35.94,26.88
2017,2,15,8,45,0.0,56.5,1.55,12.5,56.5,43.27,31.79
2017,2,15,9,0,0.0,66.0,1.6,13.0,66.0,50.61,37.98
2017,2,15,9,15,0.0,52.5,1.6,13.0,52.5,40.18,28.96
2017,2,15,9,30,0.0,39.0,1.6,13.0,39.0,29.8,20.01
2017,2,15,9,45,140.0,122.5,1.65,13.5,191.0,138.02,106.75
2017,2,15,10,0,280.0,206.0,1.7,14.0,343.0,267.76,210.05
2017,2,15,10,15,152.5,208.0,1.7,14.0,283.5,234.0,186.19
2017,2,15,10,30,25.0,210.0,1.7,14.0,224.0,175.87,140.56
2017,2,15,10,45,453.5,146.5,1.7,14.0,411.5,381.75,306.62
2017,2,15,11,0,882.0,83.0,1.7,14.0,599.0,601.27,476.98
2017,2,15,11,15,452.5,160.0,1.65,14.0,425.0,452.4,362.17
2017,2,15,11,30,23.0,237.0,1.6,14.0,251.0,207.32,164.91
2017,2,15,11,45,464.0,161.0,1.6,14.5,454.5,515.6,414.86
2017,2,15,12,0,905.0,85.0,1.6,15.0,658.0,800.8,624.27
2017,2,15,12,15,620.5,183.0,1.6,15.0,576.5,723.19,563.95
2017,2,15,12,30,336.0,281.0,1.6,15.0,495.0,582.51,457.33
2017,2,15,12,45,383.0,266.5,1.65,15.0,508.5,625.99,492.5
2017,2,15,13,0,430.0,252.0,1.7,15.0,522.0,690.51,540.63
2017,2,15,13,15,666.0,166.0,1.75,15.0,575.0,848.77,658.03
2017,2,15,13,30,902.0,80.0,1.8,15.0,628.0,978.36,746.24
2017,2,15,13,45,576.5,169.5,1.85,15.0,515.5,799.48,622.59
2017,2,15,14,0,251.0,259.0,1.9,15.0,403.0,556.56,441.0
2017,2,15,14,15,560.0,166.5,1.85,15.0,467.0,790.78,622.64
2017,2,15,14,30,869.0,74.0,1.8,15.0,531.0,989.94,759.19
2017,2,15,14,45,563.5,136.5,1.8,15.0,425.5,780.23,612.49
2017,2,15,15,0,258.0,199.0,1.8,15.0,320.0,514.94,414.2
2017,2,15,15,15,228.0,184.0,1.7,14.5,284.0,469.02,381.64
2017,2,15,15,30,198.0,169.0,1.6,14.0,248.0,399.89,328.94
2017,2,15,15,45,191.0,150.5,1.5,14.0,219.5,371.51,307.34
2017,2,15,16,0,184.0,132.0,1.4,14.0,191.0,342.42,284.47
2017,2,15,16,15,172.5,112.5,1.4,13.5,161.0,306.9,256.4
2017,2,15,16,30,161.0,93.0,1.4,13.0,131.0,289.94,242.15
2017,2,15,16,45,143.5,73.0,1.4,12.5,101.5,246.32,205.1
2017,2,15,17,0,126.0,53.0,1.4,12.0,72.0,202.28,166.34
2017,2,15,17,15,63.0,36.5,1.55,12.0,46.0,112.29,85.84
2017,2,15,17,30,0.0,20.0,1.7,12.0,20.0,19.01,0.0
2017,2,15,17,45,0.0,10.0,1.85,12.0,10.0,7.87,0.0
2017,2,15,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,8.0,3.0,12.0,8.0,6.29,0.0
2017,2,16,7,30,0.0,16.0,3.0,12.0,16.0,12.17,4.03
2017,2,16,7,45,0.0,28.5,3.0,12.5,28.5,21.76,13.39
2017,2,16,8,0,0.0,41.0,3.0,13.0,41.0,31.37,22.27
2017,2,16,8,15,0.0,55.0,3.05,13.0,55.0,41.72,31.79
2017,2,16,8,30,0.0,69.0,3.1,13.0,69.0,51.97,41.1
2017,2,16,8,45,0.0,83.0,3.15,13.0,83.0,62.2,47.91
2017,2,16,9,0,0.0,97.0,3.2,13.0,97.0,72.88,56.96
2017,2,16,9,15,79.0,141.0,3.1,13.0,175.0,117.12,90.73
2017,2,16,9,30,158.0,185.0,3.0,13.0,253.0,175.45,136.33
2017,2,16,9,45,504.5,133.0,2.95,13.5,376.5,256.11,192.46
2017,2,16,10,0,851.0,81.0,2.9,14.0,500.0,374.18,283.64
2017,2,16,10,15,657.5,140.5,2.8,14.0,477.0,401.86,314.31
2017,2,16,10,30,464.0,200.0,2.7,14.0,454.0,400.98,318.83
2017,2,16,10,45,685.0,142.5,2.65,14.0,536.5,505.64,403.13
2017,2,16,11,0,906.0,85.0,2.6,14.0,619.0,617.32,491.92
2017,2,16,11,15,534.0,190.0,2.5,14.0,507.5,531.84,425.54
2017,2,16,11,30,162.0,295.0,2.4,14.0,396.0,381.29,305.3
2017,2,16,11,45,162.0,300.0,2.35,14.0,402.5,399.04,320.04
2017,2,16,12,0,162.0,305.0,2.3,14.0,409.0,416.48,333.61
2017,2,16,12,15,156.0,306.5,2.25,14.0,406.5,425.13,340.21
2017,2,16,12,30,150.0,308.0,2.2,14.0,404.0,432.88,346.1
2017,2,16,12,45,160.0,305.5,2.15,14.0,407.5,449.65,359.42
2017,2,16,13,0,170.0,303.0,2.1,14.0,411.0,466.46,372.71
2017,2,16,13,15,88.5,251.0,2.1,14.0,307.0,319.65,257.37
2017,2,16,13,30,7.0,199.0,2.1,14.0,203.0,172.72,137.62
2017,2,16,13,45,38.5,227.5,2.1,14.0,250.0,254.87,205.85
2017,2,16,14,0,70.0,256.0,2.1,14.0,297.0,324.38,262.31
2017,2,16,14,15,69.0,244.5,2.0,13.5,283.0,315.41,255.74
2017,2,16,14,30,68.0,233.0,1.9,13.0,269.0,306.22,249.35
2017,2,16,14,45,87.0,222.0,1.85,13.0,265.0,317.91,260.06
2017,2,16,15,0,106.0,211.0,1.8,13.0,261.0,329.58,270.68
2017,2,16,15,15,107.0,192.0,1.7,12.5,239.0,311.8,257.56
2017,2,16,15,30,108.0,173.0,1.6,12.0,217.0,315.2,261.3
2017,2,16,15,45,102.0,154.5,1.5,12.0,192.5,289.33,240.63
2017,2,16,16,0,96.0,136.0,1.4,12.0,168.0,263.11,219.46
2017,2,16,16,15,88.5,116.0,1.3,11.5,142.0,232.81,194.81
2017,2,16,16,30,81.0,96.0,1.2,11.0,116.0,202.17,169.17
2017,2,16,16,45,283.5,69.0,1.1,11.0,116.0,381.87,319.54
2017,2,16,17,0,486.0,42.0,1.0,11.0,116.0,512.88,415.35
2017,2,16,17,15,357.0,31.5,1.0,10.5,75.0,378.58,296.89
2017,2,16,17,30,228.0,21.0,1.0,10.0,34.0,235.86,61.84
2017,2,16,17,45,114.0,10.5,1.0,10.0,17.0,90.44,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.5,5.25,9.0,0.5,0.38,0.0
2017,2,17,7,30,0.0,1.0,5.4,9.0,1.0,0.75,0.0
2017,2,17,7,45,0.0,2.5,5.6,9.5,2.5,1.89,0.0
2017,2,17,8,0,0.0,4.0,5.8,10.0,4.0,3.03,0.0
2017,2,17,8,15,0.0,5.0,5.8,10.0,5.0,3.79,0.0
2017,2,17,8,30,0.0,6.0,5.8,10.0,6.0,4.55,0.0
2017,2,17,8,45,0.0,7.5,5.85,10.5,7.5,5.69,0.0
2017,2,17,9,0,0.0,9.0,5.9,11.0,9.0,6.84,0.29
2017,2,17,9,15,0.0,20.0,5.9,11.0,20.0,15.24,7.57
2017,2,17,9,30,0.0,31.0,5.9,11.0,31.0,23.67,14.83
2017,2,17,9,45,0.0,65.5,5.9,11.5,65.5,50.24,37.56
2017,2,17,10,0,0.0,100.0,5.9,12.0,100.0,76.86,60.04
2017,2,17,10,15,0.0,55.0,5.85,12.0,55.0,42.17,30.41
2017,2,17,10,30,0.0,10.0,5.8,12.0,10.0,7.64,0.87
2017,2,17,10,45,3.0,100.0,5.75,12.5,102.0,78.71,61.15
2017,2,17,11,0,6.0,190.0,5.7,13.0,194.0,153.15,123.05
2017,2,17,11,15,3.0,107.0,5.8,13.0,109.0,84.69,65.84
2017,2,17,11,30,0.0,24.0,5.9,13.0,24.0,18.39,9.92
2017,2,17,11,45,0.0,42.5,6.0,13.0,42.5,32.62,21.95
2017,2,17,12,0,0.0,61.0,6.1,13.0,61.0,46.91,33.98
2017,2,17,12,15,3.0,128.0,6.1,13.0,130.0,102.71,80.82
2017,2,17,12,30,6.0,195.0,6.1,13.0,199.0,163.22,131.07
2017,2,17,12,45,7.0,199.5,6.1,13.0,204.5,169.17,136.0
2017,2,17,13,0,8.0,204.0,6.1,13.0,210.0,175.37,141.23
2017,2,17,13,15,6.5,196.5,5.85,13.0,201.5,168.3,135.41
2017,2,17,13,30,5.0,189.0,5.6,13.0,193.0,161.11,129.51
2017,2,17,13,45,13.5,205.0,5.4,13.0,213.5,186.28,150.83
2017,2,17,14,0,22.0,221.0,5.2,13.0,234.0,213.07,173.41
2017,2,17,14,15,11.0,147.5,4.95,12.5,154.0,131.62,105.99
2017,2,17,14,30,0.0,74.0,4.7,12.0,74.0,56.86,42.86
2017,2,17,14,45,0.0,112.5,4.5,12.0,112.5,89.71,70.86
2017,2,17,15,0,0.0,151.0,4.3,12.0,151.0,128.81,104.0
2017,2,17,15,15,25.0,159.0,4.0,12.0,169.5,165.82,136.55
2017,2,17,15,30,50.0,167.0,3.7,12.0,188.0,226.23,188.28
2017,2,17,15,45,43.5,149.0,3.4,12.0,165.5,201.99,168.02
2017,2,17,16,0,37.0,131.0,3.1,12.0,143.0,177.75,147.69
2017,2,17,16,15,29.5,111.5,2.9,12.0,120.5,150.31,124.33
2017,2,17,16,30,22.0,92.0,2.7,12.0,98.0,122.8,100.53
2017,2,17,16,45,11.0,72.5,2.55,12.0,75.5,80.01,63.25
2017,2,17,17,0,0.0,53.0,2.4,12.0,53.0,51.32,37.78
2017,2,17,17,15,0.0,34.0,2.35,11.5,34.0,31.55,20.13
2017,2,17,17,30,0.0,15.0,2.3,11.0,15.0,11.43,0.0
2017,2,17,17,45,0.0,7.5,2.25,11.0,7.5,5.9,0.0
2017,2,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.5,3.75,10.0,15.5,11.82,0.0
2017,2,18,7,30,0.0,31.0,4.0,10.0,31.0,23.15,13.6
2017,2,18,7,45,14.5,50.5,4.3,10.0,53.5,36.95,27.07
2017,2,18,8,0,29.0,70.0,4.6,10.0,76.0,50.45,39.74
2017,2,18,8,15,39.5,90.5,4.7,10.0,100.5,64.3,52.57
2017,2,18,8,30,50.0,111.0,4.8,10.0,125.0,77.9,65.0
2017,2,18,8,45,59.5,130.0,4.95,10.5,149.5,91.75,73.23
2017,2,18,9,0,69.0,149.0,5.1,11.0,174.0,112.57,88.66
2017,2,18,9,15,181.5,163.5,5.1,11.0,240.0,148.97,113.83
2017,2,18,9,30,294.0,178.0,5.1,11.0,306.0,202.36,154.65
2017,2,18,9,45,194.5,200.5,5.1,11.0,288.5,211.73,167.78
2017,2,18,10,0,95.0,223.0,5.1,11.0,271.0,206.79,167.35
2017,2,18,10,15,59.0,218.5,5.1,11.0,249.0,197.74,160.85
2017,2,18,10,30,23.0,214.0,5.1,11.0,227.0,177.74,144.53
2017,2,18,10,45,21.5,219.5,5.15,11.5,232.0,184.01,149.41
2017,2,18,11,0,20.0,225.0,5.2,12.0,237.0,190.06,154.04
2017,2,18,11,15,23.5,237.0,5.2,12.0,251.5,204.63,166.02
2017,2,18,11,30,27.0,249.0,5.2,12.0,266.0,219.81,178.48
2017,2,18,11,45,18.0,229.0,5.2,12.0,240.5,198.3,160.57
2017,2,18,12,0,9.0,209.0,5.2,12.0,215.0,175.64,141.65
2017,2,18,12,15,50.5,257.0,5.2,12.0,290.0,270.51,220.72
2017,2,18,12,30,92.0,305.0,5.2,12.0,365.0,360.32,294.33
2017,2,18,12,45,102.0,305.0,5.2,12.0,371.0,376.54,307.68
2017,2,18,13,0,112.0,305.0,5.2,12.0,377.0,393.27,321.66
2017,2,18,13,15,110.5,299.5,5.2,11.5,370.0,393.35,322.63
2017,2,18,13,30,109.0,294.0,5.2,11.0,363.0,393.05,323.37
2017,2,18,13,45,139.0,284.5,5.25,11.0,368.5,441.82,364.0
2017,2,18,14,0,169.0,275.0,5.3,11.0,374.0,468.33,386.89
2017,2,18,14,15,125.5,257.5,5.2,10.5,329.5,410.64,340.32
2017,2,18,14,30,82.0,240.0,5.1,10.0,285.0,327.62,272.65
2017,2,18,14,45,139.0,226.5,5.1,10.0,296.5,398.4,333.57
2017,2,18,15,0,196.0,213.0,5.1,10.0,308.0,444.81,374.15
2017,2,18,15,15,124.0,191.0,4.95,10.0,249.5,348.23,293.29
2017,2,18,15,30,52.0,169.0,4.8,10.0,191.0,230.07,193.02
2017,2,18,15,45,47.5,151.5,4.7,10.0,170.0,208.53,175.32
2017,2,18,16,0,43.0,134.0,4.6,10.0,149.0,186.97,157.2
2017,2,18,16,15,37.5,114.5,4.45,9.5,126.0,161.41,135.57
2017,2,18,16,30,32.0,95.0,4.3,9.0,103.0,135.69,113.35
2017,2,18,16,45,260.0,70.5,4.2,9.0,113.0,362.31,310.83
2017,2,18,17,0,488.0,46.0,4.1,9.0,123.0,519.14,434.86
2017,2,18,17,15,360.0,35.0,4.0,9.0,81.0,384.36,313.18
2017,2,18,17,30,232.0,24.0,3.9,9.0,39.0,245.57,120.77
2017,2,18,17,45,116.0,12.0,3.85,9.0,19.5,93.01,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,4.0,16.5,3.45,9.0,17.0,12.58,0.0
2017,2,19,7,30,8.0,33.0,3.5,9.0,34.0,24.6,15.15
2017,2,19,7,45,26.5,53.0,3.6,9.0,58.0,38.7,28.83
2017,2,19,8,0,45.0,73.0,3.7,9.0,82.0,52.52,41.82
2017,2,19,8,15,56.5,93.5,3.8,9.0,108.0,66.38,54.68
2017,2,19,8,30,68.0,114.0,3.9,9.0,134.0,79.99,67.14
2017,2,19,8,45,77.0,133.5,4.0,9.5,159.0,94.3,75.52
2017,2,19,9,0,86.0,153.0,4.1,10.0,184.0,116.63,91.72
2017,2,19,9,15,43.0,84.5,4.2,10.0,100.0,71.65,54.43
2017,2,19,9,30,0.0,16.0,4.3,10.0,16.0,12.19,4.94
2017,2,19,9,45,4.5,96.5,4.45,10.5,99.0,75.31,59.05
2017,2,19,10,0,9.0,177.0,4.6,11.0,182.0,138.65,112.25
2017,2,19,10,15,4.5,161.0,4.6,11.0,163.5,126.04,101.5
2017,2,19,10,30,0.0,145.0,4.6,11.0,145.0,112.27,89.79
2017,2,19,10,45,0.0,111.0,4.6,11.0,111.0,85.77,67.34
2017,2,19,11,0,0.0,77.0,4.6,11.0,77.0,59.25,44.83
2017,2,19,11,15,6.0,148.0,4.55,11.0,152.0,119.52,95.64
2017,2,19,11,30,12.0,219.0,4.5,11.0,227.0,183.54,148.81
2017,2,19,11,45,6.5,196.0,4.45,11.0,201.0,161.31,130.13
2017,2,19,12,0,1.0,173.0,4.4,11.0,175.0,138.36,110.9
2017,2,19,12,15,1.5,175.0,4.4,11.0,176.5,141.01,113.11
2017,2,19,12,30,2.0,177.0,4.4,11.0,178.0,143.75,115.41
2017,2,19,12,45,4.0,186.5,4.45,11.0,189.0,154.56,124.49
2017,2,19,13,0,6.0,196.0,4.5,11.0,200.0,165.84,133.98
2017,2,19,13,15,6.0,196.5,4.45,11.0,200.5,167.43,135.38
2017,2,19,13,30,6.0,197.0,4.4,11.0,201.0,169.16,136.93
2017,2,19,13,45,3.0,158.0,4.35,11.0,160.0,131.18,105.37
2017,2,19,14,0,0.0,119.0,4.3,11.0,119.0,93.95,74.17
2017,2,19,14,15,5.5,154.5,4.25,11.0,157.5,132.33,106.87
2017,2,19,14,30,11.0,190.0,4.2,11.0,196.0,174.64,142.64
2017,2,19,14,45,5.5,140.5,4.2,11.0,143.5,121.44,98.07
2017,2,19,15,0,0.0,91.0,4.2,11.0,91.0,70.69,55.02
2017,2,19,15,15,0.0,78.0,4.15,11.0,78.0,59.92,45.97
2017,2,19,15,30,0.0,65.0,4.1,11.0,65.0,49.84,37.44
2017,2,19,15,45,0.0,57.5,4.1,11.0,57.5,44.03,32.53
2017,2,19,16,0,0.0,50.0,4.1,11.0,50.0,38.24,27.58
2017,2,19,16,15,0.0,42.0,4.0,11.0,42.0,32.08,22.26
2017,2,19,16,30,0.0,34.0,3.9,11.0,34.0,25.93,16.88
2017,2,19,16,45,0.0,26.5,3.8,11.0,26.5,20.18,11.8
2017,2,19,17,0,0.0,19.0,3.7,11.0,19.0,14.44,6.69
2017,2,19,17,15,0.0,12.5,3.7,11.0,12.5,9.48,2.2
2017,2,19,17,30,0.0,6.0,3.7,11.0,6.0,4.54,0.0
2017,2,19,17,45,0.0,3.0,3.75,11.0,3.0,2.36,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.0,2.5,12.0,2.0,1.51,0.0
2017,2,20,7,30,0.0,4.0,2.4,12.0,4.0,3.02,0.0
2017,2,20,7,45,0.0,7.5,2.35,12.0,7.5,5.68,0.0
2017,2,20,8,0,0.0,11.0,2.3,12.0,11.0,8.34,1.85
2017,2,20,8,15,0.0,14.5,2.2,12.0,14.5,11.01,4.32
2017,2,20,8,30,0.0,18.0,2.1,12.0,18.0,13.68,6.77
2017,2,20,8,45,0.0,21.5,2.05,12.0,21.5,16.36,8.57
2017,2,20,9,0,0.0,25.0,2.0,12.0,25.0,19.05,10.88
2017,2,20,9,15,0.0,55.0,2.0,12.0,55.0,42.11,30.72
2017,2,20,9,30,0.0,85.0,2.0,12.0,85.0,65.23,50.37
2017,2,20,9,45,0.0,47.0,2.05,12.0,47.0,35.98,25.27
2017,2,20,10,0,0.0,9.0,2.1,12.0,9.0,6.86,0.25
2017,2,20,10,15,0.0,45.0,2.0,12.0,45.0,34.48,23.89
2017,2,20,10,30,0.0,81.0,1.9,12.0,81.0,62.31,47.43
2017,2,20,10,45,0.0,59.5,1.8,12.0,59.5,45.7,33.27
2017,2,20,11,0,0.0,38.0,1.7,12.0,38.0,29.14,19.19
2017,2,20,11,15,0.0,27.5,1.45,12.0,27.5,21.08,12.32
2017,2,20,11,30,0.0,17.0,1.2,12.0,17.0,13.02,5.45
2017,2,20,11,45,0.0,66.0,1.0,12.0,66.0,50.78,37.46
2017,2,20,12,0,0.0,115.0,0.8,12.0,115.0,89.43,69.72
2017,2,20,12,15,0.0,65.0,0.8,12.0,65.0,50.02,36.7
2017,2,20,12,30,0.0,15.0,0.8,12.0,15.0,11.49,4.14
2017,2,20,12,45,0.0,31.5,0.8,12.0,31.5,24.17,14.94
2017,2,20,13,0,0.0,48.0,0.8,12.0,48.0,36.88,25.72
2017,2,20,13,15,0.0,106.0,0.9,12.0,106.0,82.39,63.97
2017,2,20,13,30,0.0,164.0,1.0,12.0,164.0,132.82,105.71
2017,2,20,13,45,0.0,88.0,1.1,12.0,88.0,67.79,51.72
2017,2,20,14,0,0.0,12.0,1.2,12.0,12.0,9.18,2.19
2017,2,20,14,15,0.0,18.5,1.1,11.5,18.5,14.15,6.5
2017,2,20,14,30,0.0,25.0,1.0,11.0,25.0,19.12,10.82
2017,2,20,14,45,0.0,40.5,0.95,11.0,40.5,31.0,21.08
2017,2,20,15,0,0.0,56.0,0.9,11.0,56.0,42.92,31.37
2017,2,20,15,15,0.0,35.5,0.9,11.0,35.5,27.13,17.85
2017,2,20,15,30,0.0,15.0,0.9,11.0,15.0,11.42,4.29
2017,2,20,15,45,0.0,13.0,0.9,11.0,13.0,9.89,2.98
2017,2,20,16,0,0.0,11.0,0.9,11.0,11.0,8.36,1.65
2017,2,20,16,15,0.0,9.5,0.95,10.5,9.5,7.21,0.66
2017,2,20,16,30,0.0,8.0,1.0,10.0,8.0,6.07,0.0
2017,2,20,16,45,0.0,6.0,1.1,10.0,6.0,4.54,0.0
2017,2,20,17,0,0.0,4.0,1.2,10.0,4.0,3.03,0.0
2017,2,20,17,15,0.0,2.5,1.2,10.0,2.5,1.89,0.0
2017,2,20,17,30,0.0,1.0,1.2,10.0,1.0,0.75,0.0
2017,2,20,17,45,0.0,0.5,1.3,10.0,0.5,0.39,0.0
2017,2,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,13.0,2.6,10.0,13.0,9.89,0.0
2017,2,21,7,30,0.0,26.0,2.6,10.0,26.0,19.86,11.42
2017,2,21,7,45,0.0,42.5,2.6,10.5,42.5,32.06,22.9
2017,2,21,8,0,0.0,59.0,2.6,11.0,59.0,44.02,33.98
2017,2,21,8,15,0.0,76.5,2.55,11.0,76.5,56.53,45.48
2017,2,21,8,30,0.0,94.0,2.5,11.0,94.0,68.92,56.7
2017,2,21,8,45,0.5,111.5,2.5,11.0,111.5,81.39,64.73
2017,2,21,9,0,1.0,129.0,2.5,11.0,129.0,95.05,76.23
2017,2,21,9,15,20.0,155.0,2.4,11.0,164.0,117.76,94.42
2017,2,21,9,30,39.0,181.0,2.3,11.0,199.0,144.07,115.56
2017,2,21,9,45,427.0,137.5,2.2,11.5,357.5,236.86,179.94
2017,2,21,10,0,815.0,94.0,2.1,12.0,516.0,373.33,284.36
2017,2,21,10,15,830.0,96.5,2.0,12.0,548.5,435.23,338.73
2017,2,21,10,30,845.0,99.0,1.9,12.0,581.0,497.59,392.12
2017,2,21,10,45,716.5,143.0,1.8,12.0,564.5,522.75,415.12
2017,2,21,11,0,588.0,187.0,1.7,12.0,548.0,526.18,419.5
2017,2,21,11,15,336.0,242.0,1.65,12.0,449.5,440.03,353.01
2017,2,21,11,30,84.0,297.0,1.6,12.0,351.0,314.42,252.11
2017,2,21,11,45,42.0,231.5,1.6,12.5,259.0,229.57,184.36
2017,2,21,12,0,0.0,166.0,1.6,13.0,167.0,131.52,103.79
2017,2,21,12,15,0.0,165.5,1.65,13.0,166.0,131.51,103.98
2017,2,21,12,30,0.0,165.0,1.7,13.0,165.0,131.5,103.99
2017,2,21,12,45,464.0,125.0,1.75,13.0,430.0,578.83,469.27
2017,2,21,13,0,928.0,85.0,1.8,13.0,695.0,962.59,741.84
2017,2,21,13,15,484.0,175.0,1.8,12.5,493.0,676.44,535.78
2017,2,21,13,30,40.0,265.0,1.8,12.0,291.0,291.09,233.12
2017,2,21,13,45,20.0,168.0,1.85,12.0,181.0,171.26,138.05
2017,2,21,14,0,0.0,71.0,1.9,12.0,71.0,54.6,40.67
2017,2,21,14,15,171.5,150.5,1.9,12.0,245.5,351.37,291.47
2017,2,21,14,30,343.0,230.0,1.9,12.0,420.0,627.02,506.49
2017,2,21,14,45,346.0,213.5,1.9,12.0,395.0,615.28,496.84
2017,2,21,15,0,349.0,197.0,1.9,12.0,370.0,601.58,488.22
2017,2,21,15,15,429.5,164.0,1.9,11.5,359.0,668.02,542.59
2017,2,21,15,30,510.0,131.0,1.9,11.0,348.0,705.62,573.78
2017,2,21,15,45,622.5,99.0,1.95,11.0,335.5,780.91,631.05
2017,2,21,16,0,735.0,67.0,2.0,11.0,323.0,829.83,667.69
2017,2,21,16,15,691.5,62.5,1.95,10.5,275.5,766.62,621.99
2017,2,21,16,30,648.0,58.0,1.9,10.0,228.0,710.5,580.73
2017,2,21,16,45,579.5,51.5,1.9,10.0,180.0,622.59,511.93
2017,2,21,17,0,511.0,45.0,1.9,10.0,132.0,537.02,441.39
2017,2,21,17,15,395.0,35.0,1.95,9.5,89.0,412.12,335.28
2017,2,21,17,30,279.0,25.0,2.0,9.0,46.0,289.46,191.72
2017,2,21,17,45,139.5,12.5,2.15,9.0,23.0,110.19,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,7,15,180.0,17.5,2.6,7.0,38.0,14.14,2.18
2017,2,22,7,30,360.0,35.0,2.7,7.0,76.0,28.87,19.59
2017,2,22,7,45,432.5,45.5,2.8,7.5,118.5,37.28,27.95
2017,2,22,8,0,505.0,56.0,2.9,8.0,161.0,45.62,35.88
2017,2,22,8,15,552.5,63.5,3.05,8.0,205.5,51.3,41.28
2017,2,22,8,30,600.0,71.0,3.2,8.0,250.0,56.92,46.48
2017,2,22,8,45,633.5,75.5,3.4,8.5,292.5,67.86,47.96
2017,2,22,9,0,667.0,80.0,3.6,9.0,335.0,120.27,72.42
2017,2,22,9,15,586.5,112.5,3.65,9.0,355.5,180.83,123.0
2017,2,22,9,30,506.0,145.0,3.7,9.0,376.0,227.16,167.33
2017,2,22,9,45,498.5,162.0,3.75,9.5,405.0,275.96,211.63
2017,2,22,10,0,491.0,179.0,3.8,10.0,434.0,323.84,254.87
2017,2,22,10,15,521.0,181.0,3.85,10.0,467.0,374.04,299.14
2017,2,22,10,30,551.0,183.0,3.9,10.0,500.0,426.93,345.02
2017,2,22,10,45,415.5,231.0,3.95,10.0,476.5,433.69,353.05
2017,2,22,11,0,280.0,279.0,4.0,10.0,453.0,416.33,339.94
2017,2,22,11,15,303.0,283.5,4.05,10.0,476.0,456.42,373.15
2017,2,22,11,30,326.0,288.0,4.1,10.0,499.0,498.14,407.14
2017,2,22,11,45,375.0,280.0,4.2,10.0,527.0,548.41,448.27
2017,2,22,12,0,424.0,272.0,4.3,10.0,555.0,616.75,502.8
2017,2,22,12,15,474.5,253.5,4.35,10.0,571.0,665.49,542.03
2017,2,22,12,30,525.0,235.0,4.4,10.0,587.0,715.18,581.85
2017,2,22,12,45,722.5,167.0,4.5,10.0,647.0,854.78,691.28
2017,2,22,13,0,920.0,99.0,4.6,10.0,707.0,971.45,777.17
2017,2,22,13,15,668.0,179.5,4.6,10.0,616.0,866.49,699.72
2017,2,22,13,30,416.0,260.0,4.6,10.0,525.0,695.63,567.38
2017,2,22,13,45,276.0,271.5,4.65,10.0,445.5,583.32,478.69
2017,2,22,14,0,136.0,283.0,4.7,10.0,366.0,442.01,364.02
2017,2,22,14,15,226.0,260.0,4.65,9.5,390.0,512.58,425.54
2017,2,22,14,30,316.0,237.0,4.6,9.0,414.0,607.63,504.64
2017,2,22,14,45,158.0,148.0,4.6,9.0,236.5,341.61,288.3
2017,2,22,15,0,0.0,59.0,4.6,9.0,59.0,45.24,33.43
2017,2,22,15,15,212.5,104.5,4.55,9.0,196.0,346.15,297.72
2017,2,22,15,30,425.0,150.0,4.5,9.0,333.0,644.31,543.26
2017,2,22,15,45,410.0,136.5,4.45,9.0,297.5,609.01,514.69
2017,2,22,16,0,395.0,123.0,4.4,9.0,262.0,572.23,486.13
2017,2,22,16,15,547.5,89.5,4.25,8.5,252.5,672.49,568.13
2017,2,22,16,30,700.0,56.0,4.1,8.0,243.0,747.56,626.24
2017,2,22,16,45,632.5,50.0,4.0,7.5,193.0,658.59,553.94
2017,2,22,17,0,565.0,44.0,3.9,7.0,143.0,581.04,488.12
2017,2,22,17,15,449.5,35.0,3.85,7.0,97.5,455.73,377.9
2017,2,22,17,30,334.0,26.0,3.8,7.0,52.0,334.65,235.96
2017,2,22,17,45,167.0,13.0,3.75,7.0,26.0,130.29,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
