Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,6.5,2.8,5.5,6.5,0.0,0.0
2017,2,23,7,0,0.0,13.0,2.8,6.0,13.0,10.23,0.0
2017,2,23,7,15,219.0,24.0,2.9,6.0,50.0,19.68,6.99
2017,2,23,7,30,438.0,35.0,3.0,6.0,87.0,29.21,20.11
2017,2,23,7,45,530.0,43.0,3.1,6.5,135.5,35.91,26.88
2017,2,23,8,0,622.0,51.0,3.2,7.0,184.0,42.71,33.41
2017,2,23,8,15,677.0,56.5,3.15,7.0,234.0,51.24,41.41
2017,2,23,8,30,732.0,62.0,3.1,7.0,284.0,56.18,45.99
2017,2,23,8,45,770.0,66.0,3.1,7.5,333.0,68.66,47.66
2017,2,23,9,0,808.0,70.0,3.1,8.0,382.0,129.36,74.94
2017,2,23,9,15,833.0,73.0,3.0,8.0,427.0,191.99,121.56
2017,2,23,9,30,858.0,76.0,2.9,8.0,472.0,257.4,178.57
2017,2,23,9,45,875.0,78.5,2.8,8.0,511.5,322.58,238.62
2017,2,23,10,0,892.0,81.0,2.7,8.0,551.0,389.72,300.38
2017,2,23,10,15,904.5,83.0,2.6,8.0,584.5,453.68,358.44
2017,2,23,10,30,917.0,85.0,2.5,8.0,618.0,517.58,414.66
2017,2,23,10,45,927.5,85.5,2.45,8.5,644.5,578.73,466.15
2017,2,23,11,0,938.0,86.0,2.4,9.0,671.0,638.98,514.99
2017,2,23,11,15,943.5,87.0,2.35,9.0,690.0,695.38,560.13
2017,2,23,11,30,949.0,88.0,2.3,9.0,709.0,749.85,602.44
2017,2,23,11,45,954.0,88.0,2.3,9.0,720.0,800.78,640.39
2017,2,23,12,0,959.0,88.0,2.3,9.0,731.0,849.23,674.67
2017,2,23,12,15,959.5,88.0,2.3,9.0,733.5,891.3,704.09
2017,2,23,12,30,960.0,88.0,2.3,9.0,736.0,930.1,731.08
2017,2,23,12,45,956.0,88.5,2.35,9.0,729.5,962.04,753.73
2017,2,23,13,0,952.0,89.0,2.4,9.0,723.0,990.17,773.84
2017,2,23,13,15,947.5,88.5,2.4,9.0,709.0,1012.79,789.71
2017,2,23,13,30,943.0,88.0,2.4,9.0,695.0,1031.4,802.99
2017,2,23,13,45,937.0,86.5,2.45,9.0,673.5,1043.27,812.43
2017,2,23,14,0,931.0,85.0,2.5,9.0,652.0,1051.01,819.31
2017,2,23,14,15,920.5,83.5,2.5,9.0,622.5,1050.06,819.86
2017,2,23,14,30,910.0,82.0,2.5,9.0,593.0,1044.99,817.86
2017,2,23,14,45,895.5,80.0,2.55,9.0,557.0,1031.18,810.58
2017,2,23,15,0,881.0,78.0,2.6,9.0,521.0,1025.94,809.45
2017,2,23,15,15,860.5,75.5,2.6,9.0,479.0,997.6,791.49
2017,2,23,15,30,840.0,73.0,2.6,9.0,437.0,965.8,771.14
2017,2,23,15,45,812.0,69.5,2.6,9.0,391.0,922.11,741.86
2017,2,23,16,0,784.0,66.0,2.6,9.0,345.0,875.82,710.01
2017,2,23,16,15,742.0,61.5,2.55,8.5,295.5,812.84,665.42
2017,2,23,16,30,700.0,57.0,2.5,8.0,246.0,748.71,618.05
2017,2,23,16,45,636.5,50.5,2.45,7.5,196.0,662.64,551.02
2017,2,23,17,0,573.0,44.0,2.4,7.0,146.0,587.44,488.74
2017,2,23,17,15,461.5,35.0,2.4,6.5,100.5,465.0,384.0
2017,2,23,17,30,350.0,26.0,2.4,6.0,55.0,349.08,254.72
2017,2,23,17,45,175.0,13.0,2.45,6.0,27.5,135.96,0.0
2017,2,23,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,7.0,0.9,5.0,7.0,0.0,0.0
2017,2,24,7,0,0.0,14.0,0.9,5.0,14.0,11.02,0.0
2017,2,24,7,15,209.0,25.5,0.85,5.5,51.0,20.85,9.14
2017,2,24,7,30,418.0,37.0,0.8,6.0,88.0,30.72,21.63
2017,2,24,7,45,499.5,46.5,0.8,6.5,135.5,38.46,29.31
2017,2,24,8,0,581.0,56.0,0.8,7.0,183.0,46.2,36.68
2017,2,24,8,15,636.5,62.5,0.8,7.0,232.5,51.36,41.58
2017,2,24,8,30,692.0,69.0,0.8,7.0,282.0,56.53,46.35
2017,2,24,8,45,725.5,74.5,0.8,7.5,329.5,69.27,48.59
2017,2,24,9,0,759.0,80.0,0.8,8.0,377.0,132.86,79.58
2017,2,24,9,15,785.5,83.5,0.85,8.0,421.0,193.14,123.83
2017,2,24,9,30,812.0,87.0,0.9,8.0,465.0,256.46,177.97
2017,2,24,9,45,828.5,91.0,0.95,8.5,504.0,320.12,234.93
2017,2,24,10,0,845.0,95.0,1.0,9.0,543.0,385.0,292.69
2017,2,24,10,15,858.5,97.0,1.1,9.0,576.5,447.83,348.42
2017,2,24,10,30,872.0,99.0,1.2,9.0,610.0,510.86,402.83
2017,2,24,10,45,877.5,102.5,1.3,9.5,635.0,571.0,452.62
2017,2,24,11,0,883.0,106.0,1.4,10.0,660.0,629.94,499.82
2017,2,24,11,15,645.5,189.0,1.5,10.0,600.5,607.77,483.89
2017,2,24,11,30,408.0,272.0,1.6,10.0,541.0,539.11,431.56
2017,2,24,11,45,487.5,247.0,1.75,10.0,573.0,614.6,491.83
2017,2,24,12,0,567.0,222.0,1.9,10.0,605.0,681.51,544.21
2017,2,24,12,15,489.0,252.5,2.0,10.0,584.0,676.38,539.47
2017,2,24,12,30,411.0,283.0,2.1,10.0,563.0,646.2,516.78
2017,2,24,12,45,468.5,258.5,2.25,10.0,575.0,711.97,568.4
2017,2,24,13,0,526.0,234.0,2.4,10.0,587.0,760.64,606.78
2017,2,24,13,15,708.0,170.5,2.5,9.5,635.5,895.67,709.29
2017,2,24,13,30,890.0,107.0,2.6,9.0,684.0,1014.81,794.81
2017,2,24,13,45,884.0,104.5,2.75,9.0,662.5,1025.25,803.22
2017,2,24,14,0,878.0,102.0,2.9,9.0,641.0,1031.58,810.13
2017,2,24,14,15,735.0,133.5,2.9,9.0,570.5,942.87,748.64
2017,2,24,14,30,592.0,165.0,2.9,9.0,500.0,838.79,675.39
2017,2,24,14,45,575.5,158.5,2.95,9.0,468.0,808.03,655.28
2017,2,24,15,0,559.0,152.0,3.0,9.0,436.0,784.76,639.94
2017,2,24,15,15,501.0,151.0,2.95,8.5,390.5,723.88,596.42
2017,2,24,15,30,443.0,150.0,2.9,8.0,345.0,661.78,550.71
2017,2,24,15,45,492.0,124.0,2.85,8.0,319.0,673.14,561.68
2017,2,24,16,0,541.0,98.0,2.8,8.0,293.0,689.31,575.07
2017,2,24,16,15,493.0,92.5,2.65,7.5,251.0,616.59,518.99
2017,2,24,16,30,445.0,87.0,2.5,7.0,209.0,555.08,470.61
2017,2,24,16,45,400.5,73.5,2.4,7.0,167.0,486.73,413.92
2017,2,24,17,0,356.0,60.0,2.3,7.0,125.0,420.05,356.17
2017,2,24,17,15,281.0,45.0,2.3,6.5,86.0,328.95,275.54
2017,2,24,17,30,206.0,30.0,2.3,6.0,47.0,244.17,183.41
2017,2,24,17,45,103.0,15.0,2.35,6.0,23.5,85.75,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,8.5,0.85,6.0,8.5,0.0,0.0
2017,2,25,7,0,0.0,17.0,0.8,6.0,17.0,13.38,0.0
2017,2,25,7,15,224.0,26.5,0.8,6.0,55.0,21.68,10.71
2017,2,25,7,30,448.0,36.0,0.8,6.0,93.0,30.0,21.11
2017,2,25,7,45,532.0,43.5,0.85,6.5,140.5,36.26,27.37
2017,2,25,8,0,616.0,51.0,0.9,7.0,188.0,42.62,33.44
2017,2,25,8,15,668.0,56.5,1.0,7.0,237.5,51.09,41.35
2017,2,25,8,30,720.0,62.0,1.1,7.0,287.0,55.99,45.84
2017,2,25,8,45,757.0,65.5,1.2,7.5,335.0,67.87,47.08
2017,2,25,9,0,794.0,69.0,1.3,8.0,383.0,127.32,73.52
2017,2,25,9,15,818.5,72.0,1.4,8.0,427.5,189.02,119.17
2017,2,25,9,30,843.0,75.0,1.5,8.0,472.0,253.44,174.91
2017,2,25,9,45,857.0,78.5,1.6,8.0,510.5,317.73,233.78
2017,2,25,10,0,871.0,82.0,1.7,8.0,549.0,382.87,293.48
2017,2,25,10,15,507.0,178.5,1.75,8.0,454.0,366.1,291.71
2017,2,25,10,30,143.0,275.0,1.8,8.0,359.0,294.92,239.67
2017,2,25,10,45,310.0,255.5,1.85,8.5,448.5,389.16,316.17
2017,2,25,11,0,477.0,236.0,1.9,9.0,538.0,503.74,407.02
2017,2,25,11,15,320.5,277.5,1.9,9.0,483.0,461.3,373.29
2017,2,25,11,30,164.0,319.0,1.9,9.0,428.0,401.02,324.68
2017,2,25,11,45,203.5,321.0,1.95,9.5,458.5,445.5,360.36
2017,2,25,12,0,243.0,323.0,2.0,10.0,489.0,492.97,397.37
2017,2,25,12,15,122.0,245.0,1.85,10.0,328.5,332.0,269.69
2017,2,25,12,30,1.0,167.0,1.7,10.0,168.0,133.76,106.49
2017,2,25,12,45,9.0,205.5,1.6,10.0,211.5,175.01,141.21
2017,2,25,13,0,17.0,244.0,1.5,10.0,255.0,218.82,177.05
2017,2,25,13,15,82.0,278.0,1.35,10.0,332.0,338.19,274.59
2017,2,25,13,30,147.0,312.0,1.2,10.0,409.0,468.22,376.05
2017,2,25,13,45,164.0,301.5,1.1,10.0,406.0,481.55,385.76
2017,2,25,14,0,181.0,291.0,1.0,10.0,403.0,494.54,396.17
2017,2,25,14,15,119.0,268.5,0.95,10.0,341.0,412.3,331.96
2017,2,25,14,30,57.0,246.0,0.9,10.0,279.0,303.89,246.35
2017,2,25,14,45,28.5,196.0,0.85,10.0,212.5,219.63,178.91
2017,2,25,15,0,0.0,146.0,0.8,10.0,146.0,121.48,97.52
2017,2,25,15,15,0.0,139.5,0.75,9.5,139.5,116.91,94.41
2017,2,25,15,30,0.0,133.0,0.7,9.0,133.0,112.6,91.21
2017,2,25,15,45,8.0,133.5,0.7,9.0,136.5,124.25,101.75
2017,2,25,16,0,16.0,134.0,0.7,9.0,140.0,137.29,113.36
2017,2,25,16,15,11.0,116.5,0.65,8.5,120.5,117.08,96.26
2017,2,25,16,30,6.0,99.0,0.6,8.0,101.0,97.06,79.11
2017,2,25,16,45,3.0,80.0,0.6,8.0,81.0,76.92,61.48
2017,2,25,17,0,0.0,61.0,0.6,8.0,61.0,56.49,43.32
2017,2,25,17,15,0.0,42.5,0.65,8.0,42.5,38.53,27.23
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,18.83,9.07
2017,2,25,17,45,0.0,12.0,0.8,8.0,12.0,9.44,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,9.5,0.55,5.5,9.5,0.0,0.0
2017,2,26,7,0,0.0,19.0,0.6,6.0,19.0,14.95,0.0
2017,2,26,7,15,235.0,28.0,0.7,6.5,59.0,22.92,12.42
2017,2,26,7,30,470.0,37.0,0.8,7.0,99.0,30.91,21.91
2017,2,26,7,45,548.0,45.0,0.95,7.5,147.0,37.55,28.45
2017,2,26,8,0,626.0,53.0,1.1,8.0,195.0,44.23,34.79
2017,2,26,8,15,677.5,58.5,1.3,8.0,245.0,52.82,42.75
2017,2,26,8,30,729.0,64.0,1.5,8.0,295.0,57.68,47.18
2017,2,26,8,45,763.5,68.0,1.7,8.5,343.5,69.98,48.63
2017,2,26,9,0,798.0,72.0,1.9,9.0,392.0,130.12,75.48
2017,2,26,9,15,821.5,75.0,1.95,9.0,436.0,192.04,121.26
2017,2,26,9,30,845.0,78.0,2.0,9.0,480.0,256.54,177.06
2017,2,26,9,45,554.5,157.5,2.15,9.5,430.0,288.33,218.59
2017,2,26,10,0,264.0,237.0,2.3,10.0,380.0,283.51,225.37
2017,2,26,10,15,146.0,235.5,2.35,10.0,315.5,250.88,202.46
2017,2,26,10,30,28.0,234.0,2.4,10.0,251.0,194.98,158.06
2017,2,26,10,45,227.0,245.0,2.5,10.5,389.5,336.14,273.15
2017,2,26,11,0,426.0,256.0,2.6,11.0,528.0,490.47,395.6
2017,2,26,11,15,248.0,280.0,2.65,11.0,439.0,417.01,337.21
2017,2,26,11,30,70.0,304.0,2.7,11.0,350.0,309.09,249.73
2017,2,26,11,45,71.5,309.5,2.8,11.0,358.0,322.47,260.99
2017,2,26,12,0,73.0,315.0,2.9,11.0,366.0,335.99,271.9
2017,2,26,12,15,82.5,320.0,2.95,11.0,377.5,355.76,287.96
2017,2,26,12,30,92.0,325.0,3.0,11.0,389.0,376.33,304.64
2017,2,26,12,45,58.5,294.5,3.15,11.0,335.0,322.02,260.94
2017,2,26,13,0,25.0,264.0,3.3,11.0,281.0,244.68,198.14
2017,2,26,13,15,24.5,259.0,3.35,10.5,275.5,241.98,196.7
2017,2,26,13,30,24.0,254.0,3.4,10.0,270.0,239.22,195.04
2017,2,26,13,45,451.5,177.0,3.5,10.0,458.5,674.47,553.44
2017,2,26,14,0,879.0,100.0,3.6,10.0,647.0,1030.69,815.52
2017,2,26,14,15,589.5,175.5,3.65,10.0,535.0,841.55,677.27
2017,2,26,14,30,300.0,251.0,3.7,10.0,423.0,606.23,495.52
2017,2,26,14,45,421.0,206.0,3.75,10.0,432.0,705.26,577.82
2017,2,26,15,0,542.0,161.0,3.8,10.0,441.0,778.06,637.02
2017,2,26,15,15,271.0,137.0,3.7,9.5,277.0,445.58,375.2
2017,2,26,15,30,0.0,113.0,3.6,9.0,113.0,92.14,73.72
2017,2,26,15,45,40.0,132.5,3.55,9.0,147.0,169.74,142.52
2017,2,26,16,0,80.0,152.0,3.5,9.0,181.0,240.78,204.32
2017,2,26,16,15,71.0,132.0,3.35,8.5,155.5,210.99,179.28
2017,2,26,16,30,62.0,112.0,3.2,8.0,130.0,181.22,153.95
2017,2,26,16,45,52.0,91.0,3.05,7.5,104.5,148.92,125.79
2017,2,26,17,0,42.0,70.0,2.9,7.0,79.0,116.34,96.76
2017,2,26,17,15,23.0,50.5,2.8,7.0,55.0,78.68,62.4
2017,2,26,17,30,4.0,31.0,2.7,7.0,31.0,33.28,20.95
2017,2,26,17,45,2.0,15.5,2.65,7.0,15.5,14.1,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,11.0,1.85,5.5,11.0,8.65,0.0
2017,2,27,7,0,0.0,22.0,1.8,6.0,22.0,17.31,0.0
2017,2,27,7,15,242.5,30.0,1.85,6.0,63.0,24.56,14.34
2017,2,27,7,30,485.0,38.0,1.9,6.0,104.0,31.78,22.83
2017,2,27,7,45,562.5,45.5,1.95,6.5,153.0,38.03,29.02
2017,2,27,8,0,640.0,53.0,2.0,7.0,202.0,44.35,35.03
2017,2,27,8,15,691.0,58.5,1.95,7.0,252.5,52.95,43.03
2017,2,27,8,30,742.0,64.0,1.9,7.0,303.0,57.83,47.5
2017,2,27,8,45,772.0,68.5,1.9,7.5,351.0,70.63,49.24
2017,2,27,9,0,802.0,73.0,1.9,8.0,399.0,131.36,76.62
2017,2,27,9,15,826.5,76.0,1.85,8.0,443.5,193.76,122.85
2017,2,27,9,30,851.0,79.0,1.8,8.0,488.0,258.88,179.2
2017,2,27,9,45,871.5,80.0,1.75,8.5,528.0,323.57,237.68
2017,2,27,10,0,892.0,81.0,1.7,9.0,568.0,390.8,298.05
2017,2,27,10,15,904.0,83.0,1.65,9.0,601.5,454.67,355.05
2017,2,27,10,30,916.0,85.0,1.6,9.0,635.0,518.42,410.11
2017,2,27,10,45,926.5,85.5,1.55,9.0,661.5,579.62,461.24
2017,2,27,11,0,937.0,86.0,1.5,9.0,688.0,639.92,509.81
2017,2,27,11,15,942.5,87.0,1.55,9.0,707.0,696.34,554.64
2017,2,27,11,30,948.0,88.0,1.6,9.0,726.0,750.83,596.84
2017,2,27,11,45,954.0,86.5,1.65,9.5,737.0,800.97,632.74
2017,2,27,12,0,960.0,85.0,1.7,10.0,748.0,848.64,665.09
2017,2,27,12,15,617.5,205.5,1.75,10.0,632.5,743.68,587.33
2017,2,27,12,30,275.0,326.0,1.8,10.0,517.0,572.08,455.15
2017,2,27,12,45,620.5,203.5,1.9,10.0,629.5,800.5,634.07
2017,2,27,13,0,966.0,81.0,2.0,10.0,742.0,995.65,771.06
2017,2,27,13,15,962.0,80.5,2.1,10.0,728.0,1018.84,786.3
2017,2,27,13,30,958.0,80.0,2.2,10.0,714.0,1037.97,801.02
2017,2,27,13,45,950.0,79.5,2.3,10.0,692.0,1049.03,810.49
2017,2,27,14,0,942.0,79.0,2.4,10.0,670.0,1055.85,817.35
2017,2,27,14,15,932.5,78.0,2.45,10.0,640.5,1056.33,819.5
2017,2,27,14,30,923.0,77.0,2.5,10.0,611.0,1052.66,819.06
2017,2,27,14,45,906.0,76.0,2.55,10.0,574.5,1037.27,810.75
2017,2,27,15,0,889.0,75.0,2.6,10.0,538.0,1018.02,799.93
2017,2,27,15,15,870.0,72.5,2.6,9.5,496.0,991.12,784.63
2017,2,27,15,30,851.0,70.0,2.6,9.0,454.0,972.67,775.25
2017,2,27,15,45,823.5,67.5,2.65,9.0,407.5,930.46,747.57
2017,2,27,16,0,796.0,65.0,2.7,9.0,361.0,885.62,717.45
2017,2,27,16,15,757.0,60.5,2.65,8.5,311.0,825.04,675.03
2017,2,27,16,30,718.0,56.0,2.6,8.0,261.0,763.25,629.97
2017,2,27,16,45,659.0,50.5,2.55,8.0,211.0,681.83,566.29
2017,2,27,17,0,600.0,45.0,2.5,8.0,161.0,601.39,500.13
2017,2,27,17,15,497.5,36.5,2.55,7.5,113.5,493.94,409.45
2017,2,27,17,30,395.0,28.0,2.6,7.0,66.0,385.85,303.65
2017,2,27,17,45,197.5,14.0,2.65,7.0,33.0,188.07,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,12.5,2.35,4.5,12.5,9.83,0.0
2017,2,28,7,0,0.0,25.0,2.3,5.0,25.0,17.79,0.0
2017,2,28,7,15,245.5,31.0,2.3,5.5,66.0,25.34,15.5
2017,2,28,7,30,491.0,37.0,2.3,6.0,107.0,30.96,22.17
2017,2,28,7,45,573.0,44.0,2.3,6.5,156.5,36.92,28.04
2017,2,28,8,0,655.0,51.0,2.3,7.0,206.0,46.53,37.04
2017,2,28,8,15,704.0,56.0,2.25,7.5,256.5,51.06,41.22
2017,2,28,8,30,753.0,61.0,2.2,8.0,307.0,55.61,45.28
2017,2,28,8,45,786.5,64.5,2.2,8.5,355.5,68.01,46.56
2017,2,28,9,0,820.0,68.0,2.2,9.0,404.0,129.2,73.74
2017,2,28,9,15,843.0,70.5,2.1,9.0,449.0,192.08,120.27
2017,2,28,9,30,866.0,73.0,2.0,9.0,494.0,260.37,179.28
2017,2,28,9,45,882.5,75.0,1.95,9.5,533.0,324.78,237.67
2017,2,28,10,0,899.0,77.0,1.9,10.0,572.0,390.16,296.69
2017,2,28,10,15,910.5,79.0,1.85,10.0,605.5,454.17,353.88
2017,2,28,10,30,922.0,81.0,1.8,10.0,639.0,518.02,409.08
2017,2,28,10,45,929.5,82.0,1.8,10.5,665.0,578.36,459.09
2017,2,28,11,0,937.0,83.0,1.8,11.0,691.0,637.47,506.27
2017,2,28,11,15,942.5,84.0,1.8,11.0,709.5,693.84,550.7
2017,2,28,11,30,948.0,85.0,1.8,11.0,728.0,748.27,592.4
2017,2,28,11,45,951.0,85.0,1.85,11.5,738.5,797.66,627.57
2017,2,28,12,0,954.0,85.0,1.9,12.0,749.0,844.38,659.19
2017,2,28,12,15,955.0,85.0,1.95,12.0,751.0,886.57,688.6
2017,2,28,12,30,956.0,85.0,2.0,12.0,753.0,925.55,715.7
2017,2,28,12,45,954.0,85.0,2.05,12.0,747.0,958.45,738.61
2017,2,28,13,0,952.0,85.0,2.1,12.0,741.0,987.63,759.09
2017,2,28,13,15,948.0,84.5,2.15,12.0,727.0,1010.52,775.41
2017,2,28,13,30,944.0,84.0,2.2,12.0,713.0,1029.39,789.24
2017,2,28,13,45,937.0,83.0,2.25,12.0,691.0,1040.63,798.12
2017,2,28,14,0,930.0,82.0,2.3,12.0,669.0,1047.69,804.47
2017,2,28,14,15,920.5,80.5,2.3,12.0,639.5,1047.45,805.49
2017,2,28,14,30,911.0,79.0,2.3,12.0,610.0,1043.07,803.98
2017,2,28,14,45,898.5,77.0,2.35,12.0,574.5,1030.96,798.02
2017,2,28,15,0,886.0,75.0,2.4,12.0,539.0,1014.95,789.56
2017,2,28,15,15,867.0,72.5,2.4,11.5,497.0,988.0,774.4
2017,2,28,15,30,848.0,70.0,2.4,11.0,455.0,969.54,765.15
2017,2,28,15,45,824.5,66.0,2.4,11.0,409.5,929.19,738.69
2017,2,28,16,0,801.0,62.0,2.4,11.0,364.0,886.11,709.86
2017,2,28,16,15,763.5,58.5,2.3,10.5,314.5,828.18,669.6
2017,2,28,16,30,726.0,55.0,2.2,10.0,265.0,768.94,626.84
2017,2,28,16,45,672.0,49.0,2.15,9.5,215.0,691.1,568.06
2017,2,28,17,0,618.0,43.0,2.1,9.0,165.0,614.15,506.61
2017,2,28,17,15,521.0,35.5,2.1,8.5,117.5,502.38,413.79
2017,2,28,17,30,424.0,28.0,2.1,8.0,70.0,396.32,312.92
2017,2,28,17,45,212.0,14.0,2.15,8.0,35.0,199.42,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,14.5,1.5,5.5,14.5,11.41,0.0
2017,3,1,7,0,0.0,29.0,1.5,6.0,29.0,20.31,0.0
2017,3,1,7,15,265.5,33.0,1.45,6.0,71.5,27.03,17.29
2017,3,1,7,30,531.0,37.0,1.4,6.0,114.0,33.87,24.88
2017,3,1,7,45,608.0,43.5,1.35,6.5,164.5,39.89,30.81
2017,3,1,8,0,685.0,50.0,1.3,7.0,215.0,46.0,36.6
2017,3,1,8,15,731.5,54.5,1.25,7.5,266.5,50.19,40.45
2017,3,1,8,30,778.0,59.0,1.2,8.0,318.0,54.4,44.2
2017,3,1,8,45,811.0,62.0,1.15,8.5,367.0,66.87,45.25
2017,3,1,9,0,844.0,65.0,1.1,9.0,416.0,129.24,72.65
2017,3,1,9,15,866.0,68.0,1.05,9.5,461.5,197.75,123.27
2017,3,1,9,30,888.0,71.0,1.0,10.0,507.0,263.99,179.63
2017,3,1,9,45,899.0,75.0,1.0,10.5,545.5,329.86,238.59
2017,3,1,10,0,910.0,79.0,1.0,11.0,584.0,396.08,297.41
2017,3,1,10,15,921.5,80.5,0.95,11.5,617.5,460.41,352.88
2017,3,1,10,30,933.0,82.0,0.9,12.0,651.0,524.51,405.93
2017,3,1,10,45,941.0,83.5,0.9,12.5,677.5,586.26,455.36
2017,3,1,11,0,949.0,85.0,0.9,13.0,704.0,646.83,501.92
2017,3,1,11,15,954.0,85.5,0.9,13.0,723.0,703.08,544.62
2017,3,1,11,30,959.0,86.0,0.9,13.0,742.0,757.29,584.55
2017,3,1,11,45,962.0,87.0,0.9,13.0,752.5,808.24,619.95
2017,3,1,12,0,965.0,88.0,0.9,13.0,763.0,856.53,651.88
2017,3,1,12,15,965.5,88.0,0.9,13.0,765.0,898.82,679.47
2017,3,1,12,30,966.0,88.0,0.9,13.0,767.0,937.81,704.73
2017,3,1,12,45,965.0,87.0,0.9,13.5,761.0,970.89,724.68
2017,3,1,13,0,964.0,86.0,0.9,14.0,755.0,1000.22,742.17
2017,3,1,13,15,960.0,85.5,0.95,14.0,741.0,1023.41,758.2
2017,3,1,13,30,956.0,85.0,1.0,14.0,727.0,1042.54,771.86
2017,3,1,13,45,949.5,84.0,1.1,14.0,704.5,1054.48,782.21
2017,3,1,14,0,943.0,83.0,1.2,14.0,682.0,1062.2,790.11
2017,3,1,14,15,933.0,81.5,1.25,14.0,652.5,1061.54,791.83
2017,3,1,14,30,923.0,80.0,1.3,14.0,623.0,1056.69,791.11
2017,3,1,14,45,909.0,78.5,1.4,14.0,586.5,1043.66,786.17
2017,3,1,15,0,895.0,77.0,1.5,14.0,550.0,1026.72,778.72
2017,3,1,15,15,876.5,74.5,1.5,13.5,507.5,1000.19,764.57
2017,3,1,15,30,858.0,72.0,1.5,13.0,465.0,982.11,756.1
2017,3,1,15,45,831.5,69.0,1.55,13.0,418.0,939.96,730.23
2017,3,1,16,0,805.0,66.0,1.6,13.0,371.0,895.12,702.01
2017,3,1,16,15,767.0,61.5,1.6,12.5,321.0,835.16,662.58
2017,3,1,16,30,729.0,57.0,1.6,12.0,271.0,773.9,620.5
2017,3,1,16,45,670.5,51.5,1.6,11.5,220.0,692.5,561.0
2017,3,1,17,0,612.0,46.0,1.6,11.0,169.0,612.07,498.71
2017,3,1,17,15,514.0,38.0,1.7,10.5,120.5,508.05,414.26
2017,3,1,17,30,416.0,30.0,1.8,10.0,72.0,403.02,317.78
2017,3,1,17,45,208.0,15.0,1.95,9.5,36.0,199.29,26.18
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,16.0,1.7,6.5,16.0,12.59,0.0
2017,3,2,7,0,0.0,32.0,1.7,7.0,32.0,22.24,0.0
2017,3,2,7,15,274.0,35.0,1.7,7.0,76.5,28.67,18.91
2017,3,2,7,30,548.0,38.0,1.7,7.0,121.0,34.84,25.7
2017,3,2,7,45,622.5,44.5,1.75,7.5,172.0,40.85,31.58
2017,3,2,8,0,697.0,51.0,1.8,8.0,223.0,46.95,37.32
2017,3,2,8,15,743.5,56.0,1.7,8.5,275.0,51.54,41.51
2017,3,2,8,30,790.0,61.0,1.6,9.0,327.0,56.13,45.57
2017,3,2,8,45,821.5,64.5,1.55,9.5,376.5,69.22,46.86
2017,3,2,9,0,853.0,68.0,1.5,10.0,426.0,132.63,74.86
2017,3,2,9,15,874.5,70.5,1.45,10.5,471.5,201.35,125.56
2017,3,2,9,30,896.0,73.0,1.4,11.0,517.0,267.73,182.11
2017,3,2,9,45,911.0,75.5,1.35,12.0,557.0,334.1,240.93
2017,3,2,10,0,926.0,78.0,1.3,13.0,597.0,401.23,299.77
2017,3,2,10,15,937.0,79.5,1.25,13.0,630.5,466.34,356.52
2017,3,2,10,30,948.0,81.0,1.2,13.0,664.0,531.12,411.03
2017,3,2,10,45,955.5,82.5,1.2,13.5,690.5,593.46,461.12
2017,3,2,11,0,963.0,84.0,1.2,14.0,717.0,654.54,508.27
2017,3,2,11,15,967.5,84.5,1.2,14.0,735.5,711.19,551.49
2017,3,2,11,30,972.0,85.0,1.2,14.0,754.0,765.71,591.87
2017,3,2,11,45,974.5,85.5,1.2,14.0,764.5,816.38,627.2
2017,3,2,12,0,977.0,86.0,1.2,14.0,775.0,864.27,659.07
2017,3,2,12,15,977.5,86.0,1.2,14.0,777.0,907.0,687.15
2017,3,2,12,30,978.0,86.0,1.2,14.0,779.0,946.38,712.84
2017,3,2,12,45,974.5,87.0,1.2,14.5,772.5,979.76,733.13
2017,3,2,13,0,971.0,88.0,1.2,15.0,766.0,1009.29,750.86
2017,3,2,13,15,967.0,87.0,1.2,15.0,751.5,1032.1,765.69
2017,3,2,13,30,963.0,86.0,1.2,15.0,737.0,1050.79,778.06
2017,3,2,13,45,957.5,84.5,1.2,15.0,715.0,1063.23,786.62
2017,3,2,14,0,952.0,83.0,1.2,15.0,693.0,1071.42,792.73
2017,3,2,14,15,942.5,81.5,1.15,15.0,663.0,1071.31,792.74
2017,3,2,14,30,933.0,80.0,1.1,15.0,633.0,1066.96,790.33
2017,3,2,14,45,921.0,78.0,1.1,15.0,596.5,1055.27,784.52
2017,3,2,15,0,909.0,76.0,1.1,15.0,560.0,1039.6,776.35
2017,3,2,15,15,890.5,73.5,1.1,15.0,517.0,1012.86,761.07
2017,3,2,15,30,872.0,71.0,1.1,15.0,474.0,982.66,743.53
2017,3,2,15,45,847.5,67.5,1.15,15.0,427.0,953.39,727.31
2017,3,2,16,0,823.0,64.0,1.2,15.0,380.0,909.44,700.55
2017,3,2,16,15,786.0,60.5,1.25,14.5,329.5,851.31,664.29
2017,3,2,16,30,749.0,57.0,1.3,14.0,279.0,791.73,625.21
2017,3,2,16,45,692.5,51.5,1.4,13.5,227.5,711.44,568.99
2017,3,2,17,0,636.0,46.0,1.5,13.0,176.0,631.98,509.5
2017,3,2,17,15,540.0,38.0,1.6,12.5,126.5,519.52,420.04
2017,3,2,17,30,444.0,30.0,1.7,12.0,77.0,423.66,333.09
2017,3,2,17,45,222.0,15.0,1.8,11.5,38.5,210.22,58.94
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,40.0,10.5,1.55,7.5,12.5,8.26,0.0
2017,3,3,7,0,80.0,21.0,1.5,8.0,25.0,15.89,0.0
2017,3,3,7,15,148.5,38.5,1.5,8.5,57.5,28.74,19.11
2017,3,3,7,30,217.0,56.0,1.5,9.0,90.0,41.39,31.39
2017,3,3,7,45,248.5,75.0,1.5,9.5,127.0,54.8,43.91
2017,3,3,8,0,280.0,94.0,1.5,10.0,164.0,67.79,55.8
2017,3,3,8,15,314.0,107.5,1.4,10.0,202.0,77.16,64.31
2017,3,3,8,30,348.0,121.0,1.3,10.0,240.0,84.7,71.01
2017,3,3,8,45,559.0,95.0,1.2,10.5,318.5,79.56,57.81
2017,3,3,9,0,770.0,69.0,1.1,11.0,397.0,125.84,71.91
2017,3,3,9,15,804.0,80.5,1.05,11.0,454.5,194.53,122.58
2017,3,3,9,30,838.0,92.0,1.0,11.0,512.0,267.51,183.68
2017,3,3,9,45,752.5,116.0,0.95,11.5,515.0,317.06,231.76
2017,3,3,10,0,667.0,140.0,0.9,12.0,518.0,358.94,272.11
2017,3,3,10,15,558.5,189.0,0.85,12.0,518.0,395.72,306.62
2017,3,3,10,30,450.0,238.0,0.8,12.0,518.0,423.24,331.17
2017,3,3,10,45,479.0,237.5,0.8,12.5,545.5,471.83,369.42
2017,3,3,11,0,508.0,237.0,0.8,13.0,573.0,522.46,408.07
2017,3,3,11,15,463.5,262.0,0.85,13.0,575.5,549.44,428.78
2017,3,3,11,30,419.0,287.0,0.9,13.0,578.0,559.12,436.55
2017,3,3,11,45,420.0,292.0,0.95,13.0,587.0,590.86,460.79
2017,3,3,12,0,421.0,297.0,1.0,13.0,596.0,621.48,483.68
2017,3,3,12,15,413.5,300.0,1.05,13.0,594.0,641.92,498.95
2017,3,3,12,30,406.0,303.0,1.1,13.0,592.0,660.33,512.75
2017,3,3,12,45,473.5,273.5,1.2,13.0,608.0,730.48,565.35
2017,3,3,13,0,541.0,244.0,1.3,13.0,624.0,784.39,605.93
2017,3,3,13,15,703.5,187.5,1.35,13.0,672.5,909.83,695.6
2017,3,3,13,30,866.0,131.0,1.4,13.0,721.0,1019.82,768.86
2017,3,3,13,45,710.0,171.0,1.5,13.0,644.5,936.17,713.95
2017,3,3,14,0,554.0,211.0,1.6,13.0,568.0,825.74,640.33
2017,3,3,14,15,506.5,217.0,1.7,13.0,532.5,793.4,619.96
2017,3,3,14,30,459.0,223.0,1.8,13.0,497.0,757.82,595.96
2017,3,3,14,45,287.0,232.5,1.95,13.0,400.5,573.03,459.17
2017,3,3,15,0,115.0,242.0,2.1,13.0,304.0,389.21,315.47
2017,3,3,15,15,109.0,225.0,2.15,12.5,280.5,343.78,282.09
2017,3,3,15,30,103.0,208.0,2.2,12.0,257.0,321.87,265.96
2017,3,3,15,45,427.5,145.5,2.25,12.0,315.5,633.83,521.7
2017,3,3,16,0,752.0,83.0,2.3,12.0,374.0,872.28,699.05
2017,3,3,16,15,710.0,77.5,2.3,11.5,323.5,808.67,652.77
2017,3,3,16,30,668.0,72.0,2.3,11.0,273.0,744.2,607.11
2017,3,3,16,45,615.0,64.0,2.35,11.0,222.5,666.53,548.25
2017,3,3,17,0,562.0,56.0,2.4,11.0,172.0,589.95,487.07
2017,3,3,17,15,460.0,46.0,2.45,10.5,124.0,473.45,391.31
2017,3,3,17,30,358.0,36.0,2.5,10.0,76.0,363.83,293.24
2017,3,3,17,45,179.0,18.0,2.55,9.5,38.0,185.55,73.7
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,11.0,2.55,9.5,18.0,8.65,0.0
2017,3,4,7,0,233.0,22.0,2.6,10.0,36.0,18.11,3.06
2017,3,4,7,15,359.0,32.5,2.7,10.0,78.5,26.81,17.48
2017,3,4,7,30,485.0,43.0,2.8,10.0,121.0,35.63,26.18
2017,3,4,7,45,561.5,49.5,2.9,10.0,170.5,41.02,31.45
2017,3,4,8,0,638.0,56.0,3.0,10.0,220.0,46.51,36.63
2017,3,4,8,15,319.0,47.0,3.05,10.0,129.0,35.82,27.0
2017,3,4,8,30,0.0,38.0,3.1,10.0,38.0,29.01,20.79
2017,3,4,8,45,0.0,27.0,3.2,10.5,27.0,20.59,12.27
2017,3,4,9,0,0.0,16.0,3.3,11.0,16.0,12.19,4.92
2017,3,4,9,15,0.0,67.0,3.35,11.0,67.0,51.4,38.66
2017,3,4,9,30,0.0,118.0,3.4,11.0,118.0,89.86,71.25
2017,3,4,9,45,7.5,161.5,3.5,11.5,165.5,124.69,99.92
2017,3,4,10,0,15.0,205.0,3.6,12.0,213.0,161.24,129.72
2017,3,4,10,15,12.0,205.0,3.65,12.0,212.0,162.33,130.48
2017,3,4,10,30,9.0,205.0,3.7,12.0,211.0,162.8,130.73
2017,3,4,10,45,49.5,258.0,3.8,12.5,291.0,234.83,189.38
2017,3,4,11,0,90.0,311.0,3.9,13.0,371.0,309.55,249.28
2017,3,4,11,15,49.5,265.5,4.0,13.0,299.0,252.63,203.24
2017,3,4,11,30,9.0,220.0,4.1,13.0,227.0,180.59,144.25
2017,3,4,11,45,14.5,243.0,4.2,13.0,254.0,205.36,164.62
2017,3,4,12,0,20.0,266.0,4.3,13.0,281.0,231.32,185.74
2017,3,4,12,15,12.0,225.0,4.35,13.0,234.0,191.15,152.97
2017,3,4,12,30,4.0,184.0,4.4,13.0,187.0,150.28,119.42
2017,3,4,12,45,2.0,168.0,4.45,13.0,169.5,135.49,107.3
2017,3,4,13,0,0.0,152.0,4.5,13.0,152.0,120.49,94.92
2017,3,4,13,15,0.0,149.0,4.5,12.5,149.0,118.25,93.33
2017,3,4,13,30,0.0,146.0,4.5,12.0,146.0,116.0,91.73
2017,3,4,13,45,0.0,154.5,4.55,12.0,154.5,123.76,98.29
2017,3,4,14,0,0.0,163.0,4.6,12.0,163.0,131.88,105.17
2017,3,4,14,15,0.0,134.5,4.55,12.0,134.5,107.11,84.7
2017,3,4,14,30,0.0,106.0,4.5,12.0,106.0,82.7,64.41
2017,3,4,14,45,0.0,96.0,4.5,12.0,96.0,74.33,60.29
2017,3,4,15,0,0.0,86.0,4.5,12.0,86.0,66.17,50.76
2017,3,4,15,15,0.0,52.0,4.45,11.5,52.0,39.85,28.55
2017,3,4,15,30,0.0,18.0,4.4,11.0,18.0,13.73,6.21
2017,3,4,15,45,0.0,20.5,4.35,11.0,20.5,15.63,7.89
2017,3,4,16,0,0.0,23.0,4.3,11.0,23.0,17.53,9.57
2017,3,4,16,15,0.0,20.0,4.25,11.0,20.0,15.22,7.6
2017,3,4,16,30,0.0,17.0,4.2,11.0,17.0,12.92,5.61
2017,3,4,16,45,0.0,13.5,4.2,11.0,13.5,10.25,3.26
2017,3,4,17,0,0.0,10.0,4.2,11.0,10.0,7.58,0.9
2017,3,4,17,15,0.0,7.0,4.15,10.5,7.0,5.3,0.0
2017,3,4,17,30,0.0,4.0,4.1,10.0,4.0,3.02,0.0
2017,3,4,17,45,0.0,2.0,4.1,10.0,2.0,1.51,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,6,45,2.5,11.5,3.85,6.5,11.5,9.05,0.0
