Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,0,5.0,23.0,3.9,7.0,23.0,17.25,4.7
2017,3,5,7,15,43.0,43.5,3.95,7.0,50.5,31.85,22.28
2017,3,5,7,30,81.0,64.0,4.0,7.0,78.0,46.13,36.01
2017,3,5,7,45,102.5,86.5,4.05,7.0,109.5,61.22,50.23
2017,3,5,8,0,124.0,109.0,4.1,7.0,141.0,75.98,63.94
2017,3,5,8,15,151.0,126.5,4.3,7.0,174.0,87.76,74.72
2017,3,5,8,30,178.0,144.0,4.5,7.0,207.0,99.33,85.12
2017,3,5,8,45,89.0,139.0,4.7,7.5,170.5,98.14,79.02
2017,3,5,9,0,0.0,134.0,4.9,8.0,134.0,99.27,80.54
2017,3,5,9,15,0.0,72.5,5.0,8.0,72.5,55.66,42.75
2017,3,5,9,30,0.0,11.0,5.1,8.0,11.0,8.39,1.65
2017,3,5,9,45,0.0,59.0,5.25,8.0,59.0,45.27,33.57
2017,3,5,10,0,0.0,107.0,5.4,8.0,107.0,82.26,65.21
2017,3,5,10,15,0.0,123.5,5.35,8.0,123.5,95.05,75.95
2017,3,5,10,30,0.0,140.0,5.3,8.0,140.0,108.05,86.82
2017,3,5,10,45,150.0,223.5,5.3,8.0,324.0,267.92,221.29
2017,3,5,11,0,300.0,307.0,5.3,8.0,508.0,448.9,369.91
2017,3,5,11,15,264.5,322.0,5.2,8.0,503.5,462.36,380.5
2017,3,5,11,30,229.0,337.0,5.1,8.0,499.0,459.11,377.83
2017,3,5,11,45,114.5,231.5,5.1,8.0,312.5,294.04,243.3
2017,3,5,12,0,0.0,126.0,5.1,8.0,126.0,98.2,77.82
2017,3,5,12,15,443.5,127.5,5.05,8.0,448.0,522.41,438.86
2017,3,5,12,30,887.0,129.0,5.0,8.0,770.0,924.23,750.39
2017,3,5,12,45,489.0,233.0,5.0,8.0,586.5,704.23,577.49
2017,3,5,13,0,91.0,337.0,5.0,8.0,403.0,398.55,326.99
2017,3,5,13,15,57.5,301.0,4.95,8.0,342.5,335.06,275.79
2017,3,5,13,30,24.0,265.0,4.9,8.0,282.0,247.44,203.29
2017,3,5,13,45,43.5,278.0,4.85,8.0,307.0,306.55,253.0
2017,3,5,14,0,63.0,291.0,4.8,8.0,332.0,345.86,286.04
2017,3,5,14,15,226.5,268.5,4.7,8.0,407.0,516.21,429.77
2017,3,5,14,30,390.0,246.0,4.6,8.0,482.0,688.31,569.48
2017,3,5,14,45,609.0,175.5,4.55,8.0,519.0,869.5,712.6
2017,3,5,15,0,828.0,105.0,4.5,8.0,556.0,1005.28,813.38
2017,3,5,15,15,806.5,101.5,4.4,8.0,513.5,974.51,790.79
2017,3,5,15,30,785.0,98.0,4.3,8.0,471.0,948.19,772.73
2017,3,5,15,45,753.5,94.0,4.2,8.0,423.5,901.01,738.95
2017,3,5,16,0,722.0,90.0,4.1,8.0,376.0,851.57,703.08
2017,3,5,16,15,678.5,84.5,3.9,7.5,325.5,787.08,655.79
2017,3,5,16,30,635.0,79.0,3.7,7.0,275.0,721.8,606.46
2017,3,5,16,45,570.0,71.5,3.55,7.0,224.0,634.93,537.13
2017,3,5,17,0,505.0,64.0,3.4,7.0,173.0,549.72,466.36
2017,3,5,17,15,403.0,53.5,3.25,6.5,125.5,434.12,368.16
2017,3,5,17,30,301.0,43.0,3.1,6.0,78.0,328.24,271.93
2017,3,5,17,45,150.5,21.5,3.0,6.0,39.0,167.97,94.31
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,4.0,2.2,6.5,4.0,3.15,0.0
2017,3,6,7,0,0.0,8.0,2.2,7.0,8.0,6.06,0.0
2017,3,6,7,15,0.0,18.0,2.25,7.0,18.0,13.69,6.45
2017,3,6,7,30,0.0,28.0,2.3,7.0,28.0,21.34,13.73
2017,3,6,7,45,0.0,39.5,2.4,7.5,39.5,30.17,21.98
2017,3,6,8,0,0.0,51.0,2.5,8.0,51.0,39.03,30.15
2017,3,6,8,15,0.0,62.5,2.5,8.0,62.5,47.91,38.28
2017,3,6,8,30,0.0,74.0,2.5,8.0,74.0,56.52,46.06
2017,3,6,8,45,20.5,125.0,2.55,8.0,134.5,92.21,74.42
2017,3,6,9,0,41.0,176.0,2.6,8.0,195.0,128.09,103.41
2017,3,6,9,15,237.5,182.0,2.6,8.0,303.5,169.83,129.18
2017,3,6,9,30,434.0,188.0,2.6,8.0,412.0,241.46,181.68
2017,3,6,9,45,640.5,142.5,2.65,8.5,500.5,305.87,231.07
2017,3,6,10,0,847.0,97.0,2.7,9.0,589.0,389.88,299.66
2017,3,6,10,15,859.0,99.0,2.7,9.0,621.5,452.5,355.97
2017,3,6,10,30,871.0,101.0,2.7,9.0,654.0,515.12,410.79
2017,3,6,10,45,562.5,209.0,2.75,9.5,571.5,492.94,396.75
2017,3,6,11,0,254.0,317.0,2.8,10.0,489.0,429.9,346.77
2017,3,6,11,15,578.0,210.5,2.8,10.0,615.5,578.37,467.32
2017,3,6,11,30,902.0,104.0,2.8,10.0,742.0,737.1,592.3
2017,3,6,11,45,588.5,223.0,2.8,10.0,641.5,666.93,534.99
2017,3,6,12,0,275.0,342.0,2.8,10.0,541.0,548.66,440.17
2017,3,6,12,15,259.0,345.5,2.8,10.0,533.5,557.54,447.71
2017,3,6,12,30,243.0,349.0,2.8,10.0,526.0,545.43,438.69
2017,3,6,12,45,281.5,338.0,2.85,10.0,541.5,603.19,484.05
2017,3,6,13,0,320.0,327.0,2.9,10.0,557.0,642.83,515.35
2017,3,6,13,15,322.5,318.5,2.9,10.0,546.5,651.03,522.03
2017,3,6,13,30,325.0,310.0,2.9,10.0,536.0,657.55,527.75
2017,3,6,13,45,329.0,299.5,2.95,10.0,522.0,661.67,532.04
2017,3,6,14,0,333.0,289.0,3.0,10.0,508.0,664.05,535.16
2017,3,6,14,15,346.5,272.0,2.95,10.0,491.0,666.83,538.67
2017,3,6,14,30,360.0,255.0,2.9,10.0,474.0,667.66,540.84
2017,3,6,14,45,223.5,249.5,2.85,10.0,383.0,501.67,411.2
2017,3,6,15,0,87.0,244.0,2.8,10.0,292.0,336.64,277.37
2017,3,6,15,15,43.5,183.5,2.7,10.0,207.5,223.12,184.51
2017,3,6,15,30,0.0,123.0,2.6,10.0,123.0,100.45,80.46
2017,3,6,15,45,41.5,144.5,2.55,10.0,161.5,181.78,151.64
2017,3,6,16,0,83.0,166.0,2.5,10.0,200.0,255.46,214.94
2017,3,6,16,15,77.0,145.5,2.35,9.5,174.0,228.07,192.45
2017,3,6,16,30,71.0,125.0,2.2,9.0,148.0,200.55,169.69
2017,3,6,16,45,327.5,88.0,2.05,9.0,163.5,435.93,371.54
2017,3,6,17,0,584.0,51.0,1.9,9.0,179.0,600.05,498.87
2017,3,6,17,15,493.5,43.0,1.8,8.5,131.0,494.88,410.38
2017,3,6,17,30,403.0,35.0,1.7,8.0,83.0,395.76,322.96
2017,3,6,17,45,201.5,23.5,1.65,7.5,47.5,212.47,130.39
2017,3,6,18,0,0.0,12.0,1.6,7.0,12.0,9.44,0.0
2017,3,6,18,15,0.0,6.0,1.6,7.0,6.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,50.5,13.5,0.8,8.5,17.5,10.62,0.0
2017,3,7,7,0,101.0,27.0,0.8,9.0,35.0,20.34,9.28
2017,3,7,7,15,160.0,45.0,0.8,9.0,68.5,33.45,23.85
2017,3,7,7,30,219.0,63.0,0.8,9.0,102.0,46.41,36.19
2017,3,7,7,45,254.5,81.5,0.8,9.0,140.5,59.3,48.24
2017,3,7,8,0,290.0,100.0,0.8,9.0,179.0,71.91,59.81
2017,3,7,8,15,316.5,115.5,0.8,9.0,217.0,82.3,69.16
2017,3,7,8,30,343.0,131.0,0.8,9.0,255.0,92.43,78.09
2017,3,7,8,45,354.0,149.0,0.8,9.5,292.5,109.15,84.72
2017,3,7,9,0,365.0,167.0,0.8,10.0,330.0,150.77,108.49
2017,3,7,9,15,290.5,198.5,0.8,10.0,336.0,189.26,141.06
2017,3,7,9,30,216.0,230.0,0.8,10.0,342.0,218.01,168.28
2017,3,7,9,45,391.5,204.5,0.85,10.5,427.0,275.68,210.44
2017,3,7,10,0,567.0,179.0,0.9,11.0,512.0,350.5,268.53
2017,3,7,10,15,418.0,235.5,0.9,11.0,488.0,373.19,291.79
2017,3,7,10,30,269.0,292.0,0.9,11.0,464.0,372.53,294.3
2017,3,7,10,45,149.0,281.5,0.9,11.5,377.5,314.6,250.13
2017,3,7,11,0,29.0,271.0,0.9,12.0,291.0,238.75,189.81
2017,3,7,11,15,19.5,248.0,0.85,12.0,261.5,208.57,165.98
2017,3,7,11,30,10.0,225.0,0.8,12.0,232.0,185.11,147.05
2017,3,7,11,45,57.0,287.0,0.8,12.0,328.5,287.39,229.2
2017,3,7,12,0,104.0,349.0,0.8,12.0,425.0,388.58,307.34
2017,3,7,12,15,106.0,348.5,0.8,12.0,426.0,398.56,314.3
2017,3,7,12,30,108.0,348.0,0.8,12.0,427.0,408.34,321.87
2017,3,7,12,45,74.0,326.5,0.8,12.0,380.0,363.98,287.48
2017,3,7,13,0,40.0,305.0,0.8,12.0,333.0,316.53,250.52
2017,3,7,13,15,73.5,318.5,0.8,12.0,370.0,367.8,291.67
2017,3,7,13,30,107.0,332.0,0.8,12.0,407.0,421.6,333.5
2017,3,7,13,45,109.0,321.5,0.85,12.0,396.0,418.95,331.91
2017,3,7,14,0,111.0,311.0,0.9,12.0,385.0,415.85,330.52
2017,3,7,14,15,58.5,253.0,0.95,12.0,292.0,301.91,241.97
2017,3,7,14,30,6.0,195.0,1.0,12.0,199.0,169.58,135.44
2017,3,7,14,45,4.5,184.5,1.05,12.0,187.5,159.65,128.08
2017,3,7,15,0,3.0,174.0,1.1,12.0,176.0,149.74,120.24
2017,3,7,15,15,204.5,175.5,1.15,12.0,274.5,422.38,347.13
2017,3,7,15,30,406.0,177.0,1.2,12.0,373.0,652.32,524.83
2017,3,7,15,45,367.0,164.5,1.25,12.0,328.5,571.1,463.58
2017,3,7,16,0,328.0,152.0,1.3,12.0,284.0,514.48,422.01
2017,3,7,16,15,306.5,136.0,1.35,11.5,246.5,470.0,389.64
2017,3,7,16,30,285.0,120.0,1.4,11.0,209.0,425.44,355.85
2017,3,7,16,45,396.5,90.0,1.45,10.5,191.0,498.4,416.8
2017,3,7,17,0,508.0,60.0,1.5,10.0,173.0,546.93,453.37
2017,3,7,17,15,417.5,50.0,1.6,9.5,126.5,441.73,366.95
2017,3,7,17,30,327.0,40.0,1.7,9.0,80.0,342.44,280.68
2017,3,7,17,45,163.5,26.0,1.8,9.0,46.0,187.83,122.07
2017,3,7,18,0,0.0,12.0,1.9,9.0,12.0,9.44,0.0
2017,3,7,18,15,0.0,6.0,1.9,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,124.5,14.0,1.65,7.5,24.0,11.02,0.0
2017,3,8,7,0,249.0,28.0,1.6,8.0,48.0,22.98,12.19
2017,3,8,7,15,361.5,39.5,1.5,8.5,92.5,32.35,23.01
2017,3,8,7,30,474.0,51.0,1.4,9.0,137.0,41.76,32.04
2017,3,8,7,45,540.5,59.0,1.35,9.5,186.0,48.02,37.99
2017,3,8,8,0,607.0,67.0,1.3,10.0,235.0,54.28,43.73
2017,3,8,8,15,652.0,72.5,1.35,10.5,284.5,58.41,47.37
2017,3,8,8,30,697.0,78.0,1.4,11.0,334.0,62.54,50.89
2017,3,8,8,45,728.5,82.0,1.5,11.5,381.5,75.91,51.94
2017,3,8,9,0,760.0,86.0,1.6,12.0,429.0,139.27,82.89
2017,3,8,9,15,782.5,89.5,1.6,12.0,472.5,199.5,127.13
2017,3,8,9,30,805.0,93.0,1.6,12.0,516.0,262.24,180.54
2017,3,8,9,45,829.0,92.5,1.6,12.5,556.0,324.35,235.46
2017,3,8,10,0,853.0,92.0,1.6,13.0,596.0,388.42,291.89
2017,3,8,10,15,864.0,94.0,1.55,13.0,628.0,450.83,346.41
2017,3,8,10,30,875.0,96.0,1.5,13.0,660.0,512.03,398.23
2017,3,8,10,45,885.0,96.5,1.5,13.5,685.5,570.92,445.95
2017,3,8,11,0,895.0,97.0,1.5,14.0,711.0,628.91,491.21
2017,3,8,11,15,900.0,97.5,1.45,14.0,729.0,682.51,532.24
2017,3,8,11,30,905.0,98.0,1.4,14.0,747.0,734.17,570.56
2017,3,8,11,45,908.0,98.5,1.4,14.5,756.5,782.2,603.95
2017,3,8,12,0,911.0,99.0,1.4,15.0,766.0,827.67,633.52
2017,3,8,12,15,911.0,99.0,1.4,15.0,767.5,867.4,660.02
2017,3,8,12,30,911.0,99.0,1.4,15.0,769.0,903.95,684.25
2017,3,8,12,45,912.5,96.5,1.45,15.5,763.5,935.86,704.74
2017,3,8,13,0,914.0,94.0,1.5,16.0,758.0,964.27,722.91
2017,3,8,13,15,909.5,93.5,1.5,16.0,743.5,985.55,737.05
2017,3,8,13,30,905.0,93.0,1.5,16.0,729.0,1002.91,748.82
2017,3,8,13,45,900.0,91.5,1.55,16.0,707.0,1014.66,757.9
2017,3,8,14,0,895.0,90.0,1.6,16.0,685.0,1022.39,764.62
2017,3,8,14,15,885.0,88.5,1.65,16.0,656.0,1021.02,765.6
2017,3,8,14,30,875.0,87.0,1.7,16.0,627.0,1015.64,764.2
2017,3,8,14,45,863.0,84.5,1.75,16.0,591.5,1003.05,758.22
2017,3,8,15,0,851.0,82.0,1.8,16.0,556.0,986.66,749.86
2017,3,8,15,15,833.0,79.5,1.85,15.5,514.5,973.0,744.77
2017,3,8,15,30,815.0,77.0,1.9,15.0,473.0,943.29,728.63
2017,3,8,15,45,792.0,73.0,1.95,15.0,427.5,903.54,704.01
2017,3,8,16,0,769.0,69.0,2.0,15.0,382.0,861.16,677.03
2017,3,8,16,15,733.5,65.0,1.95,14.5,333.0,804.75,639.38
2017,3,8,16,30,698.0,61.0,1.9,14.0,284.0,747.06,599.52
2017,3,8,16,45,646.0,55.5,1.9,13.5,234.0,672.18,545.24
2017,3,8,17,0,594.0,50.0,1.9,13.0,184.0,605.35,494.2
2017,3,8,17,15,508.0,42.5,1.9,12.5,136.0,504.17,412.96
2017,3,8,17,30,422.0,35.0,1.9,12.0,88.0,408.72,330.95
2017,3,8,17,45,269.5,23.5,1.95,12.0,51.5,263.83,179.57
2017,3,8,18,0,117.0,12.0,2.0,12.0,15.0,86.85,0.0
2017,3,8,18,15,58.5,6.0,2.0,11.5,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,151.0,14.0,1.1,10.5,27.0,11.02,0.0
2017,3,9,7,0,302.0,28.0,1.0,11.0,54.0,23.1,12.77
2017,3,9,7,15,410.5,37.5,0.9,11.0,99.0,30.92,21.62
2017,3,9,7,30,519.0,47.0,0.8,11.0,144.0,38.86,29.27
2017,3,9,7,45,581.0,54.0,0.7,11.5,193.5,44.51,34.59
2017,3,9,8,0,643.0,61.0,0.6,12.0,243.0,50.18,39.73
2017,3,9,8,15,685.5,66.0,0.6,12.5,293.0,58.59,47.17
2017,3,9,8,30,728.0,71.0,0.6,13.0,343.0,62.79,50.71
2017,3,9,8,45,757.5,75.0,0.6,13.5,390.5,77.0,51.89
2017,3,9,9,0,787.0,79.0,0.6,14.0,438.0,136.79,78.82
2017,3,9,9,15,808.5,82.0,0.6,14.5,482.0,198.15,123.0
2017,3,9,9,30,830.0,85.0,0.6,15.0,526.0,261.83,175.86
2017,3,9,9,45,835.0,91.5,0.65,15.5,562.0,325.62,231.52
2017,3,9,10,0,840.0,98.0,0.7,16.0,598.0,389.23,286.52
2017,3,9,10,15,702.0,153.0,0.7,16.0,586.5,431.59,325.96
2017,3,9,10,30,564.0,208.0,0.7,16.0,575.0,453.74,347.18
2017,3,9,10,45,717.0,158.5,0.75,16.5,643.0,538.55,412.17
2017,3,9,11,0,870.0,109.0,0.8,17.0,711.0,629.15,479.95
2017,3,9,11,15,697.0,183.0,0.85,17.0,673.0,637.05,485.7
2017,3,9,11,30,524.0,257.0,0.9,17.0,635.0,617.68,471.56
2017,3,9,11,45,526.0,259.0,0.95,17.0,643.0,653.14,498.32
2017,3,9,12,0,528.0,261.0,1.0,17.0,651.0,687.03,522.99
2017,3,9,12,15,488.5,279.5,1.05,17.0,641.0,700.07,531.99
2017,3,9,12,30,449.0,298.0,1.1,17.0,631.0,708.44,537.78
2017,3,9,12,45,418.0,307.5,1.2,17.0,615.5,711.67,540.79
2017,3,9,13,0,387.0,317.0,1.3,17.0,600.0,693.36,529.1
2017,3,9,13,15,624.5,217.0,1.35,17.0,663.0,863.01,653.09
2017,3,9,13,30,862.0,117.0,1.4,17.0,726.0,1000.8,744.47
2017,3,9,13,45,679.0,180.0,1.45,17.0,651.0,914.27,687.15
2017,3,9,14,0,496.0,243.0,1.5,17.0,576.0,800.18,609.46
2017,3,9,14,15,418.5,254.5,1.55,16.5,527.0,742.08,571.12
2017,3,9,14,30,341.0,266.0,1.6,16.0,478.0,659.2,513.73
2017,3,9,14,45,371.5,242.0,1.7,16.0,461.0,667.17,523.37
2017,3,9,15,0,402.0,218.0,1.8,16.0,444.0,672.57,530.43
2017,3,9,15,15,418.5,196.5,1.8,15.5,416.0,688.81,544.82
2017,3,9,15,30,435.0,175.0,1.8,15.0,388.0,677.86,540.01
2017,3,9,15,45,365.5,168.0,1.85,15.0,335.0,572.58,462.73
2017,3,9,16,0,296.0,161.0,1.9,15.0,282.0,494.02,403.34
2017,3,9,16,15,272.0,145.0,1.85,14.5,245.5,448.27,369.35
2017,3,9,16,30,248.0,129.0,1.8,14.0,209.0,402.79,334.3
2017,3,9,16,45,226.0,108.5,1.8,13.5,172.0,352.98,294.83
2017,3,9,17,0,204.0,88.0,1.8,13.0,135.0,303.47,254.05
2017,3,9,17,15,165.0,68.0,1.75,12.5,100.0,241.68,201.01
2017,3,9,17,30,126.0,48.0,1.7,12.0,65.0,181.85,147.73
2017,3,9,17,45,63.0,29.5,1.7,12.0,38.0,93.82,63.46
2017,3,9,18,0,0.0,11.0,1.7,12.0,11.0,8.65,0.0
2017,3,9,18,15,0.0,5.5,1.7,12.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,17.0,16.0,1.55,10.5,17.5,12.22,0.0
2017,3,10,7,0,34.0,32.0,1.5,11.0,35.0,23.88,13.88
2017,3,10,7,15,62.0,53.0,1.5,11.0,63.0,38.58,28.41
2017,3,10,7,30,90.0,74.0,1.5,11.0,91.0,53.01,41.91
2017,3,10,7,45,106.0,96.0,1.5,11.0,122.0,67.64,55.39
2017,3,10,8,0,122.0,118.0,1.5,11.0,153.0,81.94,68.33
2017,3,10,8,15,138.0,137.5,1.45,11.0,184.5,94.54,79.51
2017,3,10,8,30,154.0,157.0,1.4,11.0,216.0,106.84,90.23
2017,3,10,8,45,216.0,173.0,1.4,11.5,267.0,122.0,96.08
2017,3,10,9,0,278.0,189.0,1.4,12.0,318.0,156.28,115.59
2017,3,10,9,15,197.0,215.0,1.3,12.0,310.5,185.11,140.92
2017,3,10,9,30,116.0,241.0,1.2,12.0,303.0,202.37,158.57
2017,3,10,9,45,186.5,255.5,1.2,12.5,364.0,246.72,192.39
2017,3,10,10,0,257.0,270.0,1.2,13.0,425.0,303.51,236.68
2017,3,10,10,15,225.0,290.0,1.2,13.0,431.0,323.44,254.17
2017,3,10,10,30,193.0,310.0,1.2,13.0,437.0,343.16,270.8
2017,3,10,10,45,186.5,323.5,1.25,13.5,450.0,367.95,290.26
2017,3,10,11,0,180.0,337.0,1.3,14.0,463.0,392.01,308.67
2017,3,10,11,15,240.5,337.0,1.3,14.5,509.5,447.09,350.88
2017,3,10,11,30,301.0,337.0,1.3,15.0,556.0,520.14,405.42
2017,3,10,11,45,275.5,347.0,1.3,15.5,550.0,532.16,412.92
2017,3,10,12,0,250.0,357.0,1.3,16.0,544.0,525.52,407.27
2017,3,10,12,15,309.5,344.0,1.3,16.0,575.0,596.15,460.12
2017,3,10,12,30,369.0,331.0,1.3,16.0,606.0,653.76,502.46
2017,3,10,12,45,269.0,346.0,1.3,16.5,545.5,598.03,459.37
2017,3,10,13,0,169.0,361.0,1.3,17.0,485.0,514.31,396.47
2017,3,10,13,15,272.5,335.0,1.25,17.0,530.5,618.58,475.36
2017,3,10,13,30,376.0,309.0,1.2,17.0,576.0,704.25,537.8
2017,3,10,13,45,465.0,266.0,1.2,17.5,586.0,781.55,592.27
2017,3,10,14,0,554.0,223.0,1.2,18.0,596.0,836.9,631.44
2017,3,10,14,15,706.0,159.5,1.15,18.0,614.5,941.96,702.23
2017,3,10,14,30,858.0,96.0,1.1,18.0,633.0,1021.89,752.97
2017,3,10,14,45,848.0,92.0,1.1,18.0,597.5,1009.39,745.3
2017,3,10,15,0,838.0,88.0,1.1,18.0,562.0,992.99,736.59
2017,3,10,15,15,819.5,85.5,1.05,18.0,520.5,966.16,720.25
2017,3,10,15,30,801.0,83.0,1.0,18.0,479.0,935.99,701.81
2017,3,10,15,45,780.0,78.5,0.95,18.0,433.5,897.71,677.85
2017,3,10,16,0,759.0,74.0,0.9,18.0,388.0,856.73,651.8
2017,3,10,16,15,723.5,69.5,0.9,17.5,339.0,799.77,616.11
2017,3,10,16,30,688.0,65.0,0.9,17.0,290.0,741.54,578.23
2017,3,10,16,45,640.0,59.0,0.95,16.5,240.0,676.44,534.04
2017,3,10,17,0,592.0,53.0,1.0,16.0,190.0,606.12,483.16
2017,3,10,17,15,508.5,45.0,1.1,15.5,142.0,506.26,406.71
2017,3,10,17,30,425.0,37.0,1.2,15.0,94.0,411.85,329.05
2017,3,10,17,45,284.5,25.0,1.3,14.5,56.0,278.92,199.9
2017,3,10,18,0,144.0,13.0,1.4,14.0,18.0,105.1,0.0
2017,3,10,18,15,72.0,6.5,1.45,13.5,9.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,79.0,16.5,0.9,11.5,24.5,12.51,0.0
2017,3,11,7,0,158.0,33.0,1.0,12.0,49.0,24.82,14.98
2017,3,11,7,15,214.5,51.0,1.1,12.0,85.5,37.89,27.8
2017,3,11,7,30,271.0,69.0,1.2,12.0,122.0,50.69,39.74
2017,3,11,7,45,301.5,86.5,1.35,12.5,162.0,62.6,50.6
2017,3,11,8,0,332.0,104.0,1.5,13.0,202.0,74.13,60.88
2017,3,11,8,15,360.5,118.5,1.45,13.0,242.0,83.33,69.0
2017,3,11,8,30,389.0,133.0,1.4,13.0,282.0,92.25,76.71
2017,3,11,8,45,425.5,145.0,1.4,13.5,327.5,107.19,80.5
2017,3,11,9,0,462.0,157.0,1.4,14.0,373.0,153.17,104.94
2017,3,11,9,15,467.5,173.5,1.35,14.0,409.5,202.07,141.75
2017,3,11,9,30,473.0,190.0,1.3,14.0,446.0,251.95,183.3
2017,3,11,9,45,377.0,229.5,1.3,14.5,443.0,286.54,216.63
2017,3,11,10,0,281.0,269.0,1.3,15.0,440.0,311.23,240.36
2017,3,11,10,15,431.0,237.5,1.4,15.0,515.0,379.92,294.03
2017,3,11,10,30,581.0,206.0,1.5,15.0,590.0,460.39,357.48
2017,3,11,10,45,473.5,256.0,1.6,15.5,576.5,483.29,376.52
2017,3,11,11,0,366.0,306.0,1.7,16.0,563.0,485.63,378.82
2017,3,11,11,15,645.5,202.0,1.75,16.0,668.5,620.22,482.96
2017,3,11,11,30,925.0,98.0,1.8,16.0,774.0,749.04,580.61
2017,3,11,11,45,931.0,97.0,1.9,16.0,785.0,798.7,616.3
2017,3,11,12,0,937.0,96.0,2.0,16.0,796.0,845.93,649.36
2017,3,11,12,15,938.0,96.0,2.05,16.0,798.0,887.37,677.8
2017,3,11,12,30,939.0,96.0,2.1,16.0,800.0,925.59,703.99
2017,3,11,12,45,938.5,95.0,2.2,16.5,793.5,958.03,725.44
2017,3,11,13,0,938.0,94.0,2.3,17.0,787.0,986.81,744.46
2017,3,11,13,15,934.5,93.5,2.35,16.5,772.5,1009.5,761.79
2017,3,11,13,30,931.0,93.0,2.4,16.0,758.0,1028.21,776.72
2017,3,11,13,45,925.5,91.0,2.5,16.0,736.0,1039.17,785.82
2017,3,11,14,0,920.0,89.0,2.6,16.0,714.0,1045.95,792.39
2017,3,11,14,15,911.0,87.5,2.65,16.0,684.0,1045.6,793.86
2017,3,11,14,30,902.0,86.0,2.7,16.0,654.0,1041.13,792.82
2017,3,11,14,45,890.5,84.0,2.75,16.0,618.0,1029.46,787.1
2017,3,11,15,0,879.0,82.0,2.8,16.0,582.0,1013.89,778.9
2017,3,11,15,15,861.5,79.5,2.75,15.5,539.5,987.89,764.09
2017,3,11,15,30,844.0,77.0,2.7,15.0,497.0,970.52,755.3
2017,3,11,15,45,573.5,120.0,2.7,15.0,393.5,752.32,601.2
2017,3,11,16,0,303.0,163.0,2.7,15.0,290.0,501.59,410.7
2017,3,11,16,15,289.5,144.5,2.65,14.5,254.0,462.03,382.66
2017,3,11,16,30,276.0,126.0,2.6,14.0,218.0,421.83,352.01
2017,3,11,16,45,453.5,88.5,2.6,13.5,209.0,542.7,451.68
2017,3,11,17,0,631.0,51.0,2.6,13.0,200.0,628.17,516.81
2017,3,11,17,15,548.5,44.0,2.6,12.5,150.5,535.84,441.3
2017,3,11,17,30,466.0,37.0,2.6,12.0,101.0,441.94,361.03
2017,3,11,17,45,233.0,28.5,2.65,11.5,60.5,246.05,183.29
2017,3,11,18,0,0.0,20.0,2.7,11.0,20.0,15.74,0.0
2017,3,11,18,15,0.0,10.0,2.7,11.0,10.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,165.5,16.5,1.45,10.5,33.5,13.39,0.0
2017,3,12,7,0,331.0,33.0,1.4,11.0,67.0,27.22,17.37
2017,3,12,7,15,436.5,43.5,1.3,11.0,115.0,35.8,26.14
2017,3,12,7,30,542.0,54.0,1.2,11.0,163.0,44.44,34.37
2017,3,12,7,45,609.0,60.0,1.15,11.5,215.5,49.27,38.9
2017,3,12,8,0,676.0,66.0,1.1,12.0,268.0,54.19,43.32
2017,3,12,8,15,718.5,71.0,1.05,12.5,320.0,62.88,50.96
2017,3,12,8,30,761.0,76.0,1.0,13.0,372.0,67.03,54.41
2017,3,12,8,45,794.0,79.0,0.95,13.5,422.0,82.15,54.97
2017,3,12,9,0,827.0,82.0,0.9,14.0,472.0,144.09,83.01
2017,3,12,9,15,848.0,85.0,0.95,14.5,517.5,208.12,129.45
2017,3,12,9,30,869.0,88.0,1.0,15.0,563.0,274.37,184.81
2017,3,12,9,45,881.5,91.5,1.05,15.5,602.0,340.46,242.52
2017,3,12,10,0,894.0,95.0,1.1,16.0,641.0,408.21,301.09
2017,3,12,10,15,905.0,96.5,1.05,16.5,674.5,471.76,354.51
2017,3,12,10,30,916.0,98.0,1.0,17.0,708.0,534.99,405.57
2017,3,12,10,45,926.0,98.5,0.95,17.5,734.0,596.24,452.99
2017,3,12,11,0,936.0,99.0,0.9,18.0,760.0,656.48,497.61
2017,3,12,11,15,940.5,100.0,0.95,18.0,778.0,712.34,539.49
2017,3,12,11,30,945.0,101.0,1.0,18.0,796.0,766.1,578.79
2017,3,12,11,45,949.0,101.0,1.05,18.0,806.5,816.22,613.93
2017,3,12,12,0,953.0,101.0,1.1,18.0,817.0,863.71,645.57
2017,3,12,12,15,953.5,100.5,1.2,18.0,818.5,904.95,673.66
2017,3,12,12,30,954.0,100.0,1.3,18.0,820.0,942.86,699.58
2017,3,12,12,45,960.0,96.0,1.4,18.0,815.0,978.55,724.11
2017,3,12,13,0,966.0,92.0,1.5,18.0,810.0,1010.74,746.43
2017,3,12,13,15,962.5,91.5,1.55,18.0,795.0,1034.05,762.35
2017,3,12,13,30,959.0,91.0,1.6,18.0,780.0,1053.26,775.88
2017,3,12,13,45,953.0,90.0,1.65,18.0,757.5,1065.25,785.0
2017,3,12,14,0,947.0,89.0,1.7,18.0,735.0,1072.97,791.65
2017,3,12,14,15,938.0,87.5,1.75,17.5,704.5,1072.8,794.98
2017,3,12,14,30,929.0,86.0,1.8,17.0,674.0,1068.39,795.83
2017,3,12,14,45,916.0,84.0,1.85,17.0,636.5,1055.11,789.6
2017,3,12,15,0,903.0,82.0,1.9,17.0,599.0,1037.83,780.93
2017,3,12,15,15,886.0,80.0,1.9,16.5,556.0,1012.71,767.85
2017,3,12,15,30,869.0,78.0,1.9,16.0,513.0,996.14,760.53
2017,3,12,15,45,844.5,75.0,1.9,16.0,465.0,955.11,734.98
2017,3,12,16,0,820.0,72.0,1.9,16.0,417.0,911.29,707.29
2017,3,12,16,15,785.5,68.0,1.85,15.5,365.5,854.34,670.37
2017,3,12,16,30,751.0,64.0,1.8,15.0,314.0,795.87,631.13
2017,3,12,16,45,698.5,59.0,1.8,14.5,261.5,719.31,577.23
2017,3,12,17,0,646.0,54.0,1.8,14.0,209.0,650.77,526.48
2017,3,12,17,15,563.5,46.5,1.85,13.5,158.0,550.25,448.01
2017,3,12,17,30,481.0,39.0,1.9,13.0,107.0,454.79,368.46
2017,3,12,17,45,328.0,27.5,1.95,12.5,65.0,311.54,235.04
2017,3,12,18,0,175.0,16.0,2.0,12.0,23.0,127.37,0.0
2017,3,12,18,15,87.5,8.0,2.05,11.5,11.5,6.29,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,6,45,206.0,16.0,1.45,10.5,38.0,13.03,0.0
2017,3,13,7,0,412.0,32.0,1.4,11.0,76.0,26.69,17.16
2017,3,13,7,15,511.5,40.0,1.4,11.5,125.5,33.42,24.05
2017,3,13,7,30,611.0,48.0,1.4,12.0,175.0,43.71,33.61
2017,3,13,7,45,670.5,54.0,1.4,12.5,228.0,49.12,38.61
2017,3,13,8,0,730.0,60.0,1.4,13.0,281.0,54.55,43.46
2017,3,13,8,15,768.5,64.0,1.3,13.0,333.5,58.13,46.61
2017,3,13,8,30,807.0,68.0,1.2,13.0,386.0,61.72,49.68
2017,3,13,8,45,834.0,71.5,1.2,13.5,436.0,78.3,50.94
2017,3,13,9,0,861.0,75.0,1.2,14.0,486.0,142.57,80.37
2017,3,13,9,15,880.0,77.5,1.25,14.5,531.0,212.36,131.66
2017,3,13,9,30,899.0,80.0,1.3,15.0,576.0,278.83,187.57
2017,3,13,9,45,920.5,79.0,1.4,15.5,617.0,344.75,245.44
2017,3,13,10,0,942.0,78.0,1.5,16.0,658.0,412.02,304.28
2017,3,13,10,15,951.0,79.5,1.5,16.5,691.0,477.27,360.05
2017,3,13,10,30,960.0,81.0,1.5,17.0,724.0,541.9,413.29
2017,3,13,10,45,966.5,82.0,1.55,17.5,749.5,603.83,462.74
2017,3,13,11,0,973.0,83.0,1.6,18.0,775.0,664.31,509.3
2017,3,13,11,15,976.5,83.5,1.55,18.0,792.5,720.63,551.5
2017,3,13,11,30,980.0,84.0,1.5,18.0,810.0,774.65,590.67
2017,3,13,11,45,981.5,84.5,1.5,18.5,819.5,824.63,623.79
2017,3,13,12,0,983.0,85.0,1.5,19.0,829.0,871.68,653.55
2017,3,13,12,15,983.0,85.0,1.45,19.0,830.0,913.82,680.28
2017,3,13,12,30,983.0,85.0,1.4,19.0,831.0,952.51,704.47
2017,3,13,12,45,979.0,85.5,1.35,19.0,823.5,984.52,724.12
2017,3,13,13,0,975.0,86.0,1.3,19.0,816.0,1012.55,741.18
2017,3,13,13,15,971.0,85.5,1.25,19.0,800.5,1035.41,754.94
2017,3,13,13,30,967.0,85.0,1.2,19.0,785.0,1054.11,766.14
2017,3,13,13,45,960.5,84.0,1.2,19.5,761.5,1065.54,772.43
2017,3,13,14,0,954.0,83.0,1.2,20.0,738.0,1072.65,776.27
2017,3,13,14,15,945.0,81.5,1.2,19.5,707.5,1072.33,778.65
2017,3,13,14,30,936.0,80.0,1.2,19.0,677.0,1067.73,778.63
2017,3,13,14,45,923.5,78.5,1.2,19.0,639.5,1055.37,772.47
2017,3,13,15,0,911.0,77.0,1.2,19.0,602.0,1039.01,763.99
2017,3,13,15,15,894.0,74.5,1.2,19.0,558.5,1012.97,749.41
2017,3,13,15,30,877.0,72.0,1.2,19.0,515.0,983.4,732.59
2017,3,13,15,45,854.0,69.5,1.25,19.0,467.5,944.7,710.44
2017,3,13,16,0,831.0,67.0,1.3,19.0,420.0,914.3,693.42
2017,3,13,16,15,798.5,63.0,1.25,18.5,369.0,858.97,658.54
2017,3,13,16,30,766.0,59.0,1.2,18.0,318.0,802.06,621.6
2017,3,13,16,45,718.0,54.5,1.2,17.5,265.0,729.82,572.61
2017,3,13,17,0,670.0,50.0,1.2,17.0,212.0,657.93,521.17
2017,3,13,17,15,592.5,43.0,1.2,16.5,161.0,560.47,447.17
2017,3,13,17,30,515.0,36.0,1.2,16.0,110.0,467.05,371.45
2017,3,13,17,45,375.5,25.5,1.3,15.5,67.5,341.48,256.93
2017,3,13,18,0,236.0,15.0,1.4,15.0,25.0,198.5,0.0
2017,3,13,18,15,118.0,7.5,1.4,14.5,12.5,77.51,0.0
2017,3,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,183.0,17.5,0.4,12.5,38.0,14.17,1.15
2017,3,14,7,0,366.0,35.0,0.4,13.0,76.0,28.92,19.15
2017,3,14,7,15,461.5,44.5,0.4,13.0,124.0,36.66,26.86
2017,3,14,7,30,557.0,54.0,0.4,13.0,172.0,44.47,34.23
2017,3,14,7,45,617.0,60.5,0.45,13.5,223.5,49.65,38.98
2017,3,14,8,0,677.0,67.0,0.5,14.0,275.0,54.86,43.58
2017,3,14,8,15,716.5,71.5,0.45,14.5,326.5,63.15,50.77
2017,3,14,8,30,756.0,76.0,0.4,15.0,378.0,66.86,53.78
2017,3,14,8,45,783.5,80.0,0.4,15.5,426.5,83.29,54.94
2017,3,14,9,0,811.0,84.0,0.4,16.0,475.0,144.79,83.11
2017,3,14,9,15,831.5,86.5,0.4,16.5,519.0,207.34,127.87
2017,3,14,9,30,852.0,89.0,0.4,17.0,563.0,272.04,180.98
2017,3,14,9,45,875.0,88.0,0.4,17.5,604.0,338.89,237.55
2017,3,14,10,0,898.0,87.0,0.4,18.0,645.0,404.1,292.42
2017,3,14,10,15,908.5,88.5,0.4,18.0,677.5,467.45,345.22
2017,3,14,10,30,919.0,90.0,0.4,18.0,710.0,530.43,395.89
2017,3,14,10,45,928.0,90.5,0.45,18.5,736.0,591.07,442.73
2017,3,14,11,0,937.0,91.0,0.5,19.0,762.0,650.58,487.04
2017,3,14,11,15,942.0,92.0,0.55,19.0,780.0,706.57,528.37
2017,3,14,11,30,947.0,93.0,0.6,19.0,798.0,760.51,567.19
2017,3,14,11,45,950.5,92.5,0.7,19.5,808.0,809.6,600.52
2017,3,14,12,0,954.0,92.0,0.8,20.0,818.0,855.98,630.62
2017,3,14,12,15,954.5,92.5,0.8,20.0,819.5,897.97,657.14
2017,3,14,12,30,955.0,93.0,0.8,20.0,821.0,936.66,681.37
2017,3,14,12,45,946.0,96.5,0.85,20.5,812.5,966.48,699.57
2017,3,14,13,0,937.0,100.0,0.9,21.0,804.0,992.23,715.33
2017,3,14,13,15,933.0,99.0,0.85,21.0,789.0,1013.81,727.87
2017,3,14,13,30,929.0,98.0,0.8,21.0,774.0,1031.36,737.97
2017,3,14,13,45,922.5,97.0,0.75,21.0,751.0,1042.35,744.14
2017,3,14,14,0,916.0,96.0,0.7,21.0,728.0,1049.17,747.97
2017,3,14,14,15,906.5,94.5,0.7,20.5,698.0,1048.23,749.86
2017,3,14,14,30,897.0,93.0,0.7,20.0,668.0,1043.15,749.52
2017,3,14,14,45,883.0,91.0,0.7,20.0,630.5,1028.85,742.24
2017,3,14,15,0,869.0,89.0,0.7,20.0,593.0,1023.6,740.88
2017,3,14,15,15,851.0,86.5,0.8,19.5,550.5,996.78,729.55
2017,3,14,15,30,833.0,84.0,0.9,19.0,508.0,966.48,715.92
2017,3,14,15,45,807.5,81.0,1.0,19.0,460.5,924.94,693.11
2017,3,14,16,0,782.0,78.0,1.1,19.0,413.0,880.75,667.83
2017,3,14,16,15,747.5,73.5,1.25,18.0,362.5,823.97,635.95
2017,3,14,16,30,713.0,69.0,1.4,17.0,312.0,765.75,601.06
2017,3,14,16,45,660.5,63.5,1.55,16.5,260.0,696.69,554.68
2017,3,14,17,0,608.0,58.0,1.7,16.0,208.0,622.36,501.25
2017,3,14,17,15,528.0,50.0,1.85,15.5,158.0,524.61,426.01
2017,3,14,17,30,448.0,42.0,2.0,15.0,108.0,431.7,349.61
2017,3,14,17,45,310.0,29.5,2.15,14.5,66.5,299.37,230.35
2017,3,14,18,0,172.0,17.0,2.3,14.0,25.0,159.76,0.0
2017,3,14,18,15,86.0,8.5,2.3,13.5,12.5,58.72,0.0
2017,3,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,6,45,101.5,20.0,2.15,10.5,32.0,15.17,3.43
2017,3,15,7,0,203.0,40.0,2.3,11.0,64.0,30.05,20.39
2017,3,15,7,15,253.5,57.5,2.3,11.0,103.0,42.68,32.42
2017,3,15,7,30,304.0,75.0,2.3,11.0,142.0,55.01,43.93
2017,3,15,7,45,341.0,91.0,2.3,11.5,184.0,65.89,53.83
2017,3,15,8,0,378.0,107.0,2.3,12.0,226.0,76.46,63.21
2017,3,15,8,15,403.0,121.0,2.25,12.0,267.0,85.27,70.95
2017,3,15,8,30,428.0,135.0,2.2,12.0,308.0,93.77,78.3
2017,3,15,8,45,355.5,168.5,2.15,12.5,324.0,122.27,93.68
2017,3,15,9,0,283.0,202.0,2.1,13.0,340.0,165.22,122.14
2017,3,15,9,15,182.0,225.0,2.05,13.0,316.5,189.37,144.57
2017,3,15,9,30,81.0,248.0,2.0,13.0,293.0,198.6,156.48
2017,3,15,9,45,56.5,249.0,1.95,13.5,282.0,201.99,159.96
2017,3,15,10,0,32.0,250.0,1.9,14.0,271.0,201.48,159.91
2017,3,15,10,15,93.0,287.5,1.85,14.0,350.5,260.99,206.72
2017,3,15,10,30,154.0,325.0,1.8,14.0,430.0,334.82,264.53
2017,3,15,10,45,215.0,331.5,1.8,14.0,484.0,388.46,306.52
2017,3,15,11,0,276.0,338.0,1.8,14.0,538.0,457.53,360.07
2017,3,15,11,15,241.5,352.5,1.8,14.0,530.5,459.41,361.5
2017,3,15,11,30,207.0,367.0,1.8,14.0,523.0,466.57,366.81
2017,3,15,11,45,120.5,341.5,1.85,14.0,433.0,395.37,311.86
2017,3,15,12,0,34.0,316.0,1.9,14.0,343.0,298.91,236.0
