Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,12,15,123.5,347.0,1.85,14.0,442.0,424.87,335.78
2017,3,15,12,30,213.0,378.0,1.8,14.0,541.0,543.36,425.89
2017,3,15,12,45,315.5,348.5,1.8,14.0,588.5,639.83,498.6
2017,3,15,13,0,418.0,319.0,1.8,14.0,636.0,739.99,572.41
2017,3,15,13,15,266.5,336.0,1.8,14.0,537.0,610.9,475.99
2017,3,15,13,30,115.0,353.0,1.8,14.0,438.0,446.64,351.54
2017,3,15,13,45,172.5,341.5,1.8,14.0,464.0,522.3,411.69
2017,3,15,14,0,230.0,330.0,1.8,14.0,490.0,575.64,453.24
2017,3,15,14,15,151.5,310.0,1.75,13.5,413.5,480.63,381.06
2017,3,15,14,30,73.0,290.0,1.7,13.0,337.0,358.79,287.03
2017,3,15,14,45,63.5,269.5,1.7,13.0,309.0,330.49,265.95
2017,3,15,15,0,54.0,249.0,1.7,13.0,281.0,301.69,243.71
2017,3,15,15,15,37.0,220.0,1.7,13.0,241.0,254.66,206.33
2017,3,15,15,30,20.0,191.0,1.7,13.0,201.0,187.15,151.66
2017,3,15,15,45,77.5,188.0,1.75,13.0,222.0,265.45,218.69
2017,3,15,16,0,135.0,185.0,1.8,13.0,243.0,343.66,283.95
2017,3,15,16,15,127.5,163.5,1.75,12.5,213.0,311.62,258.83
2017,3,15,16,30,120.0,142.0,1.7,12.0,183.0,279.23,233.4
2017,3,15,16,45,111.5,119.5,1.65,12.0,153.0,244.18,204.66
2017,3,15,17,0,103.0,97.0,1.6,12.0,123.0,208.79,174.84
2017,3,15,17,15,84.0,75.5,1.55,11.5,93.5,166.28,138.11
2017,3,15,17,30,65.0,54.0,1.5,11.0,64.0,123.98,100.63
2017,3,15,17,45,32.5,34.5,1.45,11.0,39.5,63.2,46.03
2017,3,15,18,0,0.0,15.0,1.4,11.0,15.0,11.45,0.0
2017,3,15,18,15,0.0,7.5,1.35,11.0,7.5,5.9,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,1.9,11.0,6.0,4.72,0.0
2017,3,16,6,45,22.0,24.5,2.0,11.5,27.5,18.52,6.88
2017,3,16,7,0,44.0,43.0,2.1,12.0,49.0,31.72,21.89
2017,3,16,7,15,68.0,65.0,2.1,12.0,78.5,46.87,36.06
2017,3,16,7,30,92.0,87.0,2.1,12.0,108.0,61.71,49.76
2017,3,16,7,45,110.5,109.5,2.15,12.0,140.5,76.46,63.17
2017,3,16,8,0,129.0,132.0,2.2,12.0,173.0,90.87,76.03
2017,3,16,8,15,142.5,152.5,2.1,12.0,204.5,103.79,87.33
2017,3,16,8,30,156.0,173.0,2.0,12.0,236.0,116.38,98.15
2017,3,16,8,45,147.0,195.0,1.95,12.5,260.5,133.07,105.24
2017,3,16,9,0,138.0,217.0,1.9,13.0,285.0,161.36,124.55
2017,3,16,9,15,202.0,232.5,1.95,13.0,342.0,197.44,150.18
2017,3,16,9,30,266.0,248.0,2.0,13.0,399.0,242.19,184.47
2017,3,16,9,45,218.5,272.0,2.05,13.5,401.5,267.36,207.48
2017,3,16,10,0,171.0,296.0,2.1,14.0,404.0,287.23,225.38
2017,3,16,10,15,186.0,311.0,2.15,14.0,434.0,321.71,253.45
2017,3,16,10,30,201.0,326.0,2.2,14.0,464.0,358.09,282.75
2017,3,16,10,45,281.5,323.0,2.25,14.5,523.0,424.77,334.74
2017,3,16,11,0,362.0,320.0,2.3,15.0,582.0,493.72,387.95
2017,3,16,11,15,629.5,219.0,2.25,15.0,688.5,623.99,488.95
2017,3,16,11,30,897.0,118.0,2.2,15.0,795.0,748.89,584.14
2017,3,16,11,45,904.0,116.0,2.2,15.5,805.5,797.35,618.09
2017,3,16,12,0,911.0,114.0,2.2,16.0,816.0,843.48,648.56
2017,3,16,12,15,911.5,114.5,2.25,16.0,817.5,884.06,676.53
2017,3,16,12,30,912.0,115.0,2.3,16.0,819.0,921.47,702.29
2017,3,16,12,45,893.5,123.0,2.35,16.0,808.0,945.87,719.18
2017,3,16,13,0,875.0,131.0,2.4,16.0,797.0,979.3,742.41
2017,3,16,13,15,870.5,130.5,2.45,16.0,782.0,1000.43,757.3
2017,3,16,13,30,866.0,130.0,2.5,16.0,767.0,1017.6,769.8
2017,3,16,13,45,855.0,130.0,2.55,16.0,743.0,1024.85,775.86
2017,3,16,14,0,844.0,130.0,2.6,16.0,719.0,1027.9,779.38
2017,3,16,14,15,639.5,192.5,2.65,15.5,628.5,906.64,699.46
2017,3,16,14,30,435.0,255.0,2.7,15.0,538.0,761.6,596.27
2017,3,16,14,45,396.5,248.5,2.75,15.0,495.0,695.19,550.51
2017,3,16,15,0,358.0,242.0,2.8,15.0,452.0,651.14,519.15
2017,3,16,15,15,262.0,236.0,2.8,14.5,384.0,548.62,441.99
2017,3,16,15,30,166.0,230.0,2.8,14.0,316.0,423.73,345.3
2017,3,16,15,45,281.5,192.5,2.85,14.0,322.0,515.4,422.48
2017,3,16,16,0,397.0,155.0,2.9,14.0,328.0,600.37,492.07
2017,3,16,16,15,362.5,144.0,2.9,13.5,287.5,524.54,434.72
2017,3,16,16,30,328.0,133.0,2.9,13.0,247.0,473.36,395.57
2017,3,16,16,45,431.0,102.0,2.95,12.5,226.5,535.99,448.83
2017,3,16,17,0,534.0,71.0,3.0,12.0,206.0,574.4,479.05
2017,3,16,17,15,452.0,61.0,2.9,11.5,157.0,474.98,397.44
2017,3,16,17,30,370.0,51.0,2.8,11.0,108.0,380.25,316.27
2017,3,16,17,45,250.0,36.0,2.75,11.0,67.5,261.6,207.8
2017,3,16,18,0,130.0,21.0,2.7,11.0,27.0,137.62,14.3
2017,3,16,18,15,65.0,10.5,2.6,10.5,13.5,47.35,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,60.0,5.5,0.7,10.0,7.0,0.0,0.0
2017,3,17,6,30,120.0,11.0,0.6,10.0,14.0,8.65,0.0
2017,3,17,6,45,274.5,23.0,0.5,10.5,52.0,18.9,8.29
2017,3,17,7,0,429.0,35.0,0.4,11.0,90.0,29.07,19.88
2017,3,17,7,15,516.0,43.0,0.4,11.0,139.0,35.73,26.44
2017,3,17,7,30,603.0,51.0,0.4,11.0,188.0,42.47,32.83
2017,3,17,7,45,658.5,56.0,0.45,11.5,240.0,50.54,40.15
2017,3,17,8,0,714.0,61.0,0.5,12.0,292.0,55.07,44.13
2017,3,17,8,15,749.5,65.0,0.45,12.5,343.0,58.56,47.06
2017,3,17,8,30,785.0,69.0,0.4,13.0,394.0,62.04,49.91
2017,3,17,8,45,809.0,72.5,0.4,13.5,442.0,79.95,51.23
2017,3,17,9,0,833.0,76.0,0.4,14.0,490.0,142.3,80.48
2017,3,17,9,15,851.0,78.5,0.35,14.5,534.0,210.32,130.21
2017,3,17,9,30,869.0,81.0,0.3,15.0,578.0,274.63,183.39
2017,3,17,9,45,877.5,85.0,0.25,15.5,615.0,338.68,238.38
2017,3,17,10,0,886.0,89.0,0.2,16.0,652.0,402.73,292.52
2017,3,17,10,15,896.0,90.5,0.15,16.0,684.0,465.09,344.17
2017,3,17,10,30,906.0,92.0,0.1,16.0,716.0,527.03,393.56
2017,3,17,10,45,910.5,94.5,0.1,16.5,740.5,586.16,438.61
2017,3,17,11,0,915.0,97.0,0.1,17.0,765.0,643.77,480.7
2017,3,17,11,15,919.5,98.0,0.15,17.0,782.5,698.26,520.56
2017,3,17,11,30,924.0,99.0,0.2,17.0,800.0,750.7,557.98
2017,3,17,11,45,922.5,101.5,0.25,17.5,808.5,797.8,589.15
2017,3,17,12,0,921.0,104.0,0.3,18.0,817.0,841.93,616.75
2017,3,17,12,15,921.0,104.0,0.3,18.0,818.5,881.74,641.58
2017,3,17,12,30,921.0,104.0,0.3,18.0,820.0,918.29,664.22
2017,3,17,12,45,918.5,104.0,0.35,18.5,812.5,949.19,683.01
2017,3,17,13,0,916.0,104.0,0.4,19.0,805.0,976.41,699.59
2017,3,17,13,15,912.0,103.5,0.45,19.0,790.0,997.88,714.07
2017,3,17,13,30,908.0,103.0,0.5,19.0,775.0,1015.41,726.36
2017,3,17,13,45,900.5,102.0,0.55,19.0,751.5,1024.93,733.94
2017,3,17,14,0,893.0,101.0,0.6,19.0,728.0,1030.34,739.31
2017,3,17,14,15,883.0,99.5,0.7,19.0,697.5,1028.57,741.65
2017,3,17,14,30,873.0,98.0,0.8,19.0,667.0,1022.76,741.67
2017,3,17,14,45,585.5,177.5,0.9,19.0,550.0,843.12,629.01
2017,3,17,15,0,298.0,257.0,1.0,19.0,433.0,607.08,465.08
2017,3,17,15,15,191.0,242.0,1.1,18.5,352.0,459.04,360.09
2017,3,17,15,30,84.0,227.0,1.2,18.0,271.0,314.28,249.81
2017,3,17,15,45,162.0,204.5,1.3,17.5,279.0,389.76,313.39
2017,3,17,16,0,240.0,182.0,1.4,17.0,287.0,460.33,371.21
2017,3,17,16,15,228.0,162.0,1.5,16.5,252.5,422.26,343.35
2017,3,17,16,30,216.0,142.0,1.6,16.0,218.0,383.67,314.95
2017,3,17,16,45,201.5,120.5,1.7,15.5,182.5,340.43,281.7
2017,3,17,17,0,187.0,99.0,1.8,15.0,147.0,297.04,246.98
2017,3,17,17,15,162.0,78.0,1.9,14.5,113.0,246.07,204.23
2017,3,17,17,30,137.0,57.0,2.0,14.0,79.0,195.9,160.53
2017,3,17,17,45,81.0,38.5,2.15,13.5,50.0,115.33,89.11
2017,3,17,18,0,25.0,20.0,2.3,13.0,21.0,45.53,7.38
2017,3,17,18,15,12.5,10.0,2.15,12.5,10.5,15.36,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,1.05,11.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,1.0,11.0,4.0,3.15,0.0
2017,3,18,6,45,0.0,15.0,1.0,11.5,15.0,11.41,3.17
2017,3,18,7,0,0.0,26.0,1.0,12.0,26.0,19.83,11.76
2017,3,18,7,15,0.0,39.5,1.1,12.0,39.5,30.2,21.4
2017,3,18,7,30,0.0,53.0,1.2,12.0,53.0,40.42,30.82
2017,3,18,7,45,0.0,68.0,1.3,12.0,68.0,51.45,40.85
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,62.38,50.63
2017,3,18,8,15,0.0,97.5,1.4,12.0,97.5,72.89,59.89
2017,3,18,8,30,0.0,112.0,1.4,12.0,112.0,83.31,68.95
2017,3,18,8,45,2.0,138.0,1.45,12.5,139.5,101.5,80.73
2017,3,18,9,0,4.0,164.0,1.5,13.0,167.0,120.84,96.28
2017,3,18,9,15,2.0,150.5,1.45,13.0,152.0,113.12,89.62
2017,3,18,9,30,0.0,137.0,1.4,13.0,137.0,104.01,81.92
2017,3,18,9,45,0.0,151.5,1.4,13.5,151.5,115.27,90.85
2017,3,18,10,0,0.0,166.0,1.4,14.0,166.0,126.7,99.81
2017,3,18,10,15,74.0,250.0,1.4,14.0,301.5,224.51,177.73
2017,3,18,10,30,148.0,334.0,1.4,14.0,437.0,338.04,266.25
2017,3,18,10,45,160.5,346.5,1.4,14.0,462.0,369.97,290.79
2017,3,18,11,0,173.0,359.0,1.4,14.0,487.0,403.31,316.61
2017,3,18,11,15,149.0,366.5,1.4,14.0,478.5,409.98,321.56
2017,3,18,11,30,125.0,374.0,1.4,14.0,470.0,413.92,324.32
2017,3,18,11,45,240.0,363.5,1.4,14.5,550.0,503.29,393.07
2017,3,18,12,0,355.0,353.0,1.4,15.0,630.0,616.99,476.93
2017,3,18,12,15,438.5,320.5,1.35,15.0,662.5,693.16,531.96
2017,3,18,12,30,522.0,288.0,1.3,15.0,695.0,760.17,580.08
2017,3,18,12,45,338.5,334.5,1.3,15.0,597.5,645.03,495.3
2017,3,18,13,0,155.0,381.0,1.3,15.0,500.0,516.62,399.23
2017,3,18,13,15,538.0,236.5,1.35,15.0,638.5,789.38,606.48
2017,3,18,13,30,921.0,92.0,1.4,15.0,777.0,1015.65,759.01
2017,3,18,13,45,919.0,89.5,1.45,15.5,756.0,1028.84,764.72
2017,3,18,14,0,917.0,87.0,1.5,16.0,735.0,1037.95,770.87
2017,3,18,14,15,909.0,85.5,1.55,16.0,705.0,1038.03,772.83
2017,3,18,14,30,901.0,84.0,1.6,16.0,675.0,1034.0,772.4
2017,3,18,14,45,888.0,82.5,1.65,16.0,638.5,1020.84,766.17
2017,3,18,15,0,875.0,81.0,1.7,16.0,602.0,1003.82,757.58
2017,3,18,15,15,707.0,121.0,1.55,15.5,523.0,897.58,687.31
2017,3,18,15,30,539.0,161.0,1.4,15.0,444.0,758.27,592.63
2017,3,18,15,45,434.5,166.0,1.25,15.0,380.5,654.86,518.4
2017,3,18,16,0,330.0,171.0,1.1,15.0,317.0,531.12,426.29
2017,3,18,16,15,318.0,152.5,1.0,14.5,279.5,492.31,399.36
2017,3,18,16,30,306.0,134.0,0.9,14.0,242.0,452.66,370.23
2017,3,18,16,45,286.0,114.5,0.85,14.0,203.0,404.03,332.64
2017,3,18,17,0,266.0,95.0,0.8,14.0,164.0,355.46,293.86
2017,3,18,17,15,234.0,76.0,0.85,13.5,126.5,298.48,247.28
2017,3,18,17,30,202.0,57.0,0.9,13.0,89.0,243.06,199.8
2017,3,18,17,45,134.5,39.0,0.95,12.5,57.0,166.36,131.21
2017,3,18,18,0,67.0,21.0,1.0,12.0,25.0,84.38,28.19
2017,3,18,18,15,33.5,10.5,1.0,12.0,12.5,28.28,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,0.2,11.0,7.5,0.0,0.0
2017,3,19,6,30,0.0,15.0,0.2,11.0,15.0,11.8,0.0
2017,3,19,6,45,90.0,32.0,0.25,11.5,44.5,23.85,13.5
2017,3,19,7,0,180.0,49.0,0.3,12.0,74.0,36.4,26.4
2017,3,19,7,15,218.5,68.0,0.4,12.0,111.0,49.83,38.95
2017,3,19,7,30,257.0,87.0,0.5,12.0,148.0,62.99,51.04
2017,3,19,7,45,279.5,106.5,0.65,12.0,187.5,75.97,62.73
2017,3,19,8,0,302.0,126.0,0.8,12.0,227.0,88.57,73.88
2017,3,19,8,15,322.0,142.5,0.8,12.5,266.0,99.01,82.75
2017,3,19,8,30,342.0,159.0,0.8,13.0,305.0,109.13,91.17
2017,3,19,8,45,373.0,174.0,0.85,13.5,349.5,127.07,96.08
2017,3,19,9,0,404.0,189.0,0.9,14.0,394.0,168.7,118.94
2017,3,19,9,15,617.0,142.5,0.8,14.0,486.5,209.55,140.34
2017,3,19,9,30,830.0,96.0,0.7,14.0,579.0,274.42,186.33
2017,3,19,9,45,844.5,98.5,0.6,14.5,617.0,337.86,240.96
2017,3,19,10,0,859.0,101.0,0.5,15.0,655.0,402.11,295.33
2017,3,19,10,15,657.0,186.5,0.5,15.0,622.5,440.29,331.84
2017,3,19,10,30,455.0,272.0,0.5,15.0,590.0,450.56,343.77
2017,3,19,10,45,359.0,312.0,0.5,15.0,568.5,457.29,350.63
2017,3,19,11,0,263.0,352.0,0.5,15.0,547.0,459.81,352.85
2017,3,19,11,15,256.0,362.0,0.5,15.0,555.5,485.81,372.36
2017,3,19,11,30,249.0,372.0,0.5,15.0,564.0,498.78,382.0
2017,3,19,11,45,130.0,308.0,0.55,15.0,408.5,370.94,287.43
2017,3,19,12,0,11.0,244.0,0.6,15.0,253.0,203.27,157.99
2017,3,19,12,15,27.5,292.0,0.6,15.0,314.0,274.75,214.77
2017,3,19,12,30,44.0,340.0,0.6,15.0,375.0,338.76,263.37
2017,3,19,12,45,55.0,348.5,0.65,15.0,391.5,362.57,281.44
2017,3,19,13,0,66.0,357.0,0.7,15.0,408.0,387.39,300.55
2017,3,19,13,15,185.0,352.5,0.7,15.0,492.0,525.2,405.47
2017,3,19,13,30,304.0,348.0,0.7,15.0,576.0,669.66,509.63
2017,3,19,13,45,176.5,328.0,0.75,15.0,459.0,508.63,392.07
2017,3,19,14,0,49.0,308.0,0.8,15.0,342.0,341.31,266.25
2017,3,19,14,15,128.5,309.5,0.85,15.0,395.0,453.51,355.3
2017,3,19,14,30,208.0,311.0,0.9,15.0,448.0,542.55,423.25
2017,3,19,14,45,191.0,294.0,0.95,15.0,414.5,511.02,400.25
2017,3,19,15,0,174.0,277.0,1.0,15.0,381.0,478.45,377.35
2017,3,19,15,15,87.0,217.5,1.0,14.5,269.5,299.48,240.36
2017,3,19,15,30,0.0,158.0,1.0,14.0,158.0,132.04,104.46
2017,3,19,15,45,0.0,137.0,1.05,14.0,137.0,113.4,89.89
2017,3,19,16,0,0.0,116.0,1.1,14.0,116.0,94.72,74.65
2017,3,19,16,15,0.0,102.0,1.05,13.5,102.0,82.84,65.05
2017,3,19,16,30,0.0,88.0,1.0,13.0,88.0,70.94,55.27
2017,3,19,16,45,0.0,74.0,1.0,13.0,74.0,59.0,45.18
2017,3,19,17,0,0.0,60.0,1.0,13.0,60.0,47.0,34.88
2017,3,19,17,15,0.0,46.0,1.05,12.5,46.0,35.2,24.65
2017,3,19,17,30,0.0,32.0,1.1,12.0,32.0,24.43,15.18
2017,3,19,17,45,0.0,20.5,1.15,12.0,20.5,15.61,7.23
2017,3,19,18,0,0.0,9.0,1.2,12.0,9.0,6.83,0.0
2017,3,19,18,15,0.0,4.5,1.15,12.0,4.5,3.54,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,2.9,11.0,7.0,5.51,0.0
2017,3,20,6,30,0.0,14.0,3.0,11.0,14.0,10.68,0.0
2017,3,20,6,45,31.5,33.5,3.15,11.5,38.0,24.88,14.73
2017,3,20,7,0,63.0,53.0,3.3,12.0,62.0,38.64,28.34
2017,3,20,7,15,84.5,75.0,3.3,12.0,92.5,53.64,42.3
2017,3,20,7,30,106.0,97.0,3.3,12.0,123.0,68.34,55.81
2017,3,20,7,45,124.5,117.5,3.35,12.5,155.0,81.86,67.9
2017,3,20,8,0,143.0,138.0,3.4,13.0,187.0,95.09,79.46
2017,3,20,8,15,71.5,128.5,3.4,13.0,153.0,92.01,76.56
2017,3,20,8,30,0.0,119.0,3.4,13.0,119.0,88.13,72.92
2017,3,20,8,45,0.0,135.5,3.45,13.0,135.5,99.99,79.37
2017,3,20,9,0,0.0,152.0,3.5,13.0,152.0,112.58,89.66
2017,3,20,9,15,7.0,180.0,3.55,13.0,184.5,134.47,107.27
2017,3,20,9,30,14.0,208.0,3.6,13.0,217.0,157.8,125.97
2017,3,20,9,45,7.0,179.5,3.65,13.0,184.0,137.87,109.57
2017,3,20,10,0,0.0,151.0,3.7,13.0,151.0,115.5,91.11
2017,3,20,10,15,0.0,124.0,3.7,13.0,124.0,95.46,74.36
2017,3,20,10,30,0.0,97.0,3.7,13.0,97.0,74.89,57.16
2017,3,20,10,45,0.0,95.0,3.75,13.5,95.0,73.39,55.73
2017,3,20,11,0,0.0,93.0,3.8,14.0,93.0,71.87,54.29
2017,3,20,11,15,0.0,118.5,3.7,14.0,118.5,91.84,70.71
2017,3,20,11,30,0.0,144.0,3.6,14.0,144.0,112.11,87.28
2017,3,20,11,45,0.0,142.0,3.55,14.0,142.0,110.75,86.08
2017,3,20,12,0,0.0,140.0,3.5,14.0,140.0,109.35,84.91
2017,3,20,12,15,11.0,218.0,3.4,14.0,227.0,182.76,144.9
2017,3,20,12,30,22.0,296.0,3.3,14.0,314.0,260.54,207.22
2017,3,20,12,45,22.5,294.0,3.25,14.0,312.0,261.57,207.93
2017,3,20,13,0,23.0,292.0,3.2,14.0,310.0,262.56,208.85
2017,3,20,13,15,11.5,182.0,3.1,14.0,191.0,156.53,123.73
2017,3,20,13,30,0.0,72.0,3.0,14.0,72.0,55.57,40.7
2017,3,20,13,45,1.5,126.0,2.95,14.0,127.5,100.35,77.93
2017,3,20,14,0,3.0,180.0,2.9,14.0,183.0,148.42,117.42
2017,3,20,14,15,10.5,210.5,2.8,14.0,218.0,184.52,147.19
2017,3,20,14,30,18.0,241.0,2.7,14.0,253.0,222.88,178.62
2017,3,20,14,45,9.0,158.5,2.6,14.0,164.5,137.55,109.25
2017,3,20,15,0,0.0,76.0,2.5,14.0,76.0,58.47,43.61
2017,3,20,15,15,0.0,45.5,2.45,14.0,45.5,34.88,23.92
2017,3,20,15,30,0.0,15.0,2.4,14.0,15.0,11.45,4.11
2017,3,20,15,45,0.0,37.5,2.35,14.0,37.5,28.68,18.84
2017,3,20,16,0,0.0,60.0,2.3,14.0,60.0,45.99,33.65
2017,3,20,16,15,0.0,36.0,2.35,13.5,36.0,27.49,17.99
2017,3,20,16,30,0.0,12.0,2.4,13.0,12.0,9.12,2.24
2017,3,20,16,45,0.0,10.0,2.45,13.0,10.0,7.59,0.92
2017,3,20,17,0,0.0,8.0,2.5,13.0,8.0,6.07,0.0
2017,3,20,17,15,0.0,6.0,2.65,13.0,6.0,4.54,0.0
2017,3,20,17,30,0.0,4.0,2.8,13.0,4.0,3.03,0.0
2017,3,20,17,45,0.0,2.5,3.0,13.0,2.5,1.89,0.0
2017,3,20,18,0,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2017,3,20,18,15,0.0,0.5,3.35,13.0,0.5,0.39,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,6.5,2.3,13.0,6.5,5.11,0.0
2017,3,21,6,30,0.0,13.0,2.2,13.0,13.0,9.91,0.0
2017,3,21,6,45,9.5,32.5,2.15,13.0,33.5,24.3,14.53
2017,3,21,7,0,19.0,52.0,2.1,13.0,54.0,38.08,27.84
2017,3,21,7,15,33.0,73.5,2.05,13.0,80.0,52.9,41.54
2017,3,21,7,30,47.0,95.0,2.0,13.0,106.0,67.49,54.87
2017,3,21,7,45,56.5,116.5,2.0,13.0,133.5,81.82,67.71
2017,3,21,8,0,66.0,138.0,2.0,13.0,161.0,95.9,80.11
2017,3,21,8,15,127.0,161.0,2.2,13.0,213.5,108.94,91.4
2017,3,21,8,30,188.0,184.0,2.4,13.0,266.0,123.53,103.9
2017,3,21,8,45,239.5,200.5,2.6,13.0,316.5,137.34,106.76
2017,3,21,9,0,291.0,217.0,2.8,13.0,367.0,175.78,130.15
2017,3,21,9,15,212.0,244.5,2.85,13.0,359.0,207.1,157.62
2017,3,21,9,30,133.0,272.0,2.9,13.0,351.0,226.18,176.82
2017,3,21,9,45,177.0,289.5,3.0,13.0,401.5,266.51,208.77
2017,3,21,10,0,221.0,307.0,3.1,13.0,452.0,312.68,245.95
2017,3,21,10,15,158.0,320.0,3.05,13.0,426.5,315.53,250.24
2017,3,21,10,30,95.0,333.0,3.0,13.0,401.0,305.72,243.41
2017,3,21,10,45,171.0,346.5,3.0,13.5,473.5,374.83,297.83
2017,3,21,11,0,247.0,360.0,3.0,14.0,546.0,447.51,354.35
2017,3,21,11,15,283.0,361.0,3.0,14.0,578.0,501.75,396.49
2017,3,21,11,30,319.0,362.0,3.0,14.0,610.0,550.32,434.1
2017,3,21,11,45,252.5,378.5,3.05,14.0,576.0,538.18,424.15
2017,3,21,12,0,186.0,395.0,3.1,14.0,542.0,504.79,398.17
2017,3,21,12,15,188.5,393.0,3.15,14.0,543.0,519.42,409.92
2017,3,21,12,30,191.0,391.0,3.2,14.0,544.0,533.33,420.88
2017,3,21,12,45,155.0,386.0,3.25,14.0,509.0,508.73,401.76
2017,3,21,13,0,119.0,381.0,3.3,14.0,474.0,480.98,380.21
2017,3,21,13,15,117.5,374.5,3.35,14.0,465.0,482.03,381.61
2017,3,21,13,30,116.0,368.0,3.4,14.0,456.0,459.39,365.05
2017,3,21,13,45,310.5,314.0,3.45,14.0,539.5,649.52,515.59
2017,3,21,14,0,505.0,260.0,3.5,14.0,623.0,820.76,645.95
2017,3,21,14,15,324.0,288.5,3.55,14.0,518.0,652.15,518.16
2017,3,21,14,30,143.0,317.0,3.6,14.0,413.0,481.32,385.1
2017,3,21,14,45,117.0,295.5,3.65,14.0,371.0,435.42,350.5
2017,3,21,15,0,91.0,274.0,3.7,14.0,329.0,364.52,295.3
2017,3,21,15,15,140.5,256.0,3.65,14.0,334.5,421.66,343.2
2017,3,21,15,30,190.0,238.0,3.6,14.0,340.0,452.75,370.2
2017,3,21,15,45,219.0,213.0,3.6,14.0,320.0,452.39,372.11
2017,3,21,16,0,248.0,188.0,3.6,14.0,300.0,471.61,389.23
2017,3,21,16,15,234.5,168.5,3.45,13.5,265.0,432.7,359.6
2017,3,21,16,30,221.0,149.0,3.3,13.0,230.0,393.4,329.23
2017,3,21,16,45,413.0,106.5,3.2,13.0,229.0,520.74,436.46
2017,3,21,17,0,605.0,64.0,3.1,13.0,228.0,619.66,513.62
2017,3,21,17,15,530.0,56.5,2.95,12.5,177.0,526.85,438.31
2017,3,21,17,30,455.0,49.0,2.8,12.0,126.0,438.25,363.98
2017,3,21,17,45,327.5,37.5,2.7,12.0,82.5,314.25,254.81
2017,3,21,18,0,200.0,26.0,2.6,12.0,39.0,194.05,112.8
2017,3,21,18,15,100.0,13.0,2.5,11.5,19.5,69.39,0.0
2017,3,21,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,14.0,2.25,10.0,14.0,11.02,0.0
2017,3,22,6,30,0.0,28.0,2.3,10.0,28.0,19.96,0.0
2017,3,22,6,45,197.0,38.5,2.4,10.0,69.0,28.93,18.94
2017,3,22,7,0,394.0,49.0,2.5,10.0,110.0,40.02,29.99
2017,3,22,7,15,476.0,58.5,2.55,10.0,159.5,47.41,37.17
2017,3,22,7,30,558.0,68.0,2.6,10.0,209.0,54.83,44.14
2017,3,22,7,45,618.0,73.0,2.7,10.5,262.0,58.59,47.52
2017,3,22,8,0,678.0,78.0,2.8,11.0,315.0,62.46,50.85
2017,3,22,8,15,714.5,83.0,2.85,11.0,366.5,66.01,53.91
2017,3,22,8,30,751.0,88.0,2.9,11.0,418.0,69.53,56.88
2017,3,22,8,45,779.5,91.0,2.95,11.0,467.0,94.51,62.96
2017,3,22,9,0,808.0,94.0,3.0,11.0,516.0,155.31,93.14
2017,3,22,9,15,571.5,172.5,3.05,11.0,483.5,220.68,154.11
2017,3,22,9,30,335.0,251.0,3.1,11.0,451.0,260.49,198.25
2017,3,22,9,45,605.0,177.5,3.2,11.5,566.5,323.48,243.32
2017,3,22,10,0,875.0,104.0,3.3,12.0,682.0,411.42,312.64
2017,3,22,10,15,458.0,202.0,3.35,12.0,505.5,363.85,286.66
2017,3,22,10,30,41.0,300.0,3.4,12.0,329.0,253.95,203.19
2017,3,22,10,45,162.0,327.5,3.5,12.0,449.0,354.8,284.44
2017,3,22,11,0,283.0,355.0,3.6,12.0,569.0,473.11,378.01
2017,3,22,11,15,406.5,320.0,3.65,12.0,634.0,547.57,437.49
2017,3,22,11,30,530.0,285.0,3.7,12.0,699.0,643.76,512.98
2017,3,22,11,45,730.5,197.5,3.8,12.5,775.0,754.99,599.47
2017,3,22,12,0,931.0,110.0,3.9,13.0,851.0,855.39,674.65
2017,3,22,12,15,931.0,110.0,3.95,12.5,852.0,895.39,704.14
2017,3,22,12,30,931.0,110.0,4.0,12.0,853.0,932.09,731.74
2017,3,22,12,45,711.5,205.0,4.05,12.0,769.5,881.47,695.46
2017,3,22,13,0,492.0,300.0,4.1,12.0,686.0,787.93,623.17
2017,3,22,13,15,484.5,296.0,4.1,12.0,670.5,795.55,630.03
2017,3,22,13,30,477.0,292.0,4.1,12.0,655.0,800.27,634.15
2017,3,22,13,45,690.0,199.5,4.2,12.0,707.0,939.89,741.62
2017,3,22,14,0,903.0,107.0,4.3,12.0,759.0,1044.05,816.29
2017,3,22,14,15,894.0,105.5,4.3,12.0,728.5,1043.13,816.02
2017,3,22,14,30,885.0,104.0,4.3,12.0,698.0,1038.14,813.96
2017,3,22,14,45,874.0,101.0,4.35,12.0,661.0,1038.89,816.71
2017,3,22,15,0,863.0,98.0,4.4,12.0,624.0,1021.92,807.03
2017,3,22,15,15,845.5,95.5,4.4,11.5,580.5,995.2,791.59
2017,3,22,15,30,828.0,93.0,4.4,11.0,537.0,964.99,773.58
2017,3,22,15,45,806.0,89.0,4.4,11.0,489.5,925.33,747.0
2017,3,22,16,0,784.0,85.0,4.4,11.0,442.0,882.89,718.05
2017,3,22,16,15,751.0,80.5,4.3,10.5,391.0,827.2,679.12
2017,3,22,16,30,718.0,76.0,4.2,10.0,340.0,776.49,643.05
2017,3,22,16,45,671.0,70.5,4.15,10.0,287.5,705.6,589.15
2017,3,22,17,0,624.0,65.0,4.1,10.0,235.0,635.35,533.82
2017,3,22,17,15,550.5,57.0,4.0,9.5,183.5,542.38,458.31
2017,3,22,17,30,477.0,49.0,3.9,9.0,132.0,453.55,382.69
2017,3,22,17,45,356.0,37.5,3.85,9.0,87.5,333.24,275.09
2017,3,22,18,0,235.0,26.0,3.8,9.0,43.0,217.6,138.41
2017,3,22,18,15,117.5,13.0,3.75,9.0,21.5,79.51,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,87.0,11.5,1.8,7.5,16.0,9.05,0.0
2017,3,23,6,30,174.0,23.0,1.8,8.0,32.0,17.52,0.56
2017,3,23,6,45,302.0,36.5,1.85,8.5,75.0,29.94,20.21
2017,3,23,7,0,430.0,50.0,1.9,9.0,118.0,40.99,31.07
2017,3,23,7,15,347.5,74.0,1.85,9.0,142.5,54.75,43.99
2017,3,23,7,30,265.0,98.0,1.8,9.0,167.0,70.2,58.23
2017,3,23,7,45,300.0,112.5,1.8,9.5,206.5,80.14,67.13
2017,3,23,8,0,335.0,127.0,1.8,10.0,246.0,89.86,75.6
2017,3,23,8,15,335.5,148.5,1.8,10.0,283.0,102.86,86.97
2017,3,23,8,30,336.0,170.0,1.8,10.0,320.0,115.32,97.71
2017,3,23,8,45,366.0,185.0,1.8,10.5,364.5,134.13,102.69
2017,3,23,9,0,396.0,200.0,1.8,11.0,409.0,177.16,127.59
2017,3,23,9,15,339.0,232.0,1.9,11.0,421.0,219.96,163.19
2017,3,23,9,30,282.0,264.0,2.0,11.0,433.0,256.3,196.15
2017,3,23,9,45,392.5,249.0,2.1,11.5,501.0,305.09,233.68
2017,3,23,10,0,503.0,234.0,2.2,12.0,569.0,369.01,284.76
2017,3,23,10,15,394.0,283.0,2.25,12.0,553.0,392.63,308.0
2017,3,23,10,30,285.0,332.0,2.3,12.0,537.0,407.24,322.02
2017,3,23,10,45,578.5,235.5,2.35,12.5,668.5,522.97,412.79
2017,3,23,11,0,872.0,139.0,2.4,13.0,800.0,659.88,518.43
2017,3,23,11,15,876.5,140.5,2.45,12.5,816.5,714.37,561.5
2017,3,23,11,30,881.0,142.0,2.5,12.0,833.0,766.9,602.87
2017,3,23,11,45,879.0,144.5,2.6,12.0,841.0,813.29,638.19
2017,3,23,12,0,877.0,147.0,2.7,12.0,849.0,856.72,670.26
2017,3,23,12,15,876.5,146.5,2.8,12.0,849.0,895.42,697.91
2017,3,23,12,30,876.0,146.0,2.9,12.0,849.0,930.84,723.25
2017,3,23,12,45,891.5,135.5,3.05,12.0,845.0,967.24,749.73
2017,3,23,13,0,907.0,125.0,3.2,12.0,841.0,987.24,764.87
2017,3,23,13,15,902.0,123.5,3.15,12.0,824.5,1006.52,778.13
2017,3,23,13,30,897.0,122.0,3.1,12.0,808.0,1021.79,788.72
2017,3,23,13,45,904.0,113.5,3.1,12.0,787.0,1037.54,800.26
2017,3,23,14,0,911.0,105.0,3.1,12.0,766.0,1049.14,809.11
2017,3,23,14,15,726.0,165.0,3.0,12.0,678.0,960.81,748.14
2017,3,23,14,30,541.0,225.0,2.9,12.0,590.0,832.55,656.86
2017,3,23,14,45,410.5,248.0,2.85,12.0,516.5,727.2,579.0
2017,3,23,15,0,280.0,271.0,2.8,12.0,443.0,599.66,482.26
2017,3,23,15,15,200.0,256.5,2.65,12.0,375.0,480.19,390.48
2017,3,23,15,30,120.0,242.0,2.5,12.0,307.0,386.33,315.64
2017,3,23,15,45,77.5,211.0,2.45,12.0,251.5,287.93,236.92
2017,3,23,16,0,35.0,180.0,2.4,12.0,196.0,213.41,175.39
2017,3,23,16,15,36.5,161.5,2.3,11.5,177.0,197.0,162.9
2017,3,23,16,30,38.0,143.0,2.2,11.0,158.0,180.35,149.8
2017,3,23,16,45,28.0,122.0,2.1,11.0,132.0,150.11,124.21
2017,3,23,17,0,18.0,101.0,2.0,11.0,106.0,107.29,87.51
2017,3,23,17,15,9.0,80.0,1.95,10.5,82.5,80.54,64.19
2017,3,23,17,30,0.0,59.0,1.9,10.0,59.0,53.89,40.62
2017,3,23,17,45,0.0,39.0,1.9,10.0,39.0,34.58,23.39
2017,3,23,18,0,0.0,19.0,1.9,10.0,19.0,14.5,4.32
2017,3,23,18,15,0.0,9.5,1.8,10.0,9.5,7.47,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.5,5.0,10.0,5.5,4.33,0.0
2017,3,24,6,30,0.0,11.0,5.1,10.0,11.0,8.36,0.0
2017,3,24,6,45,0.0,24.5,5.2,10.5,24.5,18.69,10.49
2017,3,24,7,0,0.0,38.0,5.3,11.0,38.0,29.06,20.24
2017,3,24,7,15,0.0,54.5,5.3,11.0,54.5,41.2,31.49
2017,3,24,7,30,0.0,71.0,5.3,11.0,71.0,53.2,42.51
2017,3,24,7,45,0.0,88.0,5.3,11.0,88.0,65.44,53.58
2017,3,24,8,0,0.0,105.0,5.3,11.0,105.0,77.58,64.4
2017,3,24,8,15,0.0,83.0,5.2,11.0,83.0,63.3,51.44
2017,3,24,8,30,0.0,61.0,5.1,11.0,61.0,46.76,36.46
2017,3,24,8,45,0.0,84.0,5.0,11.0,84.0,64.59,49.83
2017,3,24,9,0,0.0,107.0,4.9,11.0,107.0,81.49,64.02
2017,3,24,9,15,0.0,91.0,4.7,11.0,91.0,70.07,54.14
2017,3,24,9,30,0.0,75.0,4.5,11.0,75.0,57.7,43.52
2017,3,24,9,45,0.0,94.5,4.35,11.5,94.5,72.85,56.1
2017,3,24,10,0,0.0,114.0,4.2,12.0,114.0,87.7,68.27
2017,3,24,10,15,3.5,160.0,4.05,12.0,162.5,124.29,98.47
2017,3,24,10,30,7.0,206.0,3.9,12.0,211.0,161.83,129.15
2017,3,24,10,45,3.5,166.0,3.75,12.0,168.5,130.24,103.01
2017,3,24,11,0,0.0,126.0,3.6,12.0,126.0,97.56,75.94
2017,3,24,11,15,4.0,169.0,3.45,12.0,172.0,134.14,106.11
2017,3,24,11,30,8.0,212.0,3.3,12.0,218.0,171.91,136.91
2017,3,24,11,45,9.0,223.0,3.15,12.0,230.5,182.68,145.53
2017,3,24,12,0,10.0,234.0,3.0,12.0,243.0,193.71,154.4
2017,3,24,12,15,17.5,273.0,2.85,12.0,288.0,234.05,186.98
2017,3,24,12,30,25.0,312.0,2.7,12.0,333.0,276.3,220.67
2017,3,24,12,45,21.5,296.5,2.55,12.0,314.0,262.01,209.12
2017,3,24,13,0,18.0,281.0,2.4,12.0,295.0,247.17,197.29
2017,3,24,13,15,18.0,278.0,2.25,12.0,292.0,246.42,196.81
2017,3,24,13,30,18.0,275.0,2.1,12.0,289.0,245.63,196.28
2017,3,24,13,45,41.5,302.5,2.0,12.0,333.5,320.55,256.56
2017,3,24,14,0,65.0,330.0,1.9,12.0,378.0,378.16,302.11
2017,3,24,14,15,112.0,326.5,1.75,12.0,404.5,427.53,341.84
2017,3,24,14,30,159.0,323.0,1.6,12.0,431.0,501.85,399.56
2017,3,24,14,45,168.5,304.5,1.5,12.0,413.5,495.75,395.33
2017,3,24,15,0,178.0,286.0,1.4,12.0,396.0,488.49,390.89
2017,3,24,15,15,250.0,255.0,1.25,12.0,398.0,551.82,441.11
2017,3,24,15,30,322.0,224.0,1.1,12.0,400.0,587.0,469.34
2017,3,24,15,45,253.0,211.5,0.95,12.0,342.0,503.44,405.01
2017,3,24,16,0,184.0,199.0,0.8,12.0,284.0,399.66,325.05
2017,3,24,16,15,123.0,174.5,0.7,12.0,229.0,313.25,256.83
2017,3,24,16,30,62.0,150.0,0.6,12.0,174.0,210.41,173.05
2017,3,24,16,45,53.5,129.0,0.5,12.0,147.5,180.97,149.29
2017,3,24,17,0,45.0,108.0,0.4,12.0,121.0,151.74,124.79
2017,3,24,17,15,33.5,86.0,0.45,11.5,94.5,118.79,96.83
2017,3,24,17,30,22.0,64.0,0.5,11.0,68.0,85.87,68.19
2017,3,24,17,45,11.0,43.5,0.6,11.0,45.5,48.25,35.1
2017,3,24,18,0,0.0,23.0,0.7,11.0,23.0,18.75,7.74
2017,3,24,18,15,0.0,11.5,0.7,10.5,11.5,9.05,0.0
2017,3,24,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,105.0,12.0,1.6,9.0,19.5,9.44,0.0
2017,3,25,6,30,210.0,24.0,1.6,9.0,39.0,19.66,6.57
2017,3,25,6,45,329.0,36.5,1.6,9.5,82.0,29.88,20.44
2017,3,25,7,0,448.0,49.0,1.6,10.0,125.0,40.11,30.31
2017,3,25,7,15,522.0,57.5,1.65,10.0,175.5,46.79,36.75
2017,3,25,7,30,596.0,66.0,1.7,10.0,226.0,53.49,42.99
2017,3,25,7,45,649.5,71.0,1.75,10.5,279.0,57.34,46.4
2017,3,25,8,0,703.0,76.0,1.8,11.0,332.0,61.24,49.74
2017,3,25,8,15,736.5,80.0,1.8,11.0,383.5,69.42,56.9
2017,3,25,8,30,770.0,84.0,1.8,11.0,435.0,72.47,59.43
2017,3,25,8,45,796.5,87.0,1.8,11.5,483.5,93.64,60.8
2017,3,25,9,0,823.0,90.0,1.8,12.0,532.0,155.28,91.59
2017,3,25,9,15,560.5,178.0,1.75,12.0,490.0,222.98,155.2
2017,3,25,9,30,298.0,266.0,1.7,12.0,448.0,261.39,198.51
2017,3,25,9,45,358.0,269.0,1.65,12.5,501.0,308.28,235.59
2017,3,25,10,0,418.0,272.0,1.6,13.0,554.0,364.48,280.46
2017,3,25,10,15,431.0,280.5,1.65,13.0,582.5,410.17,318.48
2017,3,25,10,30,444.0,289.0,1.7,13.0,611.0,456.92,356.68
2017,3,25,10,45,299.5,333.0,1.75,13.5,553.5,439.78,344.73
2017,3,25,11,0,155.0,377.0,1.8,14.0,496.0,404.53,317.33
2017,3,25,11,15,319.5,341.5,1.85,14.0,593.5,507.68,398.21
2017,3,25,11,30,484.0,306.0,1.9,14.0,691.0,627.96,489.55
2017,3,25,11,45,294.0,350.5,1.95,14.0,585.5,542.51,423.93
2017,3,25,12,0,104.0,395.0,2.0,14.0,480.0,422.68,331.18
2017,3,25,12,15,248.0,376.0,2.05,14.0,577.5,567.37,443.87
2017,3,25,12,30,392.0,357.0,2.1,14.0,675.0,691.44,537.07
2017,3,25,12,45,401.0,349.0,2.15,14.0,671.5,711.67,551.71
2017,3,25,13,0,410.0,341.0,2.2,14.0,668.0,730.31,566.12
2017,3,25,13,15,461.0,312.0,2.3,14.0,673.5,786.55,608.46
2017,3,25,13,30,512.0,283.0,2.4,14.0,679.0,823.6,637.21
2017,3,25,13,45,396.5,312.5,2.55,14.0,613.5,730.41,569.87
2017,3,25,14,0,281.0,342.0,2.7,14.0,548.0,656.28,514.82
2017,3,25,14,15,571.5,227.5,2.8,13.5,624.0,858.87,672.92
