Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,14,30,862.0,113.0,2.9,13.0,700.0,1036.18,799.46
2017,3,25,14,45,713.0,152.0,3.0,13.0,620.5,938.99,732.68
2017,3,25,15,0,564.0,191.0,3.1,13.0,541.0,818.99,650.03
2017,3,25,15,15,689.0,143.5,3.1,13.0,541.5,898.92,710.43
2017,3,25,15,30,814.0,96.0,3.1,13.0,542.0,951.18,748.9
2017,3,25,15,45,796.5,90.5,3.15,13.0,495.5,914.21,724.58
2017,3,25,16,0,779.0,85.0,3.2,13.0,449.0,874.34,698.62
2017,3,25,16,15,747.0,81.0,3.1,12.5,398.0,820.29,661.98
2017,3,25,16,30,715.0,77.0,3.0,12.0,347.0,770.93,627.97
2017,3,25,16,45,672.0,71.0,2.95,11.5,295.0,702.95,578.79
2017,3,25,17,0,629.0,65.0,2.9,11.0,243.0,635.42,527.96
2017,3,25,17,15,559.5,57.5,2.7,10.5,191.5,546.28,456.87
2017,3,25,17,30,490.0,50.0,2.5,10.0,140.0,460.97,385.58
2017,3,25,17,45,381.0,39.0,2.4,10.0,95.0,349.34,287.63
2017,3,25,18,0,272.0,28.0,2.3,10.0,50.0,246.38,176.57
2017,3,25,18,15,136.0,14.0,2.25,9.5,25.0,90.37,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.0,1.65,9.0,12.0,9.44,0.0
2017,3,26,6,30,0.0,24.0,1.7,9.0,24.0,18.03,6.9
2017,3,26,6,45,25.0,44.0,1.75,9.5,48.5,32.38,22.75
2017,3,26,7,0,50.0,64.0,1.8,10.0,73.0,46.47,36.04
2017,3,26,7,15,65.5,86.5,1.85,10.0,102.0,61.81,50.27
2017,3,26,7,30,81.0,109.0,1.9,10.0,131.0,76.92,64.08
2017,3,26,7,45,94.5,130.5,1.95,10.5,161.5,89.73,75.43
2017,3,26,8,0,108.0,152.0,2.0,11.0,192.0,103.16,87.08
2017,3,26,8,15,248.5,159.5,2.05,11.0,269.0,107.72,90.85
2017,3,26,8,30,389.0,167.0,2.1,11.0,346.0,111.3,93.72
2017,3,26,8,45,198.5,174.0,2.2,11.0,265.5,121.23,94.11
2017,3,26,9,0,8.0,181.0,2.3,11.0,185.0,133.26,106.98
2017,3,26,9,15,99.5,232.5,2.35,11.0,293.5,182.55,143.3
2017,3,26,9,30,191.0,284.0,2.4,11.0,402.0,247.73,192.93
2017,3,26,9,45,116.0,283.5,2.45,11.5,356.5,243.72,192.68
2017,3,26,10,0,41.0,283.0,2.5,12.0,311.0,227.36,181.39
2017,3,26,10,15,26.5,260.5,2.55,12.0,279.0,211.2,168.66
2017,3,26,10,30,12.0,238.0,2.6,12.0,247.0,188.56,150.4
2017,3,26,10,45,14.5,253.5,2.65,12.0,264.5,203.84,162.71
2017,3,26,11,0,17.0,269.0,2.7,12.0,282.0,219.64,175.34
2017,3,26,11,15,12.0,238.0,2.75,12.0,247.5,193.95,154.51
2017,3,26,11,30,7.0,207.0,2.8,12.0,213.0,167.11,132.7
2017,3,26,11,45,36.5,292.0,2.9,12.0,322.5,271.22,217.12
2017,3,26,12,0,66.0,377.0,3.0,12.0,432.0,375.57,299.47
2017,3,26,12,15,42.0,333.5,3.05,12.0,368.5,322.63,257.31
2017,3,26,12,30,18.0,290.0,3.1,12.0,305.0,250.7,200.0
2017,3,26,12,45,23.5,304.5,3.15,12.5,323.5,270.45,215.83
2017,3,26,13,0,29.0,319.0,3.2,13.0,342.0,311.57,248.17
2017,3,26,13,15,35.0,324.5,3.25,13.0,352.0,327.01,260.63
2017,3,26,13,30,41.0,330.0,3.3,13.0,362.0,342.97,273.62
2017,3,26,13,45,22.5,258.5,3.35,13.0,276.5,236.42,189.04
2017,3,26,14,0,4.0,187.0,3.4,13.0,191.0,155.03,122.98
2017,3,26,14,15,6.0,198.5,3.4,12.5,203.5,168.08,134.31
2017,3,26,14,30,8.0,210.0,3.4,12.0,216.0,181.76,146.07
2017,3,26,14,45,4.0,166.0,3.45,12.0,169.0,138.56,110.66
2017,3,26,15,0,0.0,122.0,3.5,12.0,122.0,96.22,75.57
2017,3,26,15,15,8.0,160.0,3.4,12.0,164.5,139.05,111.96
2017,3,26,15,30,16.0,198.0,3.3,12.0,207.0,186.05,151.5
2017,3,26,15,45,8.0,171.0,3.25,12.0,175.5,153.45,124.45
2017,3,26,16,0,0.0,144.0,3.2,12.0,144.0,121.05,97.38
2017,3,26,16,15,0.0,127.0,3.15,12.0,127.0,106.47,85.42
2017,3,26,16,30,0.0,110.0,3.1,12.0,110.0,91.83,73.25
2017,3,26,16,45,0.0,93.0,3.1,12.0,93.0,77.12,60.85
2017,3,26,17,0,0.0,76.0,3.1,12.0,76.0,62.29,48.17
2017,3,26,17,15,0.0,59.5,3.05,12.0,59.5,47.84,35.62
2017,3,26,17,30,0.0,43.0,3.0,12.0,43.0,33.15,22.74
2017,3,26,17,45,0.0,29.0,3.0,12.0,29.0,22.14,12.95
2017,3,26,18,0,0.0,15.0,3.0,12.0,15.0,11.41,2.91
2017,3,26,18,15,0.0,7.5,2.95,12.0,7.5,5.9,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,112.5,14.0,2.65,9.0,23.0,11.02,0.0
2017,3,27,6,30,225.0,28.0,2.7,9.0,46.0,22.96,11.51
2017,3,27,6,45,346.5,40.0,2.8,9.5,91.0,32.72,23.15
2017,3,27,7,0,468.0,52.0,2.9,10.0,136.0,42.53,32.56
2017,3,27,7,15,541.0,60.0,2.95,10.0,187.5,48.79,38.59
2017,3,27,7,30,614.0,68.0,3.0,10.0,239.0,55.09,44.44
2017,3,27,7,45,667.5,72.5,3.1,10.5,293.0,58.57,47.49
2017,3,27,8,0,721.0,77.0,3.2,11.0,347.0,62.14,50.51
2017,3,27,8,15,753.5,81.5,3.2,11.0,399.0,70.73,58.04
2017,3,27,8,30,786.0,86.0,3.2,11.0,451.0,74.12,60.86
2017,3,27,8,45,813.5,87.5,3.25,11.5,500.0,95.65,61.6
2017,3,27,9,0,841.0,89.0,3.3,12.0,549.0,157.41,92.57
2017,3,27,9,15,858.0,92.0,3.3,12.0,593.0,221.65,141.58
2017,3,27,9,30,875.0,95.0,3.3,12.0,637.0,291.25,201.82
2017,3,27,9,45,879.5,100.5,3.35,12.5,673.5,355.4,259.82
2017,3,27,10,0,884.0,106.0,3.4,13.0,710.0,419.02,316.98
2017,3,27,10,15,694.0,186.5,3.5,13.0,674.0,456.26,354.8
2017,3,27,10,30,504.0,267.0,3.6,13.0,638.0,469.57,370.16
2017,3,27,10,45,707.0,190.5,3.7,13.5,728.5,560.33,442.72
2017,3,27,11,0,910.0,114.0,3.8,14.0,819.0,656.89,519.41
2017,3,27,11,15,914.0,115.0,3.75,14.0,836.0,710.49,561.7
2017,3,27,11,30,918.0,116.0,3.7,14.0,853.0,761.98,601.5
2017,3,27,11,45,664.5,233.0,3.7,14.0,769.5,734.84,578.1
2017,3,27,12,0,411.0,350.0,3.7,14.0,686.0,654.28,514.7
2017,3,27,12,15,663.0,235.0,3.6,14.0,777.0,804.52,631.09
2017,3,27,12,30,915.0,120.0,3.5,14.0,868.0,925.94,718.91
2017,3,27,12,45,913.0,119.5,3.4,14.0,860.0,956.2,738.57
2017,3,27,13,0,911.0,119.0,3.3,14.0,852.0,982.78,756.35
2017,3,27,13,15,906.5,118.0,3.3,14.0,835.5,1002.69,770.35
2017,3,27,13,30,902.0,117.0,3.3,14.0,819.0,1018.63,781.79
2017,3,27,13,45,683.5,201.0,3.35,14.0,724.0,931.2,722.2
2017,3,27,14,0,465.0,285.0,3.4,14.0,629.0,801.35,626.99
2017,3,27,14,15,664.0,199.0,3.4,14.0,668.0,930.26,725.79
2017,3,27,14,30,863.0,113.0,3.4,14.0,707.0,1035.08,799.06
2017,3,27,14,45,847.5,111.5,3.45,14.0,669.0,1019.08,789.03
2017,3,27,15,0,832.0,110.0,3.5,14.0,631.0,999.22,777.51
2017,3,27,15,15,813.5,107.0,3.5,13.5,587.5,970.95,761.17
2017,3,27,15,30,795.0,104.0,3.5,13.0,544.0,939.3,742.38
2017,3,27,15,45,769.5,100.5,3.5,13.0,496.0,897.18,714.47
2017,3,27,16,0,744.0,97.0,3.5,13.0,448.0,859.46,689.46
2017,3,27,16,15,710.0,92.0,3.45,12.5,397.0,803.46,651.34
2017,3,27,16,30,676.0,87.0,3.4,12.0,346.0,746.3,611.39
2017,3,27,16,45,629.5,80.5,3.35,12.0,294.0,675.89,558.8
2017,3,27,17,0,583.0,74.0,3.3,12.0,242.0,606.15,504.92
2017,3,27,17,15,511.0,65.5,3.35,11.5,191.0,515.51,433.03
2017,3,27,17,30,439.0,57.0,3.4,11.0,140.0,428.8,360.41
2017,3,27,17,45,323.5,44.5,3.45,11.0,95.0,311.03,257.39
2017,3,27,18,0,208.0,32.0,3.5,11.0,50.0,210.09,156.77
2017,3,27,18,15,104.0,16.0,3.5,10.5,25.0,72.84,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,98.0,15.5,2.45,9.5,23.5,12.2,0.0
2017,3,28,6,30,196.0,31.0,2.5,10.0,47.0,23.49,12.71
2017,3,28,6,45,317.0,43.0,2.65,10.5,91.5,34.96,25.12
2017,3,28,7,0,438.0,55.0,2.8,11.0,136.0,44.64,34.36
2017,3,28,7,15,510.0,63.5,2.85,11.0,187.0,51.14,40.56
2017,3,28,7,30,582.0,72.0,2.9,11.0,238.0,57.65,46.57
2017,3,28,7,45,633.5,77.5,3.0,11.5,291.0,61.67,50.08
2017,3,28,8,0,685.0,83.0,3.1,12.0,344.0,65.72,53.49
2017,3,28,8,15,718.5,88.0,3.25,12.5,395.0,69.12,56.24
2017,3,28,8,30,752.0,93.0,3.4,13.0,446.0,72.46,58.9
2017,3,28,8,45,774.0,97.5,3.55,13.5,493.5,101.48,66.41
2017,3,28,9,0,796.0,102.0,3.7,14.0,541.0,162.31,97.66
2017,3,28,9,15,814.0,105.0,3.75,14.0,584.5,223.94,144.35
2017,3,28,9,30,832.0,108.0,3.8,14.0,628.0,287.37,199.03
2017,3,28,9,45,842.5,111.5,3.9,14.5,665.0,350.41,255.41
2017,3,28,10,0,853.0,115.0,4.0,15.0,702.0,413.77,311.77
2017,3,28,10,15,863.0,117.0,3.95,15.0,733.5,475.74,366.29
2017,3,28,10,30,873.0,119.0,3.9,15.0,765.0,537.38,419.01
2017,3,28,10,45,880.5,120.0,3.9,15.5,789.5,593.11,465.0
2017,3,28,11,0,888.0,121.0,3.9,16.0,814.0,649.39,509.81
2017,3,28,11,15,892.5,122.0,3.85,16.0,830.0,702.23,551.5
2017,3,28,11,30,897.0,123.0,3.8,16.0,846.0,753.06,590.6
2017,3,28,11,45,899.0,123.5,3.8,16.0,854.5,799.34,625.7
2017,3,28,12,0,901.0,124.0,3.8,16.0,863.0,842.96,656.52
2017,3,28,12,15,901.0,124.0,3.7,16.0,863.0,881.6,683.06
2017,3,28,12,30,901.0,124.0,3.6,16.0,863.0,917.03,707.16
2017,3,28,12,45,907.5,118.5,3.55,16.5,857.0,949.68,728.13
2017,3,28,13,0,914.0,113.0,3.5,17.0,851.0,978.94,746.64
2017,3,28,13,15,909.5,112.0,3.4,17.0,835.0,998.71,759.68
2017,3,28,13,30,905.0,111.0,3.3,17.0,819.0,1014.51,770.12
2017,3,28,13,45,897.5,110.0,3.2,17.0,795.0,1023.3,775.94
2017,3,28,14,0,890.0,109.0,3.1,17.0,771.0,1028.0,779.17
2017,3,28,14,15,880.5,107.5,3.0,17.0,740.0,1026.06,778.1
2017,3,28,14,30,871.0,106.0,2.9,17.0,709.0,1020.1,774.52
2017,3,28,14,45,859.0,103.5,2.8,17.0,671.5,1020.1,775.18
2017,3,28,15,0,847.0,101.0,2.7,17.0,634.0,1002.45,763.97
2017,3,28,15,15,830.0,98.5,2.6,16.5,591.0,976.07,748.5
2017,3,28,15,30,813.0,96.0,2.5,16.0,548.0,946.28,730.71
2017,3,28,15,45,789.0,92.5,2.4,16.0,500.5,905.34,703.7
2017,3,28,16,0,765.0,89.0,2.3,16.0,453.0,861.8,674.67
2017,3,28,16,15,733.5,84.5,2.2,15.5,402.5,807.92,639.01
2017,3,28,16,30,702.0,80.0,2.1,15.0,352.0,758.9,606.06
2017,3,28,16,45,654.0,75.0,2.05,15.0,299.5,688.43,555.32
2017,3,28,17,0,606.0,70.0,2.0,15.0,247.0,618.74,503.42
2017,3,28,17,15,538.0,62.0,2.05,14.5,196.0,531.18,436.59
2017,3,28,17,30,470.0,54.0,2.1,14.0,145.0,447.35,368.97
2017,3,28,17,45,354.5,43.0,2.15,13.5,99.5,332.46,271.38
2017,3,28,18,0,239.0,32.0,2.2,13.0,54.0,228.09,171.39
2017,3,28,18,15,119.5,16.0,2.25,12.5,27.0,106.85,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,102.0,16.0,2.15,10.5,25.0,12.59,0.0
2017,3,29,6,30,204.0,32.0,2.2,11.0,50.0,24.26,13.88
2017,3,29,6,45,304.0,46.0,2.3,11.5,93.0,34.92,25.08
2017,3,29,7,0,404.0,60.0,2.4,12.0,136.0,48.32,37.55
2017,3,29,7,15,475.0,69.5,2.4,12.0,186.5,55.39,44.23
2017,3,29,7,30,546.0,79.0,2.4,12.0,237.0,62.43,50.67
2017,3,29,7,45,588.5,87.5,2.4,12.5,288.0,68.27,55.76
2017,3,29,8,0,631.0,96.0,2.4,13.0,339.0,73.99,60.6
2017,3,29,8,15,666.0,101.5,2.35,13.0,389.5,77.34,63.38
2017,3,29,8,30,701.0,107.0,2.3,13.0,440.0,80.64,66.07
2017,3,29,8,45,719.0,114.5,2.25,13.5,486.0,104.71,69.73
2017,3,29,9,0,737.0,122.0,2.2,14.0,532.0,164.49,101.53
2017,3,29,9,15,756.5,126.0,2.2,14.0,575.0,224.34,146.63
2017,3,29,9,30,776.0,130.0,2.2,14.0,618.0,286.28,199.27
2017,3,29,9,45,801.0,128.0,2.25,14.5,658.0,350.61,255.12
2017,3,29,10,0,826.0,126.0,2.3,15.0,698.0,412.65,309.02
2017,3,29,10,15,836.0,128.0,2.4,15.0,729.0,473.12,361.61
2017,3,29,10,30,846.0,130.0,2.5,15.0,760.0,533.31,412.59
2017,3,29,10,45,853.5,131.0,2.6,15.0,783.5,590.73,460.08
2017,3,29,11,0,861.0,132.0,2.7,15.0,807.0,647.02,505.41
2017,3,29,11,15,865.0,133.0,2.75,15.0,823.0,699.61,546.64
2017,3,29,11,30,869.0,134.0,2.8,15.0,839.0,750.2,585.41
2017,3,29,11,45,871.5,134.0,2.9,15.0,847.0,787.45,614.39
2017,3,29,12,0,874.0,134.0,3.0,15.0,855.0,829.97,645.27
2017,3,29,12,15,718.5,216.0,3.05,15.0,808.5,832.77,645.42
2017,3,29,12,30,563.0,298.0,3.1,15.0,762.0,799.73,619.2
2017,3,29,12,45,722.5,211.0,3.15,15.5,801.0,893.21,689.44
2017,3,29,13,0,882.0,124.0,3.2,16.0,840.0,959.33,734.1
2017,3,29,13,15,877.0,123.5,3.2,16.0,824.0,978.5,747.17
2017,3,29,13,30,872.0,123.0,3.2,16.0,808.0,993.82,758.13
2017,3,29,13,45,857.5,125.0,3.2,16.0,782.0,1012.99,771.89
2017,3,29,14,0,843.0,127.0,3.2,16.0,756.0,1013.86,773.3
2017,3,29,14,15,832.5,125.0,3.1,16.0,725.5,1010.22,771.13
2017,3,29,14,30,822.0,123.0,3.0,16.0,695.0,1002.58,766.42
2017,3,29,14,45,794.0,126.5,2.95,16.0,655.0,979.41,751.7
2017,3,29,15,0,766.0,130.0,2.9,16.0,615.0,960.67,740.25
2017,3,29,15,15,747.0,126.0,2.9,15.5,572.5,931.49,723.33
2017,3,29,15,30,728.0,122.0,2.9,15.0,530.0,899.23,704.17
2017,3,29,15,45,676.0,119.5,2.95,15.0,472.5,834.08,660.2
2017,3,29,16,0,624.0,117.0,3.0,15.0,415.0,767.79,614.61
2017,3,29,16,15,590.0,110.0,3.05,14.5,367.5,712.31,577.0
2017,3,29,16,30,556.0,103.0,3.1,14.0,320.0,656.02,537.47
2017,3,29,16,45,503.5,97.5,3.2,13.5,272.5,576.82,478.75
2017,3,29,17,0,451.0,92.0,3.3,13.0,225.0,510.24,427.68
2017,3,29,17,15,394.5,79.0,3.15,12.5,178.5,433.52,364.82
2017,3,29,17,30,338.0,66.0,3.0,12.0,132.0,360.58,302.54
2017,3,29,17,45,245.0,50.5,2.9,12.0,90.5,264.0,217.65
2017,3,29,18,0,152.0,35.0,2.8,12.0,49.0,176.92,134.42
2017,3,29,18,15,76.0,17.5,2.9,12.0,24.5,75.23,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,150.5,16.5,3.6,9.0,30.5,13.45,0.0
2017,3,30,6,30,301.0,33.0,3.8,9.0,61.0,27.24,16.93
2017,3,30,6,45,415.0,43.5,4.0,9.5,109.0,35.77,26.12
2017,3,30,7,0,529.0,54.0,4.2,10.0,157.0,44.41,34.38
2017,3,30,7,15,597.5,61.5,4.3,10.0,211.0,50.34,40.04
2017,3,30,7,30,666.0,69.0,4.4,10.0,265.0,56.31,45.54
2017,3,30,7,45,713.0,74.0,4.5,10.5,320.0,60.17,48.9
2017,3,30,8,0,760.0,79.0,4.6,11.0,375.0,69.29,56.87
2017,3,30,8,15,790.5,83.0,4.55,11.0,428.0,72.35,59.43
2017,3,30,8,30,821.0,87.0,4.5,11.0,481.0,75.37,61.91
2017,3,30,8,45,843.0,90.5,4.5,11.5,530.0,100.53,64.25
2017,3,30,9,0,865.0,94.0,4.5,12.0,579.0,165.06,97.71
2017,3,30,9,15,881.0,96.5,4.3,12.5,623.5,230.31,147.51
2017,3,30,9,30,897.0,99.0,4.1,13.0,668.0,300.72,208.14
2017,3,30,9,45,911.0,100.0,3.9,13.5,707.0,365.77,266.44
2017,3,30,10,0,925.0,101.0,3.7,14.0,746.0,431.26,324.68
2017,3,30,10,15,933.0,102.5,3.5,14.0,777.0,494.73,380.56
2017,3,30,10,30,941.0,104.0,3.3,14.0,808.0,557.4,433.94
2017,3,30,10,45,945.0,106.0,3.15,14.0,831.5,617.23,483.38
2017,3,30,11,0,949.0,108.0,3.0,14.0,855.0,675.33,529.7
2017,3,30,11,15,952.0,108.5,2.95,14.0,871.0,729.52,572.03
2017,3,30,11,30,955.0,109.0,2.9,14.0,887.0,781.37,611.42
2017,3,30,11,45,957.5,108.5,2.85,14.5,895.5,829.36,645.2
2017,3,30,12,0,960.0,108.0,2.8,15.0,904.0,874.5,674.83
2017,3,30,12,15,959.0,108.0,2.85,15.0,903.0,914.14,702.33
2017,3,30,12,30,958.0,108.0,2.9,15.0,902.0,950.29,727.38
2017,3,30,12,45,947.5,112.0,3.0,15.0,891.0,978.19,747.21
2017,3,30,13,0,937.0,116.0,3.1,15.0,880.0,1001.91,764.36
2017,3,30,13,15,932.0,115.0,3.2,15.0,862.5,1021.68,778.96
2017,3,30,13,30,927.0,114.0,3.3,15.0,845.0,1037.34,790.96
2017,3,30,13,45,914.5,115.0,3.4,15.0,819.0,1043.55,796.73
2017,3,30,14,0,902.0,116.0,3.5,15.0,793.0,1045.52,799.87
2017,3,30,14,15,891.5,114.5,3.6,14.5,760.5,1042.65,801.4
2017,3,30,14,30,881.0,113.0,3.7,14.0,728.0,1049.83,810.06
2017,3,30,14,45,857.5,114.5,3.8,14.0,687.5,1029.01,797.94
2017,3,30,15,0,834.0,116.0,3.9,14.0,647.0,1004.3,783.34
2017,3,30,15,15,815.5,113.0,3.95,13.5,603.0,975.87,767.17
2017,3,30,15,30,797.0,110.0,4.0,13.0,559.0,944.05,748.43
2017,3,30,15,45,764.5,108.0,4.05,13.0,509.0,904.0,722.12
2017,3,30,16,0,732.0,106.0,4.1,13.0,459.0,855.01,688.88
2017,3,30,16,15,697.5,101.0,4.05,12.5,408.0,798.77,650.34
2017,3,30,16,30,663.0,96.0,4.0,12.0,357.0,741.37,609.92
2017,3,30,16,45,605.5,91.0,3.95,12.0,303.0,663.61,551.29
2017,3,30,17,0,548.0,86.0,3.9,12.0,249.0,586.98,491.65
2017,3,30,17,15,477.0,76.0,3.85,11.5,198.0,496.6,419.22
2017,3,30,17,30,406.0,66.0,3.8,11.0,147.0,408.67,344.75
2017,3,30,17,45,297.5,52.0,3.75,11.0,101.5,300.56,249.76
2017,3,30,18,0,189.0,38.0,3.7,11.0,56.0,203.67,157.88
2017,3,30,18,15,94.5,19.0,3.7,10.5,28.0,98.13,0.0
2017,3,30,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,177.0,16.0,4.0,8.0,33.0,13.03,0.0
2017,3,31,6,30,354.0,32.0,4.1,8.0,66.0,26.53,16.79
2017,3,31,6,45,458.0,41.5,4.25,8.5,115.0,34.34,25.03
2017,3,31,7,0,562.0,51.0,4.4,9.0,164.0,42.26,32.62
2017,3,31,7,15,625.5,58.0,4.55,9.5,217.5,47.92,37.95
2017,3,31,7,30,689.0,65.0,4.7,10.0,271.0,53.6,43.1
2017,3,31,7,45,728.5,70.5,4.85,10.5,325.0,62.61,51.09
2017,3,31,8,0,768.0,76.0,5.0,11.0,379.0,67.09,54.88
2017,3,31,8,15,797.0,80.0,5.0,11.0,431.5,70.21,57.5
2017,3,31,8,30,826.0,84.0,5.0,11.0,484.0,73.28,60.03
2017,3,31,8,45,846.0,87.5,5.05,11.5,532.5,99.03,62.62
2017,3,31,9,0,866.0,91.0,5.1,12.0,581.0,163.44,96.27
2017,3,31,9,15,882.0,93.5,5.05,12.5,625.0,228.66,146.29
2017,3,31,9,30,898.0,96.0,5.0,13.0,669.0,299.21,207.43
2017,3,31,9,45,908.0,98.5,4.95,13.5,707.0,364.06,266.18
2017,3,31,10,0,918.0,101.0,4.9,14.0,745.0,428.92,324.62
2017,3,31,10,15,926.5,102.5,4.85,14.0,776.5,492.1,381.08
2017,3,31,10,30,935.0,104.0,4.8,14.0,808.0,554.55,435.37
2017,3,31,10,45,939.5,106.0,4.75,14.5,831.5,614.23,484.93
2017,3,31,11,0,944.0,108.0,4.7,15.0,855.0,672.25,531.46
2017,3,31,11,15,947.0,108.5,4.6,15.0,871.0,726.09,574.19
2017,3,31,11,30,950.0,109.0,4.5,15.0,887.0,777.6,613.93
2017,3,31,11,45,951.5,109.5,4.4,15.0,895.0,825.43,649.31
2017,3,31,12,0,953.0,110.0,4.3,15.0,903.0,870.37,680.51
2017,3,31,12,15,952.0,110.0,4.2,15.0,902.5,909.68,707.54
2017,3,31,12,30,951.0,110.0,4.1,15.0,902.0,945.53,732.1
2017,3,31,12,45,951.0,108.5,4.05,15.5,893.5,977.22,752.5
2017,3,31,13,0,951.0,107.0,4.0,16.0,885.0,1005.16,770.22
2017,3,31,13,15,946.5,106.0,3.95,16.0,868.0,1025.46,784.14
2017,3,31,13,30,942.0,105.0,3.9,16.0,851.0,1041.62,795.38
2017,3,31,13,45,934.5,104.5,3.85,16.0,826.0,1051.19,802.27
2017,3,31,14,0,927.0,104.0,3.8,16.0,801.0,1056.52,806.49
2017,3,31,14,15,917.5,102.5,3.7,16.0,769.5,1054.53,805.53
2017,3,31,14,30,908.0,101.0,3.6,16.0,738.0,1048.37,801.96
2017,3,31,14,45,897.0,98.0,3.55,16.0,699.5,1034.9,793.98
2017,3,31,15,0,886.0,95.0,3.5,16.0,661.0,1017.46,783.48
2017,3,31,15,15,634.0,159.0,3.4,15.5,550.0,853.93,671.06
2017,3,31,15,30,382.0,223.0,3.3,15.0,439.0,637.05,511.11
2017,3,31,15,45,599.0,152.5,3.2,15.0,458.0,793.66,634.09
2017,3,31,16,0,816.0,82.0,3.1,15.0,477.0,896.86,709.07
2017,3,31,16,15,786.5,78.0,2.95,14.5,425.5,844.18,672.55
2017,3,31,16,30,757.0,74.0,2.8,14.0,374.0,789.81,635.32
2017,3,31,16,45,712.5,69.5,2.7,14.0,320.0,720.8,585.18
2017,3,31,17,0,668.0,65.0,2.6,14.0,266.0,658.16,538.28
2017,3,31,17,15,604.0,58.0,2.55,13.5,213.0,572.86,472.8
2017,3,31,17,30,540.0,51.0,2.5,13.0,160.0,490.96,406.73
2017,3,31,17,45,432.5,41.5,2.5,12.5,112.5,380.77,313.27
2017,3,31,18,0,325.0,32.0,2.5,12.0,65.0,280.23,218.96
2017,3,31,18,15,162.5,16.0,2.45,12.0,32.5,135.9,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,126.5,18.5,1.7,10.5,31.5,14.1,0.0
2017,4,1,6,30,253.0,37.0,1.7,11.0,63.0,28.11,18.21
2017,4,1,6,45,353.0,49.5,1.7,11.5,109.0,40.15,29.94
2017,4,1,7,0,453.0,62.0,1.7,12.0,155.0,50.0,39.2
2017,4,1,7,15,518.0,70.5,1.75,12.0,206.0,56.3,45.12
2017,4,1,7,30,583.0,79.0,1.8,12.0,257.0,62.58,50.82
2017,4,1,7,45,635.0,83.5,1.85,12.5,310.0,65.73,53.46
2017,4,1,8,0,687.0,88.0,1.9,13.0,363.0,68.96,56.09
2017,4,1,8,15,718.0,92.5,1.85,13.5,413.5,71.86,58.35
2017,4,1,8,30,749.0,97.0,1.8,14.0,464.0,74.71,60.53
2017,4,1,8,45,777.0,99.0,1.8,14.5,512.0,104.28,67.18
2017,4,1,9,0,805.0,101.0,1.8,15.0,560.0,164.09,97.65
2017,4,1,9,15,821.5,103.5,1.75,15.0,602.5,225.5,143.88
2017,4,1,9,30,838.0,106.0,1.7,15.0,645.0,288.47,197.43
2017,4,1,9,45,852.5,107.5,1.65,15.5,683.0,351.32,252.3
2017,4,1,10,0,867.0,109.0,1.6,16.0,721.0,416.17,308.11
2017,4,1,10,15,876.0,110.5,1.55,16.5,751.5,476.55,359.04
2017,4,1,10,30,885.0,112.0,1.5,17.0,782.0,536.34,407.63
2017,4,1,10,45,890.5,113.5,1.5,17.5,805.5,593.38,452.57
2017,4,1,11,0,896.0,115.0,1.5,18.0,829.0,648.96,494.75
2017,4,1,11,15,899.5,116.0,1.5,18.0,844.5,701.11,534.01
2017,4,1,11,30,903.0,117.0,1.5,18.0,860.0,751.13,570.67
2017,4,1,11,45,904.5,117.5,1.5,18.0,867.5,796.86,603.31
2017,4,1,12,0,906.0,118.0,1.5,18.0,875.0,839.85,631.87
2017,4,1,12,15,906.0,118.0,1.5,18.0,875.0,878.22,657.11
2017,4,1,12,30,906.0,118.0,1.5,18.0,875.0,913.38,680.1
2017,4,1,12,45,905.0,116.5,1.55,18.5,867.0,942.82,698.64
2017,4,1,13,0,904.0,115.0,1.6,19.0,859.0,968.64,714.86
2017,4,1,13,15,899.5,114.5,1.55,19.0,842.5,988.4,727.13
2017,4,1,13,30,895.0,114.0,1.5,19.0,826.0,1004.24,736.97
2017,4,1,13,45,888.0,112.5,1.5,19.0,802.0,1012.6,742.94
2017,4,1,14,0,881.0,111.0,1.5,19.0,778.0,1016.89,746.54
2017,4,1,14,15,872.0,109.5,1.5,19.0,747.0,1015.14,746.49
2017,4,1,14,30,863.0,108.0,1.5,19.0,716.0,1009.42,744.12
2017,4,1,14,45,847.0,107.0,1.5,19.0,678.0,1006.98,744.09
2017,4,1,15,0,831.0,106.0,1.5,19.0,640.0,986.95,732.74
2017,4,1,15,15,814.0,103.5,1.5,18.5,597.5,960.56,718.84
2017,4,1,15,30,797.0,101.0,1.5,18.0,555.0,930.82,702.66
2017,4,1,15,45,763.5,101.0,1.55,18.0,506.0,884.98,674.76
2017,4,1,16,0,730.0,101.0,1.6,18.0,457.0,843.8,649.66
2017,4,1,16,15,697.5,96.0,1.6,17.5,407.0,789.52,615.31
2017,4,1,16,30,665.0,91.0,1.6,17.0,357.0,734.08,579.18
2017,4,1,16,45,606.0,87.5,1.65,16.5,303.5,657.19,526.27
2017,4,1,17,0,547.0,84.0,1.7,16.0,250.0,581.55,471.97
2017,4,1,17,15,481.0,74.5,1.75,15.5,200.0,496.05,407.05
2017,4,1,17,30,415.0,65.0,1.8,15.0,150.0,410.96,338.27
2017,4,1,17,45,313.5,51.5,1.85,14.5,105.0,307.95,251.39
2017,4,1,18,0,212.0,38.0,1.9,14.0,60.0,215.22,167.18
2017,4,1,18,15,106.0,19.0,1.95,13.5,30.0,105.14,6.51
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,6,15,118.0,19.5,1.45,10.5,32.5,14.83,0.0
2017,4,2,6,30,236.0,39.0,1.5,11.0,65.0,29.48,19.62
2017,4,2,6,45,339.0,51.5,1.6,11.5,111.0,39.09,29.09
2017,4,2,7,0,442.0,64.0,1.7,12.0,157.0,51.4,40.48
2017,4,2,7,15,507.0,73.0,1.65,12.0,208.0,58.01,46.67
2017,4,2,7,30,572.0,82.0,1.6,12.0,259.0,64.59,52.62
2017,4,2,7,45,326.5,124.0,1.6,12.5,229.0,87.96,73.2
2017,4,2,8,0,81.0,166.0,1.6,13.0,199.0,113.92,95.64
2017,4,2,8,15,406.5,135.0,1.6,13.5,332.0,92.47,76.38
2017,4,2,8,30,732.0,104.0,1.6,14.0,465.0,78.83,64.09
2017,4,2,8,45,757.0,107.5,1.65,14.5,512.5,103.32,66.45
2017,4,2,9,0,782.0,111.0,1.7,15.0,560.0,168.99,102.47
2017,4,2,9,15,799.0,114.0,1.65,15.5,603.0,229.45,147.62
2017,4,2,9,30,816.0,117.0,1.6,16.0,646.0,291.57,199.75
2017,4,2,9,45,838.0,115.5,1.6,16.5,685.0,353.19,253.02
2017,4,2,10,0,860.0,114.0,1.6,17.0,724.0,416.37,307.14
2017,4,2,10,15,869.5,115.5,1.6,17.0,755.0,477.61,359.3
2017,4,2,10,30,879.0,117.0,1.6,17.0,786.0,537.29,408.67
2017,4,2,10,45,887.0,117.5,1.6,17.5,810.0,594.58,453.84
2017,4,2,11,0,895.0,118.0,1.6,18.0,834.0,650.65,496.46
2017,4,2,11,15,899.0,119.0,1.55,18.0,850.0,703.05,535.57
2017,4,2,11,30,903.0,120.0,1.5,18.0,866.0,753.36,571.98
2017,4,2,11,45,906.5,119.5,1.5,18.5,874.5,799.7,603.96
2017,4,2,12,0,910.0,119.0,1.5,19.0,883.0,843.42,631.73
2017,4,2,12,15,910.0,119.0,1.55,19.0,883.0,881.88,657.51
2017,4,2,12,30,910.0,119.0,1.6,19.0,883.0,917.11,681.12
2017,4,2,12,45,911.0,117.0,1.65,19.0,875.5,947.95,701.84
2017,4,2,13,0,912.0,115.0,1.7,19.0,868.0,975.23,720.33
2017,4,2,13,15,908.5,114.0,1.8,19.0,852.0,995.55,735.08
2017,4,2,13,30,905.0,113.0,1.9,19.0,836.0,1011.94,747.48
2017,4,2,13,45,900.5,111.0,2.0,19.0,813.0,1022.3,756.15
2017,4,2,14,0,896.0,109.0,2.1,19.0,790.0,1028.6,762.39
2017,4,2,14,15,888.0,107.5,2.15,19.0,759.5,1027.85,763.6
2017,4,2,14,30,880.0,106.0,2.2,19.0,729.0,1023.08,762.41
2017,4,2,14,45,869.5,103.5,2.25,19.0,692.5,1010.71,756.4
2017,4,2,15,0,859.0,101.0,2.3,19.0,656.0,1007.65,756.76
2017,4,2,15,15,844.5,98.5,2.25,18.5,613.5,983.4,743.3
2017,4,2,15,30,830.0,96.0,2.2,18.0,571.0,955.65,727.67
2017,4,2,15,45,811.0,92.5,2.2,18.0,524.5,919.09,705.09
2017,4,2,16,0,792.0,89.0,2.2,18.0,478.0,879.69,680.33
2017,4,2,16,15,764.0,85.0,2.15,17.5,427.5,828.91,647.92
2017,4,2,16,30,736.0,81.0,2.1,17.0,377.0,782.21,617.67
2017,4,2,16,45,697.5,75.5,2.1,16.5,324.5,718.15,574.0
2017,4,2,17,0,659.0,70.0,2.1,16.0,272.0,654.15,528.62
2017,4,2,17,15,597.5,62.5,2.05,15.0,219.5,570.55,466.49
2017,4,2,17,30,536.0,55.0,2.0,14.0,167.0,490.06,403.39
2017,4,2,17,45,434.0,45.0,1.95,13.5,119.0,383.3,313.65
2017,4,2,18,0,332.0,35.0,1.9,13.0,71.0,285.4,224.46
2017,4,2,18,15,166.0,17.5,1.9,13.0,35.5,140.88,30.71
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,189.5,18.5,2.4,8.5,40.0,15.01,2.17
2017,4,3,6,30,379.0,37.0,2.4,9.0,80.0,30.64,20.97
2017,4,3,6,45,493.0,45.5,2.4,9.5,132.5,37.66,28.11
2017,4,3,7,0,607.0,54.0,2.4,10.0,185.0,44.9,34.99
2017,4,3,7,15,667.5,60.0,2.4,10.0,240.0,49.81,39.65
2017,4,3,7,30,728.0,66.0,2.4,10.0,295.0,59.28,48.24
2017,4,3,7,45,774.5,69.0,2.45,10.5,352.0,62.05,50.56
2017,4,3,8,0,821.0,72.0,2.5,11.0,409.0,64.91,52.88
2017,4,3,8,15,848.0,75.5,2.5,11.5,462.0,67.82,55.19
2017,4,3,8,30,875.0,79.0,2.5,12.0,515.0,70.69,57.42
2017,4,3,8,45,894.0,82.0,2.5,12.5,564.5,105.94,66.27
2017,4,3,9,0,913.0,85.0,2.5,13.0,614.0,172.06,100.44
2017,4,3,9,15,926.5,87.5,2.45,13.5,658.0,238.74,151.07
2017,4,3,9,30,940.0,90.0,2.4,14.0,702.0,306.34,209.08
2017,4,3,9,45,946.0,93.5,2.4,14.5,739.0,373.03,268.45
2017,4,3,10,0,952.0,97.0,2.4,15.0,776.0,439.2,326.79
2017,4,3,10,15,959.0,98.5,2.35,15.0,807.5,503.48,382.58
2017,4,3,10,30,966.0,100.0,2.3,15.0,839.0,566.79,435.77
2017,4,3,10,45,971.0,101.0,2.3,15.0,862.5,627.34,485.28
2017,4,3,11,0,976.0,102.0,2.3,15.0,886.0,686.17,531.85
2017,4,3,11,15,978.5,102.5,2.25,15.0,902.0,740.96,573.75
2017,4,3,11,30,981.0,103.0,2.2,15.0,918.0,793.26,612.58
2017,4,3,11,45,983.0,102.5,2.15,15.5,925.5,841.59,645.48
2017,4,3,12,0,985.0,102.0,2.1,16.0,933.0,886.92,674.35
2017,4,3,12,15,984.5,102.0,2.05,16.0,932.5,927.46,700.83
2017,4,3,12,30,984.0,102.0,2.0,16.0,932.0,964.47,724.73
2017,4,3,12,45,982.5,101.0,1.95,16.5,923.0,995.9,743.37
2017,4,3,13,0,981.0,100.0,1.9,17.0,914.0,1023.4,759.33
2017,4,3,13,15,976.5,99.5,1.9,17.0,896.5,1044.52,773.25
2017,4,3,13,30,972.0,99.0,1.9,17.0,879.0,1061.41,784.61
2017,4,3,13,45,966.0,98.0,1.95,17.0,854.0,1072.02,792.83
2017,4,3,14,0,960.0,97.0,2.0,17.0,829.0,1078.29,798.5
2017,4,3,14,15,951.5,95.5,2.0,16.5,797.0,1077.17,800.4
2017,4,3,14,30,943.0,94.0,2.0,16.0,765.0,1071.76,799.77
2017,4,3,14,45,931.5,92.0,2.05,16.0,726.0,1058.54,793.46
2017,4,3,15,0,920.0,90.0,2.1,16.0,687.0,1041.26,784.63
2017,4,3,15,15,905.0,88.0,2.15,15.5,642.5,1016.64,772.43
2017,4,3,15,30,890.0,86.0,2.2,15.0,598.0,988.43,757.75
2017,4,3,15,45,867.0,83.5,2.3,15.0,548.0,960.05,741.94
2017,4,3,16,0,844.0,81.0,2.4,15.0,498.0,916.91,715.51
2017,4,3,16,15,571.0,118.0,2.4,14.5,387.0,697.34,560.52
2017,4,3,16,30,298.0,155.0,2.4,14.0,276.0,454.58,374.49
2017,4,3,16,45,273.0,137.5,2.45,13.5,237.0,405.35,337.87
2017,4,3,17,0,248.0,120.0,2.5,13.0,198.0,356.92,299.48
2017,4,3,17,15,223.5,100.0,2.5,12.5,160.0,306.51,258.03
2017,4,3,17,30,199.0,80.0,2.5,12.0,122.0,257.26,215.97
2017,4,3,17,45,158.0,59.5,2.5,11.5,87.0,197.44,163.28
2017,4,3,18,0,117.0,39.0,2.5,11.0,52.0,140.23,110.45
2017,4,3,18,15,58.5,19.5,2.5,10.5,26.0,67.93,19.92
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,6,15,117.5,21.0,1.5,9.0,35.0,15.95,4.3
2017,4,4,6,30,235.0,42.0,1.5,9.0,70.0,31.64,22.03
2017,4,4,6,45,308.0,57.0,1.5,9.5,113.0,42.73,32.71
2017,4,4,7,0,381.0,72.0,1.5,10.0,156.0,53.69,42.96
2017,4,4,7,15,430.5,84.5,1.5,10.5,203.0,62.58,51.08
2017,4,4,7,30,480.0,97.0,1.5,11.0,250.0,71.29,58.82
2017,4,4,7,45,534.5,100.5,1.55,11.5,298.5,76.21,62.99
2017,4,4,8,0,589.0,104.0,1.6,12.0,347.0,78.16,64.41
2017,4,4,8,15,668.0,101.5,1.6,12.0,411.0,76.67,62.88
2017,4,4,8,30,747.0,99.0,1.6,12.0,475.0,75.71,61.82
2017,4,4,8,45,773.0,101.5,1.6,12.5,523.0,106.97,69.19
2017,4,4,9,0,799.0,104.0,1.6,13.0,571.0,166.57,100.33
2017,4,4,9,15,815.5,106.5,1.5,13.5,613.5,227.5,146.29
2017,4,4,9,30,832.0,109.0,1.4,14.0,656.0,289.96,199.12
2017,4,4,9,45,844.5,111.5,1.35,14.5,693.0,352.45,253.62
2017,4,4,10,0,857.0,114.0,1.3,15.0,730.0,415.44,307.81
2017,4,4,10,15,866.0,116.0,1.25,15.0,760.5,476.58,359.69
2017,4,4,10,30,875.0,118.0,1.2,15.0,791.0,536.03,408.53
2017,4,4,10,45,876.0,122.0,1.2,15.5,813.0,591.84,452.44
2017,4,4,11,0,877.0,126.0,1.2,16.0,835.0,645.79,493.3
2017,4,4,11,15,717.5,215.5,1.2,16.0,802.5,674.0,513.01
2017,4,4,11,30,558.0,305.0,1.2,16.0,770.0,674.75,512.22
2017,4,4,11,45,547.5,313.0,1.3,16.0,772.5,707.45,536.86
2017,4,4,12,0,537.0,321.0,1.4,16.0,775.0,737.54,558.99
2017,4,4,12,15,523.5,324.5,1.5,15.5,767.5,758.54,575.73
2017,4,4,12,30,510.0,328.0,1.6,15.0,760.0,776.44,590.34
2017,4,4,12,45,464.0,340.5,1.7,15.0,730.5,770.08,586.3
2017,4,4,13,0,418.0,353.0,1.8,15.0,701.0,758.96,579.0
2017,4,4,13,15,355.0,368.0,1.9,14.5,659.5,713.11,548.06
2017,4,4,13,30,292.0,383.0,2.0,14.0,618.0,680.58,525.81
2017,4,4,13,45,338.0,357.5,2.1,14.0,622.5,710.53,550.48
2017,4,4,14,0,384.0,332.0,2.2,14.0,627.0,739.07,573.68
2017,4,4,14,15,324.0,332.0,2.25,13.5,574.0,686.62,536.53
2017,4,4,14,30,264.0,332.0,2.3,13.0,521.0,632.12,497.72
2017,4,4,14,45,389.0,276.5,2.35,13.0,538.5,700.7,554.1
2017,4,4,15,0,514.0,221.0,2.4,13.0,556.0,790.48,623.59
2017,4,4,15,15,458.0,222.0,2.35,13.0,506.0,733.14,581.25
2017,4,4,15,30,402.0,223.0,2.3,13.0,456.0,651.71,522.25
2017,4,4,15,45,385.0,206.0,2.25,13.0,414.0,611.46,493.91
2017,4,4,16,0,368.0,189.0,2.2,13.0,372.0,570.04,463.92
2017,4,4,16,15,300.0,176.5,2.1,13.0,315.5,487.09,399.79
2017,4,4,16,30,232.0,164.0,2.0,13.0,259.0,407.02,336.51
2017,4,4,16,45,213.0,145.0,1.9,13.0,223.0,363.49,302.36
2017,4,4,17,0,194.0,126.0,1.8,13.0,187.0,320.49,267.56
