Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,17,15,173.0,104.0,1.75,12.5,151.0,272.5,228.18
2017,4,4,17,30,152.0,82.0,1.7,12.0,115.0,225.32,188.1
2017,4,4,17,45,118.5,61.0,1.65,12.0,82.5,158.77,130.24
2017,4,4,18,0,85.0,40.0,1.6,12.0,50.0,120.95,94.38
2017,4,4,18,15,42.5,20.0,1.65,11.5,25.0,50.87,17.99
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,3.5,1.0,10.0,3.5,0.0,0.0
2017,4,5,6,0,0.0,7.0,1.0,10.0,7.0,5.51,0.0
2017,4,5,6,15,34.0,25.5,1.0,10.0,30.0,19.22,7.68
2017,4,5,6,30,68.0,44.0,1.0,10.0,53.0,32.51,22.84
2017,4,5,6,45,95.0,66.0,1.0,10.5,84.5,47.73,37.11
2017,4,5,7,0,122.0,88.0,1.0,11.0,116.0,62.67,50.86
2017,4,5,7,15,138.0,111.0,0.95,11.0,150.0,77.77,64.58
2017,4,5,7,30,154.0,134.0,0.9,11.0,184.0,92.51,77.69
2017,4,5,7,45,171.5,154.0,0.9,11.5,218.5,105.31,88.67
2017,4,5,8,0,189.0,174.0,0.9,12.0,253.0,117.8,99.15
2017,4,5,8,15,335.5,171.0,0.85,12.5,332.5,115.87,96.91
2017,4,5,8,30,482.0,168.0,0.8,13.0,412.0,112.4,93.39
2017,4,5,8,45,367.5,214.0,0.75,13.5,410.5,153.5,114.94
2017,4,5,9,0,253.0,260.0,0.7,14.0,409.0,197.85,146.87
2017,4,5,9,15,295.5,272.0,0.7,14.0,458.0,237.31,175.1
2017,4,5,9,30,338.0,284.0,0.7,14.0,507.0,282.25,209.72
2017,4,5,9,45,386.5,286.0,0.7,14.5,554.5,327.75,245.23
2017,4,5,10,0,435.0,288.0,0.7,15.0,602.0,379.88,286.08
2017,4,5,10,15,421.5,307.5,0.75,15.0,622.0,422.56,321.03
2017,4,5,10,30,408.0,327.0,0.8,15.0,642.0,460.11,351.28
2017,4,5,10,45,289.5,365.5,0.85,15.5,592.5,455.11,348.5
2017,4,5,11,0,171.0,404.0,0.9,16.0,543.0,431.07,330.48
2017,4,5,11,15,204.5,409.0,0.9,16.0,578.5,473.58,362.68
2017,4,5,11,30,238.0,414.0,0.9,16.0,614.0,518.89,396.04
2017,4,5,11,45,279.0,408.5,0.95,16.0,645.0,575.23,437.35
2017,4,5,12,0,320.0,403.0,1.0,16.0,676.0,623.62,472.66
2017,4,5,12,15,362.0,386.0,1.0,16.0,694.5,664.13,502.01
2017,4,5,12,30,404.0,369.0,1.0,16.0,713.0,705.38,531.7
2017,4,5,12,45,447.0,347.5,1.05,16.0,724.5,760.2,570.73
2017,4,5,13,0,490.0,326.0,1.1,16.0,736.0,800.28,599.65
2017,4,5,13,15,396.5,354.0,1.15,16.0,681.5,737.67,555.88
2017,4,5,13,30,303.0,382.0,1.2,16.0,627.0,689.27,521.68
2017,4,5,13,45,383.5,340.5,1.25,16.0,641.0,736.74,558.99
2017,4,5,14,0,464.0,299.0,1.3,16.0,655.0,805.61,609.2
2017,4,5,14,15,483.0,278.0,1.3,15.5,636.0,811.1,615.12
2017,4,5,14,30,502.0,257.0,1.3,15.0,617.0,813.55,619.85
2017,4,5,14,45,497.5,244.0,1.35,15.0,585.5,797.66,610.96
2017,4,5,15,0,493.0,231.0,1.4,15.0,554.0,779.01,600.34
2017,4,5,15,15,380.5,242.5,1.4,14.5,481.5,654.02,512.24
2017,4,5,15,30,268.0,254.0,1.4,14.0,409.0,556.22,440.9
2017,4,5,15,45,226.5,235.5,1.45,14.0,359.5,471.38,378.93
2017,4,5,16,0,185.0,217.0,1.5,14.0,310.0,410.51,333.01
2017,4,5,16,15,198.0,192.5,1.45,13.5,282.5,392.64,321.56
2017,4,5,16,30,211.0,168.0,1.4,13.0,255.0,372.86,308.01
2017,4,5,16,45,188.0,149.5,1.4,12.5,219.0,328.77,273.57
2017,4,5,17,0,165.0,131.0,1.4,12.0,183.0,285.79,239.13
2017,4,5,17,15,145.5,108.5,1.3,11.5,148.0,241.05,202.13
2017,4,5,17,30,126.0,86.0,1.2,11.0,113.0,197.08,164.59
2017,4,5,17,45,95.5,64.0,1.2,11.0,81.0,147.25,120.64
2017,4,5,18,0,65.0,42.0,1.2,11.0,49.0,98.69,76.68
2017,4,5,18,15,32.5,21.0,1.15,11.0,24.5,46.69,19.38
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,1.1,11.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,1.1,11.0,8.0,6.29,0.0
2017,4,6,6,15,25.5,26.5,1.2,11.0,30.0,19.98,9.16
2017,4,6,6,30,51.0,45.0,1.3,11.0,52.0,33.18,23.43
2017,4,6,6,45,75.5,67.0,1.45,11.5,82.0,48.34,37.55
2017,4,6,7,0,100.0,89.0,1.6,12.0,112.0,63.21,51.16
2017,4,6,7,15,115.0,112.0,1.7,12.0,145.0,78.23,64.76
2017,4,6,7,30,130.0,135.0,1.8,12.0,178.0,92.9,77.79
2017,4,6,7,45,141.0,156.5,1.95,12.5,210.5,106.32,89.32
2017,4,6,8,0,152.0,178.0,2.1,13.0,243.0,119.38,100.33
2017,4,6,8,15,76.0,123.0,2.15,13.0,155.5,87.31,71.91
2017,4,6,8,30,0.0,68.0,2.2,13.0,68.0,52.2,40.8
2017,4,6,8,45,209.0,147.5,2.3,13.5,271.0,107.03,80.2
2017,4,6,9,0,418.0,227.0,2.4,14.0,474.0,194.97,138.79
2017,4,6,9,15,278.0,270.0,2.5,14.0,439.5,232.87,173.87
2017,4,6,9,30,138.0,313.0,2.6,14.0,405.0,252.51,195.92
2017,4,6,9,45,119.5,328.0,2.75,14.0,411.0,272.63,213.26
2017,4,6,10,0,101.0,343.0,2.9,14.0,417.0,290.21,228.26
2017,4,6,10,15,73.5,340.0,2.95,14.0,395.0,287.88,227.22
2017,4,6,10,30,46.0,337.0,3.0,14.0,373.0,281.44,222.49
2017,4,6,10,45,41.5,340.0,3.15,14.0,373.0,288.47,228.16
2017,4,6,11,0,37.0,343.0,3.3,14.0,373.0,294.78,233.15
2017,4,6,11,15,91.5,382.5,3.4,14.0,459.0,368.92,291.85
2017,4,6,11,30,146.0,422.0,3.5,14.0,545.0,460.16,362.71
2017,4,6,11,45,148.5,423.5,3.65,14.0,549.5,477.62,376.19
2017,4,6,12,0,151.0,425.0,3.8,14.0,554.0,494.69,389.64
2017,4,6,12,15,84.5,357.5,3.9,13.5,430.0,375.66,298.16
2017,4,6,12,30,18.0,290.0,4.0,13.0,306.0,248.99,197.72
2017,4,6,12,45,17.0,287.0,4.1,13.0,302.5,247.4,196.86
2017,4,6,13,0,16.0,284.0,4.2,13.0,299.0,245.63,195.6
2017,4,6,13,15,16.0,280.0,4.2,13.0,294.5,243.8,194.31
2017,4,6,13,30,16.0,276.0,4.2,13.0,290.0,241.89,192.99
2017,4,6,13,45,8.0,195.5,4.25,13.0,202.5,164.85,130.82
2017,4,6,14,0,0.0,115.0,4.3,13.0,115.0,89.76,69.17
2017,4,6,14,15,0.0,103.5,4.4,12.5,103.5,80.38,61.68
2017,4,6,14,30,0.0,92.0,4.5,12.0,92.0,71.05,54.13
2017,4,6,14,45,4.5,150.0,4.6,12.0,153.0,124.09,98.69
2017,4,6,15,0,9.0,208.0,4.7,12.0,214.0,181.65,146.66
2017,4,6,15,15,4.5,130.0,4.75,12.0,133.0,107.5,85.25
2017,4,6,15,30,0.0,52.0,4.8,12.0,52.0,39.9,28.33
2017,4,6,15,45,0.0,50.5,4.85,12.0,50.5,38.72,27.44
2017,4,6,16,0,0.0,49.0,4.9,12.0,49.0,37.53,26.53
2017,4,6,16,15,0.0,29.0,4.95,11.5,29.0,22.14,13.45
2017,4,6,16,30,0.0,9.0,5.0,11.0,9.0,6.85,0.28
2017,4,6,16,45,0.0,8.0,5.05,11.0,8.0,6.08,0.0
2017,4,6,17,0,0.0,7.0,5.1,11.0,7.0,5.31,0.0
2017,4,6,17,15,0.0,5.5,5.25,11.0,5.5,4.17,0.0
2017,4,6,17,30,0.0,4.0,5.4,11.0,4.0,3.03,0.0
2017,4,6,17,45,0.0,2.5,5.6,11.0,2.5,1.89,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.75,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.38,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,2.0,11.0,2.0,1.57,0.0
2017,4,7,6,15,0.0,7.5,2.0,11.0,7.5,5.68,0.0
2017,4,7,6,30,0.0,13.0,2.0,11.0,13.0,9.86,3.03
2017,4,7,6,45,0.0,20.5,2.05,11.0,20.5,15.59,8.37
2017,4,7,7,0,0.0,28.0,2.1,11.0,28.0,21.33,13.7
2017,4,7,7,15,0.0,36.5,2.1,11.0,36.5,27.85,19.68
2017,4,7,7,30,0.0,45.0,2.1,11.0,45.0,34.39,25.6
2017,4,7,7,45,0.0,53.5,2.1,11.5,53.5,40.95,31.39
2017,4,7,8,0,0.0,62.0,2.1,12.0,62.0,47.52,37.1
2017,4,7,8,15,0.0,63.0,2.15,12.0,63.0,48.31,37.67
2017,4,7,8,30,0.0,64.0,2.2,12.0,64.0,49.11,38.24
2017,4,7,8,45,0.0,79.5,2.25,12.0,79.5,61.14,46.46
2017,4,7,9,0,0.0,95.0,2.3,12.0,95.0,73.09,56.36
2017,4,7,9,15,2.5,144.0,2.35,12.0,145.5,109.32,86.32
2017,4,7,9,30,5.0,193.0,2.4,12.0,196.0,145.78,116.05
2017,4,7,9,45,22.5,249.0,2.45,12.5,265.0,192.59,153.13
2017,4,7,10,0,40.0,305.0,2.5,13.0,334.0,241.18,191.27
2017,4,7,10,15,48.0,327.5,2.55,13.0,364.0,267.69,212.16
2017,4,7,10,30,56.0,350.0,2.6,13.0,394.0,295.81,234.33
2017,4,7,10,45,69.5,370.5,2.65,13.0,426.5,327.01,258.84
2017,4,7,11,0,83.0,391.0,2.7,13.0,459.0,360.27,284.87
2017,4,7,11,15,150.5,406.5,2.75,13.0,532.5,435.2,343.55
2017,4,7,11,30,218.0,422.0,2.8,13.0,606.0,510.34,401.66
2017,4,7,11,45,143.0,412.5,2.85,13.5,534.0,463.53,364.38
2017,4,7,12,0,68.0,403.0,2.9,14.0,462.0,395.03,310.41
2017,4,7,12,15,191.5,405.5,2.95,14.0,570.0,523.26,411.36
2017,4,7,12,30,315.0,408.0,3.0,14.0,678.0,662.77,516.98
2017,4,7,12,45,210.0,411.5,3.05,14.0,591.0,571.39,447.16
2017,4,7,13,0,105.0,415.0,3.1,14.0,504.0,469.88,369.13
2017,4,7,13,15,74.5,384.5,3.1,13.5,447.0,418.12,330.38
2017,4,7,13,30,44.0,354.0,3.1,13.0,390.0,363.86,288.67
2017,4,7,13,45,34.0,325.0,3.15,13.0,352.5,329.28,262.03
2017,4,7,14,0,24.0,296.0,3.2,13.0,315.0,271.42,216.62
2017,4,7,14,15,52.0,315.0,3.2,13.0,353.5,344.97,276.31
2017,4,7,14,30,80.0,334.0,3.2,13.0,392.0,398.04,319.03
2017,4,7,14,45,40.0,243.5,3.25,13.0,272.5,264.58,213.06
2017,4,7,15,0,0.0,153.0,3.3,13.0,153.0,122.61,96.74
2017,4,7,15,15,93.0,210.0,3.3,13.0,264.5,308.12,252.25
2017,4,7,15,30,186.0,267.0,3.3,13.0,376.0,466.35,380.08
2017,4,7,15,45,93.0,200.0,3.35,13.0,254.5,300.16,246.14
2017,4,7,16,0,0.0,133.0,3.4,13.0,133.0,108.16,85.8
2017,4,7,16,15,0.0,79.0,3.35,12.5,79.0,60.7,46.3
2017,4,7,16,30,0.0,25.0,3.3,12.0,25.0,19.07,10.82
2017,4,7,16,45,0.0,21.5,3.25,12.0,21.5,16.37,8.54
2017,4,7,17,0,0.0,18.0,3.2,12.0,18.0,13.69,6.24
2017,4,7,17,15,0.0,14.5,3.15,11.5,14.5,11.01,3.92
2017,4,7,17,30,0.0,11.0,3.1,11.0,11.0,8.34,1.58
2017,4,7,17,45,0.0,8.0,3.05,11.0,8.0,6.06,0.0
2017,4,7,18,0,0.0,5.0,3.0,11.0,5.0,3.78,0.0
2017,4,7,18,15,0.0,2.5,3.0,11.0,2.5,1.89,0.0
2017,4,7,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,4.0,2.55,7.5,4.0,0.0,0.0
2017,4,8,6,0,0.0,8.0,2.6,8.0,8.0,6.29,0.0
2017,4,8,6,15,0.0,26.5,2.7,8.0,26.5,19.99,10.54
2017,4,8,6,30,0.0,45.0,2.8,8.0,45.0,33.34,24.04
2017,4,8,6,45,8.0,66.0,2.95,8.5,67.5,48.26,38.01
2017,4,8,7,0,16.0,87.0,3.1,9.0,90.0,63.08,51.71
2017,4,8,7,15,27.0,107.5,3.15,9.0,115.5,76.03,63.57
2017,4,8,7,30,38.0,128.0,3.2,9.0,141.0,89.68,75.82
2017,4,8,7,45,23.0,138.5,3.25,9.0,146.5,99.86,84.77
2017,4,8,8,0,8.0,149.0,3.3,9.0,152.0,107.53,91.35
2017,4,8,8,15,4.0,95.0,3.25,8.5,96.5,72.45,59.86
2017,4,8,8,30,0.0,41.0,3.2,8.0,41.0,31.39,22.83
2017,4,8,8,45,358.0,96.0,3.2,8.0,311.5,76.82,52.77
2017,4,8,9,0,716.0,151.0,3.2,8.0,582.0,183.97,120.25
2017,4,8,9,15,659.0,175.0,3.2,8.0,593.0,242.09,168.77
2017,4,8,9,30,602.0,199.0,3.2,8.0,604.0,292.94,215.95
2017,4,8,9,45,304.0,199.0,3.2,8.5,404.0,242.64,188.32
2017,4,8,10,0,6.0,199.0,3.2,9.0,204.0,153.32,123.05
2017,4,8,10,15,432.0,170.5,3.2,9.0,510.0,328.36,261.66
2017,4,8,10,30,858.0,142.0,3.2,9.0,816.0,547.94,434.49
2017,4,8,10,45,872.5,139.5,3.25,9.0,841.5,606.49,483.02
2017,4,8,11,0,887.0,137.0,3.3,9.0,867.0,659.14,526.78
2017,4,8,11,15,891.5,138.0,3.35,9.0,883.0,711.25,568.86
2017,4,8,11,30,896.0,139.0,3.4,9.0,899.0,761.34,608.42
2017,4,8,11,45,655.0,253.5,3.5,9.5,812.0,737.97,587.11
2017,4,8,12,0,414.0,368.0,3.6,10.0,725.0,676.4,536.65
2017,4,8,12,15,451.0,354.0,3.6,10.0,742.5,720.48,571.29
2017,4,8,12,30,488.0,340.0,3.6,10.0,760.0,764.61,605.05
2017,4,8,12,45,677.5,248.0,3.6,10.0,824.5,878.22,692.91
2017,4,8,13,0,867.0,156.0,3.6,10.0,889.0,981.56,767.88
2017,4,8,13,15,862.5,154.5,3.55,10.0,872.0,1000.2,780.21
2017,4,8,13,30,858.0,153.0,3.5,10.0,855.0,1014.84,790.58
2017,4,8,13,45,591.0,254.5,3.5,10.0,732.0,878.73,692.59
2017,4,8,14,0,324.0,356.0,3.5,10.0,609.0,700.23,556.76
2017,4,8,14,15,337.5,337.0,3.45,10.0,591.0,701.08,560.01
2017,4,8,14,30,351.0,318.0,3.4,10.0,573.0,699.81,560.59
2017,4,8,14,45,426.5,274.0,3.4,10.0,568.0,753.85,604.23
2017,4,8,15,0,502.0,230.0,3.4,10.0,563.0,783.03,629.45
2017,4,8,15,15,456.5,228.0,3.35,10.0,516.0,733.04,592.37
2017,4,8,15,30,411.0,226.0,3.3,10.0,469.0,681.8,554.44
2017,4,8,15,45,590.5,164.0,3.25,10.0,481.5,777.52,632.59
2017,4,8,16,0,770.0,102.0,3.2,10.0,494.0,870.51,702.58
2017,4,8,16,15,740.0,97.5,3.05,10.0,442.5,818.13,664.27
2017,4,8,16,30,710.0,93.0,2.9,10.0,391.0,764.34,625.52
2017,4,8,16,45,669.0,86.5,2.8,10.0,337.5,697.93,576.51
2017,4,8,17,0,628.0,80.0,2.7,10.0,284.0,631.79,526.3
2017,4,8,17,15,566.5,72.5,2.55,9.5,231.5,549.78,462.28
2017,4,8,17,30,505.0,65.0,2.4,9.0,179.0,470.73,397.06
2017,4,8,17,45,408.5,54.0,2.3,8.5,130.0,368.65,309.62
2017,4,8,18,0,312.0,43.0,2.2,8.0,81.0,274.62,225.2
2017,4,8,18,15,175.5,27.0,2.2,7.5,46.0,159.42,102.52
2017,4,8,18,30,39.0,11.0,2.2,7.0,11.0,28.2,0.0
2017,4,8,18,45,19.5,5.5,2.25,7.0,5.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,1.55,6.0,8.5,6.69,0.0
2017,4,9,6,0,0.0,17.0,1.5,6.0,17.0,12.76,0.0
2017,4,9,6,15,125.0,36.0,1.5,6.5,54.0,26.73,16.65
2017,4,9,6,30,250.0,55.0,1.5,7.0,91.0,40.91,31.01
2017,4,9,6,45,335.0,70.0,1.55,7.5,139.0,51.92,41.55
2017,4,9,7,0,420.0,85.0,1.6,8.0,187.0,62.84,51.73
2017,4,9,7,15,478.5,96.0,1.5,8.5,239.5,70.71,58.87
2017,4,9,7,30,537.0,107.0,1.4,9.0,292.0,78.47,65.7
2017,4,9,7,45,581.5,115.5,1.3,9.5,345.0,87.14,73.16
2017,4,9,8,0,626.0,124.0,1.2,10.0,398.0,92.17,77.24
2017,4,9,8,15,658.0,131.0,1.05,10.0,449.0,95.8,80.16
2017,4,9,8,30,690.0,138.0,0.9,10.0,500.0,99.31,82.95
2017,4,9,8,45,716.0,142.5,0.75,10.5,548.0,126.07,85.5
2017,4,9,9,0,742.0,147.0,0.6,11.0,596.0,184.53,117.19
2017,4,9,9,15,760.0,151.0,0.7,11.0,639.0,244.35,162.52
2017,4,9,9,30,778.0,155.0,0.8,11.0,682.0,306.05,214.63
2017,4,9,9,45,789.5,159.5,0.9,11.5,718.5,367.67,268.03
2017,4,9,10,0,801.0,164.0,1.0,12.0,755.0,429.83,321.37
2017,4,9,10,15,811.5,166.5,1.15,12.0,785.5,491.72,374.15
2017,4,9,10,30,822.0,169.0,1.3,12.0,816.0,550.89,423.64
2017,4,9,10,45,837.0,166.0,1.45,12.0,841.5,607.81,470.29
2017,4,9,11,0,852.0,163.0,1.6,12.0,867.0,664.3,515.5
2017,4,9,11,15,856.5,164.0,1.7,12.0,882.5,716.44,556.09
2017,4,9,11,30,861.0,165.0,1.8,12.0,898.0,766.64,594.4
2017,4,9,11,45,870.5,161.0,1.95,12.5,908.0,814.1,629.49
2017,4,9,12,0,880.0,157.0,2.1,13.0,918.0,859.34,662.3
2017,4,9,12,15,880.0,157.0,2.15,13.0,917.5,897.89,688.95
2017,4,9,12,30,880.0,157.0,2.2,13.0,917.0,933.19,713.36
2017,4,9,12,45,867.5,162.5,2.3,13.0,905.0,959.07,731.9
2017,4,9,13,0,855.0,168.0,2.4,13.0,893.0,980.79,747.79
2017,4,9,13,15,850.5,166.5,2.4,13.0,876.5,999.26,760.58
2017,4,9,13,30,846.0,165.0,2.4,13.0,860.0,1013.77,770.83
2017,4,9,13,45,843.5,160.5,2.45,13.0,836.5,1023.28,778.46
2017,4,9,14,0,841.0,156.0,2.5,13.0,813.0,1028.74,783.58
2017,4,9,14,15,831.0,153.5,2.55,12.5,781.5,1024.66,783.93
2017,4,9,14,30,821.0,151.0,2.6,12.0,750.0,1016.53,781.75
2017,4,9,14,45,813.5,145.0,2.65,12.0,713.0,1003.37,774.85
2017,4,9,15,0,806.0,139.0,2.7,12.0,676.0,986.31,765.4
2017,4,9,15,15,788.5,135.0,2.75,12.0,632.0,966.29,753.97
2017,4,9,15,30,771.0,131.0,2.8,12.0,588.0,934.59,734.33
2017,4,9,15,45,754.5,124.0,2.85,12.0,541.0,897.33,710.63
2017,4,9,16,0,738.0,117.0,2.9,12.0,494.0,857.32,684.63
2017,4,9,16,15,706.5,111.0,2.85,11.5,442.0,802.53,647.82
2017,4,9,16,30,675.0,105.0,2.8,11.0,390.0,746.45,609.23
2017,4,9,16,45,631.5,98.0,2.75,11.0,336.5,678.36,559.24
2017,4,9,17,0,588.0,91.0,2.7,11.0,283.0,610.68,508.06
2017,4,9,17,15,527.0,81.0,2.55,10.5,230.5,527.64,442.89
2017,4,9,17,30,466.0,71.0,2.4,10.0,178.0,447.66,376.76
2017,4,9,17,45,377.5,58.0,2.3,9.5,129.5,348.73,292.29
2017,4,9,18,0,289.0,45.0,2.2,9.0,81.0,262.15,214.64
2017,4,9,18,15,144.5,28.0,2.15,8.5,46.0,144.04,96.0
2017,4,9,18,30,0.0,11.0,2.1,8.0,11.0,8.65,0.0
2017,4,9,18,45,0.0,5.5,2.05,8.0,5.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.0,1.55,8.5,11.0,8.65,0.0
2017,4,10,6,0,0.0,22.0,1.5,9.0,22.0,16.11,0.0
2017,4,10,6,15,161.5,36.0,1.55,9.0,60.0,26.98,17.04
2017,4,10,6,30,323.0,50.0,1.6,9.0,98.0,37.89,28.15
2017,4,10,6,45,414.0,60.5,1.65,9.5,147.5,48.6,38.29
2017,4,10,7,0,505.0,71.0,1.7,10.0,197.0,56.69,45.81
2017,4,10,7,15,275.0,102.5,1.65,10.0,173.0,73.6,61.15
2017,4,10,7,30,45.0,134.0,1.6,10.0,149.0,93.5,78.88
2017,4,10,7,45,25.0,141.5,1.55,10.5,150.0,99.07,83.45
2017,4,10,8,0,5.0,149.0,1.5,11.0,151.0,107.73,90.65
2017,4,10,8,15,29.0,183.5,1.35,11.0,198.5,125.45,105.81
2017,4,10,8,30,53.0,218.0,1.2,11.0,246.0,145.81,123.02
2017,4,10,8,45,32.5,212.0,1.1,11.5,230.0,146.29,116.56
2017,4,10,9,0,12.0,206.0,1.0,12.0,214.0,151.46,120.4
2017,4,10,9,15,88.0,263.5,0.9,12.0,323.5,200.83,156.55
2017,4,10,9,30,164.0,321.0,0.8,12.0,433.0,263.62,203.26
2017,4,10,9,45,226.5,331.5,0.75,12.5,495.0,307.87,236.09
2017,4,10,10,0,289.0,342.0,0.7,13.0,557.0,359.62,275.22
2017,4,10,10,15,315.5,350.0,0.75,13.0,593.5,402.64,309.21
2017,4,10,10,30,342.0,358.0,0.8,13.0,630.0,448.37,344.97
2017,4,10,10,45,344.0,369.5,0.9,13.5,649.0,485.75,373.72
2017,4,10,11,0,346.0,381.0,1.0,14.0,668.0,522.93,401.76
2017,4,10,11,15,308.0,399.0,1.05,14.0,658.0,538.8,413.79
2017,4,10,11,30,270.0,417.0,1.1,14.0,648.0,550.69,422.64
2017,4,10,11,45,357.5,387.0,1.2,14.0,695.5,612.21,469.77
2017,4,10,12,0,445.0,357.0,1.3,14.0,743.0,690.34,527.62
2017,4,10,12,15,309.5,397.0,1.4,14.0,665.5,626.48,480.3
2017,4,10,12,30,174.0,437.0,1.5,14.0,588.0,548.46,422.38
2017,4,10,12,45,219.5,426.5,1.65,14.5,615.0,591.81,456.11
2017,4,10,13,0,265.0,416.0,1.8,15.0,642.0,655.71,503.03
2017,4,10,13,15,226.0,413.0,1.9,14.5,603.0,608.9,470.23
2017,4,10,13,30,187.0,410.0,2.0,14.0,564.0,578.68,449.44
2017,4,10,13,45,341.5,351.0,2.1,14.0,622.5,700.99,544.17
2017,4,10,14,0,496.0,292.0,2.2,14.0,681.0,824.79,636.42
2017,4,10,14,15,666.5,212.0,2.25,13.5,712.5,929.34,714.96
2017,4,10,14,30,837.0,132.0,2.3,13.0,744.0,1011.08,772.79
2017,4,10,14,45,547.0,218.5,2.4,13.0,610.5,813.44,635.67
2017,4,10,15,0,257.0,305.0,2.5,13.0,477.0,595.9,472.57
2017,4,10,15,15,257.0,283.5,2.55,12.5,446.0,573.26,459.61
2017,4,10,15,30,257.0,262.0,2.6,12.0,415.0,548.97,443.83
2017,4,10,15,45,328.5,225.5,2.65,12.0,405.0,573.16,466.49
2017,4,10,16,0,400.0,189.0,2.7,12.0,395.0,614.36,501.29
2017,4,10,16,15,405.0,167.0,2.6,11.5,357.0,584.6,480.63
2017,4,10,16,30,410.0,145.0,2.5,11.0,319.0,552.36,458.08
2017,4,10,16,45,378.0,132.5,2.45,11.0,276.5,498.08,415.92
2017,4,10,17,0,346.0,120.0,2.4,11.0,234.0,444.64,373.39
2017,4,10,17,15,314.5,101.5,2.3,10.5,191.5,385.84,325.8
2017,4,10,17,30,283.0,83.0,2.2,10.0,149.0,328.58,277.67
2017,4,10,17,45,236.0,64.5,2.1,10.0,110.0,263.12,220.21
2017,4,10,18,0,189.0,46.0,2.0,10.0,71.0,201.64,164.24
2017,4,10,18,15,94.5,29.0,1.95,10.0,41.5,105.06,70.86
2017,4,10,18,30,0.0,12.0,1.9,10.0,12.0,9.44,0.0
2017,4,10,18,45,0.0,6.0,1.85,10.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,1.8,9.5,5.5,4.33,0.0
2017,4,11,6,0,0.0,11.0,1.9,10.0,11.0,8.36,0.0
2017,4,11,6,15,0.0,29.5,2.05,10.0,29.5,22.28,13.26
2017,4,11,6,30,0.0,48.0,2.2,10.0,48.0,35.64,26.1
2017,4,11,6,45,8.5,69.5,2.4,10.5,72.0,50.9,40.22
2017,4,11,7,0,17.0,91.0,2.6,11.0,96.0,66.05,54.03
2017,4,11,7,15,26.5,112.5,2.6,11.0,121.0,79.41,66.1
2017,4,11,7,30,36.0,134.0,2.6,11.0,146.0,93.53,78.63
2017,4,11,7,45,40.0,155.0,2.65,11.5,171.0,107.05,90.24
2017,4,11,8,0,44.0,176.0,2.7,12.0,196.0,120.3,101.41
2017,4,11,8,15,34.5,188.5,2.8,12.0,205.0,128.42,108.16
2017,4,11,8,30,25.0,201.0,2.9,12.0,214.0,142.76,120.25
2017,4,11,8,45,113.5,240.5,3.0,12.5,309.0,160.9,126.76
2017,4,11,9,0,202.0,280.0,3.1,13.0,404.0,207.61,158.29
2017,4,11,9,15,107.5,254.5,3.15,13.0,321.0,195.72,151.9
2017,4,11,9,30,13.0,229.0,3.2,13.0,238.0,172.97,137.33
2017,4,11,9,45,38.5,282.5,3.3,13.5,311.5,218.07,172.63
2017,4,11,10,0,64.0,336.0,3.4,14.0,385.0,270.98,213.93
2017,4,11,10,15,150.5,361.0,3.5,14.0,480.0,336.78,265.02
2017,4,11,10,30,237.0,386.0,3.6,14.0,575.0,413.47,324.98
2017,4,11,10,45,156.0,389.5,3.75,14.0,515.5,392.42,309.47
2017,4,11,11,0,75.0,393.0,3.9,14.0,456.0,355.69,280.9
2017,4,11,11,15,48.5,355.0,4.0,14.0,396.0,316.8,250.6
2017,4,11,11,30,22.0,317.0,4.1,14.0,336.0,264.53,209.22
2017,4,11,11,45,20.5,312.0,4.2,14.5,330.0,262.04,207.01
2017,4,11,12,0,19.0,307.0,4.3,15.0,324.0,259.18,204.41
2017,4,11,12,15,9.5,218.5,4.35,14.5,227.0,180.58,142.07
2017,4,11,12,30,0.0,130.0,4.4,14.0,130.0,101.61,78.16
2017,4,11,12,45,1.0,140.0,4.5,14.0,141.0,110.65,85.68
2017,4,11,13,0,2.0,150.0,4.6,14.0,152.0,119.84,93.27
2017,4,11,13,15,1.0,122.5,4.6,14.0,123.5,96.76,74.42
2017,4,11,13,30,0.0,95.0,4.6,14.0,95.0,73.73,55.53
2017,4,11,13,45,0.0,93.0,4.6,14.0,93.0,72.07,54.24
2017,4,11,14,0,0.0,91.0,4.6,14.0,91.0,70.4,52.93
2017,4,11,14,15,0.0,71.0,4.55,13.5,71.0,54.81,40.17
2017,4,11,14,30,0.0,51.0,4.5,13.0,51.0,39.28,27.36
2017,4,11,14,45,0.0,40.5,4.5,13.0,40.5,31.14,20.59
2017,4,11,15,0,0.0,30.0,4.5,13.0,30.0,23.02,13.81
2017,4,11,15,15,0.0,28.5,4.45,13.0,28.5,21.85,12.86
2017,4,11,15,30,0.0,27.0,4.4,13.0,27.0,20.68,11.92
2017,4,11,15,45,0.0,29.0,4.35,13.0,29.0,22.19,13.26
2017,4,11,16,0,0.0,31.0,4.3,13.0,31.0,23.7,14.61
2017,4,11,16,15,0.0,24.5,4.2,12.5,24.5,18.7,10.42
2017,4,11,16,30,0.0,18.0,4.1,12.0,18.0,13.72,6.2
2017,4,11,16,45,0.0,15.5,4.0,12.0,15.5,11.8,4.57
2017,4,11,17,0,0.0,13.0,3.9,12.0,13.0,9.88,2.92
2017,4,11,17,15,0.0,10.5,3.75,12.0,10.5,7.97,1.26
2017,4,11,17,30,0.0,8.0,3.6,12.0,8.0,6.06,0.0
2017,4,11,17,45,0.0,5.5,3.5,12.0,5.5,4.16,0.0
2017,4,11,18,0,0.0,3.0,3.4,12.0,3.0,2.27,0.0
2017,4,11,18,15,0.0,1.5,3.35,12.0,1.5,1.13,0.0
2017,4,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.5,1.65,11.0,2.5,1.97,0.0
2017,4,12,6,0,0.0,5.0,1.7,11.0,5.0,3.78,0.0
2017,4,12,6,15,0.0,13.0,1.75,11.0,13.0,9.87,2.79
2017,4,12,6,30,0.0,21.0,1.8,11.0,21.0,15.97,8.59
2017,4,12,6,45,0.0,31.5,1.9,11.0,31.5,24.02,16.05
2017,4,12,7,0,0.0,42.0,2.0,11.0,42.0,32.08,23.49
2017,4,12,7,15,0.0,53.0,2.05,11.0,53.0,40.56,31.19
2017,4,12,7,30,0.0,64.0,2.1,11.0,64.0,49.06,38.81
2017,4,12,7,45,0.0,82.5,2.15,11.5,82.5,62.94,51.04
2017,4,12,8,0,0.0,101.0,2.2,12.0,101.0,76.28,62.61
2017,4,12,8,15,51.0,168.5,2.3,12.0,196.0,117.74,98.82
2017,4,12,8,30,102.0,236.0,2.4,12.0,291.0,156.41,131.97
2017,4,12,8,45,54.0,213.5,2.5,12.0,243.0,148.57,118.0
2017,4,12,9,0,6.0,191.0,2.6,12.0,195.0,141.02,112.44
2017,4,12,9,15,21.5,236.0,2.65,12.0,251.0,176.28,140.38
2017,4,12,9,30,37.0,281.0,2.7,12.0,307.0,209.61,166.56
2017,4,12,9,45,99.0,322.5,2.8,12.0,396.0,263.35,207.88
2017,4,12,10,0,161.0,364.0,2.9,12.0,485.0,325.69,256.54
2017,4,12,10,15,507.5,249.0,2.95,12.0,651.0,416.32,325.2
2017,4,12,10,30,854.0,134.0,3.0,12.0,817.0,538.43,421.28
2017,4,12,10,45,600.5,259.5,3.05,12.0,746.0,549.2,432.27
2017,4,12,11,0,347.0,385.0,3.1,12.0,675.0,525.45,414.31
2017,4,12,11,15,220.0,402.5,3.15,12.0,587.5,475.11,375.93
2017,4,12,11,30,93.0,420.0,3.2,12.0,500.0,408.35,323.27
2017,4,12,11,45,142.5,431.0,3.25,12.5,555.0,475.97,375.93
2017,4,12,12,0,192.0,442.0,3.3,13.0,610.0,538.11,423.25
2017,4,12,12,15,109.0,391.5,3.35,13.0,487.0,439.21,346.83
2017,4,12,12,30,26.0,341.0,3.4,13.0,364.0,314.66,248.87
2017,4,12,12,45,27.0,340.5,3.5,13.0,364.5,319.38,253.21
2017,4,12,13,0,28.0,340.0,3.6,13.0,365.0,324.0,257.09
2017,4,12,13,15,107.5,377.0,3.7,13.0,467.0,459.86,365.32
2017,4,12,13,30,187.0,414.0,3.8,13.0,569.0,580.91,459.29
2017,4,12,13,45,119.0,381.0,3.9,13.5,479.0,489.31,387.54
2017,4,12,14,0,51.0,348.0,4.0,14.0,389.0,371.11,294.72
2017,4,12,14,15,49.0,332.0,4.05,14.0,370.0,356.89,284.5
2017,4,12,14,30,47.0,316.0,4.1,14.0,351.0,342.16,273.56
2017,4,12,14,45,134.5,315.0,4.15,14.0,407.0,456.03,366.45
2017,4,12,15,0,222.0,314.0,4.2,14.0,463.0,545.3,438.57
2017,4,12,15,15,143.5,287.0,4.2,13.5,381.0,440.48,356.56
2017,4,12,15,30,65.0,260.0,4.2,13.0,299.0,314.11,255.63
2017,4,12,15,45,52.0,233.5,4.25,13.0,263.0,275.2,224.9
2017,4,12,16,0,39.0,207.0,4.3,13.0,227.0,236.32,193.52
2017,4,12,16,15,19.5,166.0,4.25,13.0,176.0,159.16,129.63
2017,4,12,16,30,0.0,125.0,4.2,13.0,125.0,103.32,82.42
2017,4,12,16,45,0.0,108.5,4.2,13.0,108.5,89.34,70.87
2017,4,12,17,0,0.0,92.0,4.2,13.0,92.0,75.32,59.09
2017,4,12,17,15,0.0,75.5,4.15,12.5,75.5,61.21,47.15
2017,4,12,17,30,0.0,59.0,4.1,12.0,59.0,46.98,34.89
2017,4,12,17,45,0.0,43.5,4.05,12.0,43.5,33.61,23.12
2017,4,12,18,0,0.0,28.0,4.0,12.0,28.0,21.37,12.3
2017,4,12,18,15,0.0,16.5,4.0,11.5,16.5,12.56,3.84
2017,4,12,18,30,0.0,5.0,4.0,11.0,5.0,3.93,0.0
2017,4,12,18,45,0.0,2.5,4.05,11.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,2.2,9.5,3.5,2.75,0.0
2017,4,13,6,0,0.0,7.0,2.3,10.0,7.0,5.3,0.0
2017,4,13,6,15,0.0,15.5,2.4,10.0,15.5,11.78,4.53
2017,4,13,6,30,0.0,24.0,2.5,10.0,24.0,18.27,10.71
2017,4,13,6,45,0.0,34.5,2.7,10.5,34.5,26.32,18.18
2017,4,13,7,0,0.0,45.0,2.9,11.0,45.0,34.4,25.57
2017,4,13,7,15,0.0,56.5,3.05,11.0,56.5,43.26,33.62
2017,4,13,7,30,0.0,68.0,3.2,11.0,68.0,52.16,41.58
2017,4,13,7,45,87.0,130.5,3.35,11.0,170.0,91.53,76.66
2017,4,13,8,0,174.0,193.0,3.5,11.0,272.0,128.54,109.07
2017,4,13,8,15,185.0,216.0,3.6,11.0,308.5,141.76,120.23
2017,4,13,8,30,196.0,239.0,3.7,11.0,345.0,154.55,130.96
2017,4,13,8,45,168.5,262.5,3.85,11.5,359.5,175.44,137.99
2017,4,13,9,0,141.0,286.0,4.0,12.0,374.0,203.59,158.24
2017,4,13,9,15,234.0,295.0,4.1,11.5,452.0,243.07,185.92
2017,4,13,9,30,327.0,304.0,4.2,11.0,530.0,291.1,222.56
2017,4,13,9,45,359.5,313.0,4.3,11.0,573.5,335.66,259.81
2017,4,13,10,0,392.0,322.0,4.4,11.0,617.0,383.94,300.45
2017,4,13,10,15,208.0,314.0,4.45,11.0,471.5,329.31,262.07
2017,4,13,10,30,24.0,306.0,4.5,11.0,326.0,244.66,195.97
2017,4,13,10,45,182.0,347.0,4.6,11.0,500.5,374.28,300.48
2017,4,13,11,0,340.0,388.0,4.7,11.0,675.0,522.93,418.11
2017,4,13,11,15,199.5,392.5,4.7,11.0,561.5,453.24,363.03
2017,4,13,11,30,59.0,397.0,4.7,11.0,448.0,364.94,291.9
2017,4,13,11,45,60.0,399.5,4.75,11.0,452.0,375.5,300.62
2017,4,13,12,0,61.0,402.0,4.8,11.0,456.0,385.91,308.97
2017,4,13,12,15,107.5,422.0,4.85,11.0,517.0,449.57,360.21
2017,4,13,12,30,154.0,442.0,4.9,11.0,578.0,533.55,426.37
2017,4,13,12,45,125.0,431.0,4.95,11.0,540.5,509.2,406.98
2017,4,13,13,0,96.0,420.0,5.0,11.0,503.0,462.5,370.6
2017,4,13,13,15,187.0,410.0,5.05,11.0,567.5,566.49,454.56
2017,4,13,13,30,278.0,400.0,5.1,11.0,632.0,674.97,539.99
2017,4,13,13,45,308.0,379.5,5.15,11.0,630.0,694.03,555.95
2017,4,13,14,0,338.0,359.0,5.2,11.0,628.0,711.53,571.24
2017,4,13,14,15,335.5,344.5,5.2,11.0,602.0,701.19,564.45
2017,4,13,14,30,333.0,330.0,5.2,11.0,576.0,688.75,556.24
2017,4,13,14,45,348.5,307.5,5.2,11.0,553.5,683.48,554.22
2017,4,13,15,0,364.0,285.0,5.2,11.0,531.0,675.82,550.41
2017,4,13,15,15,359.5,265.5,5.15,11.0,496.0,649.49,531.54
2017,4,13,15,30,355.0,246.0,5.1,11.0,461.0,621.26,511.17
2017,4,13,15,45,177.5,180.5,5.05,11.0,288.0,374.96,312.7
2017,4,13,16,0,0.0,115.0,5.0,11.0,115.0,91.16,72.08
2017,4,13,16,15,31.5,145.5,4.85,10.5,159.5,162.37,134.4
2017,4,13,16,30,63.0,176.0,4.7,10.0,204.0,228.35,191.61
2017,4,13,16,45,55.5,155.0,4.6,10.0,177.0,200.51,168.26
2017,4,13,17,0,48.0,134.0,4.5,10.0,150.0,172.91,144.93
2017,4,13,17,15,284.5,101.0,4.25,9.5,171.5,341.55,293.63
2017,4,13,17,30,521.0,68.0,4.0,9.0,193.0,478.49,408.19
2017,4,13,17,45,426.0,58.0,3.75,9.0,143.5,378.61,320.24
2017,4,13,18,0,331.0,48.0,3.5,9.0,94.0,286.25,237.1
2017,4,13,18,15,198.5,32.0,3.35,8.5,56.5,179.08,133.7
2017,4,13,18,30,66.0,16.0,3.2,8.0,19.0,44.93,0.0
2017,4,13,18,45,33.0,8.0,3.05,8.0,9.5,6.29,0.0
2017,4,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,64.0,13.0,2.65,6.5,17.0,10.23,0.0
2017,4,14,6,0,128.0,26.0,2.7,7.0,34.0,19.6,5.8
2017,4,14,6,15,247.5,41.0,2.85,7.5,76.0,30.99,21.48
2017,4,14,6,30,367.0,56.0,3.0,8.0,118.0,42.45,32.6
2017,4,14,6,45,435.5,68.5,3.15,8.5,167.0,51.82,41.47
2017,4,14,7,0,504.0,81.0,3.3,9.0,216.0,64.05,52.7
2017,4,14,7,15,559.0,89.5,3.3,9.0,269.0,69.9,58.04
2017,4,14,7,30,614.0,98.0,3.3,9.0,322.0,75.69,63.16
2017,4,14,7,45,652.0,104.5,3.35,9.5,375.0,79.67,66.43
2017,4,14,8,0,690.0,111.0,3.4,10.0,428.0,83.57,69.56
2017,4,14,8,15,719.0,116.0,3.35,10.0,479.0,86.2,71.65
2017,4,14,8,30,748.0,121.0,3.3,10.0,530.0,88.76,73.67
2017,4,14,8,45,769.0,125.5,3.25,10.5,577.0,118.97,77.7
2017,4,14,9,0,790.0,130.0,3.2,11.0,624.0,179.73,111.76
2017,4,14,9,15,806.0,133.0,3.1,11.0,666.5,246.36,163.72
2017,4,14,9,30,822.0,136.0,3.0,11.0,709.0,308.13,217.22
2017,4,14,9,45,843.0,134.5,2.95,11.5,747.5,369.38,271.49
2017,4,14,10,0,864.0,133.0,2.9,12.0,786.0,432.03,326.56
2017,4,14,10,15,872.5,134.5,2.8,12.0,816.0,492.63,379.49
2017,4,14,10,30,881.0,136.0,2.7,12.0,846.0,552.61,430.29
2017,4,14,10,45,884.0,139.0,2.6,12.5,868.0,605.93,473.58
2017,4,14,11,0,887.0,142.0,2.5,13.0,890.0,659.97,515.64
2017,4,14,11,15,890.5,143.0,2.45,13.0,905.0,710.9,555.18
2017,4,14,11,30,894.0,144.0,2.4,13.0,920.0,759.72,592.05
2017,4,14,11,45,891.5,146.5,2.35,13.5,926.0,802.94,622.76
2017,4,14,12,0,889.0,149.0,2.3,14.0,932.0,843.21,649.94
2017,4,14,12,15,888.5,149.0,2.35,14.0,930.5,879.97,675.51
2017,4,14,12,30,888.0,149.0,2.4,14.0,929.0,913.56,698.86
2017,4,14,12,45,883.0,150.0,2.45,14.0,919.0,955.16,727.67
2017,4,14,13,0,878.0,151.0,2.5,14.0,909.0,979.42,744.57
2017,4,14,13,15,873.0,150.0,2.6,14.0,891.5,997.8,758.27
2017,4,14,13,30,868.0,149.0,2.7,14.0,874.0,1012.17,769.46
2017,4,14,13,45,855.5,150.0,2.8,14.0,848.0,1017.22,774.52
2017,4,14,14,0,843.0,151.0,2.9,14.0,822.0,1018.08,776.98
2017,4,14,14,15,833.0,149.0,2.95,14.0,790.0,1014.25,775.97
2017,4,14,14,30,823.0,147.0,3.0,14.0,758.0,1006.4,772.41
2017,4,14,14,45,809.0,144.0,3.1,14.0,719.5,989.64,763.3
2017,4,14,15,0,795.0,141.0,3.2,14.0,681.0,969.13,751.67
2017,4,14,15,15,777.0,137.0,3.25,13.5,637.5,948.46,740.94
2017,4,14,15,30,759.0,133.0,3.3,13.0,594.0,916.4,722.05
2017,4,14,15,45,739.0,127.0,3.4,13.0,546.5,877.23,696.88
2017,4,14,16,0,719.0,121.0,3.5,13.0,499.0,835.54,669.5
2017,4,14,16,15,687.5,115.5,3.5,12.5,447.5,782.01,633.44
2017,4,14,16,30,656.0,110.0,3.5,12.0,396.0,727.25,595.6
2017,4,14,16,45,613.5,103.0,3.5,12.0,343.5,660.95,546.71
2017,4,14,17,0,571.0,96.0,3.5,12.0,291.0,595.07,496.7
2017,4,14,17,15,510.5,86.5,3.45,11.5,239.0,514.17,432.64
2017,4,14,17,30,450.0,77.0,3.4,11.0,187.0,432.78,365.54
2017,4,14,17,45,362.0,64.5,3.35,10.5,139.0,340.41,286.35
2017,4,14,18,0,274.0,52.0,3.3,10.0,91.0,256.31,211.49
2017,4,14,18,15,159.5,34.0,3.25,9.5,54.5,159.64,119.95
2017,4,14,18,30,45.0,16.0,3.2,9.0,18.0,47.98,0.0
2017,4,14,18,45,22.5,8.0,3.2,9.0,9.0,6.29,0.0
2017,4,14,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
