Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,30.0,12.5,1.25,7.5,14.5,9.83,0.0
2017,4,15,6,0,60.0,25.0,1.2,8.0,29.0,18.76,6.78
2017,4,15,6,15,127.0,44.5,1.2,8.5,63.0,32.84,23.19
2017,4,15,6,30,194.0,64.0,1.2,9.0,97.0,46.78,36.43
2017,4,15,6,45,235.0,83.5,1.2,9.5,137.5,60.32,49.02
2017,4,15,7,0,276.0,103.0,1.2,10.0,178.0,73.58,61.07
2017,4,15,7,15,324.0,114.5,1.2,10.5,220.5,81.83,68.35
2017,4,15,7,30,372.0,126.0,1.2,11.0,263.0,87.8,73.4
2017,4,15,7,45,294.0,159.5,1.2,11.5,278.0,108.53,91.33
2017,4,15,8,0,216.0,193.0,1.2,12.0,293.0,129.61,109.19
2017,4,15,8,15,270.0,208.0,1.1,12.0,347.5,134.71,113.14
2017,4,15,8,30,324.0,223.0,1.0,12.0,402.0,143.48,120.26
2017,4,15,8,45,376.5,231.5,0.95,12.5,456.0,165.09,123.34
2017,4,15,9,0,429.0,240.0,0.9,13.0,510.0,203.76,144.41
2017,4,15,9,15,468.0,242.0,0.8,13.0,554.5,247.69,176.2
2017,4,15,9,30,507.0,244.0,0.7,13.0,599.0,296.19,214.63
2017,4,15,9,45,538.0,249.0,0.65,13.5,642.5,348.52,257.03
2017,4,15,10,0,569.0,254.0,0.6,14.0,686.0,404.09,301.54
2017,4,15,10,15,502.0,291.5,0.55,14.0,683.5,442.74,334.17
2017,4,15,10,30,435.0,329.0,0.5,14.0,681.0,473.61,359.22
2017,4,15,10,45,674.0,228.5,0.45,14.5,791.0,564.74,426.41
2017,4,15,11,0,913.0,128.0,0.4,15.0,901.0,664.45,498.39
2017,4,15,11,15,736.5,226.0,0.35,15.0,856.5,687.9,512.72
2017,4,15,11,30,560.0,324.0,0.3,15.0,812.0,683.82,507.79
2017,4,15,11,45,531.5,337.5,0.25,15.5,804.0,707.27,522.62
2017,4,15,12,0,503.0,351.0,0.2,16.0,796.0,726.8,533.92
2017,4,15,12,15,491.0,353.0,0.25,16.0,787.0,746.44,547.88
2017,4,15,12,30,479.0,355.0,0.3,16.0,778.0,763.14,559.81
2017,4,15,12,45,498.0,345.5,0.35,16.0,781.0,794.4,582.02
2017,4,15,13,0,517.0,336.0,0.4,16.0,784.0,823.97,602.86
2017,4,15,13,15,509.5,328.5,0.5,16.0,763.0,828.47,607.87
2017,4,15,13,30,502.0,321.0,0.6,16.0,742.0,829.81,611.25
2017,4,15,13,45,476.0,318.5,0.75,16.0,708.5,814.82,604.28
2017,4,15,14,0,450.0,316.0,0.9,16.0,675.0,796.56,595.04
2017,4,15,14,15,494.5,286.0,1.0,15.5,666.5,818.17,614.86
2017,4,15,14,30,539.0,256.0,1.1,15.0,658.0,836.36,632.06
2017,4,15,14,45,451.5,272.0,1.2,15.0,597.0,767.77,585.47
2017,4,15,15,0,364.0,288.0,1.3,15.0,536.0,676.54,522.87
2017,4,15,15,15,317.0,277.5,1.4,14.5,484.0,619.01,484.52
2017,4,15,15,30,270.0,267.0,1.5,14.0,432.0,561.19,444.31
2017,4,15,15,45,230.0,249.0,1.6,14.0,381.5,479.55,384.72
2017,4,15,16,0,190.0,231.0,1.7,14.0,331.0,421.35,341.1
2017,4,15,16,15,313.5,188.0,1.75,13.5,334.0,499.63,407.46
2017,4,15,16,30,437.0,145.0,1.8,13.0,337.0,568.77,464.95
2017,4,15,16,45,404.5,134.0,1.85,13.0,294.0,515.11,423.86
2017,4,15,17,0,372.0,123.0,1.9,13.0,251.0,462.26,383.11
2017,4,15,17,15,341.0,105.5,1.9,12.5,207.5,404.25,337.46
2017,4,15,17,30,310.0,88.0,1.9,12.0,164.0,347.71,291.12
2017,4,15,17,45,259.0,70.0,1.9,12.0,123.0,279.53,232.56
2017,4,15,18,0,208.0,52.0,1.9,12.0,82.0,215.73,175.85
2017,4,15,18,15,104.0,35.0,1.95,11.5,50.0,116.85,86.83
2017,4,15,18,30,0.0,18.0,2.0,11.0,18.0,15.72,0.0
2017,4,15,18,45,0.0,9.0,2.05,11.0,9.0,7.08,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,2.5,1.5,9.5,2.5,1.97,0.0
2017,4,16,6,0,0.0,5.0,1.5,10.0,5.0,3.78,0.0
2017,4,16,6,15,0.0,10.0,1.6,10.0,10.0,7.58,1.0
2017,4,16,6,30,0.0,15.0,1.7,10.0,15.0,11.39,4.61
2017,4,16,6,45,0.0,21.5,1.85,10.5,21.5,16.35,9.2
2017,4,16,7,0,0.0,28.0,2.0,11.0,28.0,21.33,13.76
2017,4,16,7,15,0.0,34.0,2.1,11.0,34.0,25.93,17.94
2017,4,16,7,30,0.0,40.0,2.2,11.0,40.0,30.55,22.08
2017,4,16,7,45,0.0,58.0,2.3,11.5,58.0,44.43,34.43
2017,4,16,8,0,0.0,76.0,2.4,12.0,76.0,58.37,46.65
2017,4,16,8,15,0.0,104.0,2.55,12.0,104.0,78.96,64.68
2017,4,16,8,30,0.0,132.0,2.7,12.0,132.0,98.65,81.72
2017,4,16,8,45,0.0,126.0,2.85,12.0,126.0,95.11,74.81
2017,4,16,9,0,0.0,120.0,3.0,12.0,120.0,91.36,71.47
2017,4,16,9,15,56.0,225.0,3.1,11.5,264.5,171.13,134.94
2017,4,16,9,30,112.0,330.0,3.2,11.0,409.0,258.81,204.12
2017,4,16,9,45,58.5,260.0,3.3,11.0,301.5,208.91,165.89
2017,4,16,10,0,5.0,190.0,3.4,11.0,194.0,146.32,116.26
2017,4,16,10,15,2.5,148.5,3.45,11.0,150.5,115.15,90.61
2017,4,16,10,30,0.0,107.0,3.5,11.0,107.0,82.7,63.67
2017,4,16,10,45,1.5,135.0,3.55,11.0,136.5,105.15,82.23
2017,4,16,11,0,3.0,163.0,3.6,11.0,166.0,127.99,100.96
2017,4,16,11,15,4.5,170.5,3.6,11.0,175.0,135.32,106.91
2017,4,16,11,30,6.0,178.0,3.6,11.0,184.0,142.86,113.06
2017,4,16,11,45,7.5,193.0,3.65,11.0,200.0,156.54,124.24
2017,4,16,12,0,9.0,208.0,3.7,11.0,216.0,170.52,135.65
2017,4,16,12,15,11.0,235.0,3.7,11.0,245.0,194.98,155.52
2017,4,16,12,30,13.0,262.0,3.7,11.0,274.0,220.08,175.81
2017,4,16,12,45,10.5,234.5,3.7,11.0,244.0,196.26,156.57
2017,4,16,13,0,8.0,207.0,3.7,11.0,214.0,172.02,136.97
2017,4,16,13,15,8.5,215.0,3.65,11.0,223.0,179.84,143.49
2017,4,16,13,30,9.0,223.0,3.6,11.0,232.0,187.81,150.1
2017,4,16,13,45,10.0,229.5,3.6,11.0,238.5,195.16,156.26
2017,4,16,14,0,11.0,236.0,3.6,11.0,245.0,202.71,162.62
2017,4,16,14,15,9.5,223.0,3.55,11.0,230.5,190.74,153.07
2017,4,16,14,30,8.0,210.0,3.5,11.0,216.0,178.65,143.42
2017,4,16,14,45,8.5,210.5,3.45,11.0,217.0,180.52,145.28
2017,4,16,15,0,9.0,211.0,3.4,11.0,218.0,182.59,147.31
2017,4,16,15,15,4.5,158.5,3.35,11.0,162.0,131.81,105.53
2017,4,16,15,30,0.0,106.0,3.3,11.0,106.0,82.52,64.41
2017,4,16,15,45,0.0,110.5,3.25,11.0,110.5,86.58,68.09
2017,4,16,16,0,0.0,115.0,3.2,11.0,115.0,90.99,72.03
2017,4,16,16,15,0.0,91.5,3.1,11.0,91.5,70.98,55.27
2017,4,16,16,30,0.0,68.0,3.0,11.0,68.0,52.17,39.37
2017,4,16,16,45,0.0,59.0,2.9,11.0,59.0,45.19,33.51
2017,4,16,17,0,0.0,50.0,2.8,11.0,50.0,38.24,27.59
2017,4,16,17,15,0.0,41.5,2.75,11.0,41.5,31.69,21.94
2017,4,16,17,30,0.0,33.0,2.7,11.0,33.0,25.16,16.22
2017,4,16,17,45,0.0,24.5,2.7,11.0,24.5,18.65,10.45
2017,4,16,18,0,0.0,16.0,2.7,11.0,16.0,12.15,4.67
2017,4,16,18,15,0.0,9.5,2.65,11.0,9.5,7.2,0.1
2017,4,16,18,30,0.0,3.0,2.6,11.0,3.0,2.27,0.0
2017,4,16,18,45,0.0,1.5,2.55,11.0,1.5,1.18,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,4.5,0.8,11.0,4.5,3.54,0.0
2017,4,17,6,0,0.0,9.0,0.8,11.0,9.0,6.82,0.0
2017,4,17,6,15,0.0,18.0,0.75,11.0,18.0,13.68,6.39
2017,4,17,6,30,0.0,27.0,0.7,11.0,27.0,20.57,12.86
2017,4,17,6,45,0.0,38.5,0.7,11.0,38.5,29.4,21.04
2017,4,17,7,0,0.0,50.0,0.7,11.0,50.0,38.25,29.15
2017,4,17,7,15,0.0,61.5,0.6,11.0,61.5,47.13,37.17
2017,4,17,7,30,0.0,73.0,0.5,11.0,73.0,55.99,45.04
2017,4,17,7,45,0.0,105.5,0.4,11.5,105.5,79.04,65.27
2017,4,17,8,0,0.0,138.0,0.3,12.0,138.0,101.34,84.35
2017,4,17,8,15,63.5,193.0,0.4,12.0,229.0,132.26,110.73
2017,4,17,8,30,127.0,248.0,0.5,12.0,320.0,157.68,131.99
2017,4,17,8,45,95.0,262.0,0.65,12.5,318.5,177.78,139.6
2017,4,17,9,0,63.0,276.0,0.8,13.0,317.0,194.12,151.65
2017,4,17,9,15,47.5,279.0,0.9,13.0,311.5,202.82,158.81
2017,4,17,9,30,32.0,282.0,1.0,13.0,306.0,208.82,164.16
2017,4,17,9,45,25.0,275.5,1.15,13.5,294.5,211.93,166.61
2017,4,17,10,0,18.0,269.0,1.3,14.0,283.0,208.42,163.72
2017,4,17,10,15,17.0,271.0,1.35,14.0,284.5,212.34,166.79
2017,4,17,10,30,16.0,273.0,1.4,14.0,286.0,215.96,169.59
2017,4,17,10,45,86.5,350.0,1.5,14.0,423.5,318.22,249.6
2017,4,17,11,0,157.0,427.0,1.6,14.0,561.0,434.61,338.22
2017,4,17,11,15,87.0,362.5,1.6,14.0,437.5,346.2,270.55
2017,4,17,11,30,17.0,298.0,1.6,14.0,314.0,245.23,191.98
2017,4,17,11,45,14.0,271.0,1.65,14.0,284.0,223.52,175.36
2017,4,17,12,0,11.0,244.0,1.7,14.0,254.0,201.0,157.68
2017,4,17,12,15,13.0,265.0,1.7,14.0,277.0,221.05,173.64
2017,4,17,12,30,15.0,286.0,1.7,14.0,300.0,241.63,189.83
2017,4,17,12,45,23.5,321.5,1.75,14.0,342.5,280.9,220.77
2017,4,17,13,0,32.0,357.0,1.8,14.0,385.0,341.65,267.84
2017,4,17,13,15,19.5,278.5,1.8,14.0,296.0,244.06,191.95
2017,4,17,13,30,7.0,200.0,1.8,14.0,207.0,166.39,130.51
2017,4,17,13,45,15.0,251.0,1.8,14.0,264.0,218.54,172.73
2017,4,17,14,0,23.0,302.0,1.8,14.0,321.0,273.27,216.11
2017,4,17,14,15,13.0,237.5,1.75,14.0,248.5,206.89,163.52
2017,4,17,14,30,3.0,173.0,1.7,14.0,176.0,141.37,110.97
2017,4,17,14,45,1.5,162.5,1.7,14.0,164.0,131.27,103.06
2017,4,17,15,0,0.0,152.0,1.7,14.0,152.0,121.15,94.99
2017,4,17,15,15,0.0,137.5,1.65,13.5,137.5,109.05,85.47
2017,4,17,15,30,0.0,123.0,1.6,13.0,123.0,96.94,75.86
2017,4,17,15,45,0.0,111.5,1.55,13.0,111.5,87.41,68.17
2017,4,17,16,0,0.0,100.0,1.5,13.0,100.0,77.89,60.42
2017,4,17,16,15,0.0,103.0,1.4,13.0,103.0,80.98,63.25
2017,4,17,16,30,0.0,106.0,1.3,13.0,106.0,84.58,66.5
2017,4,17,16,45,0.0,92.5,1.25,13.0,92.5,73.34,57.19
2017,4,17,17,0,0.0,79.0,1.2,13.0,79.0,62.1,47.77
2017,4,17,17,15,0.0,65.0,1.1,12.5,65.0,50.37,37.88
2017,4,17,17,30,0.0,51.0,1.0,12.0,51.0,39.04,28.15
2017,4,17,17,45,0.0,38.5,0.95,12.0,38.5,29.41,19.68
2017,4,17,18,0,0.0,26.0,0.9,12.0,26.0,19.82,11.17
2017,4,17,18,15,0.0,16.0,0.9,11.5,16.0,12.17,4.17
2017,4,17,18,30,0.0,6.0,0.9,11.0,6.0,4.54,0.0
2017,4,17,18,45,0.0,3.0,0.9,11.0,3.0,2.36,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,84.5,15.0,1.55,11.0,22.0,11.8,0.0
2017,4,18,6,0,169.0,30.0,1.6,11.0,44.0,22.68,12.07
2017,4,18,6,15,276.0,44.0,1.6,11.0,86.0,33.33,23.66
2017,4,18,6,30,383.0,58.0,1.6,11.0,128.0,44.04,33.84
2017,4,18,6,45,223.5,84.5,1.65,11.5,128.5,61.04,49.36
2017,4,18,7,0,64.0,111.0,1.7,12.0,129.0,78.28,64.82
2017,4,18,7,15,76.0,133.0,1.7,12.0,158.5,92.82,77.7
2017,4,18,7,30,88.0,155.0,1.7,12.0,188.0,107.13,90.16
2017,4,18,7,45,44.0,120.5,1.7,12.5,137.0,87.64,72.55
2017,4,18,8,0,0.0,86.0,1.7,13.0,86.0,65.97,53.11
2017,4,18,8,15,10.5,146.5,1.65,13.0,152.5,108.02,89.76
2017,4,18,8,30,21.0,207.0,1.6,13.0,219.0,147.2,123.17
2017,4,18,8,45,160.0,242.5,1.55,13.0,344.5,165.39,128.35
2017,4,18,9,0,299.0,278.0,1.5,13.0,470.0,213.44,157.87
2017,4,18,9,15,572.0,197.5,1.4,13.0,593.5,239.93,166.17
2017,4,18,9,30,845.0,117.0,1.3,13.0,717.0,299.88,206.43
2017,4,18,9,45,593.0,230.5,1.2,13.5,662.0,353.61,260.93
2017,4,18,10,0,341.0,344.0,1.1,14.0,607.0,377.74,287.5
2017,4,18,10,15,596.5,243.5,1.05,14.0,724.0,449.49,341.18
2017,4,18,10,30,852.0,143.0,1.0,14.0,841.0,541.86,411.62
2017,4,18,10,45,863.0,142.0,1.0,14.5,865.5,598.47,455.31
2017,4,18,11,0,874.0,141.0,1.0,15.0,890.0,648.76,493.37
2017,4,18,11,15,878.5,142.0,1.05,15.0,905.0,699.25,531.68
2017,4,18,11,30,883.0,143.0,1.1,15.0,920.0,747.76,567.63
2017,4,18,11,45,887.0,142.0,1.15,15.0,928.0,792.14,600.01
2017,4,18,12,0,891.0,141.0,1.2,15.0,936.0,834.02,629.43
2017,4,18,12,15,891.5,141.5,1.3,15.0,935.5,871.58,655.55
2017,4,18,12,30,892.0,142.0,1.4,15.0,935.0,906.07,679.62
2017,4,18,12,45,877.5,149.0,1.5,15.5,922.5,929.65,695.21
2017,4,18,13,0,863.0,156.0,1.6,16.0,910.0,964.9,718.62
2017,4,18,13,15,859.0,155.0,1.7,15.5,893.5,983.68,733.79
2017,4,18,13,30,855.0,154.0,1.8,15.0,877.0,998.56,746.76
2017,4,18,13,45,628.5,248.0,1.95,15.0,771.5,896.57,679.37
2017,4,18,14,0,402.0,342.0,2.1,15.0,666.0,750.88,576.23
2017,4,18,14,15,618.5,241.0,2.25,15.0,717.5,897.75,687.88
2017,4,18,14,30,835.0,140.0,2.4,15.0,769.0,1004.11,762.83
2017,4,18,14,45,828.5,135.0,2.55,15.0,733.0,992.46,756.83
2017,4,18,15,0,822.0,130.0,2.7,15.0,697.0,976.95,749.45
2017,4,18,15,15,806.0,126.5,2.75,14.5,654.0,950.12,734.71
2017,4,18,15,30,790.0,123.0,2.8,14.0,611.0,919.96,717.58
2017,4,18,15,45,773.5,117.5,2.85,14.0,564.0,890.81,699.68
2017,4,18,16,0,757.0,112.0,2.9,14.0,517.0,852.17,674.75
2017,4,18,16,15,729.0,107.0,2.9,13.5,466.5,801.54,641.6
2017,4,18,16,30,701.0,102.0,2.9,13.0,416.0,749.46,606.62
2017,4,18,16,45,665.5,95.5,2.9,13.0,363.5,688.43,562.78
2017,4,18,17,0,630.0,89.0,2.9,13.0,311.0,627.3,517.59
2017,4,18,17,15,574.5,81.0,2.75,12.5,258.0,550.15,458.07
2017,4,18,17,30,519.0,73.0,2.6,12.0,205.0,475.52,397.49
2017,4,18,17,45,438.5,62.0,2.5,11.5,156.0,385.02,321.46
2017,4,18,18,0,358.0,51.0,2.4,11.0,107.0,299.57,246.83
2017,4,18,18,15,234.0,36.0,2.3,10.5,67.0,197.77,154.3
2017,4,18,18,30,110.0,21.0,2.2,10.0,27.0,96.13,9.63
2017,4,18,18,45,55.0,10.5,2.15,10.0,13.5,31.68,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,45,97.0,16.5,1.45,9.5,25.0,12.98,0.0
2017,4,19,6,0,194.0,33.0,1.5,10.0,50.0,24.94,14.47
2017,4,19,6,15,299.5,47.0,1.55,10.5,93.5,35.6,25.78
2017,4,19,6,30,405.0,61.0,1.6,11.0,137.0,46.3,35.9
2017,4,19,6,45,470.0,71.5,1.7,11.5,187.0,56.96,45.73
2017,4,19,7,0,535.0,82.0,1.8,12.0,237.0,64.62,52.63
2017,4,19,7,15,267.5,93.0,1.8,12.0,170.5,65.55,53.43
2017,4,19,7,30,0.0,104.0,1.8,12.0,104.0,77.42,63.88
2017,4,19,7,45,10.0,139.5,1.8,12.5,144.5,101.63,84.9
2017,4,19,8,0,20.0,175.0,1.8,13.0,185.0,125.14,104.9
2017,4,19,8,15,226.5,190.0,1.75,13.0,317.5,123.76,103.29
2017,4,19,8,30,433.0,205.0,1.7,13.0,450.0,130.52,108.78
2017,4,19,8,45,372.0,241.0,1.65,13.5,464.0,170.22,127.12
2017,4,19,9,0,311.0,277.0,1.6,14.0,478.0,214.3,157.47
2017,4,19,9,15,553.5,213.0,1.6,14.0,597.5,245.21,170.64
2017,4,19,9,30,796.0,149.0,1.6,14.0,717.0,310.19,215.78
2017,4,19,9,45,539.0,255.0,1.65,14.0,648.0,351.55,261.14
2017,4,19,10,0,282.0,361.0,1.7,14.0,579.0,366.36,281.4
2017,4,19,10,15,166.5,362.0,1.7,14.0,492.5,342.12,265.97
2017,4,19,10,30,51.0,363.0,1.7,14.0,406.0,300.19,234.92
2017,4,19,10,45,131.0,395.0,1.75,14.5,507.5,379.46,295.87
2017,4,19,11,0,211.0,427.0,1.8,15.0,609.0,466.07,360.97
2017,4,19,11,15,308.5,404.0,1.8,15.0,674.0,536.81,414.53
2017,4,19,11,30,406.0,381.0,1.8,15.0,739.0,616.84,474.33
2017,4,19,11,45,363.0,403.0,1.85,15.0,725.5,622.54,478.13
2017,4,19,12,0,320.0,425.0,1.9,15.0,712.0,631.09,484.13
2017,4,19,12,15,259.5,437.5,1.95,15.0,670.0,613.16,470.61
2017,4,19,12,30,199.0,450.0,2.0,15.0,628.0,574.84,442.37
2017,4,19,12,45,275.5,427.0,2.1,15.0,670.5,651.61,500.85
2017,4,19,13,0,352.0,404.0,2.2,15.0,713.0,714.92,548.5
2017,4,19,13,15,360.5,393.0,2.25,15.0,704.0,727.19,557.94
2017,4,19,13,30,369.0,382.0,2.3,15.0,695.0,737.57,566.55
2017,4,19,13,45,592.5,271.5,2.35,15.0,757.5,876.85,671.3
2017,4,19,14,0,816.0,161.0,2.4,15.0,820.0,993.37,753.34
2017,4,19,14,15,805.0,158.5,2.45,15.0,788.0,987.77,749.93
2017,4,19,14,30,794.0,156.0,2.5,15.0,756.0,978.25,745.3
2017,4,19,14,45,780.5,152.0,2.55,15.0,717.5,960.97,735.52
2017,4,19,15,0,767.0,148.0,2.6,15.0,679.0,948.77,729.35
2017,4,19,15,15,622.5,182.5,2.6,14.5,596.0,839.35,655.85
2017,4,19,15,30,478.0,217.0,2.6,14.0,513.0,721.49,571.75
2017,4,19,15,45,337.5,226.0,2.6,14.0,427.0,570.78,459.21
2017,4,19,16,0,197.0,235.0,2.6,14.0,341.0,428.18,348.03
2017,4,19,16,15,143.5,211.5,2.6,13.5,284.5,352.83,289.42
2017,4,19,16,30,90.0,188.0,2.6,13.0,228.0,261.4,215.77
2017,4,19,16,45,82.0,166.0,2.6,13.0,199.0,231.31,191.75
2017,4,19,17,0,74.0,144.0,2.6,13.0,170.0,201.38,167.19
2017,4,19,17,15,272.5,110.0,2.45,12.5,183.5,337.36,284.59
2017,4,19,17,30,471.0,76.0,2.3,12.0,197.0,444.19,372.43
2017,4,19,17,45,400.5,64.0,2.15,12.0,150.5,357.76,298.19
2017,4,19,18,0,330.0,52.0,2.0,12.0,104.0,283.11,232.31
2017,4,19,18,15,217.5,37.0,1.95,12.0,65.5,189.17,147.33
2017,4,19,18,30,105.0,22.0,1.9,12.0,27.0,95.43,21.51
2017,4,19,18,45,52.5,11.0,1.9,12.0,13.5,30.89,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,130.0,16.0,1.95,10.5,28.0,12.24,0.0
2017,4,20,6,0,260.0,32.0,2.0,11.0,56.0,26.24,15.87
2017,4,20,6,15,369.5,43.5,2.1,11.0,101.5,35.52,25.73
2017,4,20,6,30,479.0,55.0,2.2,11.0,147.0,44.83,34.61
2017,4,20,6,45,550.5,62.5,2.3,11.5,199.5,50.65,40.09
2017,4,20,7,0,622.0,70.0,2.4,12.0,252.0,56.52,45.39
2017,4,20,7,15,668.0,76.0,2.45,12.0,306.0,60.96,49.33
2017,4,20,7,30,714.0,82.0,2.5,12.0,360.0,65.37,53.15
2017,4,20,7,45,749.0,85.5,2.55,12.5,414.0,73.42,60.01
2017,4,20,8,0,784.0,89.0,2.6,13.0,468.0,76.01,61.96
2017,4,20,8,15,807.5,93.0,2.55,13.0,518.5,78.68,64.08
2017,4,20,8,30,831.0,97.0,2.5,13.0,569.0,81.25,66.12
2017,4,20,8,45,849.5,99.5,2.45,13.5,616.5,114.06,70.0
2017,4,20,9,0,868.0,102.0,2.4,14.0,664.0,176.74,104.35
2017,4,20,9,15,881.0,104.0,2.3,14.0,706.0,245.46,157.39
2017,4,20,9,30,894.0,106.0,2.2,14.0,748.0,308.49,211.56
2017,4,20,9,45,897.0,111.5,2.1,14.5,782.0,371.34,267.02
2017,4,20,10,0,900.0,117.0,2.0,15.0,816.0,433.35,321.04
2017,4,20,10,15,907.0,118.5,1.95,15.0,845.5,493.19,372.52
2017,4,20,10,30,914.0,120.0,1.9,15.0,875.0,552.1,421.62
2017,4,20,10,45,920.0,120.5,1.85,15.0,897.0,608.54,467.21
2017,4,20,11,0,926.0,121.0,1.8,15.0,919.0,663.43,510.09
2017,4,20,11,15,928.5,122.0,1.75,15.0,933.0,714.67,548.93
2017,4,20,11,30,931.0,123.0,1.7,15.0,947.0,763.59,584.92
2017,4,20,11,45,931.5,123.0,1.65,15.5,953.0,807.69,615.41
2017,4,20,12,0,932.0,123.0,1.6,16.0,959.0,848.9,641.7
2017,4,20,12,15,931.0,123.0,1.65,16.0,957.0,885.81,666.75
2017,4,20,12,30,930.0,123.0,1.7,16.0,955.0,919.38,689.53
2017,4,20,12,45,928.0,122.0,1.75,16.0,945.0,947.68,708.83
2017,4,20,13,0,926.0,121.0,1.8,16.0,935.0,972.26,725.77
2017,4,20,13,15,921.5,120.0,1.85,16.0,917.0,990.7,738.78
2017,4,20,13,30,917.0,119.0,1.9,16.0,899.0,1005.15,749.37
2017,4,20,13,45,910.5,117.5,2.0,16.0,874.0,1013.14,756.55
2017,4,20,14,0,904.0,116.0,2.1,16.0,849.0,1017.03,761.23
2017,4,20,14,15,895.0,114.5,2.1,16.0,816.5,1014.4,760.55
2017,4,20,14,30,886.0,113.0,2.1,16.0,784.0,1007.75,757.43
2017,4,20,14,45,875.0,110.5,2.15,16.0,746.0,994.15,750.48
2017,4,20,15,0,864.0,108.0,2.2,16.0,708.0,989.68,749.81
2017,4,20,15,15,848.5,105.0,2.2,16.0,664.0,963.32,733.82
2017,4,20,15,30,833.0,102.0,2.2,16.0,620.0,933.57,715.72
2017,4,20,15,45,813.5,98.5,2.25,16.0,572.0,896.36,692.86
2017,4,20,16,0,794.0,95.0,2.3,16.0,524.0,856.43,667.81
2017,4,20,16,15,767.0,91.0,2.35,15.5,473.0,806.91,636.65
2017,4,20,16,30,740.0,87.0,2.4,15.0,422.0,755.73,603.46
2017,4,20,16,45,702.0,82.5,2.5,15.0,369.0,698.82,564.15
2017,4,20,17,0,664.0,78.0,2.6,15.0,316.0,637.28,519.96
2017,4,20,17,15,612.0,71.5,2.65,14.5,263.5,563.63,465.27
2017,4,20,17,30,560.0,65.0,2.7,14.0,211.0,492.28,408.62
2017,4,20,17,45,476.5,57.0,2.75,13.5,161.0,401.97,333.68
2017,4,20,18,0,393.0,49.0,2.8,13.0,111.0,318.07,260.98
2017,4,20,18,15,270.0,35.5,2.85,12.5,71.0,213.62,167.73
2017,4,20,18,30,147.0,22.0,2.9,12.0,31.0,115.65,39.05
2017,4,20,18,45,73.5,11.0,2.95,12.0,15.5,39.63,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.0,1.65,10.5,28.0,12.96,0.0
2017,4,21,6,0,231.0,34.0,1.6,11.0,56.0,25.84,15.88
2017,4,21,6,15,335.5,46.5,1.6,11.5,101.0,37.72,27.68
2017,4,21,6,30,440.0,59.0,1.6,12.0,146.0,47.65,37.03
2017,4,21,6,45,511.0,67.5,1.65,12.5,197.5,54.05,42.99
2017,4,21,7,0,582.0,76.0,1.7,13.0,249.0,60.46,48.73
2017,4,21,7,15,629.0,82.5,1.7,13.0,302.5,65.04,52.76
2017,4,21,7,30,676.0,89.0,1.7,13.0,356.0,69.58,56.66
2017,4,21,7,45,713.0,93.5,1.7,13.5,409.0,72.52,58.95
2017,4,21,8,0,750.0,98.0,1.7,14.0,462.0,75.43,61.18
2017,4,21,8,15,774.5,102.0,1.7,14.5,512.5,84.14,68.43
2017,4,21,8,30,799.0,106.0,1.7,15.0,563.0,86.47,70.07
2017,4,21,8,45,820.5,108.0,1.7,15.5,610.5,118.11,73.29
2017,4,21,9,0,842.0,110.0,1.7,16.0,658.0,178.97,106.21
2017,4,21,9,15,856.0,112.5,1.65,16.0,700.0,241.07,153.35
2017,4,21,9,30,870.0,115.0,1.6,16.0,742.0,304.26,206.84
2017,4,21,9,45,890.5,112.0,1.6,16.5,780.5,369.39,262.78
2017,4,21,10,0,911.0,109.0,1.6,17.0,819.0,431.49,315.96
2017,4,21,10,15,918.0,110.5,1.55,17.0,848.5,491.73,367.08
2017,4,21,10,30,925.0,112.0,1.5,17.0,878.0,551.02,415.75
2017,4,21,10,45,930.0,113.0,1.45,17.5,900.5,607.65,459.88
2017,4,21,11,0,935.0,114.0,1.4,18.0,923.0,662.61,501.01
2017,4,21,11,15,938.0,114.5,1.35,18.0,937.5,713.99,539.05
2017,4,21,11,30,941.0,115.0,1.3,18.0,952.0,763.06,574.25
2017,4,21,11,45,941.5,116.0,1.3,18.0,958.0,808.19,606.3
2017,4,21,12,0,942.0,117.0,1.3,18.0,964.0,850.43,634.24
2017,4,21,12,15,941.5,117.0,1.3,18.0,962.5,887.91,658.58
2017,4,21,12,30,941.0,117.0,1.3,18.0,961.0,922.05,680.63
2017,4,21,12,45,937.5,117.5,1.35,18.5,951.0,950.52,698.39
2017,4,21,13,0,934.0,118.0,1.4,19.0,941.0,975.23,713.76
2017,4,21,13,15,930.0,117.5,1.45,19.0,924.0,994.66,727.2
2017,4,21,13,30,926.0,117.0,1.5,19.0,907.0,1010.12,738.26
2017,4,21,13,45,914.5,119.0,1.55,19.0,880.5,1016.8,743.9
2017,4,21,14,0,903.0,121.0,1.6,19.0,854.0,1019.37,747.16
2017,4,21,14,15,894.5,119.0,1.65,18.5,822.5,1016.76,748.7
2017,4,21,14,30,886.0,117.0,1.7,18.0,791.0,1010.12,747.83
2017,4,21,14,45,871.5,116.5,1.75,18.0,752.0,1008.88,749.23
2017,4,21,15,0,857.0,116.0,1.8,18.0,713.0,990.06,739.18
2017,4,21,15,15,841.5,113.0,1.85,17.5,669.5,963.83,725.77
2017,4,21,15,30,826.0,110.0,1.9,17.0,626.0,934.2,709.99
2017,4,21,15,45,720.5,124.0,1.95,17.0,549.0,843.64,650.62
2017,4,21,16,0,615.0,138.0,2.0,17.0,472.0,747.89,586.16
2017,4,21,16,15,555.5,138.0,2.0,16.5,418.0,678.56,539.51
2017,4,21,16,30,496.0,138.0,2.0,16.0,364.0,602.16,484.98
2017,4,21,16,45,587.0,108.5,2.05,16.0,343.5,634.24,512.39
2017,4,21,17,0,678.0,79.0,2.1,16.0,323.0,647.57,523.71
2017,4,21,17,15,627.5,72.5,2.1,15.0,270.0,574.51,470.5
2017,4,21,17,30,577.0,66.0,2.1,14.0,217.0,503.57,415.64
2017,4,21,17,45,491.5,58.0,2.1,13.5,166.5,411.33,339.9
2017,4,21,18,0,406.0,50.0,2.1,13.0,116.0,325.62,266.39
2017,4,21,18,15,283.0,36.5,2.2,12.5,74.5,222.8,175.37
2017,4,21,18,30,160.0,23.0,2.3,12.0,33.0,123.49,52.04
2017,4,21,18,45,80.0,11.5,2.4,12.0,16.5,42.59,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,9.0,1.7,10.5,9.0,6.83,0.0
2017,4,22,6,0,0.0,18.0,1.7,11.0,18.0,13.7,5.91
2017,4,22,6,15,0.0,31.5,1.75,11.0,31.5,24.05,15.72
2017,4,22,6,30,0.0,45.0,1.8,11.0,45.0,34.43,25.39
2017,4,22,6,45,0.0,60.0,1.85,11.5,60.0,45.51,35.52
2017,4,22,7,0,0.0,75.0,1.9,12.0,75.0,56.51,45.39
2017,4,22,7,15,0.0,91.5,1.9,12.0,91.5,68.44,56.01
2017,4,22,7,30,0.0,108.0,1.9,12.0,108.0,80.28,66.38
2017,4,22,7,45,44.0,158.0,1.9,12.5,179.5,110.28,92.42
2017,4,22,8,0,88.0,208.0,1.9,13.0,251.0,139.81,117.52
2017,4,22,8,15,61.0,217.5,1.85,13.0,249.0,145.88,122.28
2017,4,22,8,30,34.0,227.0,1.8,13.0,247.0,151.59,126.75
2017,4,22,8,45,100.5,265.5,1.8,13.5,330.0,180.67,141.78
2017,4,22,9,0,167.0,304.0,1.8,14.0,413.0,216.62,165.26
2017,4,22,9,15,185.5,323.5,1.85,14.0,452.0,249.73,190.0
2017,4,22,9,30,204.0,343.0,1.9,14.0,491.0,285.5,218.06
2017,4,22,9,45,330.0,323.5,1.95,14.5,576.0,330.46,250.44
2017,4,22,10,0,456.0,304.0,2.0,15.0,661.0,392.14,297.44
2017,4,22,10,15,407.5,339.0,2.15,15.0,667.0,430.09,330.02
2017,4,22,10,30,359.0,374.0,2.3,15.0,673.0,462.0,356.8
2017,4,22,10,45,368.5,380.5,2.5,15.0,694.0,500.29,387.64
2017,4,22,11,0,378.0,387.0,2.7,15.0,715.0,538.89,418.28
2017,4,22,11,15,365.5,400.5,2.85,15.0,722.0,568.83,441.69
2017,4,22,11,30,353.0,414.0,3.0,15.0,729.0,597.01,463.42
2017,4,22,11,45,309.5,429.5,3.2,15.0,707.5,602.1,467.55
2017,4,22,12,0,266.0,445.0,3.4,15.0,686.0,602.99,468.34
2017,4,22,12,15,242.5,449.0,3.45,15.0,668.0,593.1,461.29
2017,4,22,12,30,219.0,453.0,3.5,15.0,650.0,592.13,460.6
2017,4,22,12,45,197.0,449.5,3.55,15.0,626.0,583.2,454.03
2017,4,22,13,0,175.0,446.0,3.6,15.0,602.0,571.88,445.66
2017,4,22,13,15,322.0,392.5,3.55,14.5,671.5,687.34,536.32
2017,4,22,13,30,469.0,339.0,3.5,14.0,741.0,806.09,626.75
2017,4,22,13,45,334.0,370.0,3.5,14.0,652.0,699.31,546.38
2017,4,22,14,0,199.0,401.0,3.5,14.0,563.0,585.85,460.25
2017,4,22,14,15,163.0,384.0,3.5,14.0,513.5,539.35,425.82
2017,4,22,14,30,127.0,367.0,3.5,14.0,464.0,491.38,389.42
2017,4,22,14,45,150.0,349.0,3.5,14.0,458.0,499.1,397.26
2017,4,22,15,0,173.0,331.0,3.5,14.0,452.0,505.55,403.94
2017,4,22,15,15,153.0,309.0,3.4,13.5,411.5,464.79,373.63
2017,4,22,15,30,133.0,287.0,3.3,13.0,371.0,423.51,342.69
2017,4,22,15,45,159.0,263.5,3.25,13.0,356.0,422.84,344.3
2017,4,22,16,0,185.0,240.0,3.2,13.0,341.0,420.04,344.05
2017,4,22,16,15,106.0,205.5,3.1,12.5,262.5,310.18,255.48
2017,4,22,16,30,27.0,171.0,3.0,12.0,184.0,185.97,152.44
2017,4,22,16,45,23.0,151.0,2.9,12.0,161.0,148.99,122.09
2017,4,22,17,0,19.0,131.0,2.8,12.0,138.0,128.03,104.62
2017,4,22,17,15,284.5,101.5,2.75,12.0,178.0,331.82,281.52
2017,4,22,17,30,550.0,72.0,2.7,12.0,218.0,490.32,411.13
2017,4,22,17,45,484.0,61.5,2.65,12.0,169.0,408.96,341.1
2017,4,22,18,0,418.0,51.0,2.6,12.0,120.0,332.55,273.91
2017,4,22,18,15,296.0,38.0,2.55,11.5,78.0,230.19,182.78
2017,4,22,18,30,174.0,25.0,2.5,11.0,36.0,133.3,65.54
2017,4,22,18,45,87.0,12.5,2.45,11.0,18.0,46.13,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,149.5,17.5,3.3,10.5,33.0,14.15,0.0
2017,4,23,6,0,299.0,35.0,3.4,11.0,66.0,28.72,18.75
2017,4,23,6,15,402.0,45.5,3.55,11.0,112.5,37.17,27.34
2017,4,23,6,30,505.0,56.0,3.7,11.0,159.0,45.66,35.44
2017,4,23,6,45,564.0,64.0,3.85,11.5,210.5,51.79,41.14
2017,4,23,7,0,623.0,72.0,4.0,12.0,262.0,57.88,46.59
2017,4,23,7,15,667.5,78.0,4.0,12.0,316.0,62.25,50.46
2017,4,23,7,30,712.0,84.0,4.0,12.0,370.0,66.59,54.19
2017,4,23,7,45,739.5,90.0,4.0,12.5,422.0,70.54,57.41
2017,4,23,8,0,767.0,96.0,4.0,13.0,474.0,80.49,65.88
2017,4,23,8,15,790.5,99.5,3.95,13.0,524.0,82.61,67.49
2017,4,23,8,30,814.0,103.0,3.9,13.0,574.0,84.65,69.06
2017,4,23,8,45,825.5,108.5,3.9,13.5,619.5,118.82,74.31
2017,4,23,9,0,837.0,114.0,3.9,14.0,665.0,180.98,109.2
2017,4,23,9,15,850.5,117.0,3.85,14.0,706.5,242.88,157.04
2017,4,23,9,30,864.0,120.0,3.8,14.0,748.0,305.83,211.45
2017,4,23,9,45,857.0,131.0,3.75,14.0,779.0,368.91,268.31
2017,4,23,10,0,850.0,142.0,3.7,14.0,810.0,430.23,323.23
2017,4,23,10,15,857.5,144.0,3.7,14.0,839.0,489.18,374.9
2017,4,23,10,30,865.0,146.0,3.7,14.0,868.0,547.45,424.64
2017,4,23,10,45,870.0,147.5,3.7,14.5,889.5,603.01,470.05
2017,4,23,11,0,875.0,149.0,3.7,15.0,911.0,657.11,512.86
2017,4,23,11,15,878.0,150.0,3.75,15.0,924.5,700.32,547.73
2017,4,23,11,30,881.0,151.0,3.8,15.0,938.0,747.39,584.47
2017,4,23,11,45,885.5,148.5,3.85,15.0,945.0,790.58,617.69
2017,4,23,12,0,890.0,146.0,3.9,15.0,952.0,831.27,648.17
2017,4,23,12,15,889.5,146.0,3.95,15.0,950.0,867.22,673.78
2017,4,23,12,30,889.0,146.0,4.0,15.0,948.0,900.04,697.14
2017,4,23,12,45,900.0,137.0,4.05,15.0,942.0,931.91,719.84
2017,4,23,13,0,911.0,128.0,4.1,15.0,936.0,960.45,740.22
2017,4,23,13,15,907.0,127.0,4.05,14.5,918.0,978.98,754.51
2017,4,23,13,30,903.0,126.0,4.0,14.0,900.0,993.61,766.29
2017,4,23,13,45,722.0,210.5,4.0,14.0,818.5,943.54,731.92
2017,4,23,14,0,541.0,295.0,4.0,14.0,737.0,854.28,665.77
2017,4,23,14,15,706.0,207.5,4.15,14.0,762.0,943.57,735.84
2017,4,23,14,30,871.0,120.0,4.3,14.0,787.0,994.83,773.51
2017,4,23,14,45,855.5,120.0,4.5,14.0,748.0,993.32,775.38
2017,4,23,15,0,840.0,120.0,4.7,14.0,709.0,974.18,765.19
2017,4,23,15,15,824.0,117.0,4.65,13.5,665.5,947.67,749.14
2017,4,23,15,30,808.0,114.0,4.6,13.0,622.0,917.85,730.67
2017,4,23,15,45,777.5,114.0,4.6,13.0,572.5,874.85,701.42
2017,4,23,16,0,747.0,114.0,4.6,13.0,523.0,836.02,675.04
2017,4,23,16,15,562.0,140.0,4.5,12.5,431.0,683.29,561.92
2017,4,23,16,30,377.0,166.0,4.4,12.0,339.0,530.66,441.46
2017,4,23,16,45,492.5,130.0,4.35,12.0,327.5,570.72,477.56
2017,4,23,17,0,608.0,94.0,4.3,12.0,316.0,607.87,509.27
2017,4,23,17,15,554.0,86.0,4.15,11.5,264.0,533.27,449.39
2017,4,23,17,30,500.0,78.0,4.0,11.0,212.0,461.11,389.89
2017,4,23,17,45,428.5,66.5,3.85,11.0,164.0,377.57,318.15
2017,4,23,18,0,357.0,55.0,3.7,11.0,116.0,297.8,247.49
2017,4,23,18,15,242.5,40.5,3.65,11.0,75.5,202.71,161.91
2017,4,23,18,30,128.0,26.0,3.6,11.0,35.0,113.18,60.93
2017,4,23,18,45,64.0,13.0,3.55,11.0,17.5,36.8,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,3.5,2.5,10.5,3.5,2.64,0.0
2017,4,24,6,0,0.0,7.0,2.6,11.0,7.0,5.3,0.0
2017,4,24,6,15,0.0,12.0,2.75,11.0,12.0,9.1,2.46
2017,4,24,6,30,0.0,17.0,2.9,11.0,17.0,12.91,6.02
2017,4,24,6,45,0.0,23.0,3.1,11.0,23.0,17.5,10.25
2017,4,24,7,0,0.0,29.0,3.3,11.0,29.0,22.1,14.45
2017,4,24,7,15,0.0,35.5,3.35,11.0,35.5,27.09,18.95
2017,4,24,7,30,0.0,42.0,3.4,11.0,42.0,32.1,23.41
2017,4,24,7,45,0.5,98.5,3.45,11.5,98.5,74.58,61.25
2017,4,24,8,0,1.0,155.0,3.5,12.0,155.0,112.83,94.58
2017,4,24,8,15,0.5,114.5,3.5,12.0,114.5,86.53,71.15
2017,4,24,8,30,0.0,74.0,3.5,12.0,74.0,56.9,44.88
2017,4,24,8,45,7.0,150.0,3.5,12.5,154.5,112.33,88.74
2017,4,24,9,0,14.0,226.0,3.5,13.0,235.0,165.64,131.67
2017,4,24,9,15,10.0,213.0,3.5,13.0,219.5,159.2,126.15
2017,4,24,9,30,6.0,200.0,3.5,13.0,204.0,151.24,119.61
2017,4,24,9,45,7.0,206.5,3.5,13.0,212.0,157.66,124.64
2017,4,24,10,0,8.0,213.0,3.5,13.0,220.0,164.2,129.77
2017,4,24,10,15,11.0,240.0,3.55,13.0,249.5,186.83,147.89
2017,4,24,10,30,14.0,267.0,3.6,13.0,279.0,210.19,166.51
2017,4,24,10,45,17.5,292.0,3.65,13.5,307.5,233.09,184.35
2017,4,24,11,0,21.0,317.0,3.7,14.0,336.0,256.8,202.7
2017,4,24,11,15,18.0,302.0,3.75,14.0,318.5,246.05,194.1
2017,4,24,11,30,15.0,287.0,3.8,14.0,301.0,234.51,184.94
2017,4,24,11,45,14.0,274.0,3.9,14.0,287.0,225.35,177.72
2017,4,24,12,0,13.0,261.0,4.0,14.0,273.0,215.78,170.16
2017,4,24,12,15,10.5,229.0,4.0,14.0,239.0,189.24,148.98
2017,4,24,12,30,8.0,197.0,4.0,14.0,205.0,162.14,127.27
2017,4,24,12,45,14.0,258.0,4.0,14.0,271.0,218.2,172.44
2017,4,24,13,0,20.0,319.0,4.0,14.0,337.0,276.45,218.71
2017,4,24,13,15,22.5,325.0,4.0,14.0,345.0,285.86,226.24
2017,4,24,13,30,25.0,331.0,4.0,14.0,353.0,315.6,249.84
2017,4,24,13,45,52.5,358.0,4.05,14.0,402.0,371.69,294.83
2017,4,24,14,0,80.0,385.0,4.1,14.0,451.0,429.83,340.95
2017,4,24,14,15,70.0,364.0,4.05,13.5,420.0,403.34,321.08
2017,4,24,14,30,60.0,343.0,4.0,13.0,389.0,376.05,300.73
2017,4,24,14,45,89.0,336.5,4.0,13.0,401.0,401.53,322.51
2017,4,24,15,0,118.0,330.0,4.0,13.0,413.0,449.24,361.22
2017,4,24,15,15,78.0,292.5,4.0,13.0,346.0,350.71,283.52
2017,4,24,15,30,38.0,255.0,4.0,13.0,279.0,275.16,222.75
2017,4,24,15,45,21.0,213.0,4.05,13.0,226.0,198.92,161.05
2017,4,24,16,0,4.0,171.0,4.1,13.0,173.0,145.03,116.52
2017,4,24,16,15,70.0,183.5,4.1,12.5,216.0,233.15,192.86
2017,4,24,16,30,136.0,196.0,4.1,12.0,259.0,323.79,270.0
2017,4,24,16,45,158.5,171.5,4.15,12.0,236.5,312.57,262.1
2017,4,24,17,0,181.0,147.0,4.2,12.0,214.0,298.8,252.02
2017,4,24,17,15,156.5,127.5,4.05,11.5,179.0,254.72,215.22
2017,4,24,17,30,132.0,108.0,3.9,11.0,144.0,212.24,178.97
2017,4,24,17,45,107.0,86.0,3.8,11.0,111.0,167.73,139.89
2017,4,24,18,0,82.0,64.0,3.7,11.0,78.0,124.8,101.53
2017,4,24,18,15,45.5,44.0,3.7,11.0,51.5,80.3,61.35
2017,4,24,18,30,9.0,24.0,3.7,11.0,25.0,28.17,12.21
2017,4,24,18,45,4.5,12.0,3.7,11.0,12.5,11.3,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
