Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,45,71.5,19.5,2.1,9.5,28.0,14.9,2.22
2017,4,25,6,0,143.0,39.0,2.1,10.0,56.0,29.16,19.58
2017,4,25,6,15,193.5,57.0,2.15,10.0,92.0,42.13,32.0
2017,4,25,6,30,244.0,75.0,2.2,10.0,128.0,54.92,43.99
2017,4,25,6,45,279.0,93.0,2.3,10.5,168.5,67.33,55.33
2017,4,25,7,0,314.0,111.0,2.4,11.0,209.0,79.47,66.15
2017,4,25,7,15,337.0,127.5,2.45,11.0,250.0,90.24,75.66
2017,4,25,7,30,360.0,144.0,2.5,11.0,291.0,98.09,82.41
2017,4,25,7,45,225.5,178.5,2.65,11.5,275.0,117.96,99.49
2017,4,25,8,0,91.0,213.0,2.8,12.0,259.0,142.89,120.68
2017,4,25,8,15,59.5,218.5,2.85,12.5,249.5,146.73,123.33
2017,4,25,8,30,28.0,224.0,2.9,13.0,240.0,150.13,125.63
2017,4,25,8,45,149.0,260.5,3.0,13.5,358.0,174.46,135.79
2017,4,25,9,0,270.0,297.0,3.1,14.0,476.0,219.46,163.7
2017,4,25,9,15,326.5,302.5,3.05,14.0,532.5,258.78,191.74
2017,4,25,9,30,383.0,308.0,3.0,14.0,589.0,304.82,227.45
2017,4,25,9,45,377.5,328.5,3.0,14.5,616.0,347.44,263.2
2017,4,25,10,0,372.0,349.0,3.0,15.0,643.0,389.58,298.16
2017,4,25,10,15,293.5,381.0,3.0,15.0,618.5,407.31,315.05
2017,4,25,10,30,215.0,413.0,3.0,15.0,594.0,415.84,323.42
2017,4,25,10,45,547.0,267.5,3.0,15.0,743.0,516.27,402.04
2017,4,25,11,0,879.0,122.0,3.0,15.0,892.0,631.82,492.82
2017,4,25,11,15,676.5,244.0,3.05,15.0,842.0,653.49,508.09
2017,4,25,11,30,474.0,366.0,3.1,15.0,792.0,647.08,501.58
2017,4,25,11,45,458.0,372.5,3.2,15.0,787.0,670.6,519.89
2017,4,25,12,0,442.0,379.0,3.3,15.0,782.0,691.3,535.67
2017,4,25,12,15,441.5,378.5,3.4,15.0,780.0,716.12,554.59
2017,4,25,12,30,441.0,378.0,3.5,15.0,778.0,738.9,571.9
2017,4,25,12,45,453.5,370.0,3.6,15.0,777.5,764.53,591.56
2017,4,25,13,0,466.0,362.0,3.7,15.0,777.0,788.27,609.85
2017,4,25,13,15,408.0,380.5,3.75,15.0,739.0,752.27,583.56
2017,4,25,13,30,350.0,399.0,3.8,15.0,701.0,728.87,566.12
2017,4,25,13,45,288.0,400.0,3.85,15.0,643.5,681.33,531.01
2017,4,25,14,0,226.0,401.0,3.9,15.0,586.0,609.01,477.47
2017,4,25,14,15,330.5,353.0,3.85,14.5,613.0,690.35,542.83
2017,4,25,14,30,435.0,305.0,3.8,14.0,640.0,768.77,604.51
2017,4,25,14,45,429.5,292.0,3.8,14.0,609.5,752.35,593.29
2017,4,25,15,0,424.0,279.0,3.8,14.0,579.0,733.46,580.89
2017,4,25,15,15,595.5,198.5,3.75,14.0,592.0,819.59,650.26
2017,4,25,15,30,767.0,118.0,3.7,14.0,605.0,879.97,695.5
2017,4,25,15,45,569.5,165.5,3.7,14.0,511.5,742.78,596.07
2017,4,25,16,0,372.0,213.0,3.7,14.0,418.0,574.32,466.81
2017,4,25,16,15,354.0,194.0,3.6,13.5,375.0,529.53,434.79
2017,4,25,16,30,336.0,175.0,3.5,13.0,332.0,484.17,400.97
2017,4,25,16,45,294.0,158.5,3.45,13.0,283.5,422.32,352.0
2017,4,25,17,0,252.0,142.0,3.4,13.0,235.0,362.46,303.6
2017,4,25,17,15,229.0,122.5,3.2,12.5,197.0,315.05,265.08
2017,4,25,17,30,206.0,103.0,3.0,12.0,159.0,268.75,226.33
2017,4,25,17,45,176.5,83.0,2.8,12.0,123.5,219.05,183.12
2017,4,25,18,0,147.0,63.0,2.6,12.0,88.0,171.45,140.74
2017,4,25,18,15,96.0,44.0,2.5,11.5,58.5,116.25,91.24
2017,4,25,18,30,45.0,25.0,2.4,11.0,29.0,53.47,30.12
2017,4,25,18,45,22.5,12.5,2.3,11.0,14.5,19.09,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,4.5,2.25,11.5,4.5,3.4,0.0
2017,4,26,6,0,0.0,9.0,2.4,12.0,9.0,6.82,0.24
2017,4,26,6,15,0.0,15.5,2.45,12.0,15.5,11.77,4.83
2017,4,26,6,30,0.0,22.0,2.5,12.0,22.0,16.73,9.44
2017,4,26,6,45,0.0,28.5,2.65,12.5,28.5,21.71,13.98
2017,4,26,7,0,0.0,35.0,2.8,13.0,35.0,26.7,18.45
2017,4,26,7,15,0.0,42.0,2.8,13.0,42.0,32.09,23.26
2017,4,26,7,30,0.0,49.0,2.8,13.0,49.0,37.49,28.02
2017,4,26,7,45,60.0,133.5,2.85,13.5,164.0,96.46,79.99
2017,4,26,8,0,120.0,218.0,2.9,14.0,279.0,141.49,118.59
2017,4,26,8,15,62.0,198.0,2.9,14.0,230.0,135.87,113.27
2017,4,26,8,30,4.0,178.0,2.9,14.0,181.0,129.54,107.47
2017,4,26,8,45,40.5,237.5,2.95,14.0,264.5,162.43,128.33
2017,4,26,9,0,77.0,297.0,3.0,14.0,348.0,207.93,162.46
2017,4,26,9,15,45.5,270.0,3.05,14.0,300.5,196.94,154.41
2017,4,26,9,30,14.0,243.0,3.1,14.0,253.0,183.11,144.46
2017,4,26,9,45,40.5,302.5,3.15,14.0,334.0,230.61,181.6
2017,4,26,10,0,67.0,362.0,3.2,14.0,415.0,287.22,225.8
2017,4,26,10,15,53.5,360.0,3.2,14.0,403.5,289.49,227.82
2017,4,26,10,30,40.0,358.0,3.2,14.0,392.0,289.56,228.04
2017,4,26,10,45,27.0,313.0,3.25,14.0,336.0,255.82,201.61
2017,4,26,11,0,14.0,268.0,3.3,14.0,280.0,215.02,169.31
2017,4,26,11,15,24.0,320.5,3.3,14.0,342.0,269.47,212.51
2017,4,26,11,30,34.0,373.0,3.3,14.0,404.0,323.34,254.52
2017,4,26,11,45,22.0,295.0,3.35,14.0,315.5,255.94,201.62
2017,4,26,12,0,10.0,217.0,3.4,14.0,227.0,178.09,139.8
2017,4,26,12,15,23.5,301.0,3.45,14.0,323.0,269.52,212.87
2017,4,26,12,30,37.0,385.0,3.5,14.0,419.0,358.34,282.15
2017,4,26,12,45,25.5,327.0,3.55,14.0,350.5,301.21,237.47
2017,4,26,13,0,14.0,269.0,3.6,14.0,282.0,228.41,180.19
2017,4,26,13,15,12.0,250.5,3.65,14.0,262.0,212.14,167.52
2017,4,26,13,30,10.0,232.0,3.7,14.0,242.0,195.55,154.4
2017,4,26,13,45,11.0,239.5,3.75,14.0,249.5,203.68,161.17
2017,4,26,14,0,12.0,247.0,3.8,14.0,257.0,212.01,168.09
2017,4,26,14,15,11.5,242.5,3.8,14.0,252.0,208.56,165.54
2017,4,26,14,30,11.0,238.0,3.8,14.0,247.0,205.1,163.04
2017,4,26,14,45,6.0,200.5,3.8,14.0,205.5,168.01,133.19
2017,4,26,15,0,1.0,163.0,3.8,14.0,164.0,131.14,103.24
2017,4,26,15,15,0.5,135.5,3.8,14.0,136.0,107.49,84.05
2017,4,26,15,30,0.0,108.0,3.8,14.0,108.0,84.06,64.86
2017,4,26,15,45,69.5,177.0,3.8,14.0,215.5,223.1,182.56
2017,4,26,16,0,139.0,246.0,3.8,14.0,323.0,381.83,312.27
2017,4,26,16,15,95.5,216.5,3.8,13.5,267.5,291.54,239.57
2017,4,26,16,30,52.0,187.0,3.8,13.0,212.0,223.23,183.63
2017,4,26,16,45,26.0,129.0,3.85,13.0,141.5,139.06,113.45
2017,4,26,17,0,0.0,71.0,3.9,13.0,71.0,54.48,41.17
2017,4,26,17,15,0.0,59.5,3.8,12.5,59.5,45.58,33.73
2017,4,26,17,30,0.0,48.0,3.7,12.0,48.0,36.71,26.14
2017,4,26,17,45,197.5,51.5,3.6,12.0,86.5,204.8,172.7
2017,4,26,18,0,395.0,55.0,3.5,12.0,125.0,319.11,265.09
2017,4,26,18,15,283.5,42.0,3.45,12.0,83.5,222.81,178.84
2017,4,26,18,30,172.0,29.0,3.4,12.0,42.0,138.8,89.96
2017,4,26,18,45,86.0,14.5,3.35,12.0,21.0,46.62,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,22.0,5.0,2.15,8.5,5.5,0.0,0.0
2017,4,27,5,30,44.0,10.0,2.1,9.0,11.0,7.87,0.0
2017,4,27,5,45,173.5,25.0,2.1,9.5,44.0,19.04,7.13
2017,4,27,6,0,303.0,40.0,2.1,10.0,77.0,32.65,22.84
2017,4,27,6,15,394.5,51.0,2.0,10.0,123.0,41.33,31.4
2017,4,27,6,30,486.0,62.0,1.9,10.0,169.0,49.99,39.62
2017,4,27,6,45,472.5,80.0,1.85,10.5,207.0,62.82,51.3
2017,4,27,7,0,459.0,98.0,1.8,11.0,245.0,71.66,59.15
2017,4,27,7,15,506.5,103.5,1.8,11.5,292.5,75.63,62.47
2017,4,27,7,30,554.0,109.0,1.8,12.0,340.0,81.03,66.96
2017,4,27,7,45,506.0,139.5,1.85,12.5,371.0,96.92,80.58
2017,4,27,8,0,458.0,170.0,1.9,13.0,402.0,113.07,94.21
2017,4,27,8,15,427.0,198.5,1.9,13.5,432.0,127.33,106.0
2017,4,27,8,30,396.0,227.0,1.9,14.0,462.0,146.73,122.04
2017,4,27,8,45,521.0,202.5,1.9,14.5,536.5,151.12,107.22
2017,4,27,9,0,646.0,178.0,1.9,15.0,611.0,191.63,124.76
2017,4,27,9,15,747.5,150.0,1.9,15.0,680.0,239.22,156.94
2017,4,27,9,30,849.0,122.0,1.9,15.0,749.0,302.13,206.66
2017,4,27,9,45,869.5,118.0,1.9,15.5,786.0,364.73,260.78
2017,4,27,10,0,890.0,114.0,1.9,16.0,823.0,424.41,312.35
2017,4,27,10,15,896.0,115.5,1.95,16.0,851.0,482.41,362.48
2017,4,27,10,30,902.0,117.0,2.0,16.0,879.0,539.38,410.41
2017,4,27,10,45,905.0,119.0,2.1,16.0,899.5,593.83,455.25
2017,4,27,11,0,908.0,121.0,2.2,16.0,920.0,646.5,497.52
2017,4,27,11,15,910.5,122.0,2.3,16.0,934.0,696.1,536.49
2017,4,27,11,30,913.0,123.0,2.4,16.0,948.0,743.46,572.95
2017,4,27,11,45,909.5,126.0,2.5,16.5,952.5,785.58,603.78
2017,4,27,12,0,906.0,129.0,2.6,17.0,957.0,824.68,631.12
2017,4,27,12,15,905.5,129.0,2.7,17.0,955.0,860.56,656.4
2017,4,27,12,30,905.0,129.0,2.8,17.0,953.0,893.26,679.48
2017,4,27,12,45,905.5,126.5,2.9,17.0,944.0,921.31,699.41
2017,4,27,13,0,906.0,124.0,3.0,17.0,935.0,945.83,717.04
2017,4,27,13,15,901.5,123.0,3.1,17.0,917.5,963.48,730.1
2017,4,27,13,30,897.0,122.0,3.2,17.0,900.0,977.24,740.7
2017,4,27,13,45,888.0,122.5,3.3,17.0,874.5,984.24,746.88
2017,4,27,14,0,879.0,123.0,3.4,17.0,849.0,987.28,750.56
2017,4,27,14,15,871.0,121.5,3.5,16.5,818.0,985.38,752.44
2017,4,27,14,30,863.0,120.0,3.6,16.0,787.0,979.58,751.82
2017,4,27,14,45,847.0,120.0,3.75,16.0,749.0,977.41,752.78
2017,4,27,15,0,831.0,120.0,3.9,16.0,711.0,957.83,741.67
2017,4,27,15,15,697.5,156.0,4.0,15.5,631.5,869.67,682.8
2017,4,27,15,30,564.0,192.0,4.1,15.0,552.0,763.3,608.39
2017,4,27,15,45,662.0,150.0,4.25,15.0,542.0,808.22,645.4
2017,4,27,16,0,760.0,108.0,4.4,15.0,532.0,827.55,662.31
2017,4,27,16,15,734.0,103.5,4.45,14.5,482.0,785.0,634.17
2017,4,27,16,30,708.0,99.0,4.5,14.0,432.0,735.59,600.57
2017,4,27,16,45,635.0,96.0,4.6,13.5,368.5,649.32,537.6
2017,4,27,17,0,562.0,93.0,4.7,13.0,305.0,565.71,474.12
2017,4,27,17,15,556.0,83.0,4.65,12.5,265.5,525.87,443.19
2017,4,27,17,30,550.0,73.0,4.6,12.0,226.0,484.58,409.34
2017,4,27,17,45,485.0,63.0,4.6,12.0,177.5,405.23,341.36
2017,4,27,18,0,420.0,53.0,4.6,12.0,129.0,330.73,275.27
2017,4,27,18,15,312.5,41.0,4.55,11.5,87.0,237.88,192.3
2017,4,27,18,30,205.0,29.0,4.5,11.0,45.0,154.27,104.52
2017,4,27,18,45,102.5,14.5,4.45,11.0,22.5,53.18,0.0
2017,4,27,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2017,4,28,5,30,0.0,13.0,2.9,9.0,13.0,10.23,0.0
2017,4,28,5,45,173.0,27.0,3.0,9.5,48.5,20.5,9.04
2017,4,28,6,0,346.0,41.0,3.1,10.0,84.0,33.64,23.79
2017,4,28,6,15,440.5,51.0,3.1,10.0,132.5,41.61,31.66
2017,4,28,6,30,535.0,61.0,3.1,10.0,181.0,49.6,39.28
2017,4,28,6,45,600.5,67.5,3.15,10.5,235.0,54.62,43.92
2017,4,28,7,0,666.0,74.0,3.2,11.0,289.0,59.7,48.42
2017,4,28,7,15,707.5,79.5,3.3,11.5,344.0,63.72,51.83
2017,4,28,7,30,749.0,85.0,3.4,12.0,399.0,67.71,55.13
2017,4,28,7,45,780.0,89.0,3.55,12.5,453.0,76.18,62.33
2017,4,28,8,0,811.0,93.0,3.7,13.0,507.0,79.01,64.47
2017,4,28,8,15,832.5,96.5,3.7,13.0,557.5,81.21,66.18
2017,4,28,8,30,854.0,100.0,3.7,13.0,608.0,83.34,67.81
2017,4,28,8,45,871.0,102.5,3.7,13.5,655.0,117.41,71.86
2017,4,28,9,0,888.0,105.0,3.7,14.0,702.0,187.34,112.13
2017,4,28,9,15,900.0,107.0,3.65,14.0,744.0,249.93,160.29
2017,4,28,9,30,912.0,109.0,3.6,14.0,786.0,313.12,214.96
2017,4,28,9,45,911.0,116.5,3.6,14.5,818.5,376.3,271.42
2017,4,28,10,0,910.0,124.0,3.6,15.0,851.0,438.16,326.27
2017,4,28,10,15,916.5,125.5,3.55,15.0,880.0,497.61,378.37
2017,4,28,10,30,923.0,127.0,3.5,15.0,909.0,556.04,428.2
2017,4,28,10,45,932.5,125.0,3.45,15.5,932.0,612.31,474.0
2017,4,28,11,0,942.0,123.0,3.4,16.0,955.0,667.27,517.25
2017,4,28,11,15,944.5,123.5,3.35,16.0,968.5,718.1,557.04
2017,4,28,11,30,947.0,124.0,3.3,16.0,982.0,766.57,594.03
2017,4,28,11,45,953.0,121.0,3.3,16.0,989.0,812.24,628.46
2017,4,28,12,0,959.0,118.0,3.3,16.0,996.0,855.3,659.12
2017,4,28,12,15,958.0,117.5,3.25,16.0,994.0,891.99,684.14
2017,4,28,12,30,957.0,117.0,3.2,16.0,992.0,925.27,706.68
2017,4,28,12,45,958.5,114.0,3.2,16.0,982.5,954.91,727.0
2017,4,28,13,0,960.0,111.0,3.2,16.0,973.0,980.85,744.83
2017,4,28,13,15,956.0,110.5,3.2,16.0,955.5,1000.27,758.3
2017,4,28,13,30,952.0,110.0,3.2,16.0,938.0,1015.64,769.17
2017,4,28,13,45,946.5,108.5,3.2,16.0,912.5,1024.49,775.8
2017,4,28,14,0,941.0,107.0,3.2,16.0,887.0,1029.15,779.81
2017,4,28,14,15,933.0,105.5,3.15,16.0,854.5,1027.22,779.13
2017,4,28,14,30,925.0,104.0,3.1,16.0,822.0,1021.18,775.89
2017,4,28,14,45,914.5,102.0,3.05,16.0,783.5,1008.14,768.08
2017,4,28,15,0,904.0,100.0,3.0,16.0,745.0,991.22,757.81
2017,4,28,15,15,890.0,98.0,2.9,16.0,701.0,967.24,742.4
2017,4,28,15,30,876.0,96.0,2.8,16.0,657.0,939.83,724.72
2017,4,28,15,45,860.0,92.5,2.7,16.0,608.5,916.46,709.89
2017,4,28,16,0,844.0,89.0,2.6,16.0,560.0,878.78,684.96
2017,4,28,16,15,820.0,85.5,2.5,15.5,508.5,831.52,654.33
2017,4,28,16,30,796.0,82.0,2.4,15.0,457.0,782.32,621.8
2017,4,28,16,45,766.0,77.0,2.3,15.0,404.0,725.03,581.46
2017,4,28,17,0,736.0,72.0,2.2,15.0,351.0,667.0,539.66
2017,4,28,17,15,690.5,67.0,2.1,14.5,297.0,601.59,491.9
2017,4,28,17,30,645.0,62.0,2.0,14.0,243.0,534.11,439.25
2017,4,28,17,45,577.5,54.5,1.9,13.5,191.5,452.02,372.38
2017,4,28,18,0,510.0,47.0,1.8,13.0,140.0,374.89,306.64
2017,4,28,18,15,398.5,37.0,1.8,12.5,95.5,277.87,222.27
2017,4,28,18,30,287.0,27.0,1.8,12.0,51.0,191.67,132.97
2017,4,28,18,45,143.5,13.5,1.85,12.0,25.5,68.85,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,10.5,8.0,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,11.0,16.0,10.23,0.0
2017,4,29,5,45,252.5,25.5,2.3,11.5,52.5,20.91,9.95
2017,4,29,6,0,400.0,38.0,2.3,12.0,89.0,31.37,21.71
2017,4,29,6,15,488.5,46.5,2.25,12.0,138.0,38.3,28.52
2017,4,29,6,30,577.0,55.0,2.2,12.0,187.0,45.29,35.13
2017,4,29,6,45,636.0,61.0,2.2,12.5,240.5,50.12,39.55
2017,4,29,7,0,695.0,67.0,2.2,13.0,294.0,54.99,43.83
2017,4,29,7,15,733.5,71.5,2.15,13.5,348.0,63.25,51.0
2017,4,29,7,30,772.0,76.0,2.1,14.0,402.0,66.95,54.0
2017,4,29,7,45,801.0,79.0,2.1,14.5,455.0,69.34,55.8
2017,4,29,8,0,830.0,82.0,2.1,15.0,508.0,71.71,57.56
2017,4,29,8,15,850.0,85.0,2.1,15.0,558.5,73.83,59.21
2017,4,29,8,30,870.0,88.0,2.1,15.0,609.0,84.2,68.0
2017,4,29,8,45,885.5,90.5,2.1,15.5,655.5,118.55,71.84
2017,4,29,9,0,901.0,93.0,2.1,16.0,702.0,181.27,105.54
2017,4,29,9,15,912.0,95.0,2.1,16.5,743.0,244.13,153.02
2017,4,29,9,30,923.0,97.0,2.1,17.0,784.0,307.48,206.62
2017,4,29,9,45,932.0,98.0,2.1,17.5,819.5,369.75,261.03
2017,4,29,10,0,941.0,99.0,2.1,18.0,855.0,431.74,314.73
2017,4,29,10,15,947.0,100.5,2.1,18.0,883.5,492.26,366.64
2017,4,29,10,30,953.0,102.0,2.1,18.0,912.0,551.65,416.11
2017,4,29,10,45,957.0,103.0,2.1,18.0,933.0,608.21,461.91
2017,4,29,11,0,961.0,104.0,2.1,18.0,954.0,662.94,504.9
2017,4,29,11,15,963.0,104.5,2.05,18.0,968.0,713.95,543.61
2017,4,29,11,30,965.0,105.0,2.0,18.0,982.0,762.49,579.42
2017,4,29,11,45,965.0,106.0,2.0,18.5,987.5,807.34,610.91
2017,4,29,12,0,965.0,107.0,2.0,19.0,993.0,849.2,638.06
2017,4,29,12,15,964.5,107.0,2.0,19.0,991.0,886.64,662.88
2017,4,29,12,30,964.0,107.0,2.0,19.0,989.0,920.71,685.35
2017,4,29,12,45,960.5,107.0,2.0,19.0,978.5,948.61,703.69
2017,4,29,13,0,957.0,107.0,2.0,19.0,968.0,972.69,719.58
2017,4,29,13,15,953.0,106.0,2.05,19.0,950.0,991.42,732.65
2017,4,29,13,30,949.0,105.0,2.1,19.0,932.0,1006.1,743.25
2017,4,29,13,45,942.5,104.5,2.15,19.0,906.5,1014.8,750.14
2017,4,29,14,0,936.0,104.0,2.2,19.0,881.0,1019.37,754.53
2017,4,29,14,15,928.5,102.5,2.25,18.5,849.0,1017.81,756.55
2017,4,29,14,30,921.0,101.0,2.3,18.0,817.0,1012.16,756.08
2017,4,29,14,45,910.0,99.5,2.35,18.0,778.5,999.13,749.44
2017,4,29,15,0,899.0,98.0,2.4,18.0,740.0,982.26,740.39
2017,4,29,15,15,885.5,95.5,2.45,17.5,696.5,958.23,727.93
2017,4,29,15,30,872.0,93.0,2.5,17.0,653.0,930.75,713.08
2017,4,29,15,45,854.0,90.5,2.55,17.0,605.0,906.63,699.1
2017,4,29,16,0,836.0,88.0,2.6,17.0,557.0,868.55,675.18
2017,4,29,16,15,812.5,84.5,2.55,16.5,506.0,821.99,645.45
2017,4,29,16,30,789.0,81.0,2.5,16.0,455.0,773.52,613.77
2017,4,29,16,45,756.0,77.0,2.5,15.5,402.0,715.35,574.45
2017,4,29,17,0,723.0,73.0,2.5,15.0,349.0,656.67,533.52
2017,4,29,17,15,677.5,68.0,2.45,14.5,295.5,591.94,486.17
2017,4,29,17,30,632.0,63.0,2.4,14.0,242.0,525.12,433.7
2017,4,29,17,45,561.5,56.0,2.4,13.5,191.0,442.52,366.25
2017,4,29,18,0,491.0,49.0,2.4,13.0,140.0,365.1,300.11
2017,4,29,18,15,381.5,38.5,2.4,12.5,95.5,269.69,216.73
2017,4,29,18,30,272.0,28.0,2.4,12.0,51.0,185.93,131.98
2017,4,29,18,45,136.0,14.0,2.4,12.0,25.5,65.96,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,47.0,6.5,1.85,9.5,8.5,0.0,0.0
2017,4,30,5,30,94.0,13.0,1.9,10.0,17.0,10.23,0.0
2017,4,30,5,45,228.0,26.5,1.95,10.5,52.0,21.62,11.11
2017,4,30,6,0,362.0,40.0,2.0,11.0,87.0,32.76,23.11
2017,4,30,6,15,448.0,49.0,1.95,11.5,134.0,39.94,30.08
2017,4,30,6,30,534.0,58.0,1.9,12.0,181.0,47.15,36.83
2017,4,30,6,45,590.5,64.5,1.9,12.5,232.5,52.16,41.39
2017,4,30,7,0,647.0,71.0,1.9,13.0,284.0,57.18,45.78
2017,4,30,7,15,685.5,76.0,1.9,13.5,336.5,60.84,48.85
2017,4,30,7,30,724.0,81.0,1.9,14.0,389.0,69.76,56.48
2017,4,30,7,45,754.0,84.5,1.9,14.5,441.0,72.31,58.4
2017,4,30,8,0,784.0,88.0,1.9,15.0,493.0,74.83,60.27
2017,4,30,8,15,804.5,91.5,1.85,15.0,541.5,77.07,62.0
2017,4,30,8,30,825.0,95.0,1.8,15.0,590.0,79.22,63.66
2017,4,30,8,45,842.5,96.5,1.8,15.5,636.0,111.5,67.04
2017,4,30,9,0,860.0,98.0,1.8,16.0,682.0,179.11,105.44
2017,4,30,9,15,871.5,100.5,1.75,16.5,722.0,239.78,151.08
2017,4,30,9,30,883.0,103.0,1.7,17.0,762.0,301.06,202.62
2017,4,30,9,45,895.5,102.5,1.7,17.5,797.5,360.94,254.61
2017,4,30,10,0,908.0,102.0,1.7,18.0,833.0,420.95,306.29
2017,4,30,10,15,914.5,103.5,1.7,18.0,861.5,479.69,356.45
2017,4,30,10,30,921.0,105.0,1.7,18.0,890.0,537.43,404.31
2017,4,30,10,45,926.0,105.5,1.7,18.5,911.0,592.36,447.74
2017,4,30,11,0,931.0,106.0,1.7,19.0,932.0,645.63,488.38
2017,4,30,11,15,934.0,106.5,1.7,19.0,946.0,695.73,526.36
2017,4,30,11,30,937.0,107.0,1.7,19.0,960.0,743.56,561.7
2017,4,30,11,45,939.0,107.0,1.7,19.5,966.5,787.76,592.54
2017,4,30,12,0,941.0,107.0,1.7,20.0,973.0,829.21,619.4
2017,4,30,12,15,940.5,107.0,1.7,20.0,971.5,865.69,643.4
2017,4,30,12,30,940.0,107.0,1.7,20.0,970.0,898.88,665.14
2017,4,30,12,45,934.0,109.5,1.75,20.0,959.0,926.12,683.51
2017,4,30,13,0,928.0,112.0,1.8,20.0,948.0,949.6,699.53
2017,4,30,13,15,924.5,111.0,1.85,20.0,931.5,968.22,712.51
2017,4,30,13,30,921.0,110.0,1.9,20.0,915.0,982.93,723.1
2017,4,30,13,45,915.0,109.5,2.0,20.0,890.5,991.79,730.68
2017,4,30,14,0,909.0,109.0,2.1,20.0,866.0,996.64,735.83
2017,4,30,14,15,901.5,107.5,2.2,19.5,835.0,995.03,738.32
2017,4,30,14,30,894.0,106.0,2.3,19.0,804.0,989.43,738.35
2017,4,30,14,45,883.0,105.0,2.45,19.0,766.5,977.1,733.13
2017,4,30,15,0,872.0,104.0,2.6,19.0,729.0,961.06,725.44
2017,4,30,15,15,858.5,101.5,2.65,18.5,686.5,937.46,713.04
2017,4,30,15,30,845.0,99.0,2.7,18.0,644.0,921.91,706.18
2017,4,30,15,45,826.5,96.5,2.8,18.0,597.0,886.79,684.68
2017,4,30,16,0,808.0,94.0,2.9,18.0,550.0,848.93,661.07
2017,4,30,16,15,784.0,90.5,2.85,17.5,499.5,802.74,631.33
2017,4,30,16,30,760.0,87.0,2.8,17.0,449.0,754.73,599.72
2017,4,30,16,45,728.0,82.5,2.8,16.5,397.0,697.77,560.94
2017,4,30,17,0,696.0,78.0,2.8,16.0,345.0,644.65,523.9
2017,4,30,17,15,650.0,72.5,2.75,15.5,292.5,576.36,473.18
2017,4,30,17,30,604.0,67.0,2.7,15.0,240.0,509.79,420.77
2017,4,30,17,45,535.5,59.5,2.7,14.5,189.5,429.17,354.85
2017,4,30,18,0,467.0,52.0,2.7,14.0,139.0,353.54,290.23
2017,4,30,18,15,358.5,41.0,2.65,13.5,95.5,259.44,208.21
2017,4,30,18,30,250.0,30.0,2.6,13.0,52.0,176.76,127.13
2017,4,30,18,45,125.0,15.0,2.6,12.5,26.0,62.09,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,15,77.0,7.5,1.8,11.5,10.0,5.9,0.0
2017,5,1,5,30,154.0,15.0,1.8,12.0,20.0,11.8,0.0
2017,5,1,5,45,291.5,26.0,1.85,12.5,57.5,21.38,11.24
2017,5,1,6,0,429.0,37.0,1.9,13.0,95.0,30.64,21.12
2017,5,1,6,15,511.0,45.0,1.95,13.5,143.5,37.22,27.45
2017,5,1,6,30,593.0,53.0,2.0,14.0,192.0,43.87,33.61
2017,5,1,6,45,646.5,58.5,2.1,14.5,244.5,48.36,37.67
2017,5,1,7,0,700.0,64.0,2.2,15.0,297.0,57.19,45.42
2017,5,1,7,15,735.5,68.0,2.25,15.0,350.0,60.57,48.3
2017,5,1,7,30,771.0,72.0,2.3,15.0,403.0,63.94,51.11
2017,5,1,7,45,799.5,74.5,2.4,15.5,455.0,66.06,52.69
2017,5,1,8,0,828.0,77.0,2.5,16.0,507.0,68.19,54.24
2017,5,1,8,15,847.0,80.0,2.55,16.0,556.5,78.35,62.87
2017,5,1,8,30,866.0,83.0,2.6,16.0,606.0,81.06,64.99
2017,5,1,8,45,880.5,85.0,2.7,16.5,651.0,114.64,68.56
2017,5,1,9,0,895.0,87.0,2.8,17.0,696.0,176.25,101.48
2017,5,1,9,15,906.0,89.0,2.8,17.5,736.5,238.39,148.4
2017,5,1,9,30,917.0,91.0,2.8,18.0,777.0,301.04,201.49
2017,5,1,9,45,929.0,90.0,2.8,18.5,813.0,362.13,255.05
2017,5,1,10,0,941.0,89.0,2.8,19.0,849.0,423.23,308.29
2017,5,1,10,15,946.5,90.0,2.75,19.0,877.0,482.77,359.73
2017,5,1,10,30,952.0,91.0,2.7,19.0,905.0,541.13,408.71
2017,5,1,10,45,956.0,92.0,2.7,19.5,926.0,597.24,453.73
2017,5,1,11,0,960.0,93.0,2.7,20.0,947.0,651.53,495.81
2017,5,1,11,15,961.5,93.5,2.7,20.0,959.5,701.76,534.6
2017,5,1,11,30,963.0,94.0,2.7,20.0,972.0,749.5,570.58
2017,5,1,11,45,963.5,93.5,2.7,20.0,977.5,792.97,602.71
2017,5,1,12,0,964.0,93.0,2.7,20.0,983.0,833.44,630.36
2017,5,1,12,15,962.5,93.0,2.7,20.0,980.5,869.59,654.79
2017,5,1,12,30,961.0,93.0,2.7,20.0,978.0,902.29,676.8
2017,5,1,12,45,946.0,100.5,2.75,20.5,964.0,926.67,692.25
2017,5,1,13,0,931.0,108.0,2.8,21.0,950.0,946.87,704.97
2017,5,1,13,15,926.5,107.5,2.75,21.0,932.0,964.98,716.91
2017,5,1,13,30,922.0,107.0,2.7,21.0,914.0,979.15,726.3
2017,5,1,13,45,915.5,106.0,2.7,21.0,888.5,986.96,732.07
2017,5,1,14,0,909.0,105.0,2.7,21.0,863.0,990.72,735.37
2017,5,1,14,15,901.0,103.5,2.7,20.5,832.0,988.52,736.32
2017,5,1,14,30,893.0,102.0,2.7,20.0,801.0,982.34,734.82
2017,5,1,14,45,883.5,99.5,2.7,20.0,763.5,969.76,727.8
2017,5,1,15,0,874.0,97.0,2.7,20.0,726.0,953.41,718.41
2017,5,1,15,15,861.0,95.0,2.65,19.5,683.5,930.7,705.72
2017,5,1,15,30,848.0,93.0,2.6,19.0,641.0,904.66,690.78
2017,5,1,15,45,832.0,89.5,2.6,19.0,594.5,881.59,676.97
2017,5,1,16,0,816.0,86.0,2.6,19.0,548.0,844.67,653.39
2017,5,1,16,15,793.5,83.0,2.55,18.5,498.5,800.24,625.12
2017,5,1,16,30,771.0,80.0,2.5,18.0,449.0,753.92,594.99
2017,5,1,16,45,742.0,75.5,2.5,18.0,397.5,699.13,557.13
2017,5,1,17,0,713.0,71.0,2.5,18.0,346.0,643.64,517.8
2017,5,1,17,15,669.5,66.0,2.45,17.5,294.0,580.54,472.01
2017,5,1,17,30,626.0,61.0,2.4,17.0,242.0,515.69,421.59
2017,5,1,17,45,560.5,54.5,2.35,16.5,192.0,437.45,358.23
2017,5,1,18,0,495.0,48.0,2.3,16.0,142.0,363.96,296.02
2017,5,1,18,15,390.5,38.5,2.35,15.5,98.5,272.48,217.09
2017,5,1,18,30,286.0,29.0,2.4,15.0,55.0,191.85,139.06
2017,5,1,18,45,143.0,14.5,2.45,14.5,27.5,88.06,0.0
2017,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,57.0,7.5,1.65,13.0,10.0,5.9,0.0
2017,5,2,5,30,114.0,15.0,1.6,13.0,20.0,11.47,0.0
2017,5,2,5,45,245.5,27.5,1.6,13.5,56.0,22.42,12.35
2017,5,2,6,0,377.0,40.0,1.6,14.0,92.0,32.74,22.92
2017,5,2,6,15,459.5,48.5,1.65,14.5,139.0,39.54,29.42
2017,5,2,6,30,542.0,57.0,1.7,15.0,186.0,46.39,35.72
2017,5,2,6,45,599.0,62.0,1.8,15.5,237.0,50.35,39.27
2017,5,2,7,0,656.0,67.0,1.9,16.0,288.0,54.38,42.74
2017,5,2,7,15,693.5,72.0,1.95,16.0,340.0,62.9,50.15
2017,5,2,7,30,731.0,77.0,2.0,16.0,392.0,66.86,53.45
2017,5,2,7,45,760.5,79.5,2.05,16.5,443.5,68.8,54.85
2017,5,2,8,0,790.0,82.0,2.1,17.0,495.0,70.75,56.22
2017,5,2,8,15,810.0,85.0,2.2,17.5,543.5,72.79,57.67
2017,5,2,8,30,830.0,88.0,2.3,18.0,592.0,83.22,66.31
2017,5,2,8,45,847.5,89.5,2.4,18.5,637.5,115.29,69.33
2017,5,2,9,0,865.0,91.0,2.5,19.0,683.0,174.84,100.74
2017,5,2,9,15,876.5,93.0,2.5,19.0,723.0,235.15,146.09
2017,5,2,9,30,888.0,95.0,2.5,19.0,763.0,296.05,197.63
2017,5,2,9,45,898.0,96.0,2.55,19.5,797.5,356.13,250.0
2017,5,2,10,0,908.0,97.0,2.6,20.0,832.0,416.09,301.96
2017,5,2,10,15,914.5,98.0,2.6,20.0,860.0,474.17,351.93
2017,5,2,10,30,921.0,99.0,2.6,20.0,888.0,531.23,399.69
2017,5,2,10,45,925.5,100.0,2.6,20.5,909.0,585.96,443.43
2017,5,2,11,0,930.0,101.0,2.6,21.0,930.0,639.0,484.4
2017,5,2,11,15,933.0,101.5,2.55,21.0,944.0,688.77,522.43
2017,5,2,11,30,936.0,102.0,2.5,21.0,958.0,736.27,557.76
2017,5,2,11,45,937.5,102.0,2.5,21.5,964.0,779.79,588.6
2017,5,2,12,0,939.0,102.0,2.5,22.0,970.0,820.53,615.42
2017,5,2,12,15,938.5,102.0,2.45,22.0,968.0,856.68,639.25
2017,5,2,12,30,938.0,102.0,2.4,22.0,966.0,889.56,660.73
2017,5,2,12,45,926.0,108.0,2.4,22.0,953.5,914.51,677.28
2017,5,2,13,0,914.0,114.0,2.4,22.0,941.0,935.51,691.3
2017,5,2,13,15,910.0,113.0,2.4,22.0,924.0,953.32,703.32
2017,5,2,13,30,906.0,112.0,2.4,22.0,907.0,967.27,712.91
2017,5,2,13,45,900.5,111.0,2.4,22.0,883.0,975.88,719.15
2017,5,2,14,0,895.0,110.0,2.4,22.0,859.0,980.54,722.98
2017,5,2,14,15,887.5,108.5,2.4,21.5,828.0,978.83,724.22
2017,5,2,14,30,880.0,107.0,2.4,21.0,797.0,973.2,723.08
2017,5,2,14,45,869.5,105.0,2.4,21.0,760.0,960.34,715.92
2017,5,2,15,0,859.0,103.0,2.4,21.0,723.0,943.8,706.46
2017,5,2,15,15,845.5,101.0,2.4,20.5,681.0,920.9,694.16
2017,5,2,15,30,832.0,99.0,2.4,20.0,639.0,906.05,687.37
2017,5,2,15,45,814.5,96.0,2.45,20.0,592.5,871.58,666.15
2017,5,2,16,0,797.0,93.0,2.5,20.0,546.0,834.39,642.95
2017,5,2,16,15,773.5,89.5,2.45,19.5,496.0,789.06,614.1
2017,5,2,16,30,750.0,86.0,2.4,19.0,446.0,741.93,583.44
2017,5,2,16,45,717.5,81.5,2.4,18.5,394.5,685.12,545.21
2017,5,2,17,0,685.0,77.0,2.4,18.0,343.0,631.91,508.54
2017,5,2,17,15,640.0,71.5,2.3,17.5,291.5,565.02,459.12
2017,5,2,17,30,595.0,66.0,2.2,17.0,240.0,499.84,408.31
2017,5,2,17,45,529.0,59.0,2.15,16.5,190.5,422.14,345.5
2017,5,2,18,0,463.0,52.0,2.1,16.0,141.0,349.2,283.95
2017,5,2,18,15,359.0,41.5,2.1,15.5,98.0,258.57,206.05
2017,5,2,18,30,255.0,31.0,2.1,15.0,55.0,178.72,130.82
2017,5,2,18,45,127.5,15.5,2.1,15.0,27.5,80.56,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,72.5,8.0,1.2,15.5,11.0,6.29,0.0
2017,5,3,5,30,145.0,16.0,1.1,16.0,22.0,13.0,0.0
2017,5,3,5,45,277.5,27.5,1.0,16.5,59.5,22.5,12.51
2017,5,3,6,0,410.0,39.0,0.9,17.0,97.0,32.08,22.12
2017,5,3,6,15,491.0,46.5,0.8,17.0,145.0,38.19,27.97
2017,5,3,6,30,572.0,54.0,0.7,17.0,193.0,44.38,33.7
2017,5,3,6,45,624.0,60.0,0.65,17.5,244.5,49.16,37.93
2017,5,3,7,0,676.0,66.0,0.6,18.0,296.0,58.38,45.91
2017,5,3,7,15,712.5,70.5,0.55,18.0,348.0,62.05,48.99
2017,5,3,7,30,749.0,75.0,0.5,18.0,400.0,65.69,51.98
2017,5,3,7,45,774.5,78.5,0.5,18.5,451.0,68.35,53.97
2017,5,3,8,0,800.0,82.0,0.5,19.0,502.0,70.94,55.89
2017,5,3,8,15,819.5,85.0,0.55,19.0,551.0,72.99,57.43
2017,5,3,8,30,839.0,88.0,0.6,19.0,600.0,83.47,66.15
2017,5,3,8,45,854.0,90.5,0.7,19.5,644.5,116.14,69.45
2017,5,3,9,0,869.0,93.0,0.8,20.0,689.0,176.35,100.86
2017,5,3,9,15,880.0,95.0,0.85,20.0,729.0,236.76,145.47
2017,5,3,9,30,891.0,97.0,0.9,20.0,769.0,297.69,196.02
2017,5,3,9,45,901.0,98.0,0.95,20.5,804.0,357.88,247.27
2017,5,3,10,0,911.0,99.0,1.0,21.0,839.0,417.95,297.99
2017,5,3,10,15,917.5,100.5,1.0,21.0,867.0,476.5,346.76
2017,5,3,10,30,924.0,102.0,1.0,21.0,895.0,534.04,393.22
2017,5,3,10,45,928.5,102.5,1.05,21.5,916.0,588.5,435.49
2017,5,3,11,0,933.0,103.0,1.1,22.0,937.0,641.24,475.07
2017,5,3,11,15,935.5,103.5,1.1,22.0,950.5,690.77,511.64
2017,5,3,11,30,938.0,104.0,1.1,22.0,964.0,737.99,545.57
2017,5,3,11,45,939.5,104.0,1.15,22.5,970.0,781.55,575.68
2017,5,3,12,0,941.0,104.0,1.2,23.0,976.0,822.32,602.05
2017,5,3,12,15,940.5,104.0,1.2,23.0,974.0,858.52,625.21
2017,5,3,12,30,940.0,104.0,1.2,23.0,972.0,891.44,646.15
2017,5,3,12,45,936.0,105.0,1.3,23.0,962.0,918.81,664.98
2017,5,3,13,0,932.0,106.0,1.4,23.0,952.0,942.49,681.56
2017,5,3,13,15,928.5,105.0,1.45,22.5,934.5,960.92,695.55
2017,5,3,13,30,925.0,104.0,1.5,22.0,917.0,975.44,707.25
2017,5,3,13,45,920.5,102.5,1.6,22.0,893.0,984.55,715.06
2017,5,3,14,0,916.0,101.0,1.7,22.0,869.0,989.63,720.46
2017,5,3,14,15,909.0,100.0,1.75,22.0,838.0,988.83,721.57
2017,5,3,14,30,902.0,99.0,1.8,22.0,807.0,984.05,720.32
2017,5,3,14,45,893.5,96.5,1.9,22.0,770.5,972.34,715.35
2017,5,3,15,0,885.0,94.0,2.0,22.0,734.0,956.81,707.96
2017,5,3,15,15,872.0,92.0,2.05,21.5,691.5,933.94,696.51
2017,5,3,15,30,859.0,90.0,2.1,21.0,649.0,907.71,682.77
2017,5,3,15,45,843.5,87.0,2.15,20.5,602.5,874.93,664.42
2017,5,3,16,0,828.0,84.0,2.2,20.0,556.0,849.15,650.66
2017,5,3,16,15,806.0,81.0,2.15,19.5,506.5,804.92,622.82
2017,5,3,16,30,784.0,78.0,2.1,19.0,457.0,758.76,593.22
2017,5,3,16,45,755.5,73.5,2.1,18.5,405.0,704.09,557.07
2017,5,3,17,0,727.0,69.0,2.1,18.0,353.0,648.66,519.27
2017,5,3,17,15,685.0,64.5,2.05,17.5,301.0,583.34,472.32
2017,5,3,17,30,643.0,60.0,2.0,17.0,249.0,522.81,425.63
2017,5,3,17,45,582.0,53.5,1.95,16.5,199.0,446.84,364.61
2017,5,3,18,0,521.0,47.0,1.9,16.0,149.0,375.18,304.38
2017,5,3,18,15,421.0,38.0,1.8,15.5,104.5,285.64,227.4
2017,5,3,18,30,321.0,29.0,1.7,15.0,60.0,206.36,152.59
2017,5,3,18,45,160.5,14.5,1.65,14.5,30.0,95.58,0.0
2017,5,3,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,12.0,1.4,11.0,12.0,9.44,0.0
2017,5,4,5,30,0.0,24.0,1.4,11.0,24.0,17.39,0.0
2017,5,4,5,45,198.5,32.5,1.45,11.5,61.5,24.63,14.83
2017,5,4,6,0,397.0,41.0,1.5,12.0,99.0,33.59,23.98
2017,5,4,6,15,477.0,49.0,1.45,12.0,146.0,40.01,30.21
2017,5,4,6,30,557.0,57.0,1.4,12.0,193.0,46.48,36.29
2017,5,4,6,45,611.0,62.5,1.4,12.5,244.5,50.81,40.2
2017,5,4,7,0,665.0,68.0,1.4,13.0,296.0,55.18,43.99
2017,5,4,7,15,701.5,73.0,1.4,13.5,348.0,63.74,51.39
2017,5,4,7,30,738.0,78.0,1.4,14.0,400.0,67.67,54.57
2017,5,4,7,45,764.5,81.5,1.45,14.5,451.0,70.24,56.53
2017,5,4,8,0,791.0,85.0,1.5,15.0,502.0,72.77,58.41
2017,5,4,8,15,810.5,88.0,1.5,15.0,550.5,74.72,59.9
2017,5,4,8,30,830.0,91.0,1.5,15.0,599.0,76.6,61.33
2017,5,4,8,45,843.5,94.0,1.55,15.0,643.0,117.45,72.24
2017,5,4,9,0,857.0,97.0,1.6,15.0,687.0,177.09,104.29
2017,5,4,9,15,868.5,99.0,1.6,15.0,727.0,236.81,149.45
2017,5,4,9,30,880.0,101.0,1.6,15.0,767.0,297.12,200.75
2017,5,4,9,45,887.0,103.5,1.65,15.5,800.5,356.7,253.01
2017,5,4,10,0,894.0,106.0,1.7,16.0,834.0,415.86,304.54
2017,5,4,10,15,900.5,107.0,1.75,16.0,861.5,473.07,354.02
2017,5,4,10,30,907.0,108.0,1.8,16.0,889.0,529.29,401.36
2017,5,4,10,45,914.5,107.0,1.85,16.5,910.5,583.33,444.86
2017,5,4,11,0,922.0,106.0,1.9,17.0,932.0,635.94,485.88
2017,5,4,11,15,924.5,106.5,1.9,17.0,945.5,684.89,523.62
2017,5,4,11,30,927.0,107.0,1.9,17.0,959.0,731.56,558.7
2017,5,4,11,45,931.5,105.5,1.95,17.0,966.0,775.57,591.52
2017,5,4,12,0,936.0,104.0,2.0,17.0,973.0,817.01,620.8
2017,5,4,12,15,935.5,104.0,2.05,17.0,971.5,852.95,645.49
2017,5,4,12,30,935.0,104.0,2.1,17.0,970.0,885.64,667.94
2017,5,4,12,45,902.5,123.0,2.15,17.0,952.0,904.22,680.89
2017,5,4,13,0,870.0,142.0,2.2,17.0,934.0,917.77,690.66
2017,5,4,13,15,866.5,141.0,2.25,16.5,917.0,935.64,704.83
2017,5,4,13,30,863.0,140.0,2.3,16.0,900.0,949.82,716.63
2017,5,4,13,45,850.5,142.5,2.35,16.0,874.5,970.18,731.43
2017,5,4,14,0,838.0,145.0,2.4,16.0,849.0,971.84,733.72
2017,5,4,14,15,830.0,143.0,2.35,15.5,819.0,969.31,733.87
2017,5,4,14,30,822.0,141.0,2.3,15.0,789.0,962.93,731.6
2017,5,4,14,45,680.5,191.0,2.3,15.0,710.5,887.35,681.22
2017,5,4,15,0,539.0,241.0,2.3,15.0,632.0,792.03,614.0
2017,5,4,15,15,649.0,187.5,2.3,14.5,631.0,844.75,657.3
2017,5,4,15,30,759.0,134.0,2.3,14.0,630.0,880.13,684.58
2017,5,4,15,45,738.5,130.0,2.3,14.0,584.0,843.36,660.13
2017,5,4,16,0,718.0,126.0,2.3,14.0,538.0,804.22,634.46
2017,5,4,16,15,490.5,161.5,2.35,13.5,431.5,620.07,500.43
2017,5,4,16,30,263.0,197.0,2.4,13.0,325.0,439.07,359.68
2017,5,4,16,45,265.5,173.5,2.5,13.0,290.0,407.62,337.2
2017,5,4,17,0,268.0,150.0,2.6,13.0,255.0,374.7,312.06
2017,5,4,17,15,236.0,133.5,2.7,12.5,216.5,324.51,271.81
2017,5,4,17,30,204.0,117.0,2.8,12.0,178.0,276.4,232.09
2017,5,4,17,45,176.0,96.5,2.95,12.0,141.5,228.05,190.72
2017,5,4,18,0,148.0,76.0,3.1,12.0,105.0,181.74,150.0
2017,5,4,18,15,104.0,55.5,3.15,11.5,73.0,119.32,95.26
2017,5,4,18,30,60.0,35.0,3.2,11.0,41.0,71.49,51.55
2017,5,4,18,45,30.0,17.5,3.3,11.0,20.5,32.26,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
