Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.5,3.35,10.0,12.5,9.83,0.0
2017,5,5,5,30,0.0,25.0,3.4,10.0,25.0,18.11,0.0
2017,5,5,5,45,179.0,35.5,3.5,10.5,62.0,26.7,16.81
2017,5,5,6,0,358.0,46.0,3.6,11.0,99.0,37.4,27.46
2017,5,5,6,15,439.0,55.5,3.75,11.0,146.5,44.8,34.62
2017,5,5,6,30,520.0,65.0,3.9,11.0,194.0,52.2,41.56
2017,5,5,6,45,350.5,100.0,4.05,11.5,196.0,71.7,59.09
2017,5,5,7,0,181.0,135.0,4.2,12.0,198.0,94.19,78.98
2017,5,5,7,15,253.5,149.5,4.25,12.5,253.0,102.01,85.55
2017,5,5,7,30,326.0,164.0,4.3,13.0,308.0,111.72,93.66
2017,5,5,7,45,536.5,134.0,4.4,13.5,404.0,93.77,77.43
2017,5,5,8,0,747.0,104.0,4.5,14.0,500.0,78.35,63.53
2017,5,5,8,15,769.5,108.0,4.5,14.0,549.0,87.08,70.95
2017,5,5,8,30,792.0,112.0,4.5,14.0,598.0,89.15,72.51
2017,5,5,8,45,805.5,116.5,4.5,14.0,642.5,121.07,76.61
2017,5,5,9,0,819.0,121.0,4.5,14.0,687.0,180.46,109.51
2017,5,5,9,15,832.5,123.5,4.45,14.0,727.5,239.8,155.01
2017,5,5,9,30,846.0,126.0,4.4,14.0,768.0,300.16,207.02
2017,5,5,9,45,865.0,123.5,4.4,14.5,805.0,362.49,261.93
2017,5,5,10,0,884.0,121.0,4.4,15.0,842.0,421.66,314.29
2017,5,5,10,15,891.5,122.5,4.35,15.0,871.0,479.22,365.18
2017,5,5,10,30,899.0,124.0,4.3,15.0,900.0,535.92,414.05
2017,5,5,10,45,901.0,127.5,4.3,15.0,921.0,590.01,459.64
2017,5,5,11,0,903.0,131.0,4.3,15.0,942.0,642.27,502.54
2017,5,5,11,15,907.5,132.0,4.3,15.0,957.5,692.28,542.63
2017,5,5,11,30,912.0,133.0,4.3,15.0,973.0,740.28,580.25
2017,5,5,11,45,907.5,138.0,4.3,15.0,978.0,782.6,612.78
2017,5,5,12,0,903.0,143.0,4.3,15.0,983.0,821.93,642.5
2017,5,5,12,15,904.0,143.0,4.35,15.0,983.0,858.6,668.97
2017,5,5,12,30,905.0,143.0,4.4,15.0,983.0,892.26,693.19
2017,5,5,12,45,905.5,142.5,4.45,15.0,975.0,921.89,714.56
2017,5,5,13,0,906.0,142.0,4.5,15.0,967.0,948.12,733.61
2017,5,5,13,15,707.0,244.0,4.5,15.0,881.0,908.79,704.91
2017,5,5,13,30,508.0,346.0,4.5,15.0,795.0,830.87,645.06
2017,5,5,13,45,690.0,247.5,4.55,15.0,839.0,927.73,720.98
2017,5,5,14,0,872.0,149.0,4.6,15.0,883.0,1006.4,778.06
2017,5,5,14,15,863.5,147.0,4.6,14.5,852.0,1003.6,778.1
2017,5,5,14,30,855.0,145.0,4.6,14.0,821.0,996.8,776.07
2017,5,5,14,45,830.0,149.5,4.65,14.0,780.0,976.94,763.91
2017,5,5,15,0,805.0,154.0,4.7,14.0,739.0,953.37,749.21
2017,5,5,15,15,788.5,150.5,4.75,13.5,696.0,934.78,739.5
2017,5,5,15,30,772.0,147.0,4.8,13.0,653.0,904.83,721.45
2017,5,5,15,45,733.0,149.5,4.85,13.0,602.0,858.18,689.58
2017,5,5,16,0,694.0,152.0,4.9,13.0,551.0,809.58,655.87
2017,5,5,16,15,600.5,150.0,4.9,12.5,473.5,708.6,581.96
2017,5,5,16,30,507.0,148.0,4.9,12.0,396.0,602.68,501.17
2017,5,5,16,45,476.5,135.0,4.9,11.5,347.5,547.23,459.25
2017,5,5,17,0,446.0,122.0,4.9,11.0,299.0,492.16,416.23
2017,5,5,17,15,364.0,122.5,4.85,10.5,253.5,416.89,354.14
2017,5,5,17,30,282.0,123.0,4.8,10.0,208.0,334.28,284.56
2017,5,5,17,45,222.5,104.5,4.8,10.0,163.5,265.9,225.29
2017,5,5,18,0,163.0,86.0,4.8,10.0,119.0,202.89,169.44
2017,5,5,18,15,107.5,63.0,4.8,10.0,82.5,131.62,106.32
2017,5,5,18,30,52.0,40.0,4.8,10.0,46.0,75.38,55.29
2017,5,5,18,45,26.0,20.0,4.8,10.0,23.0,34.25,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,12.5,10.0,4.1,8.0,10.5,7.87,0.0
2017,5,6,5,30,25.0,20.0,4.1,8.0,21.0,15.17,0.0
2017,5,6,5,45,98.5,39.0,4.15,8.5,53.0,28.78,18.91
2017,5,6,6,0,172.0,58.0,4.2,9.0,85.0,42.43,32.2
2017,5,6,6,15,227.0,76.5,4.1,9.0,125.5,55.51,44.57
2017,5,6,6,30,282.0,95.0,4.0,9.0,166.0,68.41,56.57
2017,5,6,6,45,350.0,101.5,3.95,9.5,209.5,72.65,60.4
2017,5,6,7,0,418.0,108.0,3.9,10.0,253.0,77.32,64.43
2017,5,6,7,15,452.0,121.0,3.75,10.0,301.5,85.55,71.64
2017,5,6,7,30,486.0,134.0,3.6,10.0,350.0,93.51,78.5
2017,5,6,7,45,449.5,163.0,3.45,10.5,381.5,109.28,92.02
2017,5,6,8,0,413.0,192.0,3.3,11.0,413.0,123.99,104.4
2017,5,6,8,15,575.0,166.5,3.15,11.0,504.5,112.53,94.01
2017,5,6,8,30,737.0,141.0,3.0,11.0,596.0,98.2,81.21
2017,5,6,8,45,747.0,149.0,2.85,11.5,639.0,130.17,86.25
2017,5,6,9,0,757.0,157.0,2.7,12.0,682.0,188.81,119.46
2017,5,6,9,15,771.5,160.5,2.6,12.0,722.0,246.49,163.48
2017,5,6,9,30,786.0,164.0,2.5,12.0,762.0,310.54,217.71
2017,5,6,9,45,794.0,168.5,2.4,12.5,795.5,368.01,267.98
2017,5,6,10,0,802.0,173.0,2.3,13.0,829.0,425.48,317.84
2017,5,6,10,15,810.0,175.0,2.3,13.0,857.0,480.95,365.84
2017,5,6,10,30,818.0,177.0,2.3,13.0,885.0,535.9,412.16
2017,5,6,10,45,820.5,180.5,2.3,13.0,905.0,588.24,455.19
2017,5,6,11,0,823.0,184.0,2.3,13.0,925.0,639.05,495.8
2017,5,6,11,15,826.5,185.0,2.3,13.0,938.5,686.89,533.15
2017,5,6,11,30,830.0,186.0,2.3,13.0,952.0,732.84,568.19
2017,5,6,11,45,832.5,186.0,2.35,13.0,958.0,775.18,600.22
2017,5,6,12,0,835.0,186.0,2.4,13.0,964.0,815.11,629.98
2017,5,6,12,15,834.5,186.0,2.45,13.0,962.0,850.01,655.77
2017,5,6,12,30,834.0,186.0,2.5,13.0,960.0,881.89,678.88
2017,5,6,12,45,834.0,183.5,2.6,13.0,951.0,908.83,698.32
2017,5,6,13,0,834.0,181.0,2.7,13.0,942.0,932.34,715.51
2017,5,6,13,15,829.5,179.5,2.75,13.0,924.5,949.1,727.73
2017,5,6,13,30,825.0,178.0,2.8,13.0,907.0,962.07,737.52
2017,5,6,13,45,822.0,173.5,2.85,13.5,883.5,969.81,742.53
2017,5,6,14,0,819.0,169.0,2.9,14.0,860.0,973.66,745.03
2017,5,6,14,15,809.5,166.5,2.9,14.0,829.0,969.34,743.06
2017,5,6,14,30,800.0,164.0,2.9,14.0,798.0,961.17,738.65
2017,5,6,14,45,789.5,160.0,2.9,14.0,761.0,946.86,730.16
2017,5,6,15,0,779.0,156.0,2.9,14.0,724.0,937.28,725.11
2017,5,6,15,15,762.0,152.0,2.85,14.0,681.0,909.83,707.22
2017,5,6,15,30,745.0,148.0,2.8,14.0,638.0,879.32,687.32
2017,5,6,15,45,723.5,143.5,2.75,14.0,591.0,841.43,662.08
2017,5,6,16,0,702.0,139.0,2.7,14.0,544.0,801.22,635.0
2017,5,6,16,15,674.0,133.5,2.65,13.5,494.0,752.4,602.42
2017,5,6,16,30,646.0,128.0,2.6,13.0,444.0,702.27,568.26
2017,5,6,16,45,606.5,121.5,2.6,13.0,392.5,641.16,523.53
2017,5,6,17,0,567.0,115.0,2.6,13.0,341.0,580.31,477.58
2017,5,6,17,15,517.0,106.0,2.6,12.5,289.5,504.5,419.32
2017,5,6,17,30,467.0,97.0,2.6,12.0,238.0,438.86,366.89
2017,5,6,17,45,399.5,85.0,2.65,12.0,189.5,362.35,302.97
2017,5,6,18,0,332.0,73.0,2.7,12.0,141.0,291.47,241.71
2017,5,6,18,15,240.0,57.0,2.75,11.5,99.0,209.88,170.5
2017,5,6,18,30,148.0,41.0,2.8,11.0,57.0,128.33,97.57
2017,5,6,18,45,74.0,20.5,2.9,10.5,28.5,59.53,11.11
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,55.5,11.0,3.4,9.0,14.0,8.65,0.0
2017,5,7,5,30,111.0,22.0,3.4,9.0,28.0,16.63,0.32
2017,5,7,5,45,232.5,36.0,3.4,9.5,66.5,27.32,17.74
2017,5,7,6,0,354.0,50.0,3.4,10.0,105.0,38.12,28.31
2017,5,7,6,15,433.5,59.5,3.3,10.0,152.0,47.84,37.55
2017,5,7,6,30,513.0,69.0,3.2,10.0,199.0,55.12,44.39
2017,5,7,6,45,566.0,76.5,3.15,10.5,250.5,60.53,49.26
2017,5,7,7,0,619.0,84.0,3.1,11.0,302.0,65.89,53.93
2017,5,7,7,15,657.5,90.0,3.0,11.5,354.0,69.88,57.25
2017,5,7,7,30,696.0,96.0,2.9,12.0,406.0,73.8,60.42
2017,5,7,7,45,719.5,102.0,2.85,12.5,456.0,77.31,63.19
2017,5,7,8,0,743.0,108.0,2.8,13.0,506.0,80.67,65.79
2017,5,7,8,15,764.5,112.0,2.65,13.0,554.0,89.53,73.29
2017,5,7,8,30,786.0,116.0,2.5,13.0,602.0,91.46,74.73
2017,5,7,8,45,797.5,121.5,2.45,13.5,645.5,123.16,78.75
2017,5,7,9,0,809.0,127.0,2.4,14.0,689.0,182.32,111.13
2017,5,7,9,15,821.5,129.5,2.25,14.5,728.5,240.72,155.05
2017,5,7,9,30,834.0,132.0,2.1,15.0,768.0,300.02,204.91
2017,5,7,9,45,844.5,133.5,2.0,15.5,802.0,358.65,255.83
2017,5,7,10,0,855.0,135.0,1.9,16.0,836.0,417.39,306.39
2017,5,7,10,15,862.0,136.5,1.75,16.0,863.5,474.23,354.7
2017,5,7,10,30,869.0,138.0,1.6,16.0,891.0,529.05,399.85
2017,5,7,10,45,871.5,140.5,1.5,16.5,911.0,581.08,440.66
2017,5,7,11,0,874.0,143.0,1.4,17.0,931.0,631.37,478.49
2017,5,7,11,15,877.0,143.5,1.25,17.0,944.5,678.66,513.17
2017,5,7,11,30,880.0,144.0,1.1,17.0,958.0,723.88,544.96
2017,5,7,11,45,880.0,145.5,1.0,17.5,963.0,765.42,572.45
2017,5,7,12,0,880.0,147.0,0.9,18.0,968.0,804.35,597.12
2017,5,7,12,15,879.5,146.5,0.8,18.0,966.0,838.54,618.02
2017,5,7,12,30,879.0,146.0,0.7,18.0,964.0,869.7,636.22
2017,5,7,12,45,877.0,145.5,0.65,18.0,954.5,896.38,652.22
2017,5,7,13,0,875.0,145.0,0.6,18.0,945.0,919.65,665.99
2017,5,7,13,15,871.0,144.0,0.65,18.0,928.0,937.14,678.19
2017,5,7,13,30,867.0,143.0,0.7,18.0,911.0,950.91,688.24
2017,5,7,13,45,863.0,140.5,0.75,18.0,887.5,959.55,695.23
2017,5,7,14,0,859.0,138.0,0.8,18.0,864.0,964.36,700.0
2017,5,7,14,15,850.5,136.0,0.95,18.0,833.0,976.15,711.39
2017,5,7,14,30,842.0,134.0,1.1,18.0,802.0,969.25,710.74
2017,5,7,14,45,830.5,132.0,1.25,18.0,765.0,955.69,705.93
2017,5,7,15,0,819.0,130.0,1.4,18.0,728.0,938.48,698.61
2017,5,7,15,15,804.0,127.0,1.55,17.5,686.0,913.46,687.2
2017,5,7,15,30,789.0,124.0,1.7,17.0,644.0,885.23,673.29
2017,5,7,15,45,765.5,122.0,1.9,17.0,597.0,847.43,651.62
2017,5,7,16,0,742.0,120.0,2.1,17.0,550.0,813.27,631.85
2017,5,7,16,15,716.5,115.5,2.2,16.5,500.5,766.84,602.99
2017,5,7,16,30,691.0,111.0,2.3,16.0,451.0,718.91,572.27
2017,5,7,16,45,668.0,96.5,2.45,15.5,395.5,660.4,532.91
2017,5,7,17,0,645.0,82.0,2.6,15.0,340.0,600.78,491.23
2017,5,7,17,15,567.0,86.0,2.6,14.5,289.5,523.86,432.04
2017,5,7,17,30,489.0,90.0,2.6,14.0,239.0,443.94,368.49
2017,5,7,17,45,424.0,79.5,2.6,13.5,191.0,369.74,307.5
2017,5,7,18,0,359.0,69.0,2.6,13.0,143.0,300.88,248.66
2017,5,7,18,15,271.5,54.5,2.55,12.5,101.5,221.9,179.82
2017,5,7,18,30,184.0,40.0,2.5,12.0,60.0,152.24,116.55
2017,5,7,18,45,92.0,20.0,2.45,11.5,30.0,73.61,21.92
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,41.0,11.5,1.2,9.0,14.0,9.05,0.0
2017,5,8,5,30,82.0,23.0,1.2,9.0,28.0,17.33,2.34
2017,5,8,5,45,183.5,40.0,1.3,9.5,65.0,29.94,20.17
2017,5,8,6,0,285.0,57.0,1.4,10.0,102.0,42.55,32.33
2017,5,8,6,15,363.5,69.0,1.3,10.5,148.5,51.48,40.79
2017,5,8,6,30,442.0,81.0,1.2,11.0,195.0,60.39,48.98
2017,5,8,6,45,500.0,90.0,1.2,11.5,245.5,69.84,57.41
2017,5,8,7,0,558.0,99.0,1.2,12.0,296.0,75.91,62.63
2017,5,8,7,15,598.5,106.0,1.1,12.0,347.5,80.14,66.21
2017,5,8,7,30,639.0,113.0,1.0,12.0,399.0,84.29,69.64
2017,5,8,7,45,669.5,118.5,0.9,12.5,450.0,87.11,71.72
2017,5,8,8,0,700.0,124.0,0.8,13.0,501.0,89.85,73.69
2017,5,8,8,15,723.0,128.5,0.75,13.5,549.0,91.67,74.87
2017,5,8,8,30,746.0,133.0,0.7,14.0,597.0,93.4,75.96
2017,5,8,8,45,766.5,135.5,0.7,14.5,642.0,122.44,78.41
2017,5,8,9,0,787.0,138.0,0.7,15.0,687.0,186.38,114.24
2017,5,8,9,15,800.5,141.0,0.65,15.5,727.0,243.94,156.44
2017,5,8,9,30,814.0,144.0,0.6,16.0,767.0,302.57,204.33
2017,5,8,9,45,827.0,145.0,0.6,16.5,802.0,360.47,253.13
2017,5,8,10,0,840.0,146.0,0.6,17.0,837.0,418.82,301.82
2017,5,8,10,15,847.5,148.0,0.6,17.0,865.0,475.71,348.88
2017,5,8,10,30,855.0,150.0,0.6,17.0,893.0,531.93,393.98
2017,5,8,10,45,862.0,150.0,0.65,17.5,914.0,585.45,435.37
2017,5,8,11,0,869.0,150.0,0.7,18.0,935.0,632.08,470.71
2017,5,8,11,15,872.0,151.0,0.85,18.0,949.0,679.51,507.54
2017,5,8,11,30,875.0,152.0,1.0,18.0,963.0,724.89,542.18
2017,5,8,11,45,877.0,152.0,1.15,18.5,968.5,766.62,572.66
2017,5,8,12,0,879.0,152.0,1.3,19.0,974.0,805.86,600.88
2017,5,8,12,15,878.5,152.0,1.45,19.0,972.0,840.45,625.92
2017,5,8,12,30,878.0,152.0,1.6,19.0,970.0,872.04,648.46
2017,5,8,12,45,882.5,147.0,1.8,19.0,962.5,900.67,669.65
2017,5,8,13,0,887.0,142.0,2.0,19.0,955.0,926.0,688.69
2017,5,8,13,15,883.0,141.0,2.1,18.5,937.5,943.65,702.99
2017,5,8,13,30,879.0,140.0,2.2,18.0,920.0,957.54,715.03
2017,5,8,13,45,871.0,139.5,2.35,18.0,895.0,964.35,721.69
2017,5,8,14,0,863.0,139.0,2.5,18.0,870.0,967.27,725.93
2017,5,8,14,15,854.5,137.5,2.5,17.5,839.0,979.67,736.59
2017,5,8,14,30,846.0,136.0,2.5,17.0,808.0,973.31,734.74
2017,5,8,14,45,828.5,136.5,2.55,17.0,770.0,956.68,725.36
2017,5,8,15,0,811.0,137.0,2.6,17.0,732.0,936.47,713.67
2017,5,8,15,15,796.0,134.0,2.6,16.5,689.5,911.59,699.67
2017,5,8,15,30,781.0,131.0,2.6,16.0,647.0,883.51,683.39
2017,5,8,15,45,756.0,129.5,2.6,16.0,600.0,851.54,663.01
2017,5,8,16,0,731.0,128.0,2.6,16.0,553.0,811.11,636.44
2017,5,8,16,15,704.5,123.0,2.55,15.5,503.0,763.58,605.24
2017,5,8,16,30,678.0,118.0,2.5,15.0,453.0,714.62,572.4
2017,5,8,16,45,650.5,110.0,2.5,15.0,403.0,660.56,534.23
2017,5,8,17,0,623.0,102.0,2.5,15.0,353.0,605.95,493.84
2017,5,8,17,15,576.5,94.5,2.4,14.5,301.0,538.42,442.39
2017,5,8,17,30,530.0,87.0,2.3,14.0,249.0,472.66,390.58
2017,5,8,17,45,484.0,75.0,2.2,13.5,201.5,405.14,335.44
2017,5,8,18,0,438.0,63.0,2.1,13.0,154.0,340.64,280.54
2017,5,8,18,15,342.0,51.0,2.1,12.5,110.0,252.15,204.28
2017,5,8,18,30,246.0,39.0,2.1,12.0,66.0,177.91,137.12
2017,5,8,18,45,123.0,19.5,2.15,11.5,33.0,85.13,32.62
2017,5,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,58.0,12.0,1.45,10.0,16.0,9.44,0.0
2017,5,9,5,30,116.0,24.0,1.5,10.0,32.0,18.12,4.09
2017,5,9,5,45,230.0,39.0,1.55,10.5,70.5,29.46,19.77
2017,5,9,6,0,344.0,54.0,1.6,11.0,109.0,40.88,30.74
2017,5,9,6,15,422.0,64.0,1.5,11.5,156.5,51.22,40.41
2017,5,9,6,30,500.0,74.0,1.4,12.0,204.0,58.74,47.32
2017,5,9,6,45,556.0,81.5,1.3,12.5,255.5,64.04,52.02
2017,5,9,7,0,612.0,89.0,1.2,13.0,307.0,69.3,56.52
2017,5,9,7,15,650.5,95.0,1.15,13.0,359.5,73.16,59.78
2017,5,9,7,30,689.0,101.0,1.1,13.0,412.0,76.95,62.91
2017,5,9,7,45,720.0,105.0,1.1,13.5,463.5,79.18,64.51
2017,5,9,8,0,751.0,109.0,1.1,14.0,515.0,81.37,66.07
2017,5,9,8,15,772.0,113.0,1.1,14.5,563.5,90.25,73.39
2017,5,9,8,30,793.0,117.0,1.1,15.0,612.0,92.15,74.63
2017,5,9,8,45,811.5,119.5,1.15,15.5,657.0,121.93,76.92
2017,5,9,9,0,830.0,122.0,1.2,16.0,702.0,180.65,107.78
2017,5,9,9,15,842.0,124.5,1.2,16.5,742.0,240.03,151.67
2017,5,9,9,30,854.0,127.0,1.2,17.0,782.0,300.21,201.49
2017,5,9,9,45,865.0,128.0,1.25,17.5,816.5,362.51,254.57
2017,5,9,10,0,876.0,129.0,1.3,18.0,851.0,420.72,304.22
2017,5,9,10,15,883.0,131.0,1.3,18.0,879.0,477.65,352.31
2017,5,9,10,30,890.0,133.0,1.3,18.0,907.0,533.71,398.3
2017,5,9,10,45,894.0,134.0,1.3,18.5,928.0,586.35,439.57
2017,5,9,11,0,898.0,135.0,1.3,19.0,949.0,637.34,478.14
2017,5,9,11,15,901.0,136.0,1.3,19.0,962.0,685.85,514.59
2017,5,9,11,30,904.0,137.0,1.3,19.0,975.0,732.23,548.54
2017,5,9,11,45,904.5,137.5,1.3,19.5,980.5,774.14,577.5
2017,5,9,12,0,905.0,138.0,1.3,20.0,986.0,813.36,603.88
2017,5,9,12,15,904.5,138.0,1.4,20.0,984.0,848.56,628.21
2017,5,9,12,30,904.0,138.0,1.5,20.0,982.0,880.66,650.37
2017,5,9,12,45,896.5,141.0,1.6,20.0,971.0,906.02,668.14
2017,5,9,13,0,889.0,144.0,1.7,20.0,960.0,927.73,683.65
2017,5,9,13,15,885.0,143.0,1.85,19.5,942.5,945.44,698.6
2017,5,9,13,30,881.0,142.0,2.0,19.0,925.0,959.39,711.26
2017,5,9,13,45,873.0,141.5,2.15,19.0,900.5,966.25,718.03
2017,5,9,14,0,865.0,141.0,2.3,19.0,876.0,984.21,732.31
2017,5,9,14,15,856.5,139.5,2.4,18.5,845.0,981.79,733.96
2017,5,9,14,30,848.0,138.0,2.5,18.0,814.0,975.45,733.31
2017,5,9,14,45,837.0,135.0,2.6,17.5,776.5,961.36,727.53
2017,5,9,15,0,826.0,132.0,2.7,17.0,739.0,943.58,719.28
2017,5,9,15,15,812.0,129.0,2.7,16.5,697.0,919.48,705.82
2017,5,9,15,30,798.0,126.0,2.7,16.0,655.0,892.12,690.05
2017,5,9,15,45,778.5,122.5,2.75,16.0,608.5,856.25,667.29
2017,5,9,16,0,759.0,119.0,2.8,16.0,562.0,823.57,646.6
2017,5,9,16,15,734.5,114.5,2.75,15.5,512.5,777.66,616.54
2017,5,9,16,30,710.0,110.0,2.7,15.0,463.0,730.14,584.83
2017,5,9,16,45,675.0,105.0,2.65,14.5,411.0,672.66,544.89
2017,5,9,17,0,640.0,100.0,2.6,14.0,359.0,615.03,503.06
2017,5,9,17,15,594.0,93.0,2.5,13.5,307.0,547.86,451.78
2017,5,9,17,30,548.0,86.0,2.4,13.0,255.0,482.37,400.04
2017,5,9,17,45,483.5,76.5,2.35,13.0,205.5,405.38,336.48
2017,5,9,18,0,419.0,67.0,2.3,13.0,156.0,329.89,272.15
2017,5,9,18,15,325.0,54.5,2.25,12.5,112.0,247.1,200.43
2017,5,9,18,30,231.0,42.0,2.2,12.0,68.0,174.25,134.8
2017,5,9,18,45,115.5,21.0,2.15,11.5,34.0,84.56,37.63
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,2.5,2.6,10.0,2.5,1.97,0.0
2017,5,10,5,30,0.0,5.0,2.7,10.0,5.0,3.78,0.0
2017,5,10,5,45,0.0,11.0,2.8,10.5,11.0,8.34,1.57
2017,5,10,6,0,0.0,17.0,2.9,11.0,17.0,12.91,5.88
2017,5,10,6,15,0.0,25.0,2.9,11.0,25.0,19.03,11.55
2017,5,10,6,30,0.0,33.0,2.9,11.0,33.0,25.16,17.21
2017,5,10,6,45,0.0,41.0,2.9,11.5,41.0,31.31,22.75
2017,5,10,7,0,0.0,49.0,2.9,12.0,49.0,37.47,28.22
2017,5,10,7,15,3.5,100.5,2.85,12.0,102.0,75.45,62.09
2017,5,10,7,30,7.0,152.0,2.8,12.0,155.0,109.96,92.33
2017,5,10,7,45,3.5,117.5,2.8,12.5,119.0,88.22,72.72
2017,5,10,8,0,0.0,83.0,2.8,13.0,83.0,63.84,50.96
2017,5,10,8,15,48.5,181.0,2.8,13.0,212.0,126.63,105.51
2017,5,10,8,30,97.0,279.0,2.8,13.0,341.0,181.12,151.73
2017,5,10,8,45,75.0,289.5,2.8,13.0,339.5,192.38,151.95
2017,5,10,9,0,53.0,300.0,2.8,13.0,338.0,206.37,162.31
2017,5,10,9,15,61.5,324.0,2.85,13.0,370.0,230.75,180.97
2017,5,10,9,30,70.0,348.0,2.9,13.0,402.0,256.78,201.27
2017,5,10,9,45,42.0,306.5,2.95,13.5,339.5,231.93,182.26
2017,5,10,10,0,14.0,265.0,3.0,14.0,277.0,203.38,160.0
2017,5,10,10,15,23.0,309.0,3.05,14.0,329.0,241.15,189.85
2017,5,10,10,30,32.0,353.0,3.1,14.0,381.0,278.97,219.41
2017,5,10,10,45,34.5,367.0,3.15,14.0,398.0,296.61,233.11
2017,5,10,11,0,37.0,381.0,3.2,14.0,415.0,314.83,247.29
2017,5,10,11,15,66.0,419.0,3.25,14.0,480.0,368.79,289.32
2017,5,10,11,30,95.0,457.0,3.3,14.0,545.0,426.74,333.96
2017,5,10,11,45,70.5,436.0,3.35,14.0,501.5,402.1,314.82
2017,5,10,12,0,46.0,415.0,3.4,14.0,458.0,374.14,293.2
2017,5,10,12,15,45.0,413.0,3.4,14.0,455.5,378.03,296.39
2017,5,10,12,30,44.0,411.0,3.4,14.0,453.0,381.46,299.12
2017,5,10,12,45,89.5,436.5,3.45,14.0,520.0,448.79,352.0
2017,5,10,13,0,135.0,462.0,3.5,14.0,587.0,535.76,418.58
2017,5,10,13,15,91.5,427.5,3.45,14.0,511.5,455.65,357.28
2017,5,10,13,30,48.0,393.0,3.4,14.0,436.0,388.96,305.74
2017,5,10,13,45,40.5,370.0,3.4,14.0,405.5,364.38,287.23
2017,5,10,14,0,33.0,347.0,3.4,14.0,375.0,338.87,267.72
2017,5,10,14,15,70.5,364.5,3.4,13.5,421.5,394.89,313.54
2017,5,10,14,30,108.0,382.0,3.4,13.0,468.0,451.97,359.62
2017,5,10,14,45,95.0,359.0,3.4,13.0,432.5,419.9,335.03
2017,5,10,15,0,82.0,336.0,3.4,13.0,397.0,387.2,310.11
2017,5,10,15,15,101.0,320.5,3.4,13.0,391.0,391.65,315.19
2017,5,10,15,30,120.0,305.0,3.4,13.0,385.0,415.83,335.43
2017,5,10,15,45,87.0,274.0,3.45,13.0,330.0,334.16,271.07
2017,5,10,16,0,54.0,243.0,3.5,13.0,275.0,273.95,222.81
2017,5,10,16,15,127.5,227.0,3.45,12.5,293.0,339.33,279.23
2017,5,10,16,30,201.0,211.0,3.4,12.0,311.0,380.58,315.61
2017,5,10,16,45,101.0,171.5,3.4,12.0,222.0,255.0,211.64
2017,5,10,17,0,1.0,132.0,3.4,12.0,133.0,110.51,88.83
2017,5,10,17,15,0.5,113.0,3.2,11.5,113.5,94.02,75.35
2017,5,10,17,30,0.0,94.0,3.0,11.0,94.0,77.48,61.42
2017,5,10,17,45,0.0,75.5,2.85,11.0,75.5,61.67,47.78
2017,5,10,18,0,0.0,57.0,2.7,11.0,57.0,45.7,33.81
2017,5,10,18,15,0.0,41.0,2.45,10.5,41.0,32.06,21.77
2017,5,10,18,30,0.0,25.0,2.2,10.0,25.0,19.08,10.21
2017,5,10,18,45,0.0,14.0,2.0,9.5,14.0,10.65,0.52
2017,5,10,19,0,0.0,3.0,1.8,9.0,3.0,2.36,0.0
2017,5,10,19,15,0.0,1.5,1.75,9.0,1.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,80.5,12.5,1.85,9.5,18.0,9.83,0.0
2017,5,11,5,30,161.0,25.0,2.0,10.0,36.0,18.99,6.63
2017,5,11,5,45,278.0,37.0,2.15,10.5,75.5,28.31,18.94
2017,5,11,6,0,395.0,49.0,2.3,11.0,115.0,39.78,29.83
2017,5,11,6,15,468.5,58.0,2.35,11.0,162.5,46.75,36.51
2017,5,11,6,30,542.0,67.0,2.4,11.0,210.0,53.7,42.99
2017,5,11,6,45,321.0,105.5,2.5,11.5,195.0,74.73,61.8
2017,5,11,7,0,100.0,144.0,2.6,12.0,180.0,98.43,82.64
2017,5,11,7,15,176.5,163.0,2.5,12.0,238.5,111.42,93.85
2017,5,11,7,30,253.0,182.0,2.4,12.0,297.0,120.44,101.43
2017,5,11,7,45,346.0,186.0,2.35,12.0,363.0,124.36,104.48
2017,5,11,8,0,439.0,190.0,2.3,12.0,429.0,122.96,102.9
2017,5,11,8,15,363.0,230.0,2.25,12.0,439.5,147.56,123.81
2017,5,11,8,30,287.0,270.0,2.2,12.0,450.0,165.12,138.41
2017,5,11,8,45,175.0,289.0,2.2,12.5,401.0,189.54,147.54
2017,5,11,9,0,63.0,308.0,2.2,13.0,352.0,211.86,166.06
2017,5,11,9,15,161.0,333.5,2.2,13.0,455.5,247.47,189.56
2017,5,11,9,30,259.0,359.0,2.2,13.0,559.0,297.37,225.49
2017,5,11,9,45,216.5,382.5,2.25,13.5,554.5,327.91,251.69
2017,5,11,10,0,174.0,406.0,2.3,14.0,550.0,347.58,268.73
2017,5,11,10,15,154.5,419.5,2.3,14.0,551.0,366.17,284.24
2017,5,11,10,30,135.0,433.0,2.3,14.0,552.0,382.59,297.6
2017,5,11,10,45,131.0,443.0,2.35,14.0,561.0,402.83,313.55
2017,5,11,11,0,127.0,453.0,2.4,14.0,570.0,422.58,328.91
2017,5,11,11,15,221.5,448.5,2.45,14.0,654.0,493.3,383.51
2017,5,11,11,30,316.0,444.0,2.5,14.0,738.0,576.94,446.97
2017,5,11,11,45,330.0,433.5,2.55,14.5,742.5,601.59,464.89
2017,5,11,12,0,344.0,423.0,2.6,15.0,747.0,625.62,482.56
2017,5,11,12,15,629.0,272.5,2.7,14.5,862.5,758.71,586.63
2017,5,11,12,30,914.0,122.0,2.8,14.0,978.0,872.3,672.57
2017,5,11,12,45,590.5,287.0,2.9,14.0,838.0,790.63,610.48
2017,5,11,13,0,267.0,452.0,3.0,14.0,698.0,657.97,508.38
2017,5,11,13,15,303.5,432.0,3.05,14.0,707.0,685.68,531.24
2017,5,11,13,30,340.0,412.0,3.1,14.0,716.0,712.38,552.32
2017,5,11,13,45,295.5,411.5,3.2,14.0,670.5,680.85,529.35
2017,5,11,14,0,251.0,411.0,3.3,14.0,625.0,646.76,504.57
2017,5,11,14,15,140.5,363.0,3.35,14.0,482.0,480.27,379.11
2017,5,11,14,30,30.0,315.0,3.4,14.0,339.0,310.49,245.98
2017,5,11,14,45,19.5,265.0,3.45,14.0,280.5,236.03,187.78
2017,5,11,15,0,9.0,215.0,3.5,14.0,222.0,182.78,145.18
2017,5,11,15,15,5.0,190.0,3.5,13.5,194.0,157.85,125.44
2017,5,11,15,30,1.0,165.0,3.5,13.0,166.0,133.0,105.46
2017,5,11,15,45,2.0,169.5,3.5,13.0,171.0,138.54,110.41
2017,5,11,16,0,3.0,174.0,3.5,13.0,176.0,144.47,115.68
2017,5,11,16,15,9.5,175.5,3.5,12.5,180.5,152.75,123.4
2017,5,11,16,30,16.0,177.0,3.5,12.0,185.0,161.3,131.39
2017,5,11,16,45,8.0,152.0,3.55,12.0,156.0,132.78,107.64
2017,5,11,17,0,0.0,127.0,3.6,12.0,127.0,104.73,84.05
2017,5,11,17,15,0.0,108.5,3.5,11.5,108.5,89.08,71.12
2017,5,11,17,30,0.0,90.0,3.4,11.0,90.0,73.36,57.89
2017,5,11,17,45,221.5,77.0,3.35,11.0,124.5,225.63,191.02
2017,5,11,18,0,443.0,64.0,3.3,11.0,159.0,342.12,286.21
2017,5,11,18,15,350.5,52.5,3.15,10.5,115.0,255.63,209.82
2017,5,11,18,30,258.0,41.0,3.0,10.0,71.0,183.33,144.14
2017,5,11,18,45,141.5,25.5,2.85,10.0,40.5,101.54,55.86
2017,5,11,19,0,25.0,10.0,2.7,10.0,10.0,16.16,0.0
2017,5,11,19,15,12.5,5.0,2.7,10.0,5.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,14.0,2.55,8.5,19.5,11.02,0.0
2017,5,12,5,30,163.0,28.0,2.7,9.0,39.0,21.18,8.9
2017,5,12,5,45,283.0,40.5,2.9,9.5,80.0,30.83,21.29
2017,5,12,6,0,403.0,53.0,3.1,10.0,121.0,43.06,32.9
2017,5,12,6,15,479.5,61.5,3.35,10.0,170.0,49.58,39.21
2017,5,12,6,30,556.0,70.0,3.6,10.0,219.0,56.12,45.33
2017,5,12,6,45,611.5,76.0,3.85,10.5,272.0,60.53,49.26
2017,5,12,7,0,667.0,82.0,4.1,11.0,325.0,64.96,53.07
2017,5,12,7,15,704.0,87.0,4.1,11.0,378.0,68.38,55.98
2017,5,12,7,30,741.0,92.0,4.1,11.0,431.0,71.76,58.8
2017,5,12,7,45,772.5,95.0,4.2,11.5,484.0,79.72,65.52
2017,5,12,8,0,804.0,98.0,4.3,12.0,537.0,81.69,66.9
2017,5,12,8,15,824.0,101.0,4.2,12.0,586.5,83.36,68.14
2017,5,12,8,30,844.0,104.0,4.1,12.0,636.0,84.94,69.31
2017,5,12,8,45,862.5,105.5,4.1,12.5,682.5,114.67,71.4
2017,5,12,9,0,881.0,107.0,4.1,13.0,729.0,182.8,109.46
2017,5,12,9,15,892.5,109.0,4.05,13.0,769.0,243.41,155.43
2017,5,12,9,30,904.0,111.0,4.0,13.0,809.0,304.54,208.12
2017,5,12,9,45,915.0,111.5,4.0,13.0,844.5,364.84,262.42
2017,5,12,10,0,926.0,112.0,4.0,13.0,880.0,425.06,316.77
2017,5,12,10,15,932.0,113.0,4.0,13.0,907.5,483.21,368.68
2017,5,12,10,30,938.0,114.0,4.0,13.0,935.0,540.24,418.37
2017,5,12,10,45,939.5,116.5,4.0,13.5,955.0,594.63,463.76
2017,5,12,11,0,941.0,119.0,4.0,14.0,975.0,647.03,506.12
2017,5,12,11,15,943.0,120.0,4.05,14.0,988.5,696.48,546.11
2017,5,12,11,30,945.0,121.0,4.1,14.0,1002.0,743.6,583.41
2017,5,12,11,45,943.0,123.0,4.15,14.0,1006.5,786.13,616.52
2017,5,12,12,0,941.0,125.0,4.2,14.0,1011.0,825.7,646.69
2017,5,12,12,15,940.5,125.0,4.3,14.0,1009.0,861.76,673.04
2017,5,12,12,30,940.0,125.0,4.4,14.0,1007.0,894.62,697.12
2017,5,12,12,45,938.0,124.0,4.5,14.0,997.0,921.98,717.35
2017,5,12,13,0,936.0,123.0,4.6,14.0,987.0,945.71,735.12
2017,5,12,13,15,932.0,122.5,4.65,14.0,969.5,964.34,749.0
2017,5,12,13,30,928.0,122.0,4.7,14.0,952.0,979.07,760.29
2017,5,12,13,45,922.0,121.0,4.8,14.0,927.0,987.52,767.74
2017,5,12,14,0,916.0,120.0,4.9,14.0,902.0,991.96,772.54
2017,5,12,14,15,908.5,118.5,4.95,13.5,870.5,990.49,774.4
2017,5,12,14,30,901.0,117.0,5.0,13.0,839.0,985.05,773.63
2017,5,12,14,45,891.0,114.5,5.05,13.0,801.5,972.36,766.32
2017,5,12,15,0,881.0,112.0,5.1,13.0,764.0,955.9,756.42
2017,5,12,15,15,867.5,109.5,5.1,13.0,721.5,932.6,741.26
2017,5,12,15,30,854.0,107.0,5.1,13.0,679.0,917.26,732.0
2017,5,12,15,45,838.0,103.5,5.1,13.0,632.0,883.59,709.24
2017,5,12,16,0,822.0,100.0,5.1,13.0,585.0,847.07,684.29
2017,5,12,16,15,799.5,96.5,5.05,12.5,534.5,802.51,654.02
2017,5,12,16,30,777.0,93.0,5.0,12.0,484.0,756.01,621.78
2017,5,12,16,45,747.5,88.5,5.0,12.0,431.5,701.4,581.69
2017,5,12,17,0,718.0,84.0,5.0,12.0,379.0,650.11,543.39
2017,5,12,17,15,676.5,78.5,4.85,11.5,326.5,585.27,492.45
2017,5,12,17,30,635.0,73.0,4.7,11.0,274.0,521.65,440.67
2017,5,12,17,45,575.0,66.0,4.6,11.0,222.5,446.91,377.2
2017,5,12,18,0,515.0,59.0,4.5,11.0,171.0,376.14,315.04
2017,5,12,18,15,421.5,49.5,4.4,10.5,125.0,290.62,239.46
2017,5,12,18,30,328.0,40.0,4.3,10.0,79.0,213.9,169.3
2017,5,12,18,45,188.0,26.0,4.2,10.0,46.0,120.48,71.15
2017,5,12,19,0,48.0,12.0,4.1,10.0,13.0,25.31,0.0
2017,5,12,19,15,24.0,6.0,4.1,10.0,6.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,97.5,14.0,2.8,7.5,21.0,11.02,0.0
2017,5,13,5,30,195.0,28.0,2.9,8.0,42.0,21.29,9.69
2017,5,13,5,45,315.5,39.5,3.05,8.5,84.0,32.25,22.69
2017,5,13,6,0,436.0,51.0,3.2,9.0,126.0,41.62,31.78
2017,5,13,6,15,510.5,59.0,3.25,9.0,175.5,47.85,37.83
2017,5,13,6,30,585.0,67.0,3.3,9.0,225.0,54.12,43.72
2017,5,13,6,45,638.0,72.5,3.35,9.5,278.0,58.28,47.42
2017,5,13,7,0,691.0,78.0,3.4,10.0,331.0,62.46,51.02
2017,5,13,7,15,726.0,82.5,3.3,10.0,384.0,65.65,53.74
2017,5,13,7,30,761.0,87.0,3.2,10.0,437.0,74.42,61.4
2017,5,13,7,45,786.5,91.0,3.1,10.5,489.0,77.15,63.47
2017,5,13,8,0,812.0,95.0,3.0,11.0,541.0,79.79,65.46
2017,5,13,8,15,831.5,98.0,2.85,11.5,590.0,81.53,66.63
2017,5,13,8,30,851.0,101.0,2.7,12.0,639.0,83.18,67.73
2017,5,13,8,45,864.5,104.0,2.55,12.5,684.0,113.34,70.4
2017,5,13,9,0,878.0,107.0,2.4,13.0,729.0,181.88,108.63
2017,5,13,9,15,889.0,109.5,2.35,13.0,769.0,242.41,154.16
2017,5,13,9,30,900.0,112.0,2.3,13.0,809.0,303.44,206.24
2017,5,13,9,45,909.5,113.0,2.25,13.0,843.5,363.28,259.48
2017,5,13,10,0,919.0,114.0,2.2,13.0,878.0,422.9,312.48
2017,5,13,10,15,925.0,115.5,2.25,13.0,905.5,480.92,363.49
2017,5,13,10,30,931.0,117.0,2.3,13.0,933.0,537.86,412.3
2017,5,13,10,45,934.5,118.0,2.4,13.5,953.5,591.82,456.81
2017,5,13,11,0,938.0,119.0,2.5,14.0,974.0,643.97,498.57
2017,5,13,11,15,940.0,120.0,2.6,14.0,987.0,693.19,537.92
2017,5,13,11,30,942.0,121.0,2.7,14.0,1000.0,740.09,574.67
2017,5,13,11,45,941.5,122.0,2.85,14.0,1005.5,782.72,607.87
2017,5,13,12,0,941.0,123.0,3.0,14.0,1011.0,822.5,638.38
2017,5,13,12,15,940.5,123.0,3.1,14.0,1008.5,858.47,664.11
2017,5,13,12,30,940.0,123.0,3.2,14.0,1006.0,891.25,687.59
2017,5,13,12,45,936.5,123.0,3.35,14.0,995.5,918.11,707.31
2017,5,13,13,0,933.0,123.0,3.5,14.0,985.0,941.31,724.59
2017,5,13,13,15,929.0,122.0,3.6,14.0,967.5,959.4,738.11
2017,5,13,13,30,925.0,121.0,3.7,14.0,950.0,973.6,749.08
2017,5,13,13,45,920.5,119.0,3.8,14.0,925.5,982.43,756.5
2017,5,13,14,0,916.0,117.0,3.9,14.0,901.0,987.25,761.32
2017,5,13,14,15,908.5,115.5,3.95,13.5,869.5,985.73,762.99
2017,5,13,14,30,901.0,114.0,4.0,13.0,838.0,980.25,762.08
2017,5,13,14,45,890.5,112.0,4.1,13.0,800.5,967.57,755.14
2017,5,13,15,0,880.0,110.0,4.2,13.0,763.0,951.15,745.67
2017,5,13,15,15,867.0,107.5,4.25,13.0,720.5,928.32,731.46
2017,5,13,15,30,854.0,105.0,4.3,13.0,678.0,913.31,723.04
2017,5,13,15,45,836.5,102.5,4.35,13.0,631.0,879.49,700.91
2017,5,13,16,0,819.0,100.0,4.4,13.0,584.0,842.89,676.63
2017,5,13,16,15,796.5,96.5,4.4,12.5,533.5,798.49,647.11
2017,5,13,16,30,774.0,93.0,4.4,12.0,483.0,752.16,615.6
2017,5,13,16,45,743.5,88.5,4.4,12.0,431.0,696.98,575.45
2017,5,13,17,0,713.0,84.0,4.4,12.0,379.0,645.12,537.05
2017,5,13,17,15,671.0,79.0,4.25,11.5,326.5,580.83,486.78
2017,5,13,17,30,629.0,74.0,4.1,11.0,274.0,517.81,435.78
2017,5,13,17,45,569.0,67.0,4.0,11.0,223.0,443.44,373.09
2017,5,13,18,0,509.0,60.0,3.9,11.0,172.0,373.05,311.71
2017,5,13,18,15,417.0,50.0,3.8,10.5,126.0,288.23,237.16
2017,5,13,18,30,325.0,40.0,3.7,10.0,80.0,212.16,168.07
2017,5,13,18,45,190.5,26.5,3.6,10.0,47.0,122.27,75.62
2017,5,13,19,0,56.0,13.0,3.5,10.0,14.0,28.69,0.0
2017,5,13,19,15,28.0,6.5,3.45,9.5,7.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,99.5,14.0,2.25,7.5,21.5,11.02,0.0
2017,5,14,5,30,199.0,28.0,2.3,8.0,43.0,21.32,10.25
2017,5,14,5,45,311.5,39.5,2.35,8.5,84.0,32.17,22.7
2017,5,14,6,0,424.0,51.0,2.4,9.0,125.0,41.48,31.7
2017,5,14,6,15,496.5,59.0,2.35,9.0,173.5,47.68,37.7
2017,5,14,6,30,569.0,67.0,2.3,9.0,222.0,53.9,43.53
2017,5,14,6,45,619.5,73.0,2.25,9.5,274.0,58.36,47.5
2017,5,14,7,0,670.0,79.0,2.2,10.0,326.0,62.81,51.34
2017,5,14,7,15,705.0,84.0,2.1,10.5,378.5,66.28,54.19
2017,5,14,7,30,740.0,89.0,2.0,11.0,431.0,75.44,62.04
2017,5,14,7,45,765.0,93.5,1.95,11.5,482.0,78.42,64.32
2017,5,14,8,0,790.0,98.0,1.9,12.0,533.0,81.29,66.49
2017,5,14,8,15,809.5,101.0,1.85,12.0,581.5,82.91,67.68
2017,5,14,8,30,829.0,104.0,1.8,12.0,630.0,84.45,68.81
2017,5,14,8,45,843.5,107.5,1.75,12.5,674.5,113.8,71.4
2017,5,14,9,0,858.0,111.0,1.7,13.0,719.0,174.06,102.97
2017,5,14,9,15,869.5,113.0,1.65,13.0,758.5,240.31,152.91
2017,5,14,9,30,881.0,115.0,1.6,13.0,798.0,299.91,203.37
2017,5,14,9,45,881.5,121.5,1.6,13.0,830.5,359.35,256.08
2017,5,14,10,0,882.0,128.0,1.6,13.0,863.0,417.67,307.7
2017,5,14,10,15,888.5,130.0,1.6,13.0,890.5,474.25,356.76
2017,5,14,10,30,895.0,132.0,1.6,13.0,918.0,529.87,403.7
2017,5,14,10,45,899.0,133.0,1.65,13.5,938.5,582.32,446.29
2017,5,14,11,0,903.0,134.0,1.7,14.0,959.0,633.11,486.25
2017,5,14,11,15,906.0,135.0,1.75,14.0,972.5,681.42,524.13
2017,5,14,11,30,909.0,136.0,1.8,14.0,986.0,727.63,559.54
2017,5,14,11,45,910.0,136.5,1.85,14.0,992.0,769.74,591.3
2017,5,14,12,0,911.0,137.0,1.9,14.0,998.0,809.23,620.63
2017,5,14,12,15,911.0,136.5,1.95,14.0,995.5,844.35,645.44
2017,5,14,12,30,911.0,136.0,2.0,14.0,993.0,876.42,667.71
2017,5,14,12,45,908.0,136.0,2.1,14.0,983.5,903.12,686.85
2017,5,14,13,0,905.0,136.0,2.2,14.0,974.0,926.3,703.7
2017,5,14,13,15,901.0,135.0,2.3,14.0,956.5,944.08,717.0
2017,5,14,13,30,897.0,134.0,2.4,14.0,939.0,958.06,727.9
2017,5,14,13,45,892.5,132.0,2.55,14.0,915.0,966.82,735.89
2017,5,14,14,0,888.0,130.0,2.7,14.0,891.0,971.67,741.38
2017,5,14,14,15,880.0,128.0,2.8,14.0,859.5,969.33,741.64
2017,5,14,14,30,872.0,126.0,2.9,14.0,828.0,963.11,739.4
2017,5,14,14,45,862.0,123.5,3.0,14.0,791.0,950.73,733.03
2017,5,14,15,0,852.0,121.0,3.1,14.0,754.0,947.43,733.08
2017,5,14,15,15,838.0,118.5,3.15,13.5,711.5,923.72,719.83
2017,5,14,15,30,824.0,116.0,3.2,13.0,669.0,896.71,704.3
2017,5,14,15,45,807.0,112.0,3.3,13.0,622.5,862.32,682.37
2017,5,14,16,0,790.0,108.0,3.4,13.0,576.0,825.22,658.21
2017,5,14,16,15,766.5,104.0,3.4,12.5,526.5,780.24,628.51
2017,5,14,16,30,743.0,100.0,3.4,12.0,477.0,737.84,600.22
2017,5,14,16,45,713.0,95.0,3.4,12.0,425.5,683.67,561.21
2017,5,14,17,0,683.0,90.0,3.4,12.0,374.0,628.98,520.64
2017,5,14,17,15,640.5,84.5,3.3,11.5,322.0,564.98,471.17
2017,5,14,17,30,598.0,79.0,3.2,11.0,270.0,502.31,421.08
2017,5,14,17,45,536.5,71.0,3.15,11.0,220.0,427.38,358.51
2017,5,14,18,0,475.0,63.0,3.1,11.0,170.0,356.63,297.37
2017,5,14,18,15,385.0,53.0,3.0,10.5,125.0,274.53,225.55
2017,5,14,18,30,295.0,43.0,2.9,10.0,80.0,199.97,158.42
2017,5,14,18,45,169.5,28.0,2.85,10.0,47.5,116.4,74.48
2017,5,14,19,0,44.0,13.0,2.8,10.0,15.0,24.69,0.0
2017,5,14,19,15,22.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
