Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,86.5,15.0,1.95,8.0,22.0,11.8,0.0
2017,5,15,5,30,173.0,30.0,2.0,8.0,44.0,22.68,11.73
2017,5,15,5,45,285.5,42.0,2.05,8.5,84.5,31.95,22.56
2017,5,15,6,0,398.0,54.0,2.1,9.0,125.0,43.68,33.71
2017,5,15,6,15,471.0,63.0,2.1,9.5,173.0,50.54,40.23
2017,5,15,6,30,544.0,72.0,2.1,10.0,221.0,57.38,46.51
2017,5,15,6,45,596.0,78.5,2.1,10.5,273.0,62.05,50.63
2017,5,15,7,0,648.0,85.0,2.1,11.0,325.0,66.7,54.61
2017,5,15,7,15,683.5,90.0,2.05,11.0,377.0,69.99,57.38
2017,5,15,7,30,719.0,95.0,2.0,11.0,429.0,73.23,60.06
2017,5,15,7,45,745.5,99.5,2.0,11.5,480.0,75.88,62.07
2017,5,15,8,0,772.0,104.0,2.0,12.0,531.0,84.94,69.69
2017,5,15,8,15,792.5,107.5,1.95,12.0,579.5,86.74,71.02
2017,5,15,8,30,813.0,111.0,1.9,12.0,628.0,88.45,72.28
2017,5,15,8,45,828.5,114.0,1.9,12.5,672.5,116.49,74.18
2017,5,15,9,0,844.0,117.0,1.9,13.0,717.0,175.6,104.91
2017,5,15,9,15,855.5,119.5,1.95,13.0,756.5,235.12,149.49
2017,5,15,9,30,867.0,122.0,2.0,13.0,796.0,300.05,204.35
2017,5,15,9,45,875.5,124.0,2.1,13.5,830.0,358.22,255.6
2017,5,15,10,0,884.0,126.0,2.2,14.0,864.0,416.13,306.58
2017,5,15,10,15,890.5,128.0,2.3,14.0,891.5,472.69,356.21
2017,5,15,10,30,897.0,130.0,2.4,14.0,919.0,528.31,403.88
2017,5,15,10,45,902.5,130.5,2.55,14.5,940.0,581.2,447.6
2017,5,15,11,0,908.0,131.0,2.7,15.0,961.0,632.56,488.89
2017,5,15,11,15,910.5,131.5,2.8,15.0,974.0,680.32,527.14
2017,5,15,11,30,913.0,132.0,2.9,15.0,987.0,725.89,562.92
2017,5,15,11,45,915.0,132.0,3.05,15.0,993.0,768.37,596.03
2017,5,15,12,0,917.0,132.0,3.2,15.0,999.0,808.29,626.77
2017,5,15,12,15,916.5,132.0,3.3,15.0,997.0,843.48,652.31
2017,5,15,12,30,916.0,132.0,3.4,15.0,995.0,875.59,675.35
2017,5,15,12,45,918.5,128.5,3.5,15.0,986.5,904.05,695.86
2017,5,15,13,0,921.0,125.0,3.6,15.0,978.0,929.08,714.05
2017,5,15,13,15,917.5,124.0,3.7,15.0,961.0,947.38,727.67
2017,5,15,13,30,914.0,123.0,3.8,15.0,944.0,961.85,738.8
2017,5,15,13,45,911.5,120.0,3.9,15.0,921.0,971.5,746.73
2017,5,15,14,0,909.0,117.0,4.0,15.0,898.0,977.16,752.08
2017,5,15,14,15,902.0,115.5,4.1,14.5,867.5,976.1,754.33
2017,5,15,14,30,895.0,114.0,4.2,14.0,837.0,971.12,754.0
2017,5,15,14,45,888.0,111.0,4.3,14.0,800.5,960.76,748.76
2017,5,15,15,0,881.0,108.0,4.4,14.0,764.0,946.61,741.16
2017,5,15,15,15,869.0,105.5,4.45,13.5,722.0,924.73,729.06
2017,5,15,15,30,857.0,103.0,4.5,13.0,680.0,899.49,714.49
2017,5,15,15,45,842.0,100.0,4.55,13.0,634.0,878.32,701.47
2017,5,15,16,0,827.0,97.0,4.6,13.0,588.0,843.31,678.13
2017,5,15,16,15,806.0,93.5,4.6,12.5,538.5,800.1,649.37
2017,5,15,16,30,785.0,90.0,4.6,12.0,489.0,754.87,618.59
2017,5,15,16,45,756.5,86.0,4.6,12.0,437.5,701.63,579.84
2017,5,15,17,0,728.0,82.0,4.6,12.0,386.0,651.12,542.43
2017,5,15,17,15,688.0,77.0,4.5,11.5,333.5,587.84,493.17
2017,5,15,17,30,648.0,72.0,4.4,11.0,281.0,525.63,442.94
2017,5,15,17,45,587.5,65.5,4.35,11.0,229.5,450.97,380.0
2017,5,15,18,0,527.0,59.0,4.3,11.0,178.0,380.3,318.33
2017,5,15,18,15,438.0,50.0,4.2,10.5,132.0,297.43,245.26
2017,5,15,18,30,349.0,41.0,4.1,10.0,86.0,222.8,177.38
2017,5,15,18,45,210.0,28.0,4.05,10.0,51.5,132.18,87.63
2017,5,15,19,0,71.0,15.0,4.0,10.0,17.0,35.07,0.0
2017,5,15,19,15,35.5,7.5,3.95,9.5,8.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,97.0,14.5,3.2,9.0,22.5,11.41,0.0
2017,5,16,5,30,194.0,29.0,3.3,9.0,45.0,22.04,11.53
2017,5,16,5,45,291.5,41.5,3.45,9.5,84.0,31.64,22.22
2017,5,16,6,0,389.0,54.0,3.6,10.0,123.0,43.57,33.46
2017,5,16,6,15,458.0,62.5,3.7,10.0,170.0,49.98,39.63
2017,5,16,6,30,527.0,71.0,3.8,10.0,217.0,56.38,45.59
2017,5,16,6,45,556.0,78.5,3.9,10.5,260.5,61.46,50.09
2017,5,16,7,0,585.0,86.0,4.0,11.0,304.0,66.38,54.31
2017,5,16,7,15,432.5,134.5,4.0,11.0,309.0,93.25,78.13
2017,5,16,7,30,280.0,183.0,4.0,11.0,314.0,121.5,102.81
2017,5,16,7,45,374.5,185.0,4.05,11.5,380.5,124.37,104.75
2017,5,16,8,0,469.0,187.0,4.1,12.0,447.0,121.56,101.75
2017,5,16,8,15,294.0,237.5,4.1,12.0,405.5,149.55,125.7
2017,5,16,8,30,119.0,288.0,4.1,12.0,364.0,177.77,149.53
2017,5,16,8,45,163.0,310.0,4.1,12.0,421.5,198.17,155.69
2017,5,16,9,0,207.0,332.0,4.1,12.0,479.0,232.89,178.31
2017,5,16,9,15,288.0,335.0,4.1,12.0,552.0,262.33,197.32
2017,5,16,9,30,369.0,338.0,4.1,12.0,625.0,309.56,232.82
2017,5,16,9,45,297.5,371.5,4.15,12.5,609.5,338.11,259.59
2017,5,16,10,0,226.0,405.0,4.2,13.0,594.0,363.59,282.75
2017,5,16,10,15,179.5,421.0,4.15,12.5,574.0,375.23,294.36
2017,5,16,10,30,133.0,437.0,4.1,12.0,554.0,381.79,301.16
2017,5,16,10,45,132.0,447.5,4.1,12.0,566.5,403.76,318.77
2017,5,16,11,0,131.0,458.0,4.1,12.0,579.0,425.59,336.01
2017,5,16,11,15,181.0,463.5,4.1,12.0,632.5,475.5,375.2
2017,5,16,11,30,231.0,469.0,4.1,12.0,686.0,529.63,417.36
2017,5,16,11,45,197.5,475.5,4.1,12.5,662.0,528.78,415.67
2017,5,16,12,0,164.0,482.0,4.1,13.0,638.0,524.65,411.5
2017,5,16,12,15,195.0,478.0,4.1,13.0,663.0,559.57,438.84
2017,5,16,12,30,226.0,474.0,4.1,13.0,688.0,595.41,466.61
2017,5,16,12,45,236.5,467.0,4.1,13.0,688.5,611.8,479.44
2017,5,16,13,0,247.0,460.0,4.1,13.0,689.0,642.32,502.61
2017,5,16,13,15,161.0,442.5,4.15,13.0,591.0,545.73,429.18
2017,5,16,13,30,75.0,425.0,4.2,13.0,493.0,440.84,348.05
2017,5,16,13,45,44.0,340.0,4.3,13.0,379.5,337.15,267.93
2017,5,16,14,0,13.0,255.0,4.4,13.0,266.0,217.6,172.82
2017,5,16,14,15,11.5,244.0,4.4,12.5,254.0,207.59,165.49
2017,5,16,14,30,10.0,233.0,4.4,12.0,242.0,197.45,157.82
2017,5,16,14,45,13.5,246.0,4.45,12.0,257.0,212.83,170.75
2017,5,16,15,0,17.0,259.0,4.5,12.0,272.0,228.69,184.07
2017,5,16,15,15,21.0,256.5,4.45,12.0,271.5,231.39,186.8
2017,5,16,15,30,25.0,254.0,4.4,12.0,271.0,234.16,189.65
2017,5,16,15,45,13.5,211.5,4.35,12.0,221.0,186.02,150.33
2017,5,16,16,0,2.0,169.0,4.3,12.0,171.0,138.58,111.13
2017,5,16,16,15,1.0,153.0,4.2,11.5,154.0,124.4,99.85
2017,5,16,16,30,0.0,137.0,4.1,11.0,137.0,110.26,88.43
2017,5,16,16,45,0.0,95.0,4.05,11.0,95.0,74.03,57.96
2017,5,16,17,0,0.0,53.0,4.0,11.0,53.0,40.57,29.45
2017,5,16,17,15,0.0,45.5,3.9,11.0,45.5,34.78,24.55
2017,5,16,17,30,0.0,38.0,3.8,11.0,38.0,29.0,19.59
2017,5,16,17,45,225.5,51.0,3.7,11.0,102.5,207.54,176.17
2017,5,16,18,0,451.0,64.0,3.6,11.0,167.0,343.13,287.6
2017,5,16,18,15,366.5,53.5,3.55,10.5,123.5,264.82,218.16
2017,5,16,18,30,282.0,43.0,3.5,10.0,80.0,192.78,153.38
2017,5,16,18,45,161.5,28.5,3.5,10.0,48.0,114.34,77.17
2017,5,16,19,0,41.0,14.0,3.5,10.0,16.0,24.41,0.0
2017,5,16,19,15,20.5,7.0,3.55,10.0,8.0,5.51,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,97.5,16.0,2.35,8.0,24.0,12.59,0.0
2017,5,17,5,30,195.0,32.0,2.4,8.0,48.0,24.21,13.63
2017,5,17,5,45,301.0,44.5,2.5,8.5,89.5,33.82,24.31
2017,5,17,6,0,407.0,57.0,2.6,9.0,131.0,46.11,35.92
2017,5,17,6,15,479.5,66.0,2.55,9.5,180.0,52.91,42.38
2017,5,17,6,30,552.0,75.0,2.5,10.0,229.0,59.69,48.59
2017,5,17,6,45,606.5,81.0,2.45,10.5,282.0,63.97,52.35
2017,5,17,7,0,661.0,87.0,2.4,11.0,335.0,68.26,56.0
2017,5,17,7,15,696.5,92.5,2.25,11.0,387.5,71.87,59.05
2017,5,17,7,30,732.0,98.0,2.1,11.0,440.0,75.41,61.98
2017,5,17,7,45,759.0,102.0,1.95,11.5,491.5,77.71,63.67
2017,5,17,8,0,786.0,106.0,1.8,12.0,543.0,86.56,71.08
2017,5,17,8,15,806.0,109.5,1.75,12.0,591.5,88.32,72.37
2017,5,17,8,30,826.0,113.0,1.7,12.0,640.0,89.99,73.59
2017,5,17,8,45,840.5,116.0,1.65,12.5,684.5,117.27,75.06
2017,5,17,9,0,855.0,119.0,1.6,13.0,729.0,176.85,105.54
2017,5,17,9,15,866.5,121.0,1.6,13.5,768.5,236.56,149.59
2017,5,17,9,30,878.0,123.0,1.6,14.0,808.0,301.69,203.78
2017,5,17,9,45,900.5,116.5,1.6,14.5,845.5,359.18,253.53
2017,5,17,10,0,923.0,110.0,1.6,15.0,883.0,417.66,304.11
2017,5,17,10,15,929.0,111.5,1.65,15.0,910.5,475.49,354.26
2017,5,17,10,30,935.0,113.0,1.7,15.0,938.0,532.24,402.23
2017,5,17,10,45,941.5,112.0,1.75,15.0,959.0,586.15,446.72
2017,5,17,11,0,948.0,111.0,1.8,15.0,980.0,638.5,488.77
2017,5,17,11,15,950.5,112.0,1.85,15.0,994.0,688.09,527.62
2017,5,17,11,30,953.0,113.0,1.9,15.0,1008.0,735.39,563.85
2017,5,17,11,45,952.0,114.5,1.95,15.5,1013.5,778.14,594.93
2017,5,17,12,0,951.0,116.0,2.0,16.0,1019.0,818.01,623.18
2017,5,17,12,15,951.0,116.0,2.05,16.0,1017.5,854.4,648.26
2017,5,17,12,30,951.0,116.0,2.1,16.0,1016.0,887.63,671.13
2017,5,17,12,45,946.0,118.0,2.15,16.0,1005.5,915.01,690.04
2017,5,17,13,0,941.0,120.0,2.2,16.0,995.0,938.71,706.57
2017,5,17,13,15,937.5,119.0,2.25,16.0,977.5,957.3,719.77
2017,5,17,13,30,934.0,118.0,2.3,16.0,960.0,972.0,730.53
2017,5,17,13,45,932.0,115.0,2.35,16.0,936.5,982.24,738.46
2017,5,17,14,0,930.0,112.0,2.4,16.0,913.0,988.44,743.88
2017,5,17,14,15,922.5,110.5,2.45,16.0,881.5,986.94,744.33
2017,5,17,14,30,915.0,109.0,2.5,16.0,850.0,981.45,742.3
2017,5,17,14,45,906.0,107.0,2.55,16.0,813.0,970.14,736.48
2017,5,17,15,0,897.0,105.0,2.6,16.0,776.0,955.03,728.23
2017,5,17,15,15,884.0,102.5,2.7,15.5,733.0,932.08,716.43
2017,5,17,15,30,871.0,100.0,2.8,15.0,690.0,905.75,702.2
2017,5,17,15,45,856.5,97.0,2.9,15.0,643.5,884.6,690.15
2017,5,17,16,0,842.0,94.0,3.0,15.0,597.0,849.79,668.21
2017,5,17,16,15,820.5,90.5,3.05,14.5,546.5,805.91,640.33
2017,5,17,16,30,799.0,87.0,3.1,14.0,496.0,760.01,610.41
2017,5,17,16,45,770.0,83.0,3.2,14.0,444.0,706.13,572.87
2017,5,17,17,0,741.0,79.0,3.3,14.0,392.0,651.44,533.76
2017,5,17,17,15,702.0,74.5,3.35,13.5,339.0,592.21,489.46
2017,5,17,17,30,663.0,70.0,3.4,13.0,286.0,530.89,441.42
2017,5,17,17,45,604.5,64.0,3.45,12.5,234.5,457.61,381.67
2017,5,17,18,0,546.0,58.0,3.5,12.0,183.0,388.09,322.6
2017,5,17,18,15,460.5,49.0,3.35,11.5,136.5,306.34,251.21
2017,5,17,18,30,375.0,40.0,3.2,11.0,90.0,232.54,184.67
2017,5,17,18,45,242.5,27.5,3.05,10.5,55.0,146.58,101.47
2017,5,17,19,0,110.0,15.0,2.9,10.0,20.0,47.65,0.0
2017,5,17,19,15,55.0,7.5,2.8,10.0,10.0,20.84,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,131.5,14.0,1.55,9.5,25.5,11.32,0.0
2017,5,18,5,30,263.0,28.0,1.5,10.0,51.0,22.94,12.77
2017,5,18,5,45,363.5,39.0,1.5,10.5,93.0,31.9,22.47
2017,5,18,6,0,464.0,50.0,1.5,11.0,135.0,40.84,30.98
2017,5,18,6,15,532.0,57.0,1.4,11.0,184.0,46.35,36.27
2017,5,18,6,30,600.0,64.0,1.3,11.0,233.0,51.91,41.42
2017,5,18,6,45,641.5,71.0,1.25,11.5,284.0,57.11,46.01
2017,5,18,7,0,683.0,78.0,1.2,12.0,335.0,62.22,50.39
2017,5,18,7,15,717.0,82.5,1.25,12.5,387.5,65.38,52.93
2017,5,18,7,30,751.0,87.0,1.3,13.0,440.0,74.09,60.32
2017,5,18,7,45,774.5,91.5,1.4,13.5,490.5,77.09,62.61
2017,5,18,8,0,798.0,96.0,1.5,14.0,541.0,79.98,64.78
2017,5,18,8,15,817.5,99.5,1.6,14.5,589.5,81.99,66.18
2017,5,18,8,30,837.0,103.0,1.7,15.0,638.0,83.89,67.48
2017,5,18,8,45,853.5,105.0,1.85,15.5,683.5,110.46,68.65
2017,5,18,9,0,870.0,107.0,2.0,16.0,729.0,177.77,104.69
2017,5,18,9,15,881.0,109.0,2.0,16.5,768.5,237.02,147.84
2017,5,18,9,30,892.0,111.0,2.0,17.0,808.0,296.75,197.48
2017,5,18,9,45,903.0,111.5,2.05,17.5,843.0,355.75,248.62
2017,5,18,10,0,914.0,112.0,2.1,18.0,878.0,414.71,299.69
2017,5,18,10,15,920.0,113.5,2.1,18.0,905.5,471.97,349.04
2017,5,18,10,30,926.0,115.0,2.1,18.0,933.0,528.17,396.23
2017,5,18,10,45,932.0,114.5,2.15,18.0,954.5,581.66,440.22
2017,5,18,11,0,938.0,114.0,2.2,18.0,976.0,633.59,481.79
2017,5,18,11,15,940.5,114.5,2.2,18.0,989.0,682.3,519.63
2017,5,18,11,30,943.0,115.0,2.2,18.0,1002.0,728.74,554.83
2017,5,18,11,45,945.5,114.0,2.25,18.5,1008.0,771.58,585.91
2017,5,18,12,0,948.0,113.0,2.3,19.0,1014.0,811.75,614.32
2017,5,18,12,15,947.5,113.0,2.3,19.0,1012.0,847.55,638.49
2017,5,18,12,30,947.0,113.0,2.3,19.0,1010.0,880.15,660.4
2017,5,18,12,45,938.0,117.5,2.35,19.0,998.0,906.12,678.25
2017,5,18,13,0,929.0,122.0,2.4,19.0,986.0,928.31,693.67
2017,5,18,13,15,925.5,121.0,2.4,19.0,969.0,946.69,706.17
2017,5,18,13,30,922.0,120.0,2.4,19.0,952.0,961.22,716.23
2017,5,18,13,45,917.5,118.5,2.45,19.0,928.0,970.47,723.42
2017,5,18,14,0,913.0,117.0,2.5,19.0,904.0,975.76,728.17
2017,5,18,14,15,905.5,115.5,2.5,18.5,873.5,974.3,729.49
2017,5,18,14,30,898.0,114.0,2.5,18.0,843.0,968.91,728.4
2017,5,18,14,45,889.0,111.5,2.55,18.0,806.0,957.27,722.35
2017,5,18,15,0,880.0,109.0,2.6,18.0,769.0,941.88,713.9
2017,5,18,15,15,867.5,106.5,2.6,17.5,727.0,919.7,701.77
2017,5,18,15,30,855.0,104.0,2.6,17.0,685.0,905.09,694.91
2017,5,18,15,45,838.0,101.5,2.6,17.0,638.0,871.98,673.81
2017,5,18,16,0,821.0,99.0,2.6,17.0,591.0,836.09,650.75
2017,5,18,16,15,799.0,95.5,2.55,16.5,541.5,792.42,622.7
2017,5,18,16,30,777.0,92.0,2.5,16.0,492.0,746.82,592.8
2017,5,18,16,45,748.5,87.5,2.5,16.0,440.0,693.55,555.82
2017,5,18,17,0,720.0,83.0,2.5,16.0,388.0,642.95,520.01
2017,5,18,17,15,680.0,78.0,2.45,15.5,336.0,580.28,473.21
2017,5,18,17,30,640.0,73.0,2.4,15.0,284.0,518.7,425.6
2017,5,18,17,45,586.5,66.0,2.35,14.5,233.5,448.35,369.09
2017,5,18,18,0,533.0,59.0,2.3,14.0,183.0,381.37,313.05
2017,5,18,18,15,448.5,50.0,2.25,13.5,137.0,300.87,244.02
2017,5,18,18,30,364.0,41.0,2.2,13.0,91.0,228.2,179.62
2017,5,18,18,45,237.5,28.5,2.15,12.5,56.0,145.19,101.17
2017,5,18,19,0,111.0,16.0,2.1,12.0,21.0,62.78,0.0
2017,5,18,19,15,55.5,8.0,2.1,12.0,10.5,21.32,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,15,139.0,14.0,0.85,11.5,26.5,11.32,0.0
2017,5,19,5,30,278.0,28.0,0.9,12.0,53.0,22.97,12.89
2017,5,19,5,45,381.5,38.0,0.95,12.5,95.5,31.16,21.68
2017,5,19,6,0,485.0,48.0,1.0,13.0,138.0,39.39,29.47
2017,5,19,6,15,550.5,55.0,1.0,13.0,187.0,44.98,34.77
2017,5,19,6,30,616.0,62.0,1.0,13.0,236.0,50.59,39.92
2017,5,19,6,45,661.0,67.0,1.0,13.5,287.5,54.49,43.31
2017,5,19,7,0,706.0,72.0,1.0,14.0,339.0,63.17,50.82
2017,5,19,7,15,738.0,76.5,1.05,14.5,391.5,66.68,53.64
2017,5,19,7,30,770.0,81.0,1.1,15.0,444.0,70.13,56.36
2017,5,19,7,45,794.0,84.5,1.15,15.5,494.5,72.62,58.22
2017,5,19,8,0,818.0,88.0,1.2,16.0,545.0,75.05,59.99
2017,5,19,8,15,836.0,90.5,1.15,16.5,593.0,76.58,60.99
2017,5,19,8,30,854.0,93.0,1.1,17.0,641.0,86.95,69.53
2017,5,19,8,45,868.0,95.5,1.1,17.5,685.5,113.57,70.59
2017,5,19,9,0,882.0,98.0,1.1,18.0,730.0,173.05,99.45
2017,5,19,9,15,893.0,100.0,1.05,18.5,769.5,232.79,142.22
2017,5,19,9,30,904.0,102.0,1.0,19.0,809.0,293.01,191.32
2017,5,19,9,45,912.0,103.5,1.0,19.5,843.0,352.24,241.69
2017,5,19,10,0,920.0,105.0,1.0,20.0,877.0,411.1,291.52
2017,5,19,10,15,926.0,106.5,0.95,20.0,905.0,468.52,339.47
2017,5,19,10,30,932.0,108.0,0.9,20.0,933.0,524.87,385.04
2017,5,19,10,45,936.0,109.0,0.9,20.5,953.5,578.52,426.62
2017,5,19,11,0,940.0,110.0,0.9,21.0,974.0,630.43,465.41
2017,5,19,11,15,942.5,110.5,0.85,21.0,987.5,679.11,500.98
2017,5,19,11,30,945.0,111.0,0.8,21.0,1001.0,725.52,533.79
2017,5,19,11,45,946.0,111.5,0.75,21.5,1007.0,768.43,562.14
2017,5,19,12,0,947.0,112.0,0.7,22.0,1013.0,808.61,587.71
2017,5,19,12,15,946.5,112.0,0.7,22.0,1011.0,844.31,610.21
2017,5,19,12,30,946.0,112.0,0.7,22.0,1009.0,876.84,630.59
2017,5,19,12,45,943.5,112.5,0.75,22.0,999.0,904.77,648.94
2017,5,19,13,0,941.0,113.0,0.8,22.0,989.0,929.13,665.13
2017,5,19,13,15,937.5,112.0,0.9,22.0,972.0,947.55,678.64
2017,5,19,13,30,934.0,111.0,1.0,22.0,955.0,962.09,689.9
2017,5,19,13,45,928.0,110.5,1.15,22.0,930.5,970.87,698.55
2017,5,19,14,0,922.0,110.0,1.3,22.0,906.0,975.68,704.78
2017,5,19,14,15,915.0,108.5,1.45,21.5,875.5,974.6,708.66
2017,5,19,14,30,908.0,107.0,1.6,21.0,845.0,969.58,710.06
2017,5,19,14,45,899.0,105.0,1.75,21.0,808.0,958.32,706.04
2017,5,19,15,0,890.0,103.0,1.9,21.0,771.0,943.3,699.53
2017,5,19,15,15,877.5,100.5,1.95,20.5,729.0,920.94,688.26
2017,5,19,15,30,865.0,98.0,2.0,20.0,687.0,895.23,674.7
2017,5,19,15,45,850.0,95.0,2.15,20.0,641.0,863.62,656.65
2017,5,19,16,0,835.0,92.0,2.3,20.0,595.0,838.69,642.9
2017,5,19,16,15,814.5,89.0,2.3,19.5,545.5,796.54,616.73
2017,5,19,16,30,794.0,86.0,2.3,19.0,496.0,752.37,588.72
2017,5,19,16,45,767.5,82.0,2.3,18.5,444.5,700.75,554.64
2017,5,19,17,0,741.0,78.0,2.3,18.0,393.0,648.17,518.93
2017,5,19,17,15,703.5,73.0,2.25,17.0,341.0,586.36,474.61
2017,5,19,17,30,666.0,68.0,2.2,16.0,289.0,528.52,431.09
2017,5,19,17,45,614.0,62.0,2.15,15.5,238.5,459.24,375.85
2017,5,19,18,0,562.0,56.0,2.1,15.0,188.0,393.13,320.91
2017,5,19,18,15,481.0,48.0,2.0,14.5,141.5,314.2,253.49
2017,5,19,18,30,400.0,40.0,1.9,14.0,95.0,242.64,190.21
2017,5,19,18,45,272.0,28.0,1.85,13.5,59.0,157.62,110.92
2017,5,19,19,0,144.0,16.0,1.8,13.0,23.0,75.59,0.0
2017,5,19,19,15,72.0,8.0,1.75,13.0,11.5,25.72,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,136.0,15.0,0.8,11.0,27.5,12.13,0.0
2017,5,20,5,30,272.0,30.0,0.7,11.0,55.0,24.61,14.49
2017,5,20,5,45,370.5,40.5,0.65,11.5,97.0,33.11,23.55
2017,5,20,6,0,469.0,51.0,0.6,12.0,139.0,41.63,31.63
2017,5,20,6,15,534.5,58.5,0.5,12.5,187.5,47.49,37.13
2017,5,20,6,30,600.0,66.0,0.4,13.0,236.0,53.36,42.43
2017,5,20,6,45,644.0,72.0,0.35,13.5,287.5,57.84,46.31
2017,5,20,7,0,688.0,78.0,0.3,14.0,339.0,62.26,50.02
2017,5,20,7,15,720.0,82.5,0.3,14.5,390.5,65.4,52.51
2017,5,20,7,30,752.0,87.0,0.3,15.0,442.0,74.06,59.77
2017,5,20,7,45,776.5,90.5,0.3,15.5,492.5,76.39,61.42
2017,5,20,8,0,801.0,94.0,0.3,16.0,543.0,78.65,63.02
2017,5,20,8,15,819.0,97.0,0.3,16.5,590.5,80.34,64.12
2017,5,20,8,30,837.0,100.0,0.3,17.0,638.0,81.93,65.15
2017,5,20,8,45,850.5,102.5,0.35,17.5,682.0,116.07,73.1
2017,5,20,9,0,864.0,105.0,0.4,18.0,726.0,174.45,100.94
2017,5,20,9,15,874.5,107.0,0.35,18.5,764.5,233.02,142.2
2017,5,20,9,30,885.0,109.0,0.3,19.0,803.0,292.03,189.48
2017,5,20,9,45,891.0,112.0,0.3,19.5,836.0,350.53,238.35
2017,5,20,10,0,897.0,115.0,0.3,20.0,869.0,408.49,286.47
2017,5,20,10,15,902.5,116.5,0.3,20.0,895.5,464.46,332.51
2017,5,20,10,30,908.0,118.0,0.3,20.0,922.0,519.36,376.34
2017,5,20,10,45,912.0,118.5,0.3,20.5,942.5,571.46,415.95
2017,5,20,11,0,916.0,119.0,0.3,21.0,963.0,621.88,452.86
2017,5,20,11,15,918.0,120.0,0.35,21.0,975.5,669.55,488.13
2017,5,20,11,30,920.0,121.0,0.4,21.0,988.0,715.0,521.01
2017,5,20,11,45,920.5,121.0,0.5,21.5,993.0,756.24,550.13
2017,5,20,12,0,921.0,121.0,0.6,22.0,998.0,794.79,576.93
2017,5,20,12,15,920.5,121.0,0.7,22.0,996.0,829.72,600.98
2017,5,20,12,30,920.0,121.0,0.8,22.0,994.0,861.57,622.75
2017,5,20,12,45,915.5,122.0,0.95,22.0,983.5,887.68,641.72
2017,5,20,13,0,911.0,123.0,1.1,22.0,973.0,910.23,658.53
2017,5,20,13,15,907.5,122.0,1.25,22.0,956.5,928.25,672.51
2017,5,20,13,30,904.0,121.0,1.4,22.0,940.0,942.5,684.18
2017,5,20,13,45,900.5,119.0,1.55,22.0,916.5,952.01,692.89
2017,5,20,14,0,897.0,117.0,1.7,22.0,893.0,957.63,699.19
2017,5,20,14,15,890.0,115.5,1.8,21.5,862.5,956.6,702.0
2017,5,20,14,30,883.0,114.0,1.9,21.0,832.0,951.72,702.45
2017,5,20,14,45,876.0,110.5,2.0,21.0,796.5,941.03,697.83
2017,5,20,15,0,869.0,107.0,2.1,21.0,761.0,926.6,690.8
2017,5,20,15,15,856.5,105.0,2.15,20.5,720.0,905.13,679.86
2017,5,20,15,30,844.0,103.0,2.2,20.0,679.0,880.39,666.68
2017,5,20,15,45,831.0,99.0,2.3,19.5,634.0,860.2,656.95
2017,5,20,16,0,818.0,95.0,2.4,19.0,589.0,826.31,637.43
2017,5,20,16,15,798.0,91.5,2.35,18.5,540.0,784.53,610.94
2017,5,20,16,30,778.0,88.0,2.3,18.0,491.0,740.74,582.59
2017,5,20,16,45,754.0,83.0,2.25,18.0,441.0,690.51,547.89
2017,5,20,17,0,730.0,78.0,2.2,18.0,391.0,639.2,511.73
2017,5,20,17,15,694.0,73.5,2.1,17.5,339.5,582.46,469.89
2017,5,20,17,30,658.0,69.0,2.0,17.0,288.0,523.71,424.89
2017,5,20,17,45,609.5,62.0,1.9,16.5,238.0,455.78,370.96
2017,5,20,18,0,561.0,55.0,1.8,16.0,188.0,390.75,317.2
2017,5,20,18,15,482.5,47.0,1.7,15.5,142.0,313.27,251.46
2017,5,20,18,30,404.0,39.0,1.6,15.0,96.0,242.95,189.68
2017,5,20,18,45,281.5,28.0,1.55,14.5,60.0,160.89,113.96
2017,5,20,19,0,159.0,17.0,1.5,14.0,24.0,81.79,0.0
2017,5,20,19,15,79.5,8.5,1.5,13.5,12.0,28.08,0.0
2017,5,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,157.0,14.5,0.8,11.5,29.0,11.74,0.0
2017,5,21,5,30,314.0,29.0,0.8,12.0,58.0,23.9,14.0
2017,5,21,5,45,415.5,38.0,0.8,12.5,101.5,31.32,21.9
2017,5,21,6,0,517.0,47.0,0.8,13.0,145.0,38.82,29.01
2017,5,21,6,15,581.0,54.0,0.75,13.0,195.0,44.49,34.37
2017,5,21,6,30,645.0,61.0,0.7,13.0,245.0,50.18,39.57
2017,5,21,6,45,688.5,65.5,0.7,13.5,297.5,58.2,46.62
2017,5,21,7,0,732.0,70.0,0.7,14.0,350.0,62.04,49.81
2017,5,21,7,15,763.0,74.0,0.7,14.5,402.5,65.26,52.39
2017,5,21,7,30,794.0,78.0,0.7,15.0,455.0,68.44,54.87
2017,5,21,7,45,817.0,81.5,0.7,15.5,506.0,71.03,56.81
2017,5,21,8,0,840.0,85.0,0.7,16.0,557.0,73.54,58.66
2017,5,21,8,15,857.0,87.5,0.65,16.5,605.0,83.6,66.97
2017,5,21,8,30,874.0,90.0,0.6,17.0,653.0,85.72,68.41
2017,5,21,8,45,887.5,92.0,0.6,17.5,697.5,111.27,68.92
2017,5,21,9,0,901.0,94.0,0.6,18.0,742.0,171.35,97.31
2017,5,21,9,15,911.0,96.0,0.5,18.5,782.0,231.83,139.98
2017,5,21,9,30,921.0,98.0,0.4,19.0,822.0,292.66,188.83
2017,5,21,9,45,902.0,115.0,0.35,19.5,848.5,354.76,241.2
2017,5,21,10,0,883.0,132.0,0.3,20.0,875.0,413.38,290.0
2017,5,21,10,15,889.5,133.5,0.25,20.5,902.5,469.15,334.66
2017,5,21,10,30,896.0,135.0,0.2,21.0,930.0,523.96,376.94
2017,5,21,10,45,901.5,135.5,0.2,21.5,951.0,576.42,416.35
2017,5,21,11,0,907.0,136.0,0.2,22.0,972.0,627.36,453.22
2017,5,21,11,15,909.5,137.0,0.3,22.0,985.0,675.1,488.8
2017,5,21,11,30,912.0,138.0,0.4,22.0,998.0,720.7,522.25
2017,5,21,11,45,913.5,138.0,0.5,22.5,1004.0,762.57,551.59
2017,5,21,12,0,915.0,138.0,0.6,23.0,1010.0,801.88,578.71
2017,5,21,12,15,914.5,138.0,0.7,23.0,1008.0,836.9,603.16
2017,5,21,12,30,914.0,138.0,0.8,23.0,1006.0,868.9,624.91
2017,5,21,12,45,919.0,133.0,0.95,23.0,998.5,898.21,645.83
2017,5,21,13,0,924.0,128.0,1.1,23.0,991.0,924.17,664.69
2017,5,21,13,15,921.0,127.0,1.2,22.5,974.5,943.02,679.63
2017,5,21,13,30,918.0,126.0,1.3,22.0,958.0,958.07,692.39
2017,5,21,13,45,912.0,125.0,1.4,22.0,933.5,966.52,699.78
2017,5,21,14,0,906.0,124.0,1.5,22.0,909.0,971.03,704.84
2017,5,21,14,15,899.0,122.5,1.6,21.5,878.5,970.2,707.97
2017,5,21,14,30,892.0,121.0,1.7,21.0,848.0,965.49,708.71
2017,5,21,14,45,882.0,119.0,1.8,21.0,811.5,953.68,703.57
2017,5,21,15,0,872.0,117.0,1.9,21.0,775.0,938.18,696.07
2017,5,21,15,15,859.0,114.5,1.9,20.5,733.0,927.66,692.09
2017,5,21,15,30,846.0,112.0,1.9,20.0,691.0,901.58,677.7
2017,5,21,15,45,829.5,109.5,1.95,20.0,645.0,869.27,658.37
2017,5,21,16,0,813.0,107.0,2.0,20.0,599.0,834.17,636.95
2017,5,21,16,15,791.0,103.0,2.0,19.5,549.0,790.36,609.86
2017,5,21,16,30,769.0,99.0,2.0,19.0,499.0,744.61,580.9
2017,5,21,16,45,580.0,122.5,2.05,18.5,406.5,604.7,480.8
2017,5,21,17,0,391.0,146.0,2.1,18.0,314.0,462.8,373.35
2017,5,21,17,15,356.5,134.5,2.05,17.5,272.5,410.91,334.31
2017,5,21,17,30,322.0,123.0,2.0,17.0,231.0,346.25,283.62
2017,5,21,17,45,293.0,105.0,1.95,16.5,190.5,295.65,242.64
2017,5,21,18,0,264.0,87.0,1.9,16.0,150.0,246.96,201.8
2017,5,21,18,15,220.5,69.0,1.85,15.5,113.5,193.34,155.68
2017,5,21,18,30,177.0,51.0,1.8,15.0,77.0,143.62,111.93
2017,5,21,18,45,88.5,35.0,1.8,14.5,48.0,83.73,58.52
2017,5,21,19,0,0.0,19.0,1.8,14.0,19.0,15.87,0.0
2017,5,21,19,15,0.0,9.5,1.8,13.5,9.5,7.47,0.0
2017,5,21,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,130.5,16.0,1.5,11.0,28.5,12.26,0.0
2017,5,22,5,30,261.0,32.0,1.5,11.0,57.0,26.19,16.07
2017,5,22,5,45,365.0,42.5,1.5,11.5,99.5,34.67,24.94
2017,5,22,6,0,469.0,53.0,1.5,12.0,142.0,43.18,33.0
2017,5,22,6,15,535.0,60.0,1.45,12.5,191.0,48.61,38.1
2017,5,22,6,30,601.0,67.0,1.4,13.0,240.0,54.09,43.04
2017,5,22,6,45,387.5,110.0,1.35,13.5,229.5,78.3,64.44
2017,5,22,7,0,174.0,153.0,1.3,14.0,219.0,105.17,87.74
2017,5,22,7,15,465.5,120.5,1.25,14.0,333.5,85.01,69.79
2017,5,22,7,30,757.0,88.0,1.2,14.0,448.0,74.84,60.68
2017,5,22,7,45,781.0,91.5,1.15,14.5,498.5,77.14,62.36
2017,5,22,8,0,805.0,95.0,1.1,15.0,549.0,79.37,63.95
2017,5,22,8,15,823.0,98.0,1.1,15.0,597.0,81.04,65.18
2017,5,22,8,30,841.0,101.0,1.1,15.0,645.0,82.62,66.33
2017,5,22,8,45,855.0,104.0,1.1,15.5,688.5,115.86,74.27
2017,5,22,9,0,869.0,107.0,1.1,16.0,732.0,174.73,102.4
2017,5,22,9,15,879.5,109.0,1.1,16.5,771.5,233.48,144.38
2017,5,22,9,30,890.0,111.0,1.1,17.0,811.0,292.65,192.86
2017,5,22,9,45,891.5,116.5,1.1,17.5,843.0,351.57,243.43
2017,5,22,10,0,893.0,122.0,1.1,18.0,875.0,409.48,292.94
2017,5,22,10,15,899.5,123.5,1.1,18.0,902.5,465.59,340.45
2017,5,22,10,30,906.0,125.0,1.1,18.0,930.0,520.74,385.88
2017,5,22,10,45,909.5,126.5,1.1,18.5,950.0,573.15,427.09
2017,5,22,11,0,913.0,128.0,1.1,19.0,970.0,623.85,465.57
2017,5,22,11,15,915.5,128.5,1.15,19.0,983.0,671.34,501.87
2017,5,22,11,30,918.0,129.0,1.2,19.0,996.0,716.66,535.74
2017,5,22,11,45,918.5,129.5,1.25,19.0,1001.5,758.25,566.28
2017,5,22,12,0,919.0,130.0,1.3,19.0,1007.0,797.19,594.45
2017,5,22,12,15,918.5,130.0,1.35,19.0,1005.0,832.17,618.74
2017,5,22,12,30,918.0,130.0,1.4,19.0,1003.0,864.11,640.28
2017,5,22,12,45,908.0,134.5,1.45,19.0,991.0,888.59,656.92
2017,5,22,13,0,898.0,139.0,1.5,19.0,979.0,909.38,671.26
2017,5,22,13,15,894.5,138.0,1.55,19.0,962.5,927.49,683.97
2017,5,22,13,30,891.0,137.0,1.6,19.0,946.0,941.89,694.37
2017,5,22,13,45,884.5,136.0,1.65,19.0,921.5,949.78,700.68
2017,5,22,14,0,878.0,135.0,1.7,19.0,897.0,953.81,704.68
2017,5,22,14,15,870.0,133.5,1.75,19.0,866.5,952.16,705.12
2017,5,22,14,30,862.0,132.0,1.8,19.0,836.0,946.72,703.25
2017,5,22,14,45,851.5,129.5,1.85,19.0,799.5,947.58,705.7
2017,5,22,15,0,841.0,127.0,1.9,19.0,763.0,931.11,696.69
2017,5,22,15,15,827.5,124.5,1.9,18.5,721.0,908.4,684.44
2017,5,22,15,30,814.0,122.0,1.9,18.0,679.0,882.43,669.98
2017,5,22,15,45,796.5,118.5,1.9,18.0,633.5,848.85,648.95
2017,5,22,16,0,779.0,115.0,1.9,18.0,588.0,812.6,625.96
2017,5,22,16,15,756.0,111.0,1.85,17.5,538.5,773.47,601.37
2017,5,22,16,30,733.0,107.0,1.8,17.0,489.0,728.09,571.9
2017,5,22,16,45,704.0,101.5,1.8,17.0,438.5,675.07,535.62
2017,5,22,17,0,675.0,96.0,1.8,17.0,388.0,621.47,497.18
2017,5,22,17,15,634.5,90.0,1.75,16.5,336.5,559.3,451.39
2017,5,22,17,30,594.0,84.0,1.7,16.0,285.0,498.29,404.9
2017,5,22,17,45,538.5,76.0,1.7,15.5,235.0,427.93,349.37
2017,5,22,18,0,483.0,68.0,1.7,15.0,185.0,361.12,294.48
2017,5,22,18,15,401.5,58.0,1.6,14.5,139.5,283.7,228.91
2017,5,22,18,30,320.0,48.0,1.5,14.0,94.0,212.05,166.6
2017,5,22,18,45,206.0,33.5,1.4,13.5,59.0,135.16,97.56
2017,5,22,19,0,92.0,19.0,1.3,13.0,24.0,61.13,0.0
2017,5,22,19,15,46.0,9.5,1.3,12.5,12.0,19.8,0.0
2017,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,113.0,16.5,1.4,10.5,27.5,12.6,0.0
2017,5,23,5,30,226.0,33.0,1.4,11.0,55.0,25.11,15.3
2017,5,23,5,45,324.0,45.0,1.45,11.5,96.5,34.37,24.7
2017,5,23,6,0,422.0,57.0,1.5,12.0,138.0,45.98,35.5
2017,5,23,6,15,488.5,65.5,1.45,12.0,186.5,52.38,41.56
2017,5,23,6,30,555.0,74.0,1.4,12.0,235.0,58.76,47.4
2017,5,23,6,45,415.5,108.5,1.4,12.5,242.0,77.72,64.17
2017,5,23,7,0,276.0,143.0,1.4,13.0,249.0,98.57,82.28
2017,5,23,7,15,282.0,165.0,1.35,13.0,286.5,111.47,93.28
2017,5,23,7,30,288.0,187.0,1.3,13.0,324.0,123.83,103.67
2017,5,23,7,45,528.0,146.5,1.3,13.5,432.0,100.35,82.76
2017,5,23,8,0,768.0,106.0,1.3,14.0,540.0,85.91,69.85
2017,5,23,8,15,787.5,109.5,1.3,14.5,587.5,87.62,70.99
2017,5,23,8,30,807.0,113.0,1.3,15.0,635.0,89.22,72.01
2017,5,23,8,45,822.5,116.0,1.35,15.5,679.0,112.21,72.23
2017,5,23,9,0,838.0,119.0,1.4,16.0,723.0,170.26,100.25
2017,5,23,9,15,849.5,121.5,1.45,16.0,762.5,228.73,142.45
2017,5,23,9,30,861.0,124.0,1.5,16.0,802.0,292.82,195.3
2017,5,23,9,45,857.5,133.0,1.55,16.5,832.5,347.54,243.1
2017,5,23,10,0,854.0,142.0,1.6,17.0,863.0,405.81,293.46
2017,5,23,10,15,861.0,143.5,1.65,17.0,890.0,461.43,341.14
2017,5,23,10,30,868.0,145.0,1.7,17.0,917.0,514.93,386.08
2017,5,23,10,45,873.5,146.0,1.75,17.0,938.0,566.26,428.2
2017,5,23,11,0,879.0,147.0,1.8,17.0,959.0,616.16,468.09
2017,5,23,11,15,882.0,148.0,1.85,17.0,972.0,662.93,504.66
2017,5,23,11,30,885.0,149.0,1.9,17.0,985.0,707.69,538.91
2017,5,23,11,45,886.0,149.0,1.95,17.5,991.0,748.18,568.35
2017,5,23,12,0,887.0,149.0,2.0,18.0,997.0,786.18,595.38
2017,5,23,12,15,886.5,149.0,2.05,17.5,995.0,820.37,621.46
2017,5,23,12,30,886.0,149.0,2.1,17.0,993.0,851.66,644.28
2017,5,23,12,45,465.0,279.0,2.15,17.0,721.5,660.34,505.26
2017,5,23,13,0,44.0,409.0,2.2,17.0,450.0,385.46,295.85
2017,5,23,13,15,462.5,275.0,2.25,17.0,696.0,687.44,530.18
2017,5,23,13,30,881.0,141.0,2.3,17.0,942.0,934.82,705.41
2017,5,23,13,45,874.5,140.5,2.35,17.0,917.5,943.12,709.6
2017,5,23,14,0,868.0,140.0,2.4,17.0,893.0,947.63,713.84
2017,5,23,14,15,860.0,138.0,2.4,16.5,863.0,945.59,714.69
2017,5,23,14,30,852.0,136.0,2.4,16.0,833.0,953.72,722.65
2017,5,23,14,45,841.0,134.0,2.4,16.0,796.5,941.09,715.22
2017,5,23,15,0,830.0,132.0,2.4,16.0,760.0,924.84,705.62
2017,5,23,15,15,816.0,129.0,2.4,15.5,718.5,901.36,692.42
2017,5,23,15,30,802.0,126.0,2.4,15.0,677.0,874.65,676.98
2017,5,23,15,45,611.0,176.0,2.4,15.0,579.0,751.89,590.84
2017,5,23,16,0,420.0,226.0,2.4,15.0,481.0,618.44,491.33
2017,5,23,16,15,570.0,168.5,2.35,14.5,484.5,671.63,537.4
2017,5,23,16,30,720.0,111.0,2.3,14.0,488.0,721.3,577.8
2017,5,23,16,45,690.5,105.5,2.3,14.0,437.5,668.39,539.73
2017,5,23,17,0,661.0,100.0,2.3,14.0,387.0,614.96,500.29
2017,5,23,17,15,620.5,93.5,2.25,13.5,335.5,552.82,453.53
2017,5,23,17,30,580.0,87.0,2.2,13.0,284.0,491.88,406.12
2017,5,23,17,45,525.5,79.0,2.2,13.0,235.0,422.75,349.81
2017,5,23,18,0,471.0,71.0,2.2,13.0,186.0,357.05,294.38
2017,5,23,18,15,391.0,60.0,2.2,12.5,140.5,276.52,225.67
2017,5,23,18,30,311.0,49.0,2.2,12.0,95.0,208.83,165.95
2017,5,23,18,45,201.5,34.5,2.2,12.0,60.0,134.23,98.32
2017,5,23,19,0,92.0,20.0,2.2,12.0,25.0,62.62,2.02
2017,5,23,19,15,46.0,10.0,2.2,11.5,12.5,20.17,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.5,2.6,10.0,11.5,8.75,0.0
2017,5,24,5,30,0.0,23.0,2.6,10.0,23.0,17.55,9.12
2017,5,24,5,45,0.0,40.0,2.6,10.5,40.0,30.18,21.11
2017,5,24,6,0,0.0,57.0,2.6,11.0,57.0,42.5,32.54
2017,5,24,6,15,0.0,76.5,2.6,11.0,76.5,56.36,45.29
2017,5,24,6,30,0.0,96.0,2.6,11.0,96.0,70.11,57.77
2017,5,24,6,45,5.0,114.0,2.6,11.0,116.0,82.89,69.18
2017,5,24,7,0,10.0,132.0,2.6,11.0,136.0,95.61,80.34
2017,5,24,7,15,5.0,132.0,2.6,11.0,134.0,96.74,81.08
2017,5,24,7,30,0.0,132.0,2.6,11.0,132.0,97.56,81.53
2017,5,24,7,45,90.0,190.0,2.6,11.5,241.0,131.42,110.72
2017,5,24,8,0,180.0,248.0,2.6,12.0,350.0,159.13,134.03
2017,5,24,8,15,162.0,272.0,2.65,12.0,369.5,170.99,143.73
2017,5,24,8,30,144.0,296.0,2.7,12.0,389.0,182.27,152.91
2017,5,24,8,45,136.5,317.0,2.75,12.5,410.5,198.42,156.09
2017,5,24,9,0,129.0,338.0,2.8,13.0,432.0,224.65,173.76
2017,5,24,9,15,148.0,359.0,2.9,13.0,472.0,255.04,196.19
2017,5,24,9,30,167.0,380.0,3.0,13.0,512.0,288.15,221.84
2017,5,24,9,45,117.5,383.5,3.1,13.5,478.5,293.61,228.18
2017,5,24,10,0,68.0,387.0,3.2,14.0,445.0,297.52,232.68
2017,5,24,10,15,267.5,372.0,3.2,14.0,609.0,371.82,287.94
2017,5,24,10,30,467.0,357.0,3.2,14.0,773.0,475.34,367.03
2017,5,24,10,45,401.0,395.5,3.2,14.0,758.5,501.62,388.88
2017,5,24,11,0,335.0,434.0,3.2,14.0,744.0,519.93,403.85
2017,5,24,11,15,252.5,457.0,3.1,14.0,693.0,511.09,397.36
2017,5,24,11,30,170.0,480.0,3.0,14.0,642.0,491.63,382.19
2017,5,24,11,45,171.0,483.5,2.95,14.0,647.0,510.52,396.71
2017,5,24,12,0,172.0,487.0,2.9,14.0,652.0,528.9,410.53
2017,5,24,12,15,226.5,477.0,2.85,14.0,693.5,577.11,447.49
2017,5,24,12,30,281.0,467.0,2.8,14.0,735.0,638.2,493.2
2017,5,24,12,45,226.5,471.0,2.75,14.0,686.0,600.23,464.37
2017,5,24,13,0,172.0,475.0,2.7,14.0,637.0,569.09,440.68
2017,5,24,13,15,174.5,466.0,2.7,14.0,627.5,573.16,444.45
2017,5,24,13,30,177.0,457.0,2.7,14.0,618.0,576.02,447.16
2017,5,24,13,45,195.5,442.5,2.7,14.0,616.5,587.11,456.5
2017,5,24,14,0,214.0,428.0,2.7,14.0,615.0,597.15,465.08
2017,5,24,14,15,178.0,413.5,2.7,14.0,565.0,555.52,434.1
2017,5,24,14,30,142.0,399.0,2.7,14.0,515.0,512.43,401.97
2017,5,24,14,45,144.5,380.5,2.75,14.0,494.0,499.96,393.93
2017,5,24,15,0,147.0,362.0,2.8,14.0,473.0,486.38,384.86
2017,5,24,15,15,190.0,338.0,2.8,13.5,473.5,502.73,400.42
2017,5,24,15,30,233.0,314.0,2.8,13.0,474.0,516.68,414.06
2017,5,24,15,45,175.0,293.5,2.85,13.0,409.0,443.53,357.43
2017,5,24,16,0,117.0,273.0,2.9,13.0,344.0,371.86,301.14
2017,5,24,16,15,58.5,197.5,2.95,13.0,233.0,226.02,184.1
2017,5,24,16,30,0.0,122.0,3.0,13.0,122.0,96.53,76.0
2017,5,24,16,45,18.5,144.0,3.05,13.0,152.0,131.23,106.14
2017,5,24,17,0,37.0,166.0,3.1,13.0,182.0,180.3,147.85
2017,5,24,17,15,30.5,146.0,3.1,12.5,158.0,156.24,128.1
2017,5,24,17,30,24.0,126.0,3.1,12.0,134.0,132.54,108.43
2017,5,24,17,45,17.5,105.5,3.15,12.0,111.0,99.94,80.63
2017,5,24,18,0,11.0,85.0,3.2,12.0,88.0,77.97,61.58
2017,5,24,18,15,5.5,65.5,3.15,11.5,67.0,57.94,44.09
2017,5,24,18,30,0.0,46.0,3.1,11.0,46.0,38.1,26.66
2017,5,24,18,45,0.0,29.0,3.05,10.5,29.0,23.15,13.1
2017,5,24,19,0,0.0,12.0,3.0,10.0,12.0,9.13,0.0
2017,5,24,19,15,0.0,6.0,3.05,10.0,6.0,4.72,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
