Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,50.0,21.5,2.65,11.0,26.5,16.12,0.0
2017,5,25,5,30,100.0,43.0,2.7,11.0,53.0,31.34,20.7
2017,5,25,5,45,180.5,61.5,2.75,11.0,92.5,44.61,33.8
2017,5,25,6,0,261.0,80.0,2.8,11.0,132.0,57.85,46.25
2017,5,25,6,15,130.5,69.5,2.85,11.0,95.5,50.58,40.09
2017,5,25,6,30,0.0,59.0,2.9,11.0,59.0,45.21,35.36
2017,5,25,6,45,0.0,72.0,3.0,11.5,72.0,54.93,44.02
2017,5,25,7,0,0.0,85.0,3.1,12.0,85.0,64.51,52.39
2017,5,25,7,15,36.5,141.0,3.05,12.0,158.5,100.01,83.71
2017,5,25,7,30,73.0,197.0,3.0,12.0,232.0,133.34,112.6
2017,5,25,7,45,42.0,192.5,3.0,12.0,213.0,131.76,110.78
2017,5,25,8,0,11.0,188.0,3.0,12.0,194.0,135.51,113.68
2017,5,25,8,15,21.0,219.5,2.95,12.0,232.5,156.22,131.15
2017,5,25,8,30,31.0,251.0,2.9,12.0,271.0,165.97,139.07
2017,5,25,8,45,40.0,278.5,2.9,12.5,306.5,183.95,146.22
2017,5,25,9,0,49.0,306.0,2.9,13.0,342.0,207.82,163.54
2017,5,25,9,15,74.0,339.0,2.85,13.0,396.0,239.35,186.99
2017,5,25,9,30,99.0,372.0,2.8,13.0,450.0,274.84,213.94
2017,5,25,9,45,85.5,381.5,2.8,13.0,451.0,288.91,225.73
2017,5,25,10,0,72.0,391.0,2.8,13.0,452.0,301.2,236.03
2017,5,25,10,15,68.5,401.5,2.75,13.0,461.0,316.59,248.29
2017,5,25,10,30,65.0,412.0,2.7,13.0,470.0,331.58,260.09
2017,5,25,10,45,49.5,396.5,2.7,13.5,441.5,321.72,252.16
2017,5,25,11,0,34.0,381.0,2.7,14.0,413.0,309.14,242.03
2017,5,25,11,15,218.5,395.5,2.7,14.0,602.5,444.56,347.77
2017,5,25,11,30,403.0,410.0,2.7,14.0,792.0,595.06,461.73
2017,5,25,11,45,412.0,405.0,2.7,14.0,797.5,627.14,485.37
2017,5,25,12,0,421.0,400.0,2.7,14.0,803.0,655.89,507.1
2017,5,25,12,15,655.0,278.0,2.7,14.0,903.5,763.1,589.72
2017,5,25,12,30,889.0,156.0,2.7,14.0,1004.0,856.35,660.11
2017,5,25,12,45,598.0,303.0,2.75,14.0,871.0,789.8,607.94
2017,5,25,13,0,307.0,450.0,2.8,14.0,738.0,676.47,521.15
2017,5,25,13,15,371.5,413.5,2.8,14.0,756.0,714.19,551.6
2017,5,25,13,30,436.0,377.0,2.8,14.0,774.0,766.02,590.61
2017,5,25,13,45,389.5,387.0,2.8,14.0,735.0,729.05,563.74
2017,5,25,14,0,343.0,397.0,2.8,14.0,696.0,704.43,545.85
2017,5,25,14,15,338.5,385.5,2.8,14.0,672.0,695.74,540.63
2017,5,25,14,30,334.0,374.0,2.8,14.0,648.0,685.03,533.84
2017,5,25,14,45,326.0,356.0,2.85,14.0,613.5,662.71,518.89
2017,5,25,15,0,318.0,338.0,2.9,14.0,579.0,638.49,502.51
2017,5,25,15,15,265.0,327.5,2.9,14.0,521.5,579.53,458.72
2017,5,25,15,30,212.0,317.0,2.9,14.0,464.0,500.46,399.37
2017,5,25,15,45,175.0,296.0,2.95,14.0,412.0,445.58,357.88
2017,5,25,16,0,138.0,275.0,3.0,14.0,360.0,391.26,315.93
2017,5,25,16,15,131.5,251.5,3.0,13.5,327.0,360.3,293.13
2017,5,25,16,30,125.0,228.0,3.0,13.0,294.0,328.93,269.49
2017,5,25,16,45,181.5,201.0,3.05,13.0,286.0,341.01,281.72
2017,5,25,17,0,238.0,174.0,3.1,13.0,278.0,363.81,301.92
2017,5,25,17,15,209.0,158.5,3.05,12.5,241.5,304.85,254.41
2017,5,25,17,30,180.0,143.0,3.0,12.0,205.0,263.5,220.44
2017,5,25,17,45,299.0,113.0,2.95,12.0,196.0,306.36,256.78
2017,5,25,18,0,418.0,83.0,2.9,12.0,187.0,336.02,279.58
2017,5,25,18,15,337.5,70.5,2.7,11.5,142.0,261.51,214.76
2017,5,25,18,30,257.0,58.0,2.5,11.0,97.0,194.9,155.89
2017,5,25,18,45,161.5,40.5,2.35,11.0,62.0,117.24,86.83
2017,5,25,19,0,66.0,23.0,2.2,11.0,27.0,52.51,10.86
2017,5,25,19,15,33.0,11.5,2.15,11.0,13.5,17.84,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,6.0,1.4,11.0,6.0,4.54,0.0
2017,5,26,5,30,0.0,12.0,1.4,11.0,12.0,9.11,2.06
2017,5,26,5,45,0.0,21.5,1.45,11.0,21.5,16.36,8.89
2017,5,26,6,0,0.0,31.0,1.5,11.0,31.0,23.64,15.67
2017,5,26,6,15,0.0,42.0,1.5,11.0,42.0,32.09,23.47
2017,5,26,6,30,0.0,53.0,1.5,11.0,53.0,40.56,31.21
2017,5,26,6,45,0.0,64.5,1.5,11.5,64.5,49.45,39.12
2017,5,26,7,0,0.0,76.0,1.5,12.0,76.0,58.21,46.77
2017,5,26,7,15,0.0,99.5,1.5,12.0,99.5,75.07,61.61
2017,5,26,7,30,0.0,123.0,1.5,12.0,123.0,91.62,75.95
2017,5,26,7,45,0.0,131.5,1.5,12.5,131.5,97.95,81.04
2017,5,26,8,0,0.0,140.0,1.5,13.0,140.0,104.22,86.04
2017,5,26,8,15,7.0,180.5,1.5,13.0,185.0,131.62,109.36
2017,5,26,8,30,14.0,221.0,1.5,13.0,230.0,158.09,131.52
2017,5,26,8,45,18.0,242.5,1.55,13.0,255.0,173.39,137.4
2017,5,26,9,0,22.0,264.0,1.6,13.0,280.0,191.13,150.74
2017,5,26,9,15,21.0,272.5,1.6,13.0,288.5,200.44,157.74
2017,5,26,9,30,20.0,281.0,1.6,13.0,297.0,209.52,164.75
2017,5,26,9,45,34.5,325.0,1.65,13.5,354.0,239.03,187.11
2017,5,26,10,0,49.0,369.0,1.7,14.0,411.0,278.95,217.5
2017,5,26,10,15,69.5,398.5,1.7,14.0,460.0,314.76,244.79
2017,5,26,10,30,90.0,428.0,1.7,14.0,509.0,353.66,274.43
2017,5,26,10,45,59.5,398.0,1.75,14.0,452.0,327.66,254.93
2017,5,26,11,0,29.0,368.0,1.8,14.0,395.0,296.55,231.25
2017,5,26,11,15,88.0,423.5,1.8,14.0,507.0,380.0,295.68
2017,5,26,11,30,147.0,479.0,1.8,14.0,619.0,474.49,366.65
2017,5,26,11,45,202.5,477.0,1.85,14.5,670.5,526.21,404.8
2017,5,26,12,0,258.0,475.0,1.9,15.0,722.0,588.17,450.17
2017,5,26,12,15,165.5,465.5,1.9,15.0,624.0,519.06,398.48
2017,5,26,12,30,73.0,456.0,1.9,15.0,526.0,437.3,336.93
2017,5,26,12,45,145.0,463.5,1.95,15.0,600.5,524.34,403.78
2017,5,26,13,0,217.0,471.0,2.0,15.0,675.0,602.79,462.36
2017,5,26,13,15,337.0,421.5,2.05,15.0,732.0,690.08,528.04
2017,5,26,13,30,457.0,372.0,2.1,15.0,789.0,779.43,593.96
2017,5,26,13,45,313.5,402.0,2.15,15.0,685.0,673.02,516.08
2017,5,26,14,0,170.0,432.0,2.2,15.0,581.0,559.09,431.7
2017,5,26,14,15,190.5,414.5,2.2,15.0,576.0,566.68,439.43
2017,5,26,14,30,211.0,397.0,2.2,15.0,571.0,572.99,445.48
2017,5,26,14,45,220.0,377.0,2.2,15.0,551.0,564.78,440.66
2017,5,26,15,0,229.0,357.0,2.2,15.0,531.0,555.05,434.86
2017,5,26,15,15,513.0,242.0,2.2,14.5,604.5,736.83,576.98
2017,5,26,15,30,797.0,127.0,2.2,14.0,678.0,867.68,674.31
2017,5,26,15,45,578.0,185.5,2.25,14.0,571.0,729.49,574.91
2017,5,26,16,0,359.0,244.0,2.3,14.0,464.0,563.84,450.64
2017,5,26,16,15,270.0,235.5,2.3,13.5,393.5,474.45,383.64
2017,5,26,16,30,181.0,227.0,2.3,13.0,323.0,371.52,303.42
2017,5,26,16,45,100.5,192.0,2.3,13.0,244.5,269.45,221.05
2017,5,26,17,0,20.0,157.0,2.3,13.0,166.0,145.72,118.1
2017,5,26,17,15,310.0,120.5,2.3,12.5,229.0,361.45,302.42
2017,5,26,17,30,600.0,84.0,2.3,12.0,292.0,499.57,415.28
2017,5,26,17,45,553.0,75.5,2.3,12.0,243.0,433.81,360.27
2017,5,26,18,0,506.0,67.0,2.3,12.0,194.0,370.83,306.93
2017,5,26,18,15,428.5,58.0,2.15,11.5,148.5,295.67,242.18
2017,5,26,18,30,351.0,49.0,2.0,11.0,103.0,227.34,181.67
2017,5,26,18,45,245.0,35.5,1.85,11.0,66.5,150.63,112.62
2017,5,26,19,0,139.0,22.0,1.7,11.0,30.0,81.01,25.1
2017,5,26,19,15,69.5,11.0,1.7,10.5,15.0,27.15,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,135.0,17.0,1.45,9.5,31.0,13.04,0.0
2017,5,27,5,30,270.0,34.0,1.5,10.0,62.0,27.77,17.99
2017,5,27,5,45,362.0,45.0,1.55,10.5,104.0,36.57,26.85
2017,5,27,6,0,454.0,56.0,1.6,11.0,146.0,45.33,35.12
2017,5,27,6,15,517.5,64.0,1.6,11.0,194.5,51.42,40.88
2017,5,27,6,30,581.0,72.0,1.6,11.0,243.0,57.48,46.44
2017,5,27,6,45,290.5,83.0,1.6,11.5,168.5,59.33,47.97
2017,5,27,7,0,0.0,94.0,1.6,12.0,94.0,70.73,57.93
2017,5,27,7,15,0.0,120.0,1.6,12.0,120.0,88.9,73.82
2017,5,27,7,30,0.0,146.0,1.6,12.0,146.0,106.72,89.18
2017,5,27,7,45,7.0,170.5,1.65,12.5,174.5,123.45,103.22
2017,5,27,8,0,14.0,195.0,1.7,13.0,203.0,139.97,116.87
2017,5,27,8,15,17.5,215.5,1.7,13.0,226.0,153.76,128.26
2017,5,27,8,30,21.0,236.0,1.7,13.0,249.0,167.41,139.43
2017,5,27,8,45,33.0,269.0,1.75,13.5,292.0,178.49,141.03
2017,5,27,9,0,45.0,302.0,1.8,14.0,335.0,204.98,160.37
2017,5,27,9,15,57.0,329.5,1.85,14.0,373.5,230.8,179.69
2017,5,27,9,30,69.0,357.0,1.9,14.0,412.0,258.78,201.04
2017,5,27,9,45,138.5,384.5,1.95,14.0,500.5,299.28,230.51
2017,5,27,10,0,208.0,412.0,2.0,14.0,589.0,355.91,273.24
2017,5,27,10,15,223.5,424.0,2.05,14.0,619.5,389.49,299.81
2017,5,27,10,30,239.0,436.0,2.1,14.0,650.0,424.64,327.54
2017,5,27,10,45,343.0,409.0,2.2,14.5,723.5,478.39,368.52
2017,5,27,11,0,447.0,382.0,2.3,15.0,797.0,543.93,418.34
2017,5,27,11,15,660.5,267.0,2.35,15.0,889.0,619.95,477.72
2017,5,27,11,30,874.0,152.0,2.4,15.0,981.0,696.84,538.12
2017,5,27,11,45,875.0,152.0,2.45,15.0,986.5,736.77,568.58
2017,5,27,12,0,876.0,152.0,2.5,15.0,992.0,774.29,597.0
2017,5,27,12,15,875.5,152.0,2.5,15.0,990.5,808.08,621.98
2017,5,27,12,30,875.0,152.0,2.5,15.0,989.0,839.04,643.67
2017,5,27,12,45,871.5,152.5,2.55,15.0,979.0,864.88,661.92
2017,5,27,13,0,868.0,153.0,2.6,15.0,969.0,887.41,677.97
2017,5,27,13,15,864.5,152.0,2.6,15.0,952.5,905.27,690.47
2017,5,27,13,30,861.0,151.0,2.6,15.0,936.0,919.54,700.63
2017,5,27,13,45,856.0,148.5,2.65,15.0,913.0,927.5,707.04
2017,5,27,14,0,851.0,146.0,2.7,15.0,890.0,946.51,721.2
2017,5,27,14,15,843.0,144.0,2.7,15.0,860.0,944.43,720.53
2017,5,27,14,30,835.0,142.0,2.7,15.0,830.0,938.56,717.59
2017,5,27,14,45,825.5,139.5,2.7,15.0,794.5,927.1,710.95
2017,5,27,15,0,816.0,137.0,2.7,15.0,759.0,912.05,701.99
2017,5,27,15,15,802.0,134.0,2.7,15.0,718.0,888.98,687.52
2017,5,27,15,30,788.0,131.0,2.7,15.0,677.0,862.73,670.88
2017,5,27,15,45,772.0,127.0,2.75,15.0,632.0,830.76,650.48
2017,5,27,16,0,756.0,123.0,2.8,15.0,587.0,801.29,631.72
2017,5,27,16,15,733.0,118.5,2.8,14.5,539.0,758.01,603.47
2017,5,27,16,30,710.0,114.0,2.8,14.0,491.0,713.08,573.55
2017,5,27,16,45,681.5,108.5,2.85,14.0,441.0,661.56,536.84
2017,5,27,17,0,653.0,103.0,2.9,14.0,391.0,609.46,498.15
2017,5,27,17,15,613.0,96.5,2.85,13.5,340.5,548.29,451.71
2017,5,27,17,30,573.0,90.0,2.8,13.0,290.0,488.26,404.67
2017,5,27,17,45,519.5,82.0,2.8,13.0,240.5,420.34,348.99
2017,5,27,18,0,466.0,74.0,2.8,13.0,191.0,355.73,294.25
2017,5,27,18,15,389.0,63.5,2.65,12.5,146.0,277.84,227.42
2017,5,27,18,30,312.0,53.0,2.5,12.0,101.0,212.32,169.49
2017,5,27,18,45,207.0,38.0,2.45,11.5,65.5,138.97,104.2
2017,5,27,19,0,102.0,23.0,2.4,11.0,30.0,70.53,25.5
2017,5,27,19,15,51.0,11.5,2.4,11.0,15.0,22.61,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,99.5,19.0,2.4,10.0,29.5,14.42,0.0
2017,5,28,5,30,199.0,38.0,2.5,10.0,59.0,28.58,18.72
2017,5,28,5,45,292.0,51.5,2.6,10.5,100.5,38.75,28.77
2017,5,28,6,0,385.0,65.0,2.7,11.0,142.0,48.92,38.32
2017,5,28,6,15,192.5,66.0,2.7,11.0,104.5,48.96,38.66
2017,5,28,6,30,0.0,67.0,2.7,11.0,67.0,50.94,40.54
2017,5,28,6,45,0.0,81.0,2.75,11.5,81.0,61.22,49.66
2017,5,28,7,0,0.0,95.0,2.8,12.0,95.0,71.43,58.55
2017,5,28,7,15,0.0,102.5,2.8,12.0,102.5,77.16,63.44
2017,5,28,7,30,0.0,110.0,2.8,12.0,110.0,82.83,68.24
2017,5,28,7,45,3.5,145.0,2.85,12.5,147.0,107.01,89.06
2017,5,28,8,0,7.0,180.0,2.9,13.0,184.0,130.47,108.9
2017,5,28,8,15,15.0,210.0,2.85,13.0,219.5,150.36,125.61
2017,5,28,8,30,23.0,240.0,2.8,13.0,255.0,169.88,141.85
2017,5,28,8,45,32.5,269.5,2.8,13.5,292.0,178.64,141.49
2017,5,28,9,0,42.0,299.0,2.8,14.0,329.0,202.92,159.25
2017,5,28,9,15,29.0,283.5,2.75,14.0,305.0,199.47,156.45
2017,5,28,9,30,16.0,268.0,2.7,14.0,281.0,199.84,157.1
2017,5,28,9,45,69.5,340.0,2.65,14.5,398.5,258.26,201.08
2017,5,28,10,0,123.0,412.0,2.6,15.0,516.0,325.71,251.9
2017,5,28,10,15,162.5,427.0,2.6,15.0,569.5,366.07,282.74
2017,5,28,10,30,202.0,442.0,2.6,15.0,623.0,410.9,317.26
2017,5,28,10,45,516.5,310.0,2.6,15.5,786.0,498.4,383.39
2017,5,28,11,0,831.0,178.0,2.6,16.0,949.0,609.99,468.38
2017,5,28,11,15,475.5,326.5,2.6,16.0,769.5,551.61,425.04
2017,5,28,11,30,120.0,475.0,2.6,16.0,590.0,452.66,348.52
2017,5,28,11,45,482.5,326.0,2.65,16.0,789.0,613.89,474.64
2017,5,28,12,0,845.0,177.0,2.7,16.0,988.0,781.15,600.73
2017,5,28,12,15,844.0,177.0,2.7,16.0,986.0,815.1,624.62
2017,5,28,12,30,843.0,177.0,2.7,16.0,984.0,846.12,647.17
2017,5,28,12,45,851.5,169.0,2.75,16.0,977.5,875.05,667.9
2017,5,28,13,0,860.0,161.0,2.8,16.0,971.0,900.78,686.07
2017,5,28,13,15,855.5,160.0,2.85,16.0,954.0,918.12,698.56
2017,5,28,13,30,851.0,159.0,2.9,16.0,937.0,931.72,708.65
2017,5,28,13,45,848.0,155.5,2.95,16.0,914.0,940.53,715.62
2017,5,28,14,0,845.0,152.0,3.0,16.0,891.0,945.51,720.14
2017,5,28,14,15,836.5,150.0,3.0,16.0,860.5,943.06,719.34
2017,5,28,14,30,828.0,148.0,3.0,16.0,830.0,936.83,716.13
2017,5,28,14,45,820.0,143.5,3.05,16.0,794.5,924.86,709.5
2017,5,28,15,0,812.0,139.0,3.1,16.0,759.0,909.27,700.47
2017,5,28,15,15,798.0,136.0,3.1,16.0,718.0,886.31,685.99
2017,5,28,15,30,784.0,133.0,3.1,16.0,677.0,860.19,669.33
2017,5,28,15,45,566.5,190.0,3.1,16.0,570.0,722.09,569.78
2017,5,28,16,0,349.0,247.0,3.1,16.0,463.0,557.2,444.78
2017,5,28,16,15,352.5,224.5,3.1,15.5,427.0,528.91,426.47
2017,5,28,16,30,356.0,202.0,3.1,15.0,391.0,498.75,405.54
2017,5,28,16,45,501.5,153.5,3.15,15.0,391.0,564.19,460.07
2017,5,28,17,0,647.0,105.0,3.2,15.0,391.0,606.68,495.64
2017,5,28,17,15,607.0,98.5,3.15,14.5,340.5,545.79,448.82
2017,5,28,17,30,567.0,92.0,3.1,14.0,290.0,486.04,402.0
2017,5,28,17,45,513.0,83.5,3.1,13.5,241.0,417.63,346.62
2017,5,28,18,0,459.0,75.0,3.1,13.0,192.0,352.61,292.09
2017,5,28,18,15,383.0,64.5,3.05,12.5,147.0,275.7,226.05
2017,5,28,18,30,307.0,54.0,3.0,12.0,102.0,210.96,168.76
2017,5,28,18,45,205.0,39.0,3.0,12.0,66.5,139.07,104.56
2017,5,28,19,0,103.0,24.0,3.0,12.0,31.0,65.81,26.42
2017,5,28,19,15,51.5,12.0,3.0,11.5,15.5,23.12,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,15,110.5,19.0,3.1,10.0,31.0,14.45,0.33
2017,5,29,5,30,221.0,38.0,3.2,10.0,62.0,28.69,18.86
2017,5,29,5,45,316.5,50.0,3.35,10.5,103.5,37.87,27.99
2017,5,29,6,0,412.0,62.0,3.5,11.0,145.0,49.75,39.07
2017,5,29,6,15,206.0,75.0,3.55,11.0,116.5,54.98,44.07
2017,5,29,6,30,0.0,88.0,3.6,11.0,88.0,65.11,53.29
2017,5,29,6,45,0.0,106.5,3.65,11.5,106.5,78.2,64.86
2017,5,29,7,0,0.0,125.0,3.7,12.0,125.0,91.2,76.13
2017,5,29,7,15,5.5,144.5,3.6,12.0,147.5,104.82,87.92
2017,5,29,7,30,11.0,164.0,3.5,12.0,170.0,118.35,99.48
2017,5,29,7,45,52.5,205.5,3.45,12.5,235.5,139.15,117.03
2017,5,29,8,0,94.0,247.0,3.4,13.0,301.0,163.11,137.03
2017,5,29,8,15,60.0,246.5,3.3,13.0,282.0,163.46,136.84
2017,5,29,8,30,26.0,246.0,3.2,13.0,263.0,173.55,145.02
2017,5,29,8,45,23.5,255.0,3.1,13.5,271.5,181.17,143.79
2017,5,29,9,0,21.0,264.0,3.0,14.0,280.0,190.91,150.52
2017,5,29,9,15,37.5,304.5,3.0,14.0,334.0,213.02,167.0
2017,5,29,9,30,54.0,345.0,3.0,14.0,388.0,247.95,193.85
2017,5,29,9,45,215.5,356.0,3.05,14.5,537.5,304.33,232.56
2017,5,29,10,0,377.0,367.0,3.1,15.0,687.0,380.58,288.65
2017,5,29,10,15,370.5,382.5,3.15,15.0,705.5,416.98,319.08
2017,5,29,10,30,364.0,398.0,3.2,15.0,724.0,452.54,348.41
2017,5,29,10,45,401.5,392.0,3.25,15.0,758.5,495.07,382.4
2017,5,29,11,0,439.0,386.0,3.3,15.0,793.0,540.1,417.99
2017,5,29,11,15,330.0,431.5,3.3,15.0,740.0,535.82,415.21
2017,5,29,11,30,221.0,477.0,3.3,15.0,687.0,519.56,402.6
2017,5,29,11,45,212.5,481.5,3.35,15.0,684.5,534.59,414.39
2017,5,29,12,0,204.0,486.0,3.4,15.0,682.0,548.27,424.87
2017,5,29,12,15,328.0,447.0,3.45,15.0,761.0,635.45,492.14
2017,5,29,12,30,452.0,408.0,3.5,15.0,840.0,729.72,563.23
2017,5,29,12,45,657.0,283.5,3.55,15.0,905.5,818.09,631.94
2017,5,29,13,0,862.0,159.0,3.6,15.0,971.0,884.22,682.8
2017,5,29,13,15,858.0,158.0,3.65,15.0,954.5,917.08,706.04
2017,5,29,13,30,854.0,157.0,3.7,15.0,938.0,931.16,716.45
2017,5,29,13,45,854.0,152.0,3.75,15.0,916.0,941.28,724.38
2017,5,29,14,0,854.0,147.0,3.8,15.0,894.0,947.56,729.78
2017,5,29,14,15,846.5,145.0,3.85,15.0,864.5,946.06,729.92
2017,5,29,14,30,839.0,143.0,3.9,15.0,835.0,940.75,727.59
2017,5,29,14,45,835.0,137.0,3.95,15.0,801.0,930.87,722.19
2017,5,29,15,0,831.0,131.0,4.0,15.0,767.0,917.24,714.26
2017,5,29,15,15,546.5,221.5,4.05,15.0,630.5,743.6,588.06
2017,5,29,15,30,262.0,312.0,4.1,15.0,494.0,557.08,443.63
2017,5,29,15,45,273.0,287.5,4.15,15.0,466.0,538.9,432.37
2017,5,29,16,0,284.0,263.0,4.2,15.0,438.0,518.66,418.66
2017,5,29,16,15,185.0,244.5,4.15,14.5,355.5,394.58,321.37
2017,5,29,16,30,86.0,226.0,4.1,14.0,273.0,277.37,226.6
2017,5,29,16,45,123.5,205.0,4.1,14.0,264.0,299.85,246.78
2017,5,29,17,0,161.0,184.0,4.1,14.0,255.0,302.19,250.18
2017,5,29,17,15,147.5,164.0,4.05,13.5,223.0,267.65,222.42
2017,5,29,17,30,134.0,144.0,4.0,13.0,191.0,233.7,194.63
2017,5,29,17,45,122.0,121.5,4.0,13.0,159.5,198.39,164.81
2017,5,29,18,0,110.0,99.0,4.0,13.0,128.0,163.64,134.81
2017,5,29,18,15,236.5,75.0,3.9,12.5,118.5,204.85,168.35
2017,5,29,18,30,363.0,51.0,3.8,12.0,109.0,233.88,187.77
2017,5,29,18,45,249.5,38.0,3.7,11.5,71.5,154.35,116.87
2017,5,29,19,0,136.0,25.0,3.6,11.0,34.0,84.54,39.05
2017,5,29,19,15,68.0,12.5,3.6,11.0,17.0,27.89,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,15.0,3.85,10.0,15.0,11.43,0.0
2017,5,30,5,30,0.0,30.0,3.9,10.0,30.0,22.7,13.79
2017,5,30,5,45,2.5,49.0,4.0,10.5,49.5,36.35,26.66
2017,5,30,6,0,5.0,68.0,4.1,11.0,69.0,49.87,39.18
2017,5,30,6,15,13.0,87.5,4.2,11.0,91.5,63.7,51.9
2017,5,30,6,30,21.0,107.0,4.3,11.0,114.0,77.47,64.38
2017,5,30,6,45,28.0,127.0,4.4,11.5,137.5,89.21,74.69
2017,5,30,7,0,35.0,147.0,4.5,12.0,161.0,102.25,85.95
2017,5,30,7,15,135.0,172.5,4.45,12.0,236.5,116.58,98.32
2017,5,30,7,30,235.0,198.0,4.4,12.0,312.0,128.74,108.64
2017,5,30,7,45,134.5,209.5,4.35,12.5,276.5,138.01,116.12
2017,5,30,8,0,34.0,221.0,4.3,13.0,241.0,148.29,124.39
2017,5,30,8,15,196.0,243.0,4.2,13.0,370.0,157.84,132.17
2017,5,30,8,30,358.0,265.0,4.1,13.0,499.0,163.85,136.9
2017,5,30,8,45,323.5,294.5,4.1,13.5,516.5,184.85,142.5
2017,5,30,9,0,289.0,324.0,4.1,14.0,534.0,223.94,166.9
2017,5,30,9,15,333.0,331.0,4.1,14.0,585.5,260.9,192.49
2017,5,30,9,30,377.0,338.0,4.1,14.0,637.0,302.86,224.71
2017,5,30,9,45,467.5,319.0,4.1,14.0,705.5,342.24,255.07
2017,5,30,10,0,558.0,300.0,4.1,14.0,774.0,396.98,299.09
2017,5,30,10,15,556.0,315.0,4.05,14.0,800.0,444.77,339.91
2017,5,30,10,30,554.0,330.0,4.0,14.0,826.0,491.88,379.35
2017,5,30,10,45,507.0,357.0,3.95,14.0,819.0,523.24,406.02
2017,5,30,11,0,460.0,384.0,3.9,14.0,812.0,549.52,427.71
2017,5,30,11,15,383.0,420.0,3.9,14.0,780.0,558.83,435.61
2017,5,30,11,30,306.0,456.0,3.9,14.0,748.0,561.35,437.56
2017,5,30,11,45,188.5,456.0,3.95,14.0,636.5,497.72,389.1
2017,5,30,12,0,71.0,456.0,4.0,14.0,525.0,418.73,327.6
2017,5,30,12,15,118.5,471.5,4.05,13.5,585.5,485.4,380.48
2017,5,30,12,30,166.0,487.0,4.1,13.0,646.0,547.42,429.06
2017,5,30,12,45,141.0,478.5,4.2,13.0,613.0,531.48,416.89
2017,5,30,13,0,116.0,470.0,4.3,13.0,580.0,512.97,402.99
2017,5,30,13,15,189.5,458.0,4.35,13.0,633.5,575.12,452.61
2017,5,30,13,30,263.0,446.0,4.4,13.0,687.0,655.0,514.43
2017,5,30,13,45,289.5,426.5,4.5,13.5,685.5,670.7,526.62
2017,5,30,14,0,316.0,407.0,4.6,14.0,684.0,684.78,537.99
2017,5,30,14,15,434.5,347.5,4.6,14.0,715.0,760.48,597.81
2017,5,30,14,30,553.0,288.0,4.6,14.0,746.0,818.44,644.08
2017,5,30,14,45,352.0,326.5,4.7,14.0,613.5,653.25,518.89
2017,5,30,15,0,151.0,365.0,4.8,14.0,481.0,489.64,390.66
2017,5,30,15,15,334.0,297.5,4.7,14.0,535.5,607.52,487.84
2017,5,30,15,30,517.0,230.0,4.6,14.0,590.0,718.68,576.55
2017,5,30,15,45,414.5,244.0,4.5,14.0,520.5,635.26,511.54
2017,5,30,16,0,312.0,258.0,4.4,14.0,451.0,536.39,434.77
2017,5,30,16,15,254.0,244.0,4.35,13.5,393.0,468.17,382.45
2017,5,30,16,30,196.0,230.0,4.3,13.0,335.0,384.65,316.78
2017,5,30,16,45,112.0,197.5,4.3,13.0,256.5,282.62,233.28
2017,5,30,17,0,28.0,165.0,4.3,13.0,178.0,171.08,139.79
2017,5,30,17,15,23.0,145.5,4.25,12.5,155.0,137.76,112.45
2017,5,30,17,30,18.0,126.0,4.2,12.0,132.0,117.26,95.41
2017,5,30,17,45,10.5,106.5,4.2,12.0,110.0,95.62,76.87
2017,5,30,18,0,3.0,87.0,4.2,12.0,88.0,74.53,58.61
2017,5,30,18,15,1.5,67.0,4.05,11.5,67.5,56.39,42.86
2017,5,30,18,30,0.0,47.0,3.9,11.0,47.0,38.12,26.83
2017,5,30,18,45,0.0,31.0,3.8,11.0,31.0,24.38,14.5
2017,5,30,19,0,0.0,15.0,3.7,11.0,15.0,11.42,1.08
2017,5,30,19,15,0.0,7.5,3.7,11.0,7.5,5.9,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,15,113.0,18.0,1.85,10.0,30.5,13.73,0.98
2017,5,31,5,30,226.0,36.0,1.9,10.0,61.0,27.3,17.79
2017,5,31,5,45,325.0,46.0,1.95,10.5,101.5,35.13,25.62
2017,5,31,6,0,424.0,56.0,2.0,11.0,142.0,44.99,34.85
2017,5,31,6,15,486.5,63.5,1.95,11.5,188.5,50.63,40.11
2017,5,31,6,30,549.0,71.0,1.9,12.0,235.0,56.27,45.17
2017,5,31,6,45,602.5,75.0,1.9,12.5,285.5,59.23,47.68
2017,5,31,7,0,656.0,79.0,1.9,13.0,336.0,62.28,50.18
2017,5,31,7,15,687.0,83.0,1.85,13.0,385.5,64.98,52.41
2017,5,31,7,30,718.0,87.0,1.8,13.0,435.0,73.18,59.46
2017,5,31,7,45,749.5,88.0,1.8,13.5,485.0,73.88,59.73
2017,5,31,8,0,781.0,89.0,1.8,14.0,535.0,74.65,60.07
2017,5,31,8,15,798.5,91.5,1.75,14.5,581.5,76.07,60.99
2017,5,31,8,30,816.0,94.0,1.7,15.0,628.0,86.49,69.66
2017,5,31,8,45,833.5,94.5,1.7,15.5,671.0,102.52,67.55
2017,5,31,9,0,851.0,95.0,1.7,16.0,714.0,158.06,91.19
2017,5,31,9,15,861.5,97.0,1.7,16.0,752.0,214.84,131.0
2017,5,31,9,30,872.0,99.0,1.7,16.0,790.0,272.08,178.2
2017,5,31,9,45,880.5,100.0,1.7,16.5,823.0,328.34,226.96
2017,5,31,10,0,889.0,101.0,1.7,17.0,856.0,384.34,275.73
2017,5,31,10,15,895.0,102.0,1.7,17.0,883.0,438.84,323.12
2017,5,31,10,30,901.0,103.0,1.7,17.0,910.0,492.35,368.52
2017,5,31,10,45,903.0,105.5,1.75,17.0,929.5,543.69,411.19
2017,5,31,11,0,905.0,108.0,1.8,17.0,949.0,593.24,451.3
2017,5,31,11,15,908.0,108.5,1.85,17.0,962.0,639.96,488.27
2017,5,31,11,30,911.0,109.0,1.9,17.0,975.0,684.61,522.83
2017,5,31,11,45,910.0,110.5,2.0,17.5,980.5,725.03,552.89
2017,5,31,12,0,909.0,112.0,2.1,18.0,986.0,762.78,580.4
2017,5,31,12,15,909.0,112.0,2.15,18.0,984.5,797.29,605.24
2017,5,31,12,30,909.0,112.0,2.2,18.0,983.0,828.89,627.16
2017,5,31,12,45,902.5,114.5,2.3,18.0,972.5,854.12,645.15
2017,5,31,13,0,896.0,117.0,2.4,18.0,962.0,875.87,660.87
2017,5,31,13,15,892.5,116.5,2.45,17.5,946.0,894.02,675.11
2017,5,31,13,30,889.0,116.0,2.5,17.0,930.0,908.54,687.04
2017,5,31,13,45,885.0,114.0,2.6,17.0,907.5,917.53,694.52
2017,5,31,14,0,881.0,112.0,2.7,17.0,885.0,922.73,699.58
2017,5,31,14,15,649.5,224.0,2.7,17.0,783.0,847.78,647.62
2017,5,31,14,30,418.0,336.0,2.7,17.0,681.0,738.15,566.03
2017,5,31,14,45,634.0,220.5,2.75,17.0,719.0,834.96,642.53
2017,5,31,15,0,850.0,105.0,2.8,17.0,757.0,893.49,685.35
2017,5,31,15,15,838.5,102.5,2.8,16.5,717.0,873.16,673.35
2017,5,31,15,30,827.0,100.0,2.8,16.0,677.0,849.61,659.77
2017,5,31,15,45,552.0,182.5,2.85,16.0,557.5,700.12,552.38
2017,5,31,16,0,277.0,265.0,2.9,16.0,438.0,513.74,409.39
2017,5,31,16,15,517.5,176.5,2.9,15.5,466.5,630.99,506.79
2017,5,31,16,30,758.0,88.0,2.9,15.0,495.0,715.09,574.14
2017,5,31,16,45,474.5,135.5,2.95,15.0,382.0,522.79,426.26
2017,5,31,17,0,191.0,183.0,3.0,15.0,269.0,321.74,264.03
2017,5,31,17,15,414.5,127.0,2.95,14.5,283.5,436.96,361.64
2017,5,31,17,30,638.0,71.0,2.9,14.0,298.0,506.45,419.11
2017,5,31,17,45,590.0,65.5,2.9,14.0,249.5,442.37,366.0
2017,5,31,18,0,542.0,60.0,2.9,14.0,201.0,381.05,314.1
2017,5,31,18,15,470.5,52.5,2.75,13.5,155.5,309.3,252.41
2017,5,31,18,30,399.0,45.0,2.6,13.0,110.0,243.76,194.39
2017,5,31,18,45,290.0,34.5,2.5,13.0,73.0,167.93,126.94
2017,5,31,19,0,181.0,24.0,2.4,13.0,36.0,98.21,51.56
2017,5,31,19,15,90.5,12.0,2.4,12.5,18.0,33.45,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,5,15,119.0,18.5,2.45,11.0,31.0,14.11,1.51
2017,6,1,5,30,238.0,37.0,2.5,11.0,62.0,28.07,18.39
2017,6,1,5,45,324.0,48.5,2.6,11.5,103.0,36.88,27.06
2017,6,1,6,0,410.0,60.0,2.7,12.0,144.0,48.05,37.43
2017,6,1,6,15,474.0,68.5,2.8,12.5,191.0,54.35,43.26
2017,6,1,6,30,538.0,77.0,2.9,13.0,238.0,60.61,48.85
2017,6,1,6,45,346.5,117.5,3.0,13.5,228.5,82.37,68.04
2017,6,1,7,0,155.0,158.0,3.1,14.0,219.0,107.9,90.19
2017,6,1,7,15,426.0,129.0,3.1,14.0,328.5,89.36,73.64
2017,6,1,7,30,697.0,100.0,3.1,14.0,438.0,75.66,61.39
2017,6,1,7,45,723.5,104.0,3.15,14.5,487.5,77.83,62.96
2017,6,1,8,0,750.0,108.0,3.2,15.0,537.0,86.62,70.25
2017,6,1,8,15,770.0,111.5,3.15,15.0,584.0,88.26,71.43
2017,6,1,8,30,790.0,115.0,3.1,15.0,631.0,89.79,72.53
2017,6,1,8,45,806.0,117.5,3.05,15.5,674.5,105.22,70.7
2017,6,1,9,0,822.0,120.0,3.0,16.0,718.0,161.32,95.27
2017,6,1,9,15,834.0,122.5,2.95,16.0,757.0,218.28,135.34
2017,6,1,9,30,846.0,125.0,2.9,16.0,796.0,281.21,187.05
2017,6,1,9,45,845.0,132.5,2.85,16.5,826.5,333.96,233.45
2017,6,1,10,0,844.0,140.0,2.8,17.0,857.0,390.83,283.18
2017,6,1,10,15,851.0,141.5,2.7,17.0,884.5,445.84,330.9
2017,6,1,10,30,858.0,143.0,2.6,17.0,912.0,498.26,375.47
2017,6,1,10,45,867.5,141.5,2.55,17.0,934.0,548.98,417.61
2017,6,1,11,0,877.0,140.0,2.5,17.0,956.0,598.65,457.73
2017,6,1,11,15,880.0,141.0,2.5,17.0,969.0,644.84,494.36
2017,6,1,11,30,883.0,142.0,2.5,17.0,982.0,689.07,528.6
2017,6,1,11,45,887.0,140.5,2.55,17.5,989.0,730.1,559.03
2017,6,1,12,0,891.0,139.0,2.6,18.0,996.0,768.86,587.14
2017,6,1,12,15,891.0,139.0,2.6,18.0,995.0,803.28,612.41
2017,6,1,12,30,891.0,139.0,2.6,18.0,994.0,834.86,634.23
2017,6,1,12,45,891.0,137.5,2.65,18.0,985.5,862.24,653.36
2017,6,1,13,0,891.0,136.0,2.7,18.0,977.0,886.35,670.32
2017,6,1,13,15,887.5,135.0,2.75,18.0,961.5,904.43,683.22
2017,6,1,13,30,884.0,134.0,2.8,18.0,946.0,918.85,693.8
2017,6,1,13,45,878.5,133.0,2.9,18.0,922.5,927.78,701.16
2017,6,1,14,0,873.0,132.0,3.0,18.0,899.0,932.93,706.13
2017,6,1,14,15,866.0,130.5,3.05,17.5,870.0,932.49,708.39
2017,6,1,14,30,859.0,129.0,3.1,17.0,841.0,928.31,708.27
2017,6,1,14,45,848.0,127.5,3.2,17.0,805.0,916.82,702.25
2017,6,1,15,0,837.0,126.0,3.3,17.0,769.0,914.34,702.61
2017,6,1,15,15,824.5,123.5,3.35,16.5,728.5,893.15,690.89
2017,6,1,15,30,812.0,121.0,3.4,16.0,688.0,868.71,676.96
2017,6,1,15,45,796.5,117.0,3.5,16.0,643.5,837.04,656.77
2017,6,1,16,0,781.0,113.0,3.6,16.0,599.0,802.66,634.43
2017,6,1,16,15,760.0,109.5,3.6,15.5,551.5,761.85,607.76
2017,6,1,16,30,739.0,106.0,3.6,15.0,504.0,723.19,582.27
2017,6,1,16,45,716.5,100.0,3.65,15.0,455.0,675.06,548.22
2017,6,1,17,0,694.0,94.0,3.7,15.0,406.0,625.87,511.66
2017,6,1,17,15,657.0,88.5,3.65,14.5,355.0,566.74,466.75
2017,6,1,17,30,620.0,83.0,3.6,14.0,304.0,508.42,421.03
2017,6,1,17,45,574.5,75.5,3.55,14.0,255.0,444.18,368.26
2017,6,1,18,0,529.0,68.0,3.5,14.0,206.0,382.47,315.86
2017,6,1,18,15,455.0,59.5,3.35,13.5,160.0,308.81,252.54
2017,6,1,18,30,381.0,51.0,3.2,13.0,114.0,241.51,193.08
2017,6,1,18,45,275.5,38.5,3.1,12.5,76.0,163.91,124.57
2017,6,1,19,0,170.0,26.0,3.0,12.0,38.0,97.52,53.93
2017,6,1,19,15,85.0,13.0,2.95,11.5,19.0,32.78,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,5,15,157.0,17.5,2.25,10.5,34.5,14.08,1.83
2017,6,2,5,30,314.0,35.0,2.3,11.0,69.0,28.7,18.97
2017,6,2,5,45,405.0,44.0,2.35,11.5,112.0,35.93,26.24
2017,6,2,6,0,496.0,53.0,2.4,12.0,155.0,43.22,33.13
2017,6,2,6,15,557.0,60.0,2.25,12.0,203.5,48.69,38.28
2017,6,2,6,30,618.0,67.0,2.1,12.0,252.0,54.16,43.28
2017,6,2,6,45,660.5,72.0,2.0,12.5,303.0,57.92,46.51
2017,6,2,7,0,703.0,77.0,1.9,13.0,354.0,61.67,49.64
2017,6,2,7,15,734.0,81.0,1.8,13.5,405.0,69.76,56.53
2017,6,2,7,30,765.0,85.0,1.7,14.0,456.0,72.71,58.79
2017,6,2,7,45,788.5,88.0,1.6,14.5,506.0,74.74,60.24
2017,6,2,8,0,812.0,91.0,1.5,15.0,556.0,76.71,61.62
2017,6,2,8,15,829.5,93.5,1.4,15.5,603.5,78.14,62.52
2017,6,2,8,30,847.0,96.0,1.3,16.0,651.0,88.52,71.1
2017,6,2,8,45,860.5,98.5,1.25,16.5,694.5,104.44,69.55
2017,6,2,9,0,874.0,101.0,1.2,17.0,738.0,162.36,93.64
2017,6,2,9,15,884.5,103.0,1.2,17.0,777.0,220.53,133.67
2017,6,2,9,30,895.0,105.0,1.2,17.0,816.0,279.14,181.3
2017,6,2,9,45,906.0,104.5,1.25,17.5,850.0,336.5,230.37
2017,6,2,10,0,917.0,104.0,1.3,18.0,884.0,393.8,279.72
2017,6,2,10,15,923.0,105.5,1.35,18.0,911.5,450.17,328.23
2017,6,2,10,30,929.0,107.0,1.4,18.0,939.0,505.51,374.76
2017,6,2,10,45,932.5,108.0,1.5,18.0,959.5,557.99,418.15
2017,6,2,11,0,936.0,109.0,1.6,18.0,980.0,608.73,459.08
2017,6,2,11,15,938.5,109.5,1.7,18.0,993.5,656.58,496.89
2017,6,2,11,30,941.0,110.0,1.8,18.0,1007.0,702.24,532.24
2017,6,2,11,45,941.5,111.0,1.9,18.5,1013.0,744.54,563.4
2017,6,2,12,0,942.0,112.0,2.0,19.0,1019.0,784.2,592.02
2017,6,2,12,15,942.0,112.0,2.1,19.0,1018.0,819.88,617.82
2017,6,2,12,30,942.0,112.0,2.2,19.0,1017.0,852.54,640.66
2017,6,2,12,45,932.5,117.0,2.35,19.0,1006.0,878.37,659.33
2017,6,2,13,0,923.0,122.0,2.5,19.0,995.0,900.53,675.64
2017,6,2,13,15,920.5,121.5,2.55,18.5,979.0,920.29,690.89
2017,6,2,13,30,918.0,121.0,2.6,18.0,963.0,936.35,703.82
2017,6,2,13,45,915.0,119.0,2.7,18.0,940.5,946.81,712.24
2017,6,2,14,0,912.0,117.0,2.8,18.0,918.0,953.4,718.22
2017,6,2,14,15,905.5,115.5,2.8,18.0,889.0,953.37,719.04
2017,6,2,14,30,899.0,114.0,2.8,18.0,860.0,949.47,717.44
2017,6,2,14,45,892.5,111.0,2.85,18.0,825.5,940.27,712.82
2017,6,2,15,0,886.0,108.0,2.9,18.0,791.0,927.32,705.77
2017,6,2,15,15,875.0,106.0,2.85,17.5,750.5,907.73,694.78
2017,6,2,15,30,864.0,104.0,2.8,17.0,710.0,884.78,681.52
2017,6,2,15,45,851.0,101.0,2.8,17.0,665.0,865.83,670.16
2017,6,2,16,0,838.0,98.0,2.8,17.0,620.0,833.46,649.27
2017,6,2,16,15,819.0,95.0,2.75,16.5,572.0,793.47,623.69
2017,6,2,16,30,800.0,92.0,2.7,16.0,524.0,751.32,596.19
2017,6,2,16,45,775.0,88.5,2.7,16.0,473.0,702.26,562.27
2017,6,2,17,0,750.0,85.0,2.7,16.0,422.0,652.05,526.48
2017,6,2,17,15,715.0,80.0,2.65,15.5,370.5,595.67,484.6
2017,6,2,17,30,680.0,75.0,2.6,15.0,319.0,536.94,439.54
2017,6,2,17,45,632.0,69.5,2.6,14.5,268.0,470.98,387.14
2017,6,2,18,0,584.0,64.0,2.6,14.0,217.0,407.59,334.74
2017,6,2,18,15,511.5,56.0,2.6,13.5,169.5,332.66,271.02
2017,6,2,18,30,439.0,48.0,2.6,13.0,122.0,263.89,210.56
2017,6,2,18,45,327.0,37.5,2.65,13.0,82.0,184.61,140.34
2017,6,2,19,0,215.0,27.0,2.7,13.0,42.0,113.61,65.41
2017,6,2,19,15,107.5,13.5,2.75,12.5,21.0,39.14,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,2.0,10.0,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,2.0,10.0,9.0,7.08,0.0
2017,6,3,5,15,121.5,23.5,2.05,10.0,37.0,17.77,4.16
2017,6,3,5,30,243.0,38.0,2.1,10.0,65.0,28.81,19.19
2017,6,3,5,45,326.5,50.0,2.15,10.5,106.0,37.95,28.16
2017,6,3,6,0,410.0,62.0,2.2,11.0,147.0,49.62,39.01
2017,6,3,6,15,469.0,71.0,2.2,11.0,193.0,56.21,45.2
2017,6,3,6,30,528.0,80.0,2.2,11.0,239.0,62.71,51.14
2017,6,3,6,45,597.0,76.5,2.25,11.5,287.5,60.19,48.73
2017,6,3,7,0,666.0,73.0,2.3,12.0,336.0,58.29,46.81
2017,6,3,7,15,426.0,138.5,2.3,12.0,315.0,95.18,79.38
2017,6,3,7,30,186.0,204.0,2.3,12.0,294.0,135.35,114.22
2017,6,3,7,45,192.5,227.0,2.35,12.0,329.5,148.26,124.95
2017,6,3,8,0,199.0,250.0,2.4,12.0,365.0,160.73,135.25
2017,6,3,8,15,281.0,257.0,2.4,12.0,433.5,158.78,133.13
2017,6,3,8,30,363.0,264.0,2.4,12.0,502.0,163.43,136.72
2017,6,3,8,45,186.0,239.0,2.4,12.5,361.5,148.9,115.9
2017,6,3,9,0,9.0,214.0,2.4,13.0,221.0,157.41,124.35
2017,6,3,9,15,61.5,296.0,2.4,13.0,345.0,211.49,165.19
2017,6,3,9,30,114.0,378.0,2.4,13.0,469.0,271.34,210.18
2017,6,3,9,45,178.5,393.5,2.4,13.5,542.5,313.25,240.69
2017,6,3,10,0,243.0,409.0,2.4,14.0,616.0,356.47,273.04
2017,6,3,10,15,566.0,268.0,2.4,14.0,769.5,412.17,312.49
2017,6,3,10,30,889.0,127.0,2.4,14.0,923.0,499.7,379.95
2017,6,3,10,45,899.0,124.0,2.4,14.5,945.0,550.91,422.19
2017,6,3,11,0,909.0,121.0,2.4,15.0,967.0,601.0,462.42
2017,6,3,11,15,912.0,121.5,2.4,15.5,981.0,648.04,499.08
2017,6,3,11,30,915.0,122.0,2.4,16.0,995.0,693.0,533.09
2017,6,3,11,45,920.5,120.0,2.4,16.5,1002.0,735.6,564.49
2017,6,3,12,0,926.0,118.0,2.4,17.0,1009.0,775.92,593.46
2017,6,3,12,15,926.0,118.0,2.45,17.0,1008.0,811.16,619.21
2017,6,3,12,30,926.0,118.0,2.5,17.0,1007.0,843.44,641.73
2017,6,3,12,45,922.5,118.5,2.55,17.5,997.5,870.12,659.14
2017,6,3,13,0,919.0,119.0,2.6,18.0,988.0,893.34,674.19
2017,6,3,13,15,915.5,118.5,2.6,18.0,972.0,912.11,687.13
2017,6,3,13,30,912.0,118.0,2.6,18.0,956.0,927.16,697.66
2017,6,3,13,45,909.5,115.5,2.65,18.0,933.5,937.5,705.58
2017,6,3,14,0,907.0,113.0,2.7,18.0,911.0,943.97,711.05
2017,6,3,14,15,900.0,111.5,2.75,18.0,881.5,943.42,711.94
2017,6,3,14,30,893.0,110.0,2.8,18.0,852.0,939.03,710.41
2017,6,3,14,45,884.5,108.0,2.85,18.0,816.5,929.0,705.19
2017,6,3,15,0,876.0,106.0,2.9,18.0,781.0,915.32,697.58
2017,6,3,15,15,864.5,103.5,2.95,17.5,740.5,894.89,686.69
2017,6,3,15,30,853.0,101.0,3.0,17.0,700.0,871.15,673.47
2017,6,3,15,45,837.5,98.5,3.05,17.0,655.0,840.84,654.26
2017,6,3,16,0,822.0,96.0,3.1,17.0,610.0,817.1,639.64
2017,6,3,16,15,802.0,93.0,3.1,16.5,562.0,776.79,613.74
2017,6,3,16,30,782.0,90.0,3.1,16.0,514.0,734.45,586.01
2017,6,3,16,45,755.5,86.5,3.15,16.0,463.5,684.95,551.52
2017,6,3,17,0,729.0,83.0,3.2,16.0,413.0,634.5,515.21
2017,6,3,17,15,694.0,78.5,3.2,15.5,362.0,579.38,473.96
2017,6,3,17,30,659.0,74.0,3.2,15.0,311.0,522.23,429.75
2017,6,3,17,45,608.0,69.0,3.25,14.5,261.0,456.12,376.78
