Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,18,0,557.0,64.0,3.3,14.0,211.0,392.92,324.14
2017,6,3,18,15,485.0,56.0,3.25,13.5,165.0,319.64,261.35
2017,6,3,18,30,413.0,48.0,3.2,13.0,119.0,252.55,202.09
2017,6,3,18,45,299.5,37.5,3.2,13.0,80.0,174.17,132.76
2017,6,3,19,0,186.0,27.0,3.2,13.0,41.0,104.49,61.84
2017,6,3,19,15,93.0,13.5,3.25,12.5,20.5,35.31,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,10.0,10.0,7.87,0.0
2017,6,4,5,15,136.0,24.0,3.75,10.0,39.0,18.18,4.67
2017,6,4,5,30,272.0,38.0,3.8,10.0,68.0,28.95,19.32
2017,6,4,5,45,367.5,48.0,3.9,10.5,110.5,38.93,29.0
2017,6,4,6,0,463.0,58.0,4.0,11.0,153.0,46.87,36.53
2017,6,4,6,15,526.0,65.0,4.05,11.5,201.5,52.17,41.47
2017,6,4,6,30,589.0,72.0,4.1,12.0,250.0,57.48,46.24
2017,6,4,6,45,634.0,77.5,4.15,12.5,301.0,61.46,49.65
2017,6,4,7,0,679.0,83.0,4.2,13.0,352.0,65.41,52.95
2017,6,4,7,15,711.5,87.5,4.2,13.0,403.5,68.42,55.45
2017,6,4,7,30,744.0,92.0,4.2,13.0,455.0,77.26,63.06
2017,6,4,7,45,768.0,96.5,4.2,13.5,505.0,80.14,65.23
2017,6,4,8,0,792.0,101.0,4.2,14.0,555.0,82.89,67.28
2017,6,4,8,15,812.0,104.0,4.2,14.5,603.5,84.43,68.27
2017,6,4,8,30,832.0,107.0,4.2,15.0,652.0,85.89,69.19
2017,6,4,8,45,848.0,109.5,4.2,15.5,697.5,99.61,67.27
2017,6,4,9,0,864.0,112.0,4.2,16.0,743.0,165.93,98.11
2017,6,4,9,15,877.0,114.5,4.15,16.0,783.5,224.28,138.55
2017,6,4,9,30,890.0,117.0,4.1,16.0,824.0,283.39,187.25
2017,6,4,9,45,902.5,117.0,4.05,16.5,860.0,341.32,237.72
2017,6,4,10,0,915.0,117.0,4.0,17.0,896.0,399.39,288.84
2017,6,4,10,15,921.0,118.5,3.95,17.0,924.0,455.75,338.67
2017,6,4,10,30,927.0,120.0,3.9,17.0,952.0,511.08,386.56
2017,6,4,10,45,935.0,119.0,3.85,17.0,974.0,564.47,431.66
2017,6,4,11,0,943.0,118.0,3.8,17.0,996.0,616.52,474.48
2017,6,4,11,15,945.5,118.5,3.8,17.0,1009.5,664.8,513.44
2017,6,4,11,30,948.0,119.0,3.8,17.0,1023.0,710.87,549.78
2017,6,4,11,45,953.0,117.0,3.85,17.5,1030.5,754.43,582.59
2017,6,4,12,0,958.0,115.0,3.9,18.0,1038.0,795.58,612.89
2017,6,4,12,15,957.5,115.0,3.95,18.0,1036.5,831.51,639.39
2017,6,4,12,30,957.0,115.0,4.0,18.0,1035.0,864.35,662.6
2017,6,4,12,45,950.5,117.5,4.05,18.0,1024.5,891.08,681.52
2017,6,4,13,0,944.0,120.0,4.1,18.0,1014.0,914.17,697.97
2017,6,4,13,15,941.0,119.5,4.2,17.5,998.0,933.95,713.83
2017,6,4,13,30,938.0,119.0,4.3,17.0,982.0,949.94,727.23
2017,6,4,13,45,933.5,118.0,4.4,17.0,959.0,960.27,735.72
2017,6,4,14,0,929.0,117.0,4.5,17.0,936.0,966.67,741.75
2017,6,4,14,15,923.0,115.5,4.55,16.5,906.5,967.28,744.93
2017,6,4,14,30,917.0,114.0,4.6,16.0,877.0,963.96,745.54
2017,6,4,14,45,907.5,113.0,4.7,16.0,841.0,954.08,740.64
2017,6,4,15,0,898.0,112.0,4.8,16.0,805.0,940.48,733.2
2017,6,4,15,15,887.0,109.5,4.8,15.5,764.0,920.43,721.86
2017,6,4,15,30,876.0,107.0,4.8,15.0,723.0,896.95,708.06
2017,6,4,15,45,861.0,105.0,4.8,15.0,677.5,877.45,695.8
2017,6,4,16,0,846.0,103.0,4.8,15.0,632.0,844.42,673.58
2017,6,4,16,15,826.5,100.0,4.7,14.5,583.5,803.94,646.38
2017,6,4,16,30,807.0,97.0,4.6,14.0,535.0,761.27,617.22
2017,6,4,16,45,780.0,93.5,4.55,14.0,483.5,710.55,580.59
2017,6,4,17,0,753.0,90.0,4.5,14.0,432.0,658.77,542.0
2017,6,4,17,15,717.5,85.5,4.4,13.5,379.5,603.04,499.21
2017,6,4,17,30,682.0,81.0,4.3,13.0,327.0,544.47,452.92
2017,6,4,17,45,628.5,75.5,4.2,13.0,275.0,475.14,395.61
2017,6,4,18,0,575.0,70.0,4.1,13.0,223.0,408.79,339.04
2017,6,4,18,15,500.5,61.5,4.0,12.5,174.5,332.66,273.45
2017,6,4,18,30,426.0,53.0,3.9,12.0,126.0,262.78,211.49
2017,6,4,18,45,309.0,41.5,3.8,11.5,85.5,179.68,138.17
2017,6,4,19,0,192.0,30.0,3.7,11.0,45.0,110.54,68.02
2017,6,4,19,15,96.0,15.0,3.65,10.5,22.5,37.3,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,6,5,5,0,0.0,10.0,2.2,10.0,10.0,7.87,0.0
2017,6,5,5,15,106.0,26.0,2.25,10.5,38.0,19.51,5.68
2017,6,5,5,30,212.0,42.0,2.3,11.0,66.0,31.5,21.46
2017,6,5,5,45,299.0,55.0,2.4,11.5,107.0,41.25,30.97
2017,6,5,6,0,386.0,68.0,2.5,12.0,148.0,51.0,40.08
2017,6,5,6,15,447.5,78.0,2.35,12.0,195.0,58.43,47.01
2017,6,5,6,30,509.0,88.0,2.2,12.0,242.0,68.54,56.14
2017,6,5,6,45,600.0,78.0,2.1,12.5,292.0,61.3,49.51
2017,6,5,7,0,691.0,68.0,2.0,13.0,342.0,59.75,47.92
2017,6,5,7,15,706.5,86.0,1.85,13.5,399.0,67.32,54.36
2017,6,5,7,30,722.0,104.0,1.7,14.0,456.0,78.77,64.11
2017,6,5,7,45,751.5,106.5,1.6,14.5,506.5,80.01,64.82
2017,6,5,8,0,781.0,109.0,1.5,15.0,557.0,88.01,71.39
2017,6,5,8,15,800.0,112.5,1.4,15.5,604.5,89.65,72.41
2017,6,5,8,30,819.0,116.0,1.3,16.0,652.0,91.18,73.35
2017,6,5,8,45,835.0,117.5,1.2,16.5,696.0,103.08,70.39
2017,6,5,9,0,851.0,119.0,1.1,17.0,740.0,160.1,93.19
2017,6,5,9,15,862.0,121.0,1.0,17.0,779.0,224.65,137.71
2017,6,5,9,30,873.0,123.0,0.9,17.0,818.0,282.17,183.7
2017,6,5,9,45,880.0,125.5,0.85,17.5,851.0,339.13,231.74
2017,6,5,10,0,887.0,128.0,0.8,18.0,884.0,395.7,279.56
2017,6,5,10,15,893.0,129.5,0.8,18.0,911.0,450.61,325.97
2017,6,5,10,30,899.0,131.0,0.8,18.0,938.0,504.54,370.4
2017,6,5,10,45,903.0,132.0,0.8,18.5,958.0,555.95,410.87
2017,6,5,11,0,907.0,133.0,0.8,19.0,978.0,605.75,448.69
2017,6,5,11,15,909.5,134.0,0.9,19.0,991.5,652.87,485.25
2017,6,5,11,30,912.0,135.0,1.0,19.0,1005.0,697.92,519.52
2017,6,5,11,45,911.5,136.0,1.15,19.5,1010.0,738.68,549.68
2017,6,5,12,0,911.0,137.0,1.3,20.0,1015.0,776.86,577.45
2017,6,5,12,15,910.5,136.5,1.45,19.5,1013.5,811.2,604.45
2017,6,5,12,30,910.0,136.0,1.6,19.0,1012.0,842.61,628.21
2017,6,5,12,45,903.5,139.0,1.75,19.0,1001.5,868.78,647.19
2017,6,5,13,0,897.0,142.0,1.9,19.0,991.0,891.51,663.97
2017,6,5,13,15,893.0,141.0,1.95,19.0,974.5,909.54,676.66
2017,6,5,13,30,889.0,140.0,2.0,19.0,958.0,923.89,687.05
2017,6,5,13,45,882.5,139.0,2.15,19.0,934.5,932.26,694.67
2017,6,5,14,0,876.0,138.0,2.3,19.0,911.0,936.83,699.89
2017,6,5,14,15,869.0,136.5,2.35,18.5,881.5,936.7,702.46
2017,6,5,14,30,862.0,135.0,2.4,18.0,852.0,932.83,702.67
2017,6,5,14,45,850.0,133.5,2.5,18.0,816.0,933.97,705.56
2017,6,5,15,0,838.0,132.0,2.6,18.0,780.0,917.98,696.84
2017,6,5,15,15,825.5,129.5,2.65,18.0,739.5,897.05,684.48
2017,6,5,15,30,813.0,127.0,2.7,18.0,699.0,872.86,669.86
2017,6,5,15,45,794.0,125.0,2.75,18.0,654.0,840.51,649.46
2017,6,5,16,0,775.0,123.0,2.8,18.0,609.0,805.55,627.06
2017,6,5,16,15,753.5,119.0,2.8,17.5,561.0,768.99,604.09
2017,6,5,16,30,732.0,115.0,2.8,17.0,513.0,725.79,575.88
2017,6,5,16,45,702.0,110.5,2.8,16.5,462.5,674.16,540.34
2017,6,5,17,0,672.0,106.0,2.8,16.0,412.0,621.94,502.85
2017,6,5,17,15,634.0,100.0,2.75,15.5,361.0,562.51,458.43
2017,6,5,17,30,596.0,94.0,2.7,15.0,310.0,503.94,413.25
2017,6,5,17,45,543.5,86.5,2.7,15.0,260.5,436.62,358.92
2017,6,5,18,0,491.0,79.0,2.7,15.0,211.0,372.34,305.35
2017,6,5,18,15,417.0,69.0,2.6,14.5,164.5,295.48,240.41
2017,6,5,18,30,343.0,59.0,2.5,14.0,118.0,230.49,183.73
2017,6,5,18,45,241.0,45.0,2.45,13.5,80.0,157.88,120.42
2017,6,5,19,0,139.0,31.0,2.4,13.0,42.0,94.9,58.89
2017,6,5,19,15,69.5,15.5,2.4,12.5,21.0,30.67,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,6.5,4.5,2.2,9.5,4.5,0.0,0.0
2017,6,6,5,0,13.0,9.0,2.3,10.0,9.0,7.08,0.0
2017,6,6,5,15,114.0,25.5,2.35,10.0,38.0,19.2,5.74
2017,6,6,5,30,215.0,42.0,2.4,10.0,67.0,31.52,21.59
2017,6,6,5,45,304.0,55.0,2.5,10.5,108.5,41.29,31.13
2017,6,6,6,0,393.0,68.0,2.6,11.0,150.0,51.06,40.3
2017,6,6,6,15,459.0,77.5,2.65,11.0,198.0,58.22,47.01
2017,6,6,6,30,525.0,87.0,2.7,11.0,246.0,67.97,55.85
2017,6,6,6,45,570.0,95.0,2.75,11.5,296.5,73.26,60.42
2017,6,6,7,0,615.0,103.0,2.8,12.0,347.0,78.44,64.76
2017,6,6,7,15,650.0,109.0,2.8,12.0,398.0,81.91,67.63
2017,6,6,7,30,685.0,115.0,2.8,12.0,449.0,85.3,70.38
2017,6,6,7,45,710.0,120.5,2.85,12.5,498.5,88.03,72.4
2017,6,6,8,0,735.0,126.0,2.9,13.0,548.0,90.63,74.28
2017,6,6,8,15,755.5,130.0,2.9,13.5,595.5,92.07,75.14
2017,6,6,8,30,776.0,134.0,2.9,14.0,643.0,101.47,82.88
2017,6,6,8,45,792.5,137.0,2.9,14.5,686.5,112.55,79.83
2017,6,6,9,0,809.0,140.0,2.9,15.0,730.0,168.06,102.46
2017,6,6,9,15,821.0,142.5,2.9,15.0,769.0,224.16,141.09
2017,6,6,9,30,833.0,145.0,2.9,15.0,808.0,281.11,187.69
2017,6,6,9,45,836.5,151.0,2.9,15.0,840.0,338.58,237.94
2017,6,6,10,0,840.0,157.0,2.9,15.0,872.0,395.51,288.27
2017,6,6,10,15,847.0,158.5,2.9,15.0,899.5,449.99,336.06
2017,6,6,10,30,854.0,160.0,2.9,15.0,927.0,503.78,382.26
2017,6,6,10,45,863.0,159.0,2.9,15.5,948.5,555.89,425.18
2017,6,6,11,0,872.0,158.0,2.9,16.0,970.0,601.67,462.2
2017,6,6,11,15,874.5,158.5,2.9,16.0,983.0,647.14,498.7
2017,6,6,11,30,877.0,159.0,2.9,16.0,996.0,690.63,532.8
2017,6,6,11,45,881.0,157.5,2.95,16.5,1002.5,731.67,563.55
2017,6,6,12,0,885.0,156.0,3.0,17.0,1009.0,770.53,592.01
2017,6,6,12,15,884.5,155.5,3.05,17.0,1007.5,804.33,617.44
2017,6,6,12,30,884.0,155.0,3.1,17.0,1006.0,835.33,640.09
2017,6,6,12,45,883.5,153.5,3.15,17.0,997.5,862.57,659.34
2017,6,6,13,0,883.0,152.0,3.2,17.0,989.0,886.58,676.39
2017,6,6,13,15,879.0,151.0,3.25,17.0,972.5,904.57,689.36
2017,6,6,13,30,875.0,150.0,3.3,17.0,956.0,918.94,699.97
2017,6,6,13,45,870.5,148.0,3.4,17.0,933.0,928.31,707.62
2017,6,6,14,0,866.0,146.0,3.5,17.0,910.0,933.92,712.83
2017,6,6,14,15,858.0,144.5,3.5,16.5,880.5,947.45,724.38
2017,6,6,14,30,850.0,143.0,3.5,16.0,851.0,942.59,723.3
2017,6,6,14,45,840.5,140.0,3.55,16.0,815.5,931.12,716.87
2017,6,6,15,0,831.0,137.0,3.6,16.0,780.0,916.02,708.02
2017,6,6,15,15,817.5,134.5,3.6,16.0,739.5,894.36,694.32
2017,6,6,15,30,804.0,132.0,3.6,16.0,699.0,869.47,678.39
2017,6,6,15,45,787.5,128.5,3.65,16.0,654.0,837.95,657.94
2017,6,6,16,0,771.0,125.0,3.7,16.0,609.0,803.73,635.4
2017,6,6,16,15,749.0,120.5,3.7,15.5,561.0,766.55,611.37
2017,6,6,16,30,727.0,116.0,3.7,15.0,513.0,722.6,581.89
2017,6,6,16,45,699.5,111.0,3.7,15.0,463.0,672.51,545.64
2017,6,6,17,0,672.0,106.0,3.7,15.0,413.0,621.67,507.56
2017,6,6,17,15,634.0,100.0,3.7,14.5,362.0,562.31,462.64
2017,6,6,17,30,596.0,94.0,3.7,14.0,311.0,503.8,416.96
2017,6,6,17,45,545.0,86.0,3.7,13.5,261.5,436.92,362.92
2017,6,6,18,0,494.0,78.0,3.7,13.0,212.0,373.01,309.46
2017,6,6,18,15,420.0,68.5,3.6,12.5,165.5,296.27,243.71
2017,6,6,18,30,346.0,59.0,3.5,12.0,119.0,231.69,186.65
2017,6,6,18,45,242.5,45.0,3.4,11.5,81.0,158.31,122.03
2017,6,6,19,0,139.0,31.0,3.3,11.0,43.0,95.2,60.71
2017,6,6,19,15,69.5,15.5,3.25,11.0,21.5,30.68,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.5,2.9,9.5,3.5,0.0,0.0
2017,6,7,5,0,0.0,7.0,3.0,10.0,7.0,5.51,0.0
2017,6,7,5,15,55.5,24.0,3.05,10.0,30.5,18.02,5.2
2017,6,7,5,30,111.0,41.0,3.1,10.0,54.0,30.33,20.57
2017,6,7,5,45,166.0,58.5,3.15,10.0,88.0,42.85,32.59
2017,6,7,6,0,221.0,76.0,3.2,10.0,122.0,55.24,44.22
2017,6,7,6,15,258.5,93.0,3.25,10.0,161.0,66.99,55.09
2017,6,7,6,30,296.0,110.0,3.3,10.0,200.0,78.51,65.55
2017,6,7,6,45,339.0,121.0,3.35,10.5,241.5,84.45,70.68
2017,6,7,7,0,382.0,132.0,3.4,11.0,283.0,91.26,76.44
2017,6,7,7,15,231.0,166.5,3.4,11.5,261.5,111.35,93.82
2017,6,7,7,30,80.0,201.0,3.4,12.0,240.0,135.92,114.8
2017,6,7,7,45,131.5,226.5,3.45,12.5,298.5,146.66,123.48
2017,6,7,8,0,183.0,252.0,3.5,13.0,357.0,161.33,135.45
2017,6,7,8,15,218.0,270.5,3.5,13.0,406.5,171.9,144.05
2017,6,7,8,30,253.0,289.0,3.5,13.0,456.0,172.65,144.25
2017,6,7,8,45,194.0,315.5,3.5,13.5,448.0,196.62,154.79
2017,6,7,9,0,135.0,342.0,3.5,14.0,440.0,223.41,172.41
2017,6,7,9,15,178.5,360.0,3.5,14.0,497.5,256.02,195.09
2017,6,7,9,30,222.0,378.0,3.5,14.0,555.0,294.11,223.4
2017,6,7,9,45,170.5,395.5,3.5,14.5,535.0,310.55,238.65
2017,6,7,10,0,119.0,413.0,3.5,15.0,515.0,321.21,248.81
2017,6,7,10,15,225.0,413.5,3.4,15.0,613.5,377.99,291.47
2017,6,7,10,30,331.0,414.0,3.3,15.0,712.0,441.45,339.98
2017,6,7,10,45,401.0,399.5,3.25,15.0,768.0,492.73,380.03
2017,6,7,11,0,471.0,385.0,3.2,15.0,824.0,548.76,423.63
2017,6,7,11,15,251.5,386.0,3.1,15.0,621.0,449.14,349.37
2017,6,7,11,30,32.0,387.0,3.0,15.0,418.0,321.62,250.45
2017,6,7,11,45,136.5,434.5,2.9,15.5,566.5,441.41,343.11
2017,6,7,12,0,241.0,482.0,2.8,16.0,715.0,566.46,436.03
2017,6,7,12,15,338.5,446.5,2.8,16.0,773.0,635.72,488.07
2017,6,7,12,30,436.0,411.0,2.8,16.0,831.0,710.57,543.82
2017,6,7,12,45,267.0,438.5,2.8,16.0,695.5,607.87,466.91
2017,6,7,13,0,98.0,466.0,2.8,16.0,560.0,476.62,367.54
2017,6,7,13,15,215.5,448.5,2.85,15.5,649.0,584.84,452.45
2017,6,7,13,30,333.0,431.0,2.9,15.0,738.0,697.73,537.92
2017,6,7,13,45,308.5,425.0,2.95,15.0,704.5,680.84,525.37
2017,6,7,14,0,284.0,419.0,3.0,15.0,671.0,661.56,511.93
2017,6,7,14,15,295.0,401.0,3.0,15.0,654.5,661.15,512.99
2017,6,7,14,30,306.0,383.0,3.0,15.0,638.0,658.78,512.58
2017,6,7,14,45,177.0,356.5,3.0,15.0,502.5,499.07,392.49
2017,6,7,15,0,48.0,330.0,3.0,15.0,367.0,338.66,267.45
2017,6,7,15,15,46.5,311.5,2.9,14.5,346.0,321.39,255.53
2017,6,7,15,30,45.0,293.0,2.8,14.0,325.0,303.76,242.7
2017,6,7,15,45,22.5,154.5,2.75,14.0,170.5,151.76,120.93
2017,6,7,16,0,0.0,16.0,2.7,14.0,16.0,12.25,4.69
2017,6,7,16,15,173.5,113.0,2.65,13.5,208.0,261.03,216.87
2017,6,7,16,30,347.0,210.0,2.6,13.0,400.0,495.92,405.83
2017,6,7,16,45,173.5,140.5,2.55,13.0,235.5,281.44,232.5
2017,6,7,17,0,0.0,71.0,2.5,13.0,71.0,54.49,40.83
2017,6,7,17,15,0.0,38.0,2.45,12.5,38.0,29.03,19.39
2017,6,7,17,30,0.0,5.0,2.4,12.0,5.0,3.8,0.0
2017,6,7,17,45,0.0,4.0,2.35,12.0,4.0,3.03,0.0
2017,6,7,18,0,0.0,3.0,2.3,12.0,3.0,2.27,0.0
2017,6,7,18,15,0.0,2.5,2.1,12.0,2.5,1.89,0.0
2017,6,7,18,30,0.0,2.0,1.9,12.0,2.0,1.51,0.0
2017,6,7,18,45,0.0,1.0,1.75,12.0,1.0,0.75,0.0
2017,6,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,2.5,1.85,12.0,2.5,1.89,0.0
2017,6,8,5,30,0.0,5.0,1.9,12.0,5.0,3.78,0.0
2017,6,8,5,45,0.0,8.0,1.95,12.0,8.0,6.06,0.0
2017,6,8,6,0,0.0,11.0,2.0,12.0,11.0,8.34,1.86
2017,6,8,6,15,0.0,14.0,2.0,12.0,14.0,10.63,3.98
2017,6,8,6,30,0.0,17.0,2.0,12.0,17.0,12.92,6.08
2017,6,8,6,45,0.0,21.0,2.05,12.5,21.0,15.99,8.82
2017,6,8,7,0,0.0,25.0,2.1,13.0,25.0,19.06,11.53
2017,6,8,7,15,0.0,21.5,2.1,13.0,21.5,16.4,9.09
2017,6,8,7,30,0.0,18.0,2.1,13.0,18.0,13.74,6.66
2017,6,8,7,45,0.0,67.0,2.15,13.0,67.0,51.44,40.12
2017,6,8,8,0,0.0,116.0,2.2,13.0,116.0,87.84,71.87
2017,6,8,8,15,0.5,141.0,2.2,13.0,142.0,105.44,86.86
2017,6,8,8,30,1.0,166.0,2.2,13.0,168.0,122.7,101.44
2017,6,8,8,45,13.5,221.0,2.25,13.0,231.5,159.48,126.57
2017,6,8,9,0,26.0,276.0,2.3,13.0,295.0,187.42,147.91
2017,6,8,9,15,20.5,268.5,2.25,13.0,284.0,197.13,155.38
2017,6,8,9,30,15.0,261.0,2.2,13.0,273.0,194.42,153.15
2017,6,8,9,45,33.0,317.0,2.2,13.5,345.0,231.72,181.7
2017,6,8,10,0,51.0,373.0,2.2,14.0,417.0,279.57,218.26
2017,6,8,10,15,32.0,315.0,2.15,14.0,343.0,241.75,189.04
2017,6,8,10,30,13.0,257.0,2.1,14.0,269.0,200.15,156.6
2017,6,8,10,45,46.5,351.5,2.05,14.0,395.0,285.34,223.29
2017,6,8,11,0,80.0,446.0,2.0,14.0,521.0,377.98,293.93
2017,6,8,11,15,70.5,444.0,1.95,14.0,511.0,380.56,295.45
2017,6,8,11,30,61.0,442.0,1.9,14.0,501.0,381.79,296.31
2017,6,8,11,45,65.5,441.5,1.85,14.0,505.0,392.5,304.49
2017,6,8,12,0,70.0,441.0,1.8,14.0,509.0,403.18,312.59
2017,6,8,12,15,45.5,393.5,1.75,14.0,438.0,353.36,274.62
2017,6,8,12,30,21.0,346.0,1.7,14.0,367.0,289.88,225.89
2017,6,8,12,45,21.5,345.5,1.65,14.5,366.5,291.93,227.39
2017,6,8,13,0,22.0,345.0,1.6,15.0,366.0,293.86,228.52
2017,6,8,13,15,20.0,330.0,1.55,15.0,349.0,281.47,219.06
2017,6,8,13,30,18.0,315.0,1.5,15.0,332.0,268.67,209.34
2017,6,8,13,45,16.5,298.5,1.5,15.0,314.0,254.72,198.79
2017,6,8,14,0,15.0,282.0,1.5,15.0,296.0,240.49,187.99
2017,6,8,14,15,17.0,286.0,1.5,15.0,300.5,246.67,193.18
2017,6,8,14,30,19.0,290.0,1.5,15.0,305.0,252.96,198.42
2017,6,8,14,45,12.5,241.5,1.5,15.0,251.5,206.07,161.77
2017,6,8,15,0,6.0,193.0,1.5,15.0,198.0,159.39,124.86
2017,6,8,15,15,9.0,210.5,1.5,15.0,217.5,177.45,139.83
2017,6,8,15,30,12.0,228.0,1.5,15.0,237.0,196.09,155.1
2017,6,8,15,45,6.0,190.5,1.5,15.0,195.0,158.66,125.18
2017,6,8,16,0,0.0,153.0,1.5,15.0,153.0,121.68,95.35
2017,6,8,16,15,0.0,124.5,1.5,15.0,124.5,97.83,76.11
2017,6,8,16,30,0.0,96.0,1.5,15.0,96.0,74.25,56.83
2017,6,8,16,45,0.0,104.0,1.5,15.0,104.0,81.21,62.87
2017,6,8,17,0,0.0,112.0,1.5,15.0,112.0,88.68,69.34
2017,6,8,17,15,0.0,112.5,1.45,14.5,112.5,90.14,70.92
2017,6,8,17,30,0.0,113.0,1.4,14.0,113.0,92.19,72.97
2017,6,8,17,45,253.0,92.5,1.35,14.0,161.0,251.55,209.06
2017,6,8,18,0,506.0,72.0,1.3,14.0,209.0,373.63,305.93
2017,6,8,18,15,438.5,63.0,1.2,13.5,164.5,303.99,246.28
2017,6,8,18,30,371.0,54.0,1.1,13.0,120.0,240.06,190.99
2017,6,8,18,45,277.0,41.5,1.05,13.0,82.5,167.03,127.48
2017,6,8,19,0,183.0,29.0,1.0,13.0,45.0,107.49,69.9
2017,6,8,19,15,91.5,14.5,1.0,12.5,22.5,35.81,0.0
2017,6,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,42.5,5.0,1.85,10.5,6.0,0.0,0.0
2017,6,9,5,0,85.0,10.0,1.9,11.0,12.0,7.87,0.0
2017,6,9,5,15,222.5,21.5,2.0,11.0,43.0,17.58,5.14
2017,6,9,5,30,360.0,33.0,2.1,11.0,74.0,27.2,17.82
2017,6,9,5,45,446.0,41.0,2.25,11.5,117.0,33.75,24.36
2017,6,9,6,0,532.0,49.0,2.4,12.0,160.0,40.37,30.61
2017,6,9,6,15,589.5,55.0,2.45,12.0,208.5,45.23,35.19
2017,6,9,6,30,647.0,61.0,2.5,12.0,257.0,50.12,39.64
2017,6,9,6,45,685.0,66.0,2.65,12.5,307.5,58.43,46.96
2017,6,9,7,0,723.0,71.0,2.8,13.0,358.0,62.54,50.4
2017,6,9,7,15,519.5,129.0,2.8,13.0,349.5,91.07,75.46
2017,6,9,7,30,316.0,187.0,2.8,13.0,341.0,124.35,104.28
2017,6,9,7,45,571.5,136.0,2.85,13.5,450.5,94.99,78.15
2017,6,9,8,0,827.0,85.0,2.9,14.0,560.0,73.1,58.7
2017,6,9,8,15,844.5,87.5,2.9,14.0,607.5,83.33,67.43
2017,6,9,8,30,862.0,90.0,2.9,14.0,655.0,85.41,69.01
2017,6,9,8,45,876.0,92.0,2.95,14.5,699.0,95.26,66.64
2017,6,9,9,0,890.0,94.0,3.0,15.0,743.0,153.39,88.28
2017,6,9,9,15,900.5,95.5,3.0,15.0,782.5,211.78,127.85
2017,6,9,9,30,911.0,97.0,3.0,15.0,822.0,270.6,176.11
2017,6,9,9,45,920.5,97.5,3.05,15.0,856.5,328.7,227.31
2017,6,9,10,0,930.0,98.0,3.1,15.0,891.0,386.62,279.21
2017,6,9,10,15,936.0,99.5,3.1,15.0,918.5,443.42,329.76
2017,6,9,10,30,942.0,101.0,3.1,15.0,946.0,499.2,378.36
2017,6,9,10,45,947.5,101.0,3.15,15.5,967.5,552.41,423.03
2017,6,9,11,0,953.0,101.0,3.2,16.0,989.0,604.05,465.11
2017,6,9,11,15,956.0,101.5,3.25,16.0,1003.0,652.8,504.68
2017,6,9,11,30,959.0,102.0,3.3,16.0,1017.0,699.38,541.65
2017,6,9,11,45,708.0,257.5,3.35,16.0,935.5,702.18,541.78
2017,6,9,12,0,457.0,413.0,3.4,16.0,854.0,676.87,520.25
2017,6,9,12,15,709.5,257.0,3.45,16.0,941.5,770.03,593.92
2017,6,9,12,30,962.0,101.0,3.5,16.0,1029.0,851.02,656.03
2017,6,9,12,45,946.5,110.5,3.6,16.0,1016.5,876.36,673.95
2017,6,9,13,0,931.0,120.0,3.7,16.0,1004.0,897.77,689.6
2017,6,9,13,15,928.0,119.5,3.75,15.5,988.5,917.45,705.19
2017,6,9,13,30,925.0,119.0,3.8,15.0,973.0,933.42,718.33
2017,6,9,13,45,926.5,114.0,3.85,15.0,951.5,945.5,727.58
2017,6,9,14,0,928.0,109.0,3.9,15.0,930.0,953.61,734.22
2017,6,9,14,15,921.5,108.0,3.95,15.0,900.5,954.34,735.87
2017,6,9,14,30,915.0,107.0,4.0,15.0,871.0,951.17,734.99
2017,6,9,14,45,909.0,104.0,4.1,15.0,836.5,942.62,730.78
2017,6,9,15,0,903.0,101.0,4.2,15.0,802.0,930.27,723.99
2017,6,9,15,15,891.5,99.0,4.25,14.5,761.0,910.35,712.95
2017,6,9,15,30,880.0,97.0,4.3,14.0,720.0,887.03,699.71
2017,6,9,15,45,867.0,94.0,4.4,14.0,675.5,858.15,681.39
2017,6,9,16,0,854.0,91.0,4.5,14.0,631.0,826.31,660.71
2017,6,9,16,15,836.0,88.5,4.5,13.5,582.5,796.72,642.08
2017,6,9,16,30,818.0,86.0,4.5,13.0,534.0,755.91,614.71
2017,6,9,16,45,794.0,82.5,4.55,13.0,483.5,707.51,580.21
2017,6,9,17,0,770.0,79.0,4.6,13.0,433.0,657.88,543.98
2017,6,9,17,15,737.5,75.0,4.55,12.5,381.5,601.07,500.37
2017,6,9,17,30,705.0,71.0,4.5,12.0,330.0,544.4,455.49
2017,6,9,17,45,660.5,65.5,4.45,12.0,279.5,482.21,403.71
2017,6,9,18,0,616.0,60.0,4.4,12.0,229.0,419.85,350.2
2017,6,9,18,15,549.5,53.5,4.25,11.5,181.0,348.31,287.92
2017,6,9,18,30,483.0,47.0,4.1,11.0,133.0,282.18,228.52
2017,6,9,18,45,376.0,37.5,4.0,11.0,92.0,203.55,157.99
2017,6,9,19,0,269.0,28.0,3.9,11.0,51.0,136.43,91.32
2017,6,9,19,15,134.5,14.0,3.85,11.0,25.5,46.93,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,27.0,5.5,2.6,10.0,6.0,0.0,0.0
2017,6,10,5,0,54.0,11.0,2.6,10.0,12.0,8.65,0.0
2017,6,10,5,15,185.0,23.5,2.75,10.5,42.0,17.97,5.46
2017,6,10,5,30,316.0,36.0,2.9,11.0,72.0,29.48,19.78
2017,6,10,5,45,409.0,44.5,3.1,11.5,115.0,36.32,26.61
2017,6,10,6,0,502.0,53.0,3.3,12.0,158.0,43.23,33.15
2017,6,10,6,15,561.0,59.5,3.4,12.0,206.0,48.32,37.95
2017,6,10,6,30,620.0,66.0,3.5,12.0,254.0,53.43,42.6
2017,6,10,6,45,663.0,70.5,3.65,12.5,304.5,56.87,45.55
2017,6,10,7,0,706.0,75.0,3.8,13.0,355.0,65.27,52.83
2017,6,10,7,15,735.5,79.0,3.8,13.0,405.5,68.3,55.33
2017,6,10,7,30,765.0,83.0,3.8,13.0,456.0,71.27,57.76
2017,6,10,7,45,787.0,86.5,3.8,13.5,505.5,73.65,59.54
2017,6,10,8,0,809.0,90.0,3.8,14.0,555.0,75.95,61.22
2017,6,10,8,15,826.5,92.5,3.75,14.0,602.0,77.4,62.28
2017,6,10,8,30,844.0,95.0,3.7,14.0,649.0,87.85,71.15
2017,6,10,8,45,856.5,98.0,3.65,14.5,692.0,97.11,78.78
2017,6,10,9,0,869.0,101.0,3.6,15.0,735.0,154.57,90.28
2017,6,10,9,15,555.5,237.5,3.55,15.0,651.0,230.92,158.26
2017,6,10,9,30,242.0,374.0,3.5,15.0,567.0,286.53,215.8
2017,6,10,9,45,234.0,393.0,3.5,15.0,586.0,325.69,247.78
2017,6,10,10,0,226.0,412.0,3.5,15.0,605.0,355.51,272.53
2017,6,10,10,15,569.0,263.5,3.5,15.0,769.5,404.3,306.18
2017,6,10,10,30,912.0,115.0,3.5,15.0,934.0,494.34,375.73
2017,6,10,10,45,918.5,114.5,3.55,15.5,955.5,546.35,419.39
2017,6,10,11,0,925.0,114.0,3.6,16.0,977.0,596.94,460.8
2017,6,10,11,15,928.0,114.5,3.65,16.0,990.5,644.55,499.67
2017,6,10,11,30,931.0,115.0,3.7,16.0,1004.0,690.08,536.03
2017,6,10,11,45,934.5,114.0,3.8,16.0,1011.5,732.57,569.58
2017,6,10,12,0,938.0,113.0,3.9,16.0,1019.0,772.65,600.77
2017,6,10,12,15,938.0,112.5,3.95,16.0,1018.0,807.91,627.44
2017,6,10,12,30,938.0,112.0,4.0,16.0,1017.0,840.18,650.53
2017,6,10,12,45,929.0,117.0,4.1,16.0,1006.5,866.52,669.65
2017,6,10,13,0,920.0,122.0,4.2,16.0,996.0,889.27,686.31
2017,6,10,13,15,917.0,121.0,4.2,15.5,980.0,908.37,701.31
2017,6,10,13,30,914.0,120.0,4.2,15.0,964.0,923.78,713.86
2017,6,10,13,45,914.5,115.5,4.25,15.0,943.0,935.35,722.79
2017,6,10,14,0,915.0,111.0,4.3,15.0,922.0,943.01,729.19
2017,6,10,14,15,908.5,110.0,4.3,15.0,892.5,943.75,730.56
2017,6,10,14,30,902.0,109.0,4.3,15.0,863.0,940.66,729.41
2017,6,10,14,45,897.5,105.0,4.35,15.0,829.0,932.6,725.35
2017,6,10,15,0,893.0,101.0,4.4,15.0,795.0,920.72,718.7
2017,6,10,15,15,882.0,99.0,4.4,15.0,754.5,901.41,706.44
2017,6,10,15,30,871.0,97.0,4.4,15.0,714.0,878.73,691.85
2017,6,10,15,45,859.5,93.5,4.45,15.0,670.0,850.82,673.82
2017,6,10,16,0,848.0,90.0,4.5,15.0,626.0,819.9,653.48
2017,6,10,16,15,830.0,87.0,4.5,14.5,578.0,789.88,634.54
2017,6,10,16,30,812.0,84.0,4.5,14.0,530.0,748.74,606.97
2017,6,10,16,45,790.0,80.5,4.5,14.0,480.5,702.1,573.63
2017,6,10,17,0,768.0,77.0,4.5,14.0,431.0,654.12,538.64
2017,6,10,17,15,384.0,87.0,4.4,13.5,264.0,369.31,309.42
2017,6,10,17,30,0.0,97.0,4.3,13.0,97.0,77.26,60.47
2017,6,10,17,45,308.0,78.0,4.25,13.0,162.5,281.76,237.22
2017,6,10,18,0,616.0,59.0,4.2,13.0,228.0,418.77,348.47
2017,6,10,18,15,551.0,52.5,4.05,12.5,181.0,348.02,286.45
2017,6,10,18,30,486.0,46.0,3.9,12.0,134.0,282.55,227.95
2017,6,10,18,45,383.5,37.0,3.8,12.0,93.0,206.03,159.44
2017,6,10,19,0,281.0,28.0,3.7,12.0,52.0,140.44,94.58
2017,6,10,19,15,140.5,14.0,3.65,11.5,26.0,61.37,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,38.0,5.5,3.9,9.5,6.5,0.0,0.0
2017,6,11,5,0,76.0,11.0,4.0,10.0,13.0,8.65,0.0
2017,6,11,5,15,217.0,22.5,4.15,10.0,43.5,18.4,5.79
2017,6,11,5,30,358.0,34.0,4.3,10.0,74.0,28.02,18.59
2017,6,11,5,45,448.5,41.5,4.45,10.5,118.0,34.17,24.8
2017,6,11,6,0,539.0,49.0,4.6,11.0,162.0,40.43,30.77
2017,6,11,6,15,596.0,55.0,4.6,11.0,210.5,45.3,35.37
2017,6,11,6,30,653.0,61.0,4.6,11.0,259.0,50.2,39.85
2017,6,11,6,45,693.5,65.5,4.65,11.5,310.0,58.17,46.9
2017,6,11,7,0,734.0,70.0,4.7,12.0,361.0,61.98,50.09
2017,6,11,7,15,762.5,73.5,4.6,12.0,412.0,64.8,52.44
2017,6,11,7,30,791.0,77.0,4.5,12.0,463.0,67.58,54.72
2017,6,11,7,45,813.0,80.0,4.45,12.5,512.5,69.81,56.39
2017,6,11,8,0,835.0,83.0,4.4,13.0,562.0,80.06,65.08
2017,6,11,8,15,851.0,85.5,4.3,13.0,609.0,82.28,66.8
2017,6,11,8,30,867.0,88.0,4.2,13.0,656.0,84.35,68.4
2017,6,11,8,45,879.0,90.0,4.15,13.5,699.5,92.43,75.06
2017,6,11,9,0,891.0,92.0,4.1,14.0,743.0,150.44,86.74
2017,6,11,9,15,900.5,94.0,4.05,14.0,781.5,208.94,126.31
2017,6,11,9,30,910.0,96.0,4.0,14.0,820.0,267.78,174.8
2017,6,11,9,45,911.0,101.0,4.0,14.0,851.5,326.33,226.97
2017,6,11,10,0,912.0,106.0,4.0,14.0,883.0,383.84,279.11
2017,6,11,10,15,917.0,107.5,4.0,14.0,910.0,439.32,329.06
2017,6,11,10,30,922.0,109.0,4.0,14.0,937.0,493.7,377.09
2017,6,11,10,45,923.5,111.0,4.05,14.5,956.5,545.38,421.11
2017,6,11,11,0,925.0,113.0,4.1,15.0,976.0,595.2,462.32
2017,6,11,11,15,927.5,114.0,4.1,15.0,989.5,642.86,501.46
2017,6,11,11,30,930.0,115.0,4.1,15.0,1003.0,688.41,538.01
2017,6,11,11,45,928.5,116.5,4.2,15.0,1008.5,729.35,570.61
2017,6,11,12,0,927.0,118.0,4.3,15.0,1014.0,767.58,600.83
2017,6,11,12,15,926.5,118.0,4.35,15.0,1013.0,802.58,627.88
2017,6,11,12,30,926.0,118.0,4.4,15.0,1012.0,834.64,651.16
2017,6,11,12,45,915.5,124.0,4.45,15.0,1001.0,860.34,669.9
2017,6,11,13,0,905.0,130.0,4.5,15.0,990.0,882.45,686.15
2017,6,11,13,15,902.0,129.0,4.5,15.0,974.5,901.47,699.92
2017,6,11,13,30,899.0,128.0,4.5,15.0,959.0,916.84,711.2
2017,6,11,13,45,896.0,125.5,4.5,15.0,937.0,927.15,719.02
2017,6,11,14,0,893.0,123.0,4.5,15.0,915.0,933.65,724.31
2017,6,11,14,15,644.5,236.5,4.45,14.5,798.0,845.94,661.72
2017,6,11,14,30,396.0,350.0,4.4,14.0,681.0,706.99,556.51
2017,6,11,14,45,417.5,324.5,4.4,14.0,661.0,722.42,570.14
2017,6,11,15,0,439.0,299.0,4.4,14.0,641.0,717.97,568.67
2017,6,11,15,15,408.0,294.5,4.35,14.0,599.5,683.48,543.33
2017,6,11,15,30,377.0,290.0,4.3,14.0,558.0,629.61,503.72
2017,6,11,15,45,366.0,272.0,4.25,14.0,518.5,597.2,480.36
2017,6,11,16,0,355.0,254.0,4.2,14.0,479.0,563.42,455.61
2017,6,11,16,15,343.0,235.0,4.15,14.0,438.5,526.63,428.26
2017,6,11,16,30,331.0,216.0,4.1,14.0,398.0,488.93,399.85
2017,6,11,16,45,322.0,195.0,4.05,14.0,358.5,450.63,370.68
2017,6,11,17,0,313.0,174.0,4.0,14.0,319.0,411.59,340.37
2017,6,11,17,15,347.0,147.0,3.9,13.5,290.5,394.32,328.3
2017,6,11,17,30,381.0,120.0,3.8,13.0,262.0,388.27,324.27
2017,6,11,17,45,454.5,96.5,3.75,13.0,240.5,388.56,324.4
2017,6,11,18,0,528.0,73.0,3.7,13.0,219.0,386.73,321.07
2017,6,11,18,15,458.0,64.5,3.55,12.5,172.5,315.29,259.47
2017,6,11,18,30,388.0,56.0,3.4,12.0,126.0,249.66,201.54
2017,6,11,18,45,281.5,44.0,3.25,12.0,87.0,171.66,132.9
2017,6,11,19,0,175.0,32.0,3.1,12.0,48.0,108.71,73.59
2017,6,11,19,15,87.5,16.0,3.0,11.5,24.0,47.67,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,18.0,5.5,2.4,9.5,5.5,0.0,0.0
2017,6,12,5,0,36.0,11.0,2.4,10.0,11.0,8.65,0.0
2017,6,12,5,15,157.5,24.5,2.5,10.0,40.5,18.61,5.96
2017,6,12,5,30,279.0,38.0,2.6,10.0,70.0,29.0,19.47
2017,6,12,5,45,375.0,47.5,2.75,10.5,112.5,38.52,28.69
2017,6,12,6,0,471.0,57.0,2.9,11.0,155.0,46.11,35.88
2017,6,12,6,15,532.0,64.0,2.9,11.0,203.0,51.44,40.91
2017,6,12,6,30,593.0,71.0,2.9,11.0,251.0,56.77,45.79
2017,6,12,6,45,637.5,76.5,2.9,11.5,301.5,60.77,49.24
2017,6,12,7,0,682.0,82.0,2.9,12.0,352.0,64.75,52.57
2017,6,12,7,15,713.0,86.5,2.8,12.5,403.0,67.76,54.97
2017,6,12,7,30,744.0,91.0,2.7,13.0,454.0,76.53,62.4
2017,6,12,7,45,767.0,95.0,2.65,13.5,503.5,79.06,64.26
2017,6,12,8,0,790.0,99.0,2.6,14.0,553.0,81.48,66.03
2017,6,12,8,15,808.5,102.0,2.5,14.0,600.0,83.03,67.15
2017,6,12,8,30,827.0,105.0,2.4,14.0,647.0,84.49,68.21
2017,6,12,8,45,840.0,108.0,2.3,14.5,690.5,91.33,73.77
2017,6,12,9,0,853.0,111.0,2.2,15.0,734.0,157.03,93.15
2017,6,12,9,15,589.0,232.0,2.15,15.0,673.0,230.2,155.74
2017,6,12,9,30,325.0,353.0,2.1,15.0,612.0,292.13,215.77
2017,6,12,9,45,596.5,242.5,2.1,15.5,742.0,320.0,229.51
2017,6,12,10,0,868.0,132.0,2.1,16.0,872.0,384.64,276.36
2017,6,12,10,15,875.0,133.5,2.1,16.0,899.5,438.78,323.64
2017,6,12,10,30,882.0,135.0,2.1,16.0,927.0,492.11,369.28
2017,6,12,10,45,889.0,134.5,2.15,16.0,948.5,543.11,412.13
2017,6,12,11,0,896.0,134.0,2.2,16.0,970.0,592.81,452.84
2017,6,12,11,15,545.5,307.5,2.25,16.0,819.0,566.24,434.15
2017,6,12,11,30,195.0,481.0,2.3,16.0,668.0,498.01,381.76
2017,6,12,11,45,305.0,447.0,2.35,16.0,741.5,566.83,434.93
2017,6,12,12,0,415.0,413.0,2.4,16.0,815.0,644.43,493.24
2017,6,12,12,15,661.0,273.5,2.45,16.0,912.5,743.61,569.46
2017,6,12,12,30,907.0,134.0,2.5,16.0,1010.0,831.43,636.28
2017,6,12,12,45,889.5,144.0,2.6,16.0,996.5,854.24,652.23
2017,6,12,13,0,872.0,154.0,2.7,16.0,983.0,873.23,666.19
2017,6,12,13,15,868.5,153.0,2.8,16.0,967.5,891.71,679.9
2017,6,12,13,30,865.0,152.0,2.9,16.0,952.0,906.63,691.27
2017,6,12,13,45,864.0,148.0,3.05,16.0,931.0,917.61,700.42
2017,6,12,14,0,863.0,144.0,3.2,16.0,910.0,924.84,707.14
2017,6,12,14,15,855.5,142.5,3.25,16.0,881.0,924.67,708.17
2017,6,12,14,30,848.0,141.0,3.3,16.0,852.0,934.72,716.49
2017,6,12,14,45,844.0,136.0,3.4,16.0,818.5,926.54,712.55
2017,6,12,15,0,840.0,131.0,3.5,16.0,785.0,914.63,706.23
2017,6,12,15,15,827.5,128.5,3.55,15.5,745.0,894.1,694.91
2017,6,12,15,30,815.0,126.0,3.6,15.0,705.0,870.3,681.27
2017,6,12,15,45,803.0,121.0,3.7,15.0,661.5,841.25,662.77
2017,6,12,16,0,791.0,116.0,3.8,15.0,618.0,809.29,642.0
2017,6,12,16,15,770.0,112.5,3.75,14.5,570.0,768.92,615.29
2017,6,12,16,30,749.0,109.0,3.7,14.0,522.0,730.62,589.77
2017,6,12,16,45,723.0,104.0,3.7,14.0,472.0,681.32,554.43
2017,6,12,17,0,697.0,99.0,3.7,14.0,422.0,631.12,516.81
2017,6,12,17,15,661.0,93.5,3.6,13.5,371.5,573.1,472.65
2017,6,12,17,30,625.0,88.0,3.5,13.0,321.0,515.72,427.69
2017,6,12,17,45,577.0,81.0,3.45,13.0,271.0,450.76,374.51
2017,6,12,18,0,529.0,74.0,3.4,13.0,221.0,388.42,321.86
2017,6,12,18,15,459.0,65.5,3.15,12.5,174.5,316.91,260.5
2017,6,12,18,30,389.0,57.0,2.9,12.0,128.0,251.16,202.58
2017,6,12,18,45,290.0,45.0,2.7,12.0,89.0,176.12,136.41
2017,6,12,19,0,191.0,33.0,2.5,12.0,50.0,115.11,78.63
2017,6,12,19,15,95.5,16.5,2.4,11.5,25.0,50.62,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.0,5.0,1.9,9.5,5.0,0.0,0.0
2017,6,13,5,0,20.0,10.0,1.9,10.0,10.0,7.87,0.0
2017,6,13,5,15,127.5,25.0,1.9,10.0,38.5,18.88,6.13
2017,6,13,5,30,235.0,40.0,1.9,10.0,67.0,30.21,20.52
2017,6,13,5,45,330.5,50.5,1.95,10.5,108.5,38.34,28.55
2017,6,13,6,0,426.0,61.0,2.0,11.0,150.0,48.9,38.39
2017,6,13,6,15,488.5,69.0,1.9,11.5,197.0,54.82,43.87
2017,6,13,6,30,551.0,77.0,1.8,12.0,244.0,60.71,49.14
2017,6,13,6,45,600.5,82.0,1.75,12.5,294.5,64.18,52.09
2017,6,13,7,0,650.0,87.0,1.7,13.0,345.0,67.69,54.97
2017,6,13,7,15,682.5,92.0,1.65,13.5,395.5,70.89,57.51
2017,6,13,7,30,715.0,97.0,1.6,14.0,446.0,74.02,59.93
2017,6,13,7,45,744.5,99.0,1.55,14.5,496.0,81.33,65.97
2017,6,13,8,0,774.0,101.0,1.5,15.0,546.0,82.43,66.56
2017,6,13,8,15,792.5,104.0,1.45,15.0,592.5,83.91,67.61
2017,6,13,8,30,811.0,107.0,1.4,15.0,639.0,85.29,68.6
2017,6,13,8,45,828.5,108.0,1.35,15.5,683.0,90.06,72.35
2017,6,13,9,0,846.0,109.0,1.3,16.0,727.0,154.33,90.92
2017,6,13,9,15,857.0,111.0,1.3,16.0,765.5,210.57,127.73
2017,6,13,9,30,868.0,113.0,1.3,16.0,804.0,267.36,173.1
2017,6,13,9,45,876.5,115.0,1.3,16.5,837.5,323.78,221.17
2017,6,13,10,0,885.0,117.0,1.3,17.0,871.0,380.0,269.62
2017,6,13,10,15,891.0,118.5,1.35,17.0,898.5,434.49,316.84
2017,6,13,10,30,897.0,120.0,1.4,17.0,926.0,488.04,362.28
2017,6,13,10,45,902.5,120.0,1.5,17.5,947.0,539.17,404.22
2017,6,13,11,0,908.0,120.0,1.6,18.0,968.0,588.85,443.81
2017,6,13,11,15,911.0,121.0,1.7,18.0,981.5,636.12,481.38
2017,6,13,11,30,914.0,122.0,1.8,18.0,995.0,681.36,516.6
2017,6,13,11,45,915.5,122.0,1.95,18.0,1001.5,722.69,548.7
2017,6,13,12,0,917.0,122.0,2.1,18.0,1008.0,761.57,578.53
2017,6,13,12,15,917.0,122.0,2.2,18.0,1007.5,796.72,604.95
2017,6,13,12,30,917.0,122.0,2.3,18.0,1007.0,829.01,627.86
2017,6,13,12,45,913.5,122.5,2.45,18.0,998.0,855.81,647.3
2017,6,13,13,0,910.0,123.0,2.6,18.0,989.0,879.22,664.51
2017,6,13,13,15,907.0,122.5,2.7,18.0,973.5,898.7,678.75
2017,6,13,13,30,904.0,122.0,2.8,18.0,958.0,914.54,690.64
2017,6,13,13,45,897.5,122.0,2.95,18.0,935.0,924.02,698.72
2017,6,13,14,0,891.0,122.0,3.1,18.0,912.0,929.71,704.37
2017,6,13,14,15,884.5,120.5,3.15,18.0,883.5,930.22,705.9
2017,6,13,14,30,878.0,119.0,3.2,18.0,855.0,926.96,705.01
2017,6,13,14,45,869.0,117.5,3.3,18.0,820.5,917.73,700.49
2017,6,13,15,0,860.0,116.0,3.4,18.0,786.0,904.92,693.59
2017,6,13,15,15,848.5,113.5,3.4,17.5,746.5,885.41,682.75
2017,6,13,15,30,837.0,111.0,3.4,17.0,707.0,873.39,677.24
2017,6,13,15,45,824.5,107.5,3.45,17.0,663.5,845.07,659.16
2017,6,13,16,0,812.0,104.0,3.5,17.0,620.0,813.84,638.97
2017,6,13,16,15,793.5,101.0,3.5,16.5,573.0,775.61,614.41
2017,6,13,16,30,775.0,98.0,3.5,16.0,526.0,735.24,587.92
2017,6,13,16,45,754.0,92.5,3.5,16.0,477.0,688.45,555.05
2017,6,13,17,0,733.0,87.0,3.5,16.0,428.0,640.31,520.02
2017,6,13,17,15,700.5,82.5,3.45,15.5,377.5,587.32,480.28
2017,6,13,17,30,668.0,78.0,3.4,15.0,327.0,531.88,437.42
