Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,17,45,626.5,71.5,3.4,14.5,278.0,469.6,387.69
2017,6,13,18,0,585.0,65.0,3.4,14.0,229.0,409.3,337.7
2017,6,13,18,15,518.0,58.0,3.3,13.5,181.5,338.4,277.13
2017,6,13,18,30,451.0,51.0,3.2,13.0,134.0,272.94,219.42
2017,6,13,18,45,350.0,41.0,3.1,12.5,93.5,197.57,153.0
2017,6,13,19,0,249.0,31.0,3.0,12.0,53.0,132.89,91.55
2017,6,13,19,15,124.5,15.5,2.95,11.5,26.5,57.37,0.0
2017,6,13,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,26.0,5.0,1.55,9.5,6.0,0.0,0.0
2017,6,14,5,0,52.0,10.0,1.5,10.0,12.0,7.87,0.0
2017,6,14,5,15,182.5,23.0,1.45,10.5,41.5,17.6,5.29
2017,6,14,5,30,313.0,36.0,1.4,11.0,71.0,29.47,19.8
2017,6,14,5,45,403.5,45.0,1.4,11.5,113.5,36.68,26.97
2017,6,14,6,0,494.0,54.0,1.4,12.0,156.0,43.95,33.83
2017,6,14,6,15,554.0,60.5,1.3,12.5,204.5,49.01,38.52
2017,6,14,6,30,614.0,67.0,1.2,13.0,253.0,54.09,43.05
2017,6,14,6,45,656.0,72.0,1.2,13.5,303.5,57.84,46.25
2017,6,14,7,0,698.0,77.0,1.2,14.0,354.0,61.57,49.34
2017,6,14,7,15,728.5,81.0,1.2,14.5,404.5,69.64,56.18
2017,6,14,7,30,759.0,85.0,1.2,15.0,455.0,72.57,58.42
2017,6,14,7,45,782.0,88.0,1.2,15.5,504.5,74.58,59.84
2017,6,14,8,0,805.0,91.0,1.2,16.0,554.0,76.53,61.19
2017,6,14,8,15,822.0,94.0,1.2,16.0,600.5,78.25,62.47
2017,6,14,8,30,839.0,97.0,1.2,16.0,647.0,88.87,71.39
2017,6,14,8,45,852.5,99.5,1.3,16.5,690.5,94.38,75.72
2017,6,14,9,0,866.0,102.0,1.4,17.0,734.0,151.3,87.69
2017,6,14,9,15,876.5,104.0,1.4,17.5,772.5,208.53,124.65
2017,6,14,9,30,887.0,106.0,1.4,18.0,811.0,266.25,170.2
2017,6,14,9,45,892.0,109.0,1.45,18.5,843.5,323.34,218.79
2017,6,14,10,0,897.0,112.0,1.5,19.0,876.0,379.84,267.53
2017,6,14,10,15,903.0,113.0,1.55,19.0,903.5,434.6,314.85
2017,6,14,10,30,909.0,114.0,1.6,19.0,931.0,488.39,360.39
2017,6,14,10,45,914.0,114.5,1.7,19.0,951.5,540.16,403.44
2017,6,14,11,0,919.0,115.0,1.8,19.0,972.0,590.42,444.23
2017,6,14,11,15,921.5,115.5,1.9,19.0,986.0,637.5,481.69
2017,6,14,11,30,924.0,116.0,2.0,19.0,1000.0,682.47,516.74
2017,6,14,11,45,926.5,115.5,2.15,19.0,1007.0,724.44,549.27
2017,6,14,12,0,929.0,115.0,2.3,19.0,1014.0,763.98,579.53
2017,6,14,12,15,929.0,115.0,2.4,19.0,1013.0,799.45,606.09
2017,6,14,12,30,929.0,115.0,2.5,19.0,1012.0,832.01,629.01
2017,6,14,12,45,929.5,113.5,2.6,19.0,1004.5,860.64,649.25
2017,6,14,13,0,930.0,112.0,2.7,19.0,997.0,885.95,667.29
2017,6,14,13,15,927.5,111.5,2.75,19.0,982.0,906.08,681.51
2017,6,14,13,30,925.0,111.0,2.8,19.0,967.0,922.52,693.35
2017,6,14,13,45,923.0,108.5,2.85,19.0,945.5,933.81,701.85
2017,6,14,14,0,921.0,106.0,2.9,19.0,924.0,941.22,707.89
2017,6,14,14,15,915.5,105.0,2.9,19.0,895.5,943.02,709.91
2017,6,14,14,30,910.0,104.0,2.9,19.0,867.0,940.97,709.5
2017,6,14,14,45,903.5,101.5,2.95,19.0,833.0,932.71,705.43
2017,6,14,15,0,897.0,99.0,3.0,19.0,799.0,920.69,698.93
2017,6,14,15,15,887.0,97.0,3.0,18.5,759.5,902.43,689.18
2017,6,14,15,30,877.0,95.0,3.0,18.0,720.0,880.76,677.11
2017,6,14,15,45,864.5,92.5,3.0,18.0,676.0,853.16,659.59
2017,6,14,16,0,852.0,90.0,3.0,18.0,632.0,822.6,639.93
2017,6,14,16,15,834.0,87.0,3.0,17.5,584.5,792.68,621.77
2017,6,14,16,30,816.0,84.0,3.0,17.0,537.0,751.64,595.24
2017,6,14,16,45,792.0,81.5,3.0,17.0,486.5,704.73,562.86
2017,6,14,17,0,768.0,79.0,3.0,17.0,436.0,656.57,528.86
2017,6,14,17,15,736.0,75.0,3.0,16.5,385.0,600.41,487.5
2017,6,14,17,30,704.0,71.0,3.0,16.0,334.0,544.35,444.8
2017,6,14,17,45,657.0,66.0,3.0,15.5,283.0,481.35,394.9
2017,6,14,18,0,610.0,61.0,3.0,15.0,232.0,418.51,343.28
2017,6,14,18,15,545.0,54.5,2.95,14.5,184.5,348.04,283.53
2017,6,14,18,30,480.0,48.0,2.9,14.0,137.0,282.81,226.29
2017,6,14,18,45,376.5,39.0,2.9,13.5,96.0,206.04,158.98
2017,6,14,19,0,273.0,30.0,2.9,13.0,55.0,140.15,96.74
2017,6,14,19,15,136.5,15.0,2.95,12.5,27.5,62.42,0.0
2017,6,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,4,45,20.0,5.0,2.4,10.5,5.5,0.0,0.0
2017,6,15,5,0,40.0,10.0,2.4,11.0,11.0,7.87,0.0
2017,6,15,5,15,160.0,23.5,2.4,11.0,40.0,17.89,5.38
2017,6,15,5,30,280.0,37.0,2.4,11.0,69.0,28.29,18.76
2017,6,15,5,45,369.0,46.5,2.4,11.5,110.0,37.67,27.82
2017,6,15,6,0,458.0,56.0,2.4,12.0,151.0,45.21,34.93
2017,6,15,6,15,517.5,63.0,2.35,12.0,198.0,50.52,39.93
2017,6,15,6,30,577.0,70.0,2.3,12.0,245.0,55.83,44.77
2017,6,15,6,45,533.5,90.5,2.25,12.5,275.0,69.39,56.75
2017,6,15,7,0,490.0,111.0,2.2,13.0,305.0,79.9,65.79
2017,6,15,7,15,545.0,113.5,2.2,13.0,357.0,83.07,68.37
2017,6,15,7,30,600.0,116.0,2.2,13.0,409.0,84.22,69.14
2017,6,15,7,45,685.0,106.0,2.25,13.0,473.0,78.19,63.62
2017,6,15,8,0,770.0,96.0,2.3,13.0,537.0,79.0,64.12
2017,6,15,8,15,787.0,98.5,2.25,13.5,582.5,80.22,64.84
2017,6,15,8,30,804.0,101.0,2.2,14.0,628.0,81.37,65.51
2017,6,15,8,45,817.0,103.5,2.2,14.5,670.0,85.27,68.56
2017,6,15,9,0,830.0,106.0,2.2,15.0,712.0,149.37,88.46
2017,6,15,9,15,840.0,108.0,2.1,15.5,749.5,204.4,124.24
2017,6,15,9,30,850.0,110.0,2.0,16.0,787.0,259.88,168.49
2017,6,15,9,45,848.0,118.0,1.95,16.5,816.5,316.03,216.94
2017,6,15,10,0,846.0,126.0,1.9,17.0,846.0,370.92,264.83
2017,6,15,10,15,852.0,127.0,1.9,17.0,872.5,423.03,310.37
2017,6,15,10,30,858.0,128.0,1.9,17.0,899.0,474.26,354.23
2017,6,15,10,45,865.0,127.5,1.9,17.5,919.5,523.89,394.96
2017,6,15,11,0,872.0,127.0,1.9,18.0,940.0,572.31,433.43
2017,6,15,11,15,874.5,127.5,1.95,18.0,953.0,617.34,469.34
2017,6,15,11,30,877.0,128.0,2.0,18.0,966.0,660.41,502.94
2017,6,15,11,45,883.5,124.5,2.15,18.5,973.5,701.16,533.82
2017,6,15,12,0,890.0,121.0,2.3,19.0,981.0,739.83,562.58
2017,6,15,12,15,889.5,121.0,2.4,19.0,980.0,773.68,588.14
2017,6,15,12,30,889.0,121.0,2.5,19.0,979.0,804.73,610.41
2017,6,15,12,45,900.0,111.5,2.65,19.5,974.5,834.3,630.56
2017,6,15,13,0,911.0,102.0,2.8,20.0,970.0,860.73,648.51
2017,6,15,13,15,908.0,101.5,2.9,20.0,954.5,879.83,662.39
2017,6,15,13,30,905.0,101.0,3.0,20.0,939.0,895.31,673.96
2017,6,15,13,45,902.0,99.5,3.15,20.0,917.5,906.17,682.86
2017,6,15,14,0,899.0,98.0,3.3,20.0,896.0,913.27,689.33
2017,6,15,14,15,892.5,96.5,3.4,20.0,868.0,913.43,690.86
2017,6,15,14,30,886.0,95.0,3.5,20.0,840.0,909.82,689.97
2017,6,15,14,45,879.5,93.0,3.6,20.0,806.5,901.99,686.3
2017,6,15,15,0,873.0,91.0,3.7,20.0,773.0,890.52,680.2
2017,6,15,15,15,863.0,89.0,3.75,19.5,734.5,872.42,670.55
2017,6,15,15,30,853.0,87.0,3.8,19.0,696.0,851.01,658.58
2017,6,15,15,45,841.0,84.5,3.85,19.0,653.0,824.19,641.46
2017,6,15,16,0,829.0,82.0,3.9,19.0,610.0,794.5,622.2
2017,6,15,16,15,812.0,79.5,3.85,18.5,564.0,758.1,598.61
2017,6,15,16,30,795.0,77.0,3.8,18.0,518.0,727.11,578.75
2017,6,15,16,45,774.5,73.5,3.8,18.0,470.0,682.41,547.42
2017,6,15,17,0,754.0,70.0,3.8,18.0,422.0,636.34,514.57
2017,6,15,17,15,724.5,66.5,3.7,17.5,372.5,583.14,474.87
2017,6,15,17,30,695.0,63.0,3.6,17.0,323.0,529.93,433.74
2017,6,15,17,45,655.5,58.0,3.55,16.5,274.5,469.49,385.53
2017,6,15,18,0,616.0,53.0,3.5,16.0,226.0,410.75,336.9
2017,6,15,18,15,556.0,47.5,3.45,15.5,180.5,345.55,281.2
2017,6,15,18,30,496.0,42.0,3.4,15.0,135.0,283.43,226.36
2017,6,15,18,45,405.0,34.0,3.35,15.0,95.0,211.88,162.73
2017,6,15,19,0,314.0,26.0,3.3,15.0,55.0,149.96,103.17
2017,6,15,19,15,157.0,13.0,3.25,14.5,27.5,65.9,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,49.0,5.0,2.3,13.0,6.0,0.0,0.0
2017,6,16,5,0,98.0,10.0,2.3,13.0,12.0,7.87,0.0
2017,6,16,5,15,227.0,20.0,2.2,13.0,41.0,16.33,4.27
2017,6,16,5,30,356.0,30.0,2.1,13.0,70.0,24.71,15.52
2017,6,16,5,45,439.0,37.0,2.05,13.5,111.5,30.52,21.3
2017,6,16,6,0,522.0,44.0,2.0,14.0,153.0,36.43,26.85
2017,6,16,6,15,576.5,49.5,1.95,14.5,199.5,40.99,31.05
2017,6,16,6,30,631.0,55.0,1.9,15.0,246.0,49.3,38.44
2017,6,16,6,45,669.5,59.0,1.85,15.5,294.5,52.81,41.42
2017,6,16,7,0,708.0,63.0,1.8,16.0,343.0,56.31,44.32
2017,6,16,7,15,736.0,66.5,1.8,16.5,392.0,59.24,46.65
2017,6,16,7,30,764.0,70.0,1.8,17.0,441.0,62.13,48.89
2017,6,16,7,45,785.0,72.5,1.8,17.5,489.5,71.73,56.93
2017,6,16,8,0,806.0,75.0,1.8,18.0,538.0,74.26,58.78
2017,6,16,8,15,822.5,77.5,1.85,18.5,583.5,76.56,60.43
2017,6,16,8,30,839.0,80.0,1.9,19.0,629.0,78.72,61.96
2017,6,16,8,45,851.0,82.0,1.95,19.5,671.0,82.43,64.8
2017,6,16,9,0,863.0,84.0,2.0,20.0,713.0,138.45,77.11
2017,6,16,9,15,873.0,85.5,2.0,20.0,751.0,194.77,113.15
2017,6,16,9,30,883.0,87.0,2.0,20.0,789.0,251.53,158.11
2017,6,16,9,45,890.0,89.0,2.05,20.5,821.5,308.02,206.22
2017,6,16,10,0,897.0,91.0,2.1,21.0,854.0,364.15,254.79
2017,6,16,10,15,902.5,92.0,2.1,21.0,881.0,418.42,301.9
2017,6,16,10,30,908.0,93.0,2.1,21.0,908.0,471.69,347.17
2017,6,16,10,45,912.5,93.5,2.15,21.5,928.5,522.88,389.07
2017,6,16,11,0,917.0,94.0,2.2,22.0,949.0,572.53,428.48
2017,6,16,11,15,920.0,94.5,2.3,22.0,963.0,619.54,465.85
2017,6,16,11,30,923.0,95.0,2.4,22.0,977.0,664.49,500.85
2017,6,16,11,45,924.0,95.5,2.55,22.0,983.5,705.86,532.83
2017,6,16,12,0,925.0,96.0,2.7,22.0,990.0,744.7,562.46
2017,6,16,12,15,924.5,96.0,2.8,22.0,989.5,779.34,587.98
2017,6,16,12,30,924.0,96.0,2.9,22.0,989.0,811.03,610.23
2017,6,16,12,45,919.0,98.0,3.05,22.0,980.0,837.67,629.33
2017,6,16,13,0,914.0,100.0,3.2,22.0,971.0,860.88,646.16
2017,6,16,13,15,911.5,99.5,3.25,21.5,956.0,880.48,661.3
2017,6,16,13,30,909.0,99.0,3.3,21.0,941.0,896.46,674.12
2017,6,16,13,45,904.5,98.5,3.35,21.0,919.5,906.99,682.08
2017,6,16,14,0,900.0,98.0,3.4,21.0,898.0,913.76,687.65
2017,6,16,14,15,894.0,96.5,3.45,21.0,869.5,914.44,689.2
2017,6,16,14,30,888.0,95.0,3.5,21.0,841.0,911.33,688.35
2017,6,16,14,45,880.5,93.5,3.55,21.0,807.5,903.16,684.15
2017,6,16,15,0,873.0,92.0,3.6,21.0,774.0,891.39,677.6
2017,6,16,15,15,862.5,90.0,3.55,20.5,735.5,872.91,667.21
2017,6,16,15,30,852.0,88.0,3.5,20.0,697.0,851.14,654.56
2017,6,16,15,45,840.0,85.5,3.5,20.0,654.0,824.41,637.42
2017,6,16,16,0,828.0,83.0,3.5,20.0,611.0,794.81,618.19
2017,6,16,16,15,810.5,80.5,3.45,19.5,565.0,758.09,594.59
2017,6,16,16,30,793.0,78.0,3.4,19.0,519.0,726.85,574.74
2017,6,16,16,45,772.0,74.5,3.35,19.0,470.5,681.89,543.31
2017,6,16,17,0,751.0,71.0,3.3,19.0,422.0,635.58,510.44
2017,6,16,17,15,721.0,67.5,3.25,18.5,373.0,582.18,471.05
2017,6,16,17,30,691.0,64.0,3.2,18.0,324.0,528.81,430.27
2017,6,16,17,45,650.0,59.5,3.15,17.5,275.5,468.24,382.32
2017,6,16,18,0,609.0,55.0,3.1,17.0,227.0,411.43,335.56
2017,6,16,18,15,549.0,49.0,3.05,16.5,181.0,344.2,278.71
2017,6,16,18,30,489.0,43.0,3.0,16.0,135.0,281.79,224.06
2017,6,16,18,45,395.5,35.0,3.0,16.0,95.0,209.58,160.41
2017,6,16,19,0,302.0,27.0,3.0,16.0,55.0,147.24,101.37
2017,6,16,19,15,151.0,13.5,3.0,15.5,27.5,65.13,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,4,45,54.0,5.0,1.8,13.5,6.0,0.0,0.0
2017,6,17,5,0,108.0,10.0,1.9,14.0,12.0,7.87,0.0
2017,6,17,5,15,242.5,19.5,1.85,14.0,41.5,15.96,3.91
2017,6,17,5,30,377.0,29.0,1.8,14.0,71.0,24.0,14.83
2017,6,17,5,45,459.5,36.0,1.8,14.5,113.0,29.88,20.63
2017,6,17,6,0,542.0,43.0,1.8,15.0,155.0,35.84,26.21
2017,6,17,6,15,596.0,48.0,1.7,15.0,202.0,43.39,33.12
2017,6,17,6,30,650.0,53.0,1.6,15.0,249.0,47.96,37.25
2017,6,17,6,45,687.5,56.5,1.55,15.5,298.0,51.16,39.97
2017,6,17,7,0,725.0,60.0,1.5,16.0,347.0,54.38,42.62
2017,6,17,7,15,752.0,63.5,1.45,16.5,396.0,57.39,45.03
2017,6,17,7,30,779.0,67.0,1.4,17.0,445.0,60.35,47.36
2017,6,17,7,45,682.0,109.5,1.4,17.5,466.0,80.37,64.38
2017,6,17,8,0,585.0,152.0,1.4,18.0,487.0,103.52,83.77
2017,6,17,8,15,718.0,114.0,1.4,18.5,560.0,88.51,70.56
2017,6,17,8,30,851.0,76.0,1.4,19.0,633.0,76.59,60.12
2017,6,17,8,45,862.5,78.0,1.4,20.0,675.0,79.55,62.22
2017,6,17,9,0,874.0,80.0,1.4,21.0,717.0,136.13,74.75
2017,6,17,9,15,883.5,81.5,1.4,21.0,755.0,192.96,110.67
2017,6,17,9,30,893.0,83.0,1.4,21.0,793.0,250.17,155.56
2017,6,17,9,45,888.0,91.5,1.45,21.5,822.5,308.27,204.86
2017,6,17,10,0,883.0,100.0,1.5,22.0,852.0,364.72,253.4
2017,6,17,10,15,889.0,101.5,1.55,22.0,879.0,418.87,299.84
2017,6,17,10,30,895.0,103.0,1.6,22.0,906.0,472.11,344.6
2017,6,17,10,45,898.5,104.0,1.7,22.5,926.0,522.64,385.66
2017,6,17,11,0,902.0,105.0,1.8,23.0,946.0,571.56,424.28
2017,6,17,11,15,904.5,105.5,1.9,23.0,959.5,617.74,460.69
2017,6,17,11,30,907.0,106.0,2.0,23.0,973.0,661.87,494.76
2017,6,17,11,45,908.0,106.5,2.1,23.5,979.5,702.77,524.83
2017,6,17,12,0,909.0,107.0,2.2,24.0,986.0,741.21,552.49
2017,6,17,12,15,909.0,107.0,2.25,24.0,985.5,775.91,577.72
2017,6,17,12,30,909.0,107.0,2.3,24.0,985.0,807.75,599.43
2017,6,17,12,45,910.0,105.5,2.4,24.0,978.0,836.14,619.16
2017,6,17,13,0,911.0,104.0,2.5,24.0,971.0,861.3,636.79
2017,6,17,13,15,908.0,103.0,2.5,24.0,956.0,880.1,649.48
2017,6,17,13,30,905.0,102.0,2.5,24.0,941.0,895.26,659.86
2017,6,17,13,45,900.0,102.0,2.55,24.0,919.5,905.88,667.76
2017,6,17,14,0,895.0,102.0,2.6,24.0,898.0,912.76,673.33
2017,6,17,14,15,889.0,100.5,2.6,23.5,870.0,913.55,675.92
2017,6,17,14,30,883.0,99.0,2.6,23.0,842.0,910.57,676.19
2017,6,17,14,45,874.0,98.0,2.6,23.0,808.0,901.7,671.34
2017,6,17,15,0,865.0,97.0,2.6,23.0,774.0,889.26,664.25
2017,6,17,15,15,854.5,95.0,2.6,23.0,735.0,871.01,653.33
2017,6,17,15,30,844.0,93.0,2.6,23.0,696.0,849.49,640.25
2017,6,17,15,45,829.5,91.0,2.6,23.0,653.0,821.43,622.69
2017,6,17,16,0,815.0,89.0,2.6,23.0,610.0,790.64,603.18
2017,6,17,16,15,797.0,86.0,2.55,22.5,563.5,761.74,585.68
2017,6,17,16,30,779.0,83.0,2.5,22.0,517.0,721.92,560.16
2017,6,17,16,45,755.0,80.0,2.45,21.5,468.5,675.77,529.67
2017,6,17,17,0,731.0,77.0,2.4,21.0,420.0,628.51,497.57
2017,6,17,17,15,700.0,73.5,2.3,20.5,371.0,575.16,458.62
2017,6,17,17,30,669.0,70.0,2.2,20.0,322.0,521.93,418.56
2017,6,17,17,45,625.0,65.0,2.15,19.5,273.0,462.16,372.12
2017,6,17,18,0,581.0,60.0,2.1,19.0,224.0,402.52,324.12
2017,6,17,18,15,519.0,53.5,2.05,18.5,178.5,335.0,268.1
2017,6,17,18,30,457.0,47.0,2.0,18.0,133.0,272.48,214.41
2017,6,17,18,45,362.0,38.0,2.0,17.5,94.0,200.16,152.12
2017,6,17,19,0,267.0,29.0,2.0,17.0,55.0,137.87,94.81
2017,6,17,19,15,133.5,14.5,1.95,16.5,27.5,61.78,0.0
2017,6,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,58.5,5.0,1.6,17.0,6.0,0.0,0.0
2017,6,18,5,0,117.0,10.0,1.6,17.0,12.0,7.87,0.0
2017,6,18,5,15,251.5,19.5,1.65,17.5,42.0,15.99,3.68
2017,6,18,5,30,386.0,29.0,1.7,18.0,72.0,24.05,14.56
2017,6,18,5,45,466.5,36.0,1.75,18.5,114.0,29.93,20.29
2017,6,18,6,0,547.0,43.0,1.8,19.0,156.0,38.91,28.42
2017,6,18,6,15,600.5,48.0,1.8,19.0,203.0,43.44,32.59
2017,6,18,6,30,654.0,53.0,1.8,19.0,250.0,48.01,36.66
2017,6,18,6,45,689.5,57.0,1.8,19.5,299.0,51.57,39.66
2017,6,18,7,0,725.0,61.0,1.8,20.0,348.0,55.12,42.55
2017,6,18,7,15,752.5,64.5,1.75,20.0,397.5,58.12,45.01
2017,6,18,7,30,780.0,68.0,1.7,20.0,447.0,61.07,47.38
2017,6,18,7,45,799.5,71.0,1.7,20.5,495.0,71.06,55.66
2017,6,18,8,0,819.0,74.0,1.7,21.0,543.0,73.93,57.78
2017,6,18,8,15,834.5,76.5,1.65,21.5,589.0,76.24,59.42
2017,6,18,8,30,850.0,79.0,1.6,22.0,635.0,78.41,60.94
2017,6,18,8,45,861.5,81.0,1.55,23.0,677.0,80.5,62.25
2017,6,18,9,0,873.0,83.0,1.5,24.0,719.0,137.06,74.86
2017,6,18,9,15,882.5,84.5,1.4,24.5,757.0,193.87,109.91
2017,6,18,9,30,892.0,86.0,1.3,25.0,795.0,251.07,153.68
2017,6,18,9,45,900.0,87.0,1.2,25.5,828.0,307.67,200.34
2017,6,18,10,0,908.0,88.0,1.1,26.0,861.0,364.0,247.31
2017,6,18,10,15,913.5,89.0,1.0,26.0,888.0,418.87,292.93
2017,6,18,10,30,919.0,90.0,0.9,26.0,915.0,472.71,336.42
2017,6,18,10,45,922.0,91.5,0.8,26.5,935.5,524.45,376.06
2017,6,18,11,0,925.0,93.0,0.7,27.0,956.0,574.5,412.71
2017,6,18,11,15,927.5,93.5,0.7,27.0,969.5,621.63,447.62
2017,6,18,11,30,930.0,94.0,0.7,27.0,983.0,666.64,480.03
2017,6,18,11,45,930.0,95.0,0.75,27.5,989.0,708.06,508.79
2017,6,18,12,0,930.0,96.0,0.8,28.0,995.0,746.88,535.1
2017,6,18,12,15,930.0,96.0,0.9,28.0,994.5,782.14,559.92
2017,6,18,12,30,930.0,96.0,1.0,28.0,994.0,814.47,581.65
2017,6,18,12,45,919.5,101.5,1.15,28.0,983.5,839.9,599.66
2017,6,18,13,0,909.0,107.0,1.3,28.0,973.0,861.72,615.47
2017,6,18,13,15,906.0,106.5,1.4,27.5,958.0,881.04,630.38
2017,6,18,13,30,903.0,106.0,1.5,27.0,943.0,896.76,643.14
2017,6,18,13,45,896.0,106.5,1.6,27.0,920.5,906.17,650.77
2017,6,18,14,0,889.0,107.0,1.7,27.0,898.0,911.83,656.15
2017,6,18,14,15,883.0,105.5,1.75,26.5,870.0,912.75,659.34
2017,6,18,14,30,877.0,104.0,1.8,26.0,842.0,909.92,660.29
2017,6,18,14,45,866.5,103.5,1.9,26.0,807.5,900.34,656.23
2017,6,18,15,0,856.0,103.0,2.0,26.0,773.0,887.26,649.94
2017,6,18,15,15,845.0,101.0,2.0,25.5,734.5,868.81,640.44
2017,6,18,15,30,834.0,99.0,2.0,25.0,696.0,847.12,628.81
2017,6,18,15,45,818.5,97.5,2.05,25.0,652.5,819.05,612.06
2017,6,18,16,0,803.0,96.0,2.1,25.0,609.0,797.52,599.68
2017,6,18,16,15,784.5,93.0,2.1,24.5,562.5,759.77,576.69
2017,6,18,16,30,766.0,90.0,2.1,24.0,516.0,719.94,551.98
2017,6,18,16,45,740.5,86.5,2.1,23.5,467.5,672.52,521.32
2017,6,18,17,0,715.0,83.0,2.1,23.0,419.0,624.1,488.78
2017,6,18,17,15,683.0,79.0,2.05,22.0,370.0,572.48,452.62
2017,6,18,17,30,651.0,75.0,2.0,21.0,321.0,518.87,413.64
2017,6,18,17,45,604.0,70.0,2.0,20.5,272.0,455.96,365.34
2017,6,18,18,0,557.0,65.0,2.0,20.0,223.0,395.54,317.17
2017,6,18,18,15,494.0,58.0,1.85,19.5,177.5,328.0,261.32
2017,6,18,18,30,431.0,51.0,1.7,19.0,132.0,265.53,208.0
2017,6,18,18,45,334.0,41.0,1.6,18.5,93.0,192.6,145.8
2017,6,18,19,0,237.0,31.0,1.5,18.0,54.0,127.82,87.66
2017,6,18,19,15,118.5,15.5,1.45,17.5,27.0,56.57,0.0
2017,6,18,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.4,13.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.4,13.0,9.0,7.08,0.0
2017,6,19,5,15,108.5,23.5,1.35,13.5,36.0,17.74,4.7
2017,6,19,5,30,217.0,38.0,1.3,14.0,63.0,28.69,18.8
2017,6,19,5,45,305.5,49.5,1.3,14.5,102.5,37.46,27.28
2017,6,19,6,0,394.0,61.0,1.3,15.0,142.0,46.27,35.44
2017,6,19,6,15,455.5,69.5,1.25,15.0,187.5,54.89,43.32
2017,6,19,6,30,517.0,78.0,1.2,15.0,233.0,61.07,48.87
2017,6,19,6,45,566.0,83.5,1.2,15.5,282.0,64.8,52.02
2017,6,19,7,0,615.0,89.0,1.2,16.0,331.0,68.55,55.07
2017,6,19,7,15,647.5,94.0,1.2,16.5,380.0,71.63,57.47
2017,6,19,7,30,680.0,99.0,1.2,17.0,429.0,74.65,59.76
2017,6,19,7,45,707.0,102.5,1.25,17.5,477.5,76.52,61.04
2017,6,19,8,0,734.0,106.0,1.3,18.0,526.0,84.88,67.87
2017,6,19,8,15,753.0,109.5,1.35,18.0,572.0,86.51,69.03
2017,6,19,8,30,772.0,113.0,1.4,18.0,618.0,88.04,70.12
2017,6,19,8,45,786.5,116.0,1.45,18.5,660.0,89.01,70.61
2017,6,19,9,0,801.0,119.0,1.5,19.0,702.0,143.01,83.73
2017,6,19,9,15,812.5,121.5,1.55,19.0,740.5,197.98,118.61
2017,6,19,9,30,824.0,124.0,1.6,19.0,779.0,253.74,162.34
2017,6,19,9,45,824.5,131.0,1.65,19.5,809.5,310.08,209.98
2017,6,19,10,0,825.0,138.0,1.7,20.0,840.0,365.62,257.6
2017,6,19,10,15,832.0,139.5,1.75,20.0,867.0,419.91,304.09
2017,6,19,10,30,839.0,141.0,1.8,20.0,894.0,471.01,347.31
2017,6,19,10,45,845.5,141.5,1.85,20.5,915.5,520.31,387.39
2017,6,19,11,0,852.0,142.0,1.9,21.0,937.0,568.41,425.35
2017,6,19,11,15,855.5,143.0,1.9,21.0,951.0,613.71,460.77
2017,6,19,11,30,859.0,144.0,1.9,21.0,965.0,657.21,493.95
2017,6,19,11,45,861.5,143.5,1.95,21.0,972.0,697.06,524.1
2017,6,19,12,0,864.0,143.0,2.0,21.0,979.0,734.74,552.14
2017,6,19,12,15,864.5,143.0,2.0,21.0,979.0,768.96,576.92
2017,6,19,12,30,865.0,143.0,2.0,21.0,979.0,800.58,599.24
2017,6,19,12,45,857.5,146.5,2.05,21.0,969.5,825.64,616.51
2017,6,19,13,0,850.0,150.0,2.1,21.0,960.0,847.43,631.66
2017,6,19,13,15,847.0,149.0,2.15,21.0,945.5,866.09,644.79
2017,6,19,13,30,844.0,148.0,2.2,21.0,931.0,881.31,655.72
2017,6,19,13,45,841.0,145.5,2.25,21.0,910.0,891.75,663.59
2017,6,19,14,0,838.0,143.0,2.3,21.0,889.0,898.58,669.2
2017,6,19,14,15,831.0,141.0,2.3,20.5,861.0,912.59,680.62
2017,6,19,14,30,824.0,139.0,2.3,20.0,833.0,908.77,680.15
2017,6,19,14,45,817.0,135.5,2.3,20.0,800.0,899.8,675.23
2017,6,19,15,0,810.0,132.0,2.3,20.0,767.0,887.27,668.04
2017,6,19,15,15,797.5,129.5,2.3,20.0,728.0,867.44,655.98
2017,6,19,15,30,785.0,127.0,2.3,20.0,689.0,844.44,641.83
2017,6,19,15,45,771.5,123.0,2.3,20.0,646.5,816.06,623.94
2017,6,19,16,0,758.0,119.0,2.3,20.0,604.0,784.94,604.07
2017,6,19,16,15,738.0,115.0,2.3,19.5,558.0,746.02,579.6
2017,6,19,16,30,718.0,111.0,2.3,19.0,512.0,709.32,556.36
2017,6,19,16,45,693.5,106.0,2.3,19.0,463.5,662.42,523.82
2017,6,19,17,0,669.0,101.0,2.3,19.0,415.0,614.59,489.33
2017,6,19,17,15,634.5,95.5,2.25,18.5,366.0,558.86,448.53
2017,6,19,17,30,600.0,90.0,2.2,18.0,317.0,503.68,406.89
2017,6,19,17,45,554.0,83.0,2.2,17.5,268.5,441.1,358.13
2017,6,19,18,0,508.0,76.0,2.2,17.0,220.0,380.95,309.53
2017,6,19,18,15,443.0,67.0,2.1,16.5,175.0,312.37,252.3
2017,6,19,18,30,378.0,58.0,2.0,16.0,130.0,245.66,195.19
2017,6,19,18,45,287.5,45.5,1.95,16.0,91.0,176.54,135.25
2017,6,19,19,0,197.0,33.0,1.9,16.0,52.0,117.23,81.41
2017,6,19,19,15,98.5,16.5,1.9,15.5,26.0,52.57,0.0
2017,6,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,14.0,4.0,1.65,12.5,4.5,0.0,0.0
2017,6,20,5,0,28.0,8.0,1.7,13.0,9.0,6.29,0.0
2017,6,20,5,15,131.0,23.0,1.65,13.0,36.5,17.44,4.35
2017,6,20,5,30,234.0,38.0,1.6,13.0,64.0,28.77,18.93
2017,6,20,5,45,320.5,49.5,1.6,13.5,104.5,37.56,27.47
2017,6,20,6,0,407.0,61.0,1.6,14.0,145.0,48.79,37.81
2017,6,20,6,15,468.0,70.0,1.5,14.5,191.5,55.43,43.88
2017,6,20,6,30,529.0,79.0,1.4,15.0,238.0,61.99,49.69
2017,6,20,6,45,573.5,85.5,1.35,15.5,287.0,66.39,53.41
2017,6,20,7,0,618.0,92.0,1.3,16.0,336.0,70.73,56.98
2017,6,20,7,15,651.0,97.5,1.25,16.0,385.5,74.1,59.74
2017,6,20,7,30,684.0,103.0,1.2,16.0,435.0,77.38,62.38
2017,6,20,7,45,710.0,107.0,1.15,16.5,483.5,79.45,63.82
2017,6,20,8,0,736.0,111.0,1.1,17.0,532.0,81.46,65.19
2017,6,20,8,15,755.5,115.0,1.05,17.5,578.5,90.2,72.31
2017,6,20,8,30,775.0,119.0,1.0,18.0,625.0,91.94,73.39
2017,6,20,8,45,791.0,121.5,1.0,18.5,668.0,92.52,73.53
2017,6,20,9,0,807.0,124.0,1.0,19.0,711.0,145.87,85.92
2017,6,20,9,15,818.5,126.5,0.95,19.5,749.0,201.25,120.38
2017,6,20,9,30,830.0,129.0,0.9,20.0,787.0,257.44,163.5
2017,6,20,9,45,851.0,123.5,0.9,20.5,823.5,316.11,211.42
2017,6,20,10,0,872.0,118.0,0.9,21.0,860.0,370.36,256.84
2017,6,20,10,15,878.5,119.5,0.9,21.0,887.5,424.36,302.48
2017,6,20,10,30,885.0,121.0,0.9,21.0,915.0,477.52,346.38
2017,6,20,10,45,889.5,122.0,0.95,21.5,935.5,528.31,386.88
2017,6,20,11,0,894.0,123.0,1.0,22.0,956.0,577.63,424.99
2017,6,20,11,15,896.5,123.5,1.05,22.0,970.0,623.76,460.54
2017,6,20,11,30,899.0,124.0,1.1,22.0,984.0,667.87,493.77
2017,6,20,11,45,900.0,124.5,1.2,22.5,990.5,708.82,523.53
2017,6,20,12,0,901.0,125.0,1.3,23.0,997.0,747.36,550.98
2017,6,20,12,15,901.0,125.0,1.45,23.0,996.5,782.22,577.04
2017,6,20,12,30,901.0,125.0,1.6,23.0,996.0,814.31,600.09
2017,6,20,12,45,897.5,125.5,1.75,23.0,987.5,841.01,619.15
2017,6,20,13,0,894.0,126.0,1.9,23.0,979.0,864.4,636.11
2017,6,20,13,15,891.0,125.5,2.0,22.5,964.0,883.93,651.37
2017,6,20,13,30,888.0,125.0,2.1,22.0,949.0,899.91,664.45
2017,6,20,13,45,884.5,123.5,2.25,22.0,927.5,910.92,673.59
2017,6,20,14,0,881.0,122.0,2.4,22.0,906.0,918.2,680.39
2017,6,20,14,15,874.5,120.5,2.5,21.5,878.0,919.03,683.9
2017,6,20,14,30,868.0,119.0,2.6,21.0,850.0,916.14,685.06
2017,6,20,14,45,860.0,116.5,2.75,21.0,816.0,907.25,681.37
2017,6,20,15,0,852.0,114.0,2.9,21.0,782.0,894.75,675.29
2017,6,20,15,15,841.0,112.0,2.95,20.5,743.0,876.62,665.93
2017,6,20,15,30,830.0,110.0,3.0,20.0,704.0,865.94,661.75
2017,6,20,15,45,817.5,106.5,3.05,20.0,661.0,838.11,644.31
2017,6,20,16,0,805.0,103.0,3.1,20.0,618.0,807.38,624.83
2017,6,20,16,15,786.0,99.5,3.1,19.5,571.5,768.7,600.35
2017,6,20,16,30,767.0,96.0,3.1,19.0,525.0,727.95,573.99
2017,6,20,16,45,744.5,91.5,3.15,19.0,476.5,681.68,542.22
2017,6,20,17,0,722.0,87.0,3.2,19.0,428.0,634.16,508.38
2017,6,20,17,15,690.0,82.5,3.15,18.5,378.0,582.05,469.91
2017,6,20,17,30,658.0,78.0,3.1,18.0,328.0,527.54,428.43
2017,6,20,17,45,615.0,72.0,3.1,17.5,279.0,465.49,379.67
2017,6,20,18,0,572.0,66.0,3.1,17.0,230.0,405.55,330.79
2017,6,20,18,15,509.0,59.0,3.05,16.5,183.5,337.19,273.29
2017,6,20,18,30,446.0,52.0,3.0,16.0,137.0,273.85,218.24
2017,6,20,18,45,351.0,42.0,2.95,15.5,97.0,200.72,154.58
2017,6,20,19,0,256.0,32.0,2.9,15.0,57.0,137.56,96.57
2017,6,20,19,15,128.0,16.0,2.9,14.5,28.5,60.21,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,4.5,0.8,13.5,4.5,0.0,0.0
2017,6,21,5,0,0.0,9.0,0.8,14.0,9.0,7.08,0.0
2017,6,21,5,15,127.5,23.0,0.8,14.0,37.0,17.43,4.09
2017,6,21,5,30,255.0,37.0,0.8,14.0,65.0,28.16,18.33
2017,6,21,5,45,344.0,47.5,0.8,14.5,105.5,38.38,28.08
2017,6,21,6,0,433.0,58.0,0.8,15.0,146.0,46.63,35.76
2017,6,21,6,15,493.5,66.0,0.8,15.0,193.0,52.62,41.32
2017,6,21,6,30,554.0,74.0,0.8,15.0,240.0,58.56,46.66
2017,6,21,6,45,598.5,79.5,0.85,15.5,289.0,62.41,49.91
2017,6,21,7,0,643.0,85.0,0.9,16.0,338.0,66.24,53.05
2017,6,21,7,15,675.0,90.0,0.9,16.5,388.0,69.46,55.58
2017,6,21,7,30,707.0,95.0,0.9,17.0,438.0,72.62,58.0
2017,6,21,7,45,732.5,99.0,0.95,17.5,487.0,81.14,65.01
2017,6,21,8,0,758.0,103.0,1.0,18.0,536.0,83.47,66.64
2017,6,21,8,15,776.5,106.5,1.0,18.0,582.5,85.2,67.89
2017,6,21,8,30,795.0,110.0,1.0,18.0,629.0,86.82,69.06
2017,6,21,8,45,810.0,112.5,1.0,18.5,672.0,87.61,69.4
2017,6,21,9,0,825.0,115.0,1.0,19.0,715.0,141.12,81.8
2017,6,21,9,15,836.5,117.0,1.0,19.5,753.5,204.3,122.11
2017,6,21,9,30,848.0,119.0,1.0,20.0,792.0,260.0,164.81
2017,6,21,9,45,848.0,126.5,1.05,20.5,823.0,316.36,211.93
2017,6,21,10,0,848.0,134.0,1.1,21.0,854.0,371.69,258.91
2017,6,21,10,15,854.5,135.5,1.15,21.0,881.5,424.59,303.91
2017,6,21,10,30,861.0,137.0,1.2,21.0,909.0,476.68,347.38
2017,6,21,10,45,866.0,138.5,1.25,21.5,930.0,527.02,387.7
2017,6,21,11,0,871.0,140.0,1.3,22.0,951.0,576.0,425.73
2017,6,21,11,15,874.0,140.5,1.35,22.0,965.0,621.61,461.09
2017,6,21,11,30,877.0,141.0,1.4,22.0,979.0,665.31,494.22
2017,6,21,11,45,878.0,141.5,1.5,22.5,985.5,705.63,523.65
2017,6,21,12,0,879.0,142.0,1.6,23.0,992.0,743.62,550.83
2017,6,21,12,15,879.0,142.0,1.7,23.0,991.5,778.07,576.17
2017,6,21,12,30,879.0,142.0,1.8,23.0,991.0,809.83,599.06
2017,6,21,12,45,883.0,137.5,1.9,23.0,984.5,838.44,618.93
2017,6,21,13,0,887.0,133.0,2.0,23.0,978.0,863.97,636.8
2017,6,21,13,15,883.0,132.5,2.05,23.0,963.0,882.7,649.78
2017,6,21,13,30,879.0,132.0,2.1,23.0,948.0,897.86,660.55
2017,6,21,13,45,873.0,131.5,2.2,23.0,925.5,907.62,668.36
2017,6,21,14,0,867.0,131.0,2.3,23.0,903.0,913.66,673.88
2017,6,21,14,15,859.5,129.0,2.35,22.5,874.5,913.28,676.15
2017,6,21,14,30,852.0,127.0,2.4,22.0,846.0,909.19,676.11
2017,6,21,14,45,842.0,125.5,2.45,22.0,811.5,899.68,671.27
2017,6,21,15,0,832.0,124.0,2.5,22.0,777.0,898.87,672.43
2017,6,21,15,15,819.5,121.5,2.5,21.5,737.5,878.87,661.51
2017,6,21,15,30,807.0,119.0,2.5,21.0,698.0,855.64,648.51
2017,6,21,15,45,791.0,116.5,2.5,21.0,654.5,826.37,630.07
2017,6,21,16,0,775.0,114.0,2.5,21.0,611.0,794.41,609.67
2017,6,21,16,15,755.0,110.0,2.45,20.5,564.5,755.16,584.74
2017,6,21,16,30,735.0,106.0,2.4,20.0,518.0,713.94,558.06
2017,6,21,16,45,710.0,101.5,2.35,20.0,469.0,670.4,528.15
2017,6,21,17,0,685.0,97.0,2.3,20.0,420.0,622.28,493.34
2017,6,21,17,15,651.0,92.0,2.25,19.5,370.5,566.91,453.06
2017,6,21,17,30,617.0,87.0,2.2,19.0,321.0,512.02,411.87
2017,6,21,17,45,570.0,80.5,2.15,18.5,272.5,448.69,362.67
2017,6,21,18,0,523.0,74.0,2.1,18.0,224.0,387.86,313.71
2017,6,21,18,15,458.0,65.5,2.0,17.5,178.0,319.06,256.62
2017,6,21,18,30,393.0,57.0,1.9,17.0,132.0,255.54,202.29
2017,6,21,18,45,298.0,45.5,1.85,16.5,93.0,181.04,138.57
2017,6,21,19,0,203.0,34.0,1.8,16.0,54.0,120.73,84.37
2017,6,21,19,15,101.5,17.0,1.75,15.5,27.0,54.37,0.0
2017,6,21,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,13.0,4.0,0.65,15.5,4.0,0.0,0.0
2017,6,22,5,0,26.0,8.0,0.7,16.0,8.0,6.29,0.0
2017,6,22,5,15,130.0,22.5,0.7,16.0,35.0,17.07,3.55
2017,6,22,5,30,234.0,37.0,0.7,16.0,62.0,28.05,18.05
2017,6,22,5,45,321.0,48.0,0.75,16.5,102.0,36.51,26.21
2017,6,22,6,0,408.0,59.0,0.8,17.0,142.0,47.23,35.98
2017,6,22,6,15,469.5,67.0,0.75,17.5,188.0,53.15,41.35
2017,6,22,6,30,531.0,75.0,0.7,18.0,234.0,59.03,46.5
2017,6,22,6,45,578.0,81.0,0.65,18.5,283.0,63.21,49.99
2017,6,22,7,0,625.0,87.0,0.6,19.0,332.0,67.35,53.35
2017,6,22,7,15,658.0,92.0,0.6,19.5,381.5,70.51,55.79
2017,6,22,7,30,691.0,97.0,0.6,20.0,431.0,73.61,58.12
2017,6,22,7,45,717.5,100.5,0.6,20.5,480.0,75.53,59.43
2017,6,22,8,0,744.0,104.0,0.6,21.0,529.0,83.82,66.1
2017,6,22,8,15,763.5,107.5,0.6,21.5,575.0,85.53,67.17
2017,6,22,8,30,783.0,111.0,0.6,22.0,621.0,87.13,68.16
2017,6,22,8,45,798.0,114.0,0.65,22.5,664.0,88.19,68.71
2017,6,22,9,0,813.0,117.0,0.7,23.0,707.0,140.55,80.54
2017,6,22,9,15,825.0,119.0,0.75,23.0,746.0,195.97,114.33
2017,6,22,9,30,837.0,121.0,0.8,23.0,785.0,258.16,161.64
2017,6,22,9,45,838.5,127.5,0.85,23.5,816.0,313.71,207.32
2017,6,22,10,0,840.0,134.0,0.9,24.0,847.0,368.4,253.05
2017,6,22,10,15,847.0,135.5,0.95,24.0,875.0,421.06,297.17
2017,6,22,10,30,854.0,137.0,1.0,24.0,903.0,472.98,339.84
2017,6,22,10,45,858.0,139.0,1.1,24.5,923.5,522.82,379.48
2017,6,22,11,0,862.0,141.0,1.2,25.0,944.0,571.22,416.88
2017,6,22,11,15,865.5,141.5,1.35,25.0,958.5,616.74,452.42
2017,6,22,11,30,869.0,142.0,1.5,25.0,973.0,660.42,485.91
2017,6,22,11,45,870.5,142.5,1.65,25.0,980.0,700.79,516.47
2017,6,22,12,0,872.0,143.0,1.8,25.0,987.0,738.9,544.97
2017,6,22,12,15,872.5,143.0,1.9,24.5,987.0,773.53,571.43
2017,6,22,12,30,873.0,143.0,2.0,24.0,987.0,805.53,595.63
2017,6,22,12,45,876.5,139.5,2.1,24.0,981.0,834.42,615.65
2017,6,22,13,0,880.0,136.0,2.2,24.0,975.0,860.28,633.7
2017,6,22,13,15,877.5,135.0,2.25,23.5,960.5,879.85,648.48
2017,6,22,13,30,875.0,134.0,2.3,23.0,946.0,895.9,661.11
2017,6,22,13,45,870.0,133.0,2.4,23.0,924.5,906.14,669.21
2017,6,22,14,0,865.0,132.0,2.5,23.0,903.0,912.69,675.01
2017,6,22,14,15,858.5,130.5,2.5,22.5,875.0,913.74,677.77
2017,6,22,14,30,852.0,129.0,2.5,22.0,847.0,911.1,678.24
2017,6,22,14,45,843.0,127.0,2.55,22.0,813.0,902.1,673.71
2017,6,22,15,0,834.0,125.0,2.6,22.0,779.0,901.85,675.23
2017,6,22,15,15,822.0,122.5,2.6,21.5,740.0,882.33,664.61
2017,6,22,15,30,810.0,120.0,2.6,21.0,701.0,859.56,651.92
2017,6,22,15,45,796.0,116.5,2.6,20.5,658.0,830.94,635.12
2017,6,22,16,0,782.0,113.0,2.6,20.0,615.0,799.53,616.22
2017,6,22,16,15,762.5,109.5,2.55,19.5,568.5,761.08,591.76
2017,6,22,16,30,743.0,106.0,2.5,19.0,522.0,720.6,565.52
2017,6,22,16,45,720.0,101.0,2.45,19.0,473.5,677.75,536.07
2017,6,22,17,0,697.0,96.0,2.4,19.0,425.0,630.17,501.61
2017,6,22,17,15,663.5,90.5,2.3,18.5,375.0,574.14,460.52
2017,6,22,17,30,630.0,85.0,2.2,18.0,325.0,518.54,418.52
2017,6,22,17,45,587.5,78.5,2.15,17.5,276.5,457.33,370.87
2017,6,22,18,0,545.0,72.0,2.1,17.0,228.0,398.2,323.12
2017,6,22,18,15,480.5,63.5,1.95,16.5,181.5,328.61,265.13
2017,6,22,18,30,416.0,55.0,1.8,16.0,135.0,264.26,209.86
2017,6,22,18,45,325.5,44.0,1.7,15.5,95.5,193.3,148.57
2017,6,22,19,0,235.0,33.0,1.6,15.0,56.0,130.32,91.61
2017,6,22,19,15,117.5,16.5,1.6,15.0,28.0,58.32,0.83
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,4,45,18.5,4.0,1.55,12.5,4.5,0.0,0.0
2017,6,23,5,0,37.0,8.0,1.6,13.0,9.0,6.29,0.0
2017,6,23,5,15,154.0,21.5,1.65,13.5,37.0,16.4,2.97
2017,6,23,5,30,271.0,35.0,1.7,14.0,65.0,28.51,18.53
2017,6,23,5,45,361.0,45.5,1.75,14.5,106.0,36.88,26.72
2017,6,23,6,0,451.0,56.0,1.8,15.0,147.0,45.22,34.48
2017,6,23,6,15,511.5,63.5,1.8,15.0,194.0,50.91,39.77
2017,6,23,6,30,572.0,71.0,1.8,15.0,241.0,56.58,44.89
2017,6,23,6,45,371.5,113.5,1.8,15.5,232.0,80.21,65.59
2017,6,23,7,0,171.0,156.0,1.8,16.0,223.0,107.01,88.66
2017,6,23,7,15,243.5,169.5,1.8,16.0,279.5,113.3,93.78
2017,6,23,7,30,316.0,183.0,1.8,16.0,336.0,122.16,101.08
2017,6,23,7,45,542.0,141.5,1.8,16.5,436.5,98.24,80.0
2017,6,23,8,0,768.0,100.0,1.8,17.0,537.0,81.72,65.43
2017,6,23,8,15,786.0,103.0,1.8,17.5,583.5,83.2,66.38
2017,6,23,8,30,804.0,106.0,1.8,18.0,630.0,84.59,67.22
2017,6,23,8,45,818.5,108.5,1.8,18.5,673.0,85.48,67.65
2017,6,23,9,0,833.0,111.0,1.8,19.0,716.0,137.85,79.54
2017,6,23,9,15,844.0,113.5,1.8,19.0,754.5,201.9,120.66
2017,6,23,9,30,855.0,116.0,1.8,19.0,793.0,258.21,164.48
2017,6,23,9,45,858.5,120.5,1.85,19.5,825.0,314.11,211.77
2017,6,23,10,0,862.0,125.0,1.9,20.0,857.0,369.35,259.39
2017,6,23,10,15,868.5,126.5,1.95,20.0,884.0,422.95,305.78
2017,6,23,10,30,875.0,128.0,2.0,20.0,911.0,475.72,350.64
2017,6,23,10,45,880.0,128.5,2.05,20.0,932.5,526.08,392.58
2017,6,23,11,0,885.0,129.0,2.1,20.0,954.0,575.03,432.33
2017,6,23,11,15,888.0,130.0,2.1,20.0,968.0,621.55,469.01
2017,6,23,11,30,891.0,131.0,2.1,20.0,982.0,666.15,503.31
2017,6,23,11,45,893.0,130.5,2.15,20.5,989.0,706.94,533.37
2017,6,23,12,0,895.0,130.0,2.2,21.0,996.0,745.39,561.05
2017,6,23,12,15,895.0,130.0,2.2,21.0,996.0,780.27,586.4
2017,6,23,12,30,895.0,130.0,2.2,21.0,996.0,812.39,608.77
2017,6,23,12,45,891.5,131.5,2.25,21.0,987.5,839.96,627.74
2017,6,23,13,0,888.0,133.0,2.3,21.0,979.0,864.28,644.57
2017,6,23,13,15,885.0,132.0,2.3,20.5,964.5,883.58,658.92
2017,6,23,13,30,882.0,131.0,2.3,20.0,950.0,899.32,671.03
