Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,13,45,877.0,130.0,2.35,20.0,928.5,909.65,678.83
2017,6,23,14,0,872.0,129.0,2.4,20.0,907.0,916.26,684.32
2017,6,23,14,15,865.5,127.5,2.4,20.0,879.0,917.34,685.8
2017,6,23,14,30,859.0,126.0,2.4,20.0,851.0,914.72,684.97
2017,6,23,14,45,849.5,124.5,2.45,20.0,817.0,905.74,680.45
2017,6,23,15,0,840.0,123.0,2.5,20.0,783.0,893.23,673.68
2017,6,23,15,15,638.5,196.5,2.5,19.5,683.5,800.8,611.77
2017,6,23,15,30,437.0,270.0,2.5,19.0,584.0,680.72,525.15
2017,6,23,15,45,612.0,191.0,2.5,19.0,601.0,754.91,584.5
2017,6,23,16,0,787.0,112.0,2.5,19.0,618.0,803.02,621.0
2017,6,23,16,15,768.0,108.5,2.45,18.5,571.5,764.89,596.05
2017,6,23,16,30,749.0,105.0,2.4,18.0,525.0,724.69,569.99
2017,6,23,16,45,724.5,100.5,2.35,18.0,476.0,681.02,539.91
2017,6,23,17,0,700.0,96.0,2.3,18.0,427.0,632.8,504.98
2017,6,23,17,15,452.5,122.0,2.25,17.5,326.5,456.79,369.9
2017,6,23,17,30,205.0,148.0,2.2,17.0,226.0,293.34,239.04
2017,6,23,17,45,185.0,129.5,2.15,17.0,192.0,241.33,197.31
2017,6,23,18,0,165.0,111.0,2.1,17.0,158.0,204.1,166.2
2017,6,23,18,15,293.5,83.0,1.95,16.5,147.5,252.25,204.55
2017,6,23,18,30,422.0,55.0,1.8,16.0,137.0,267.33,212.66
2017,6,23,18,45,333.0,44.0,1.65,15.5,97.0,196.57,151.14
2017,6,23,19,0,244.0,33.0,1.5,15.0,57.0,133.54,94.06
2017,6,23,19,15,122.0,16.5,1.5,14.5,28.5,59.75,2.3
2017,6,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,5,15,108.5,18.5,2.55,12.0,30.0,14.08,1.49
2017,6,24,5,30,217.0,37.0,2.6,12.0,60.0,27.97,18.2
2017,6,24,5,45,295.0,50.0,2.65,12.5,99.0,37.73,27.67
2017,6,24,6,0,373.0,63.0,2.7,13.0,138.0,47.45,36.73
2017,6,24,6,15,432.0,73.0,2.7,13.5,183.5,54.9,43.56
2017,6,24,6,30,491.0,83.0,2.7,14.0,229.0,64.62,52.22
2017,6,24,6,45,302.0,119.5,2.7,14.5,215.0,84.77,69.89
2017,6,24,7,0,113.0,156.0,2.7,15.0,201.0,106.02,88.19
2017,6,24,7,15,113.5,179.0,2.65,15.0,229.0,119.59,99.7
2017,6,24,7,30,114.0,202.0,2.6,15.0,257.0,132.72,110.69
2017,6,24,7,45,149.5,225.0,2.55,15.5,305.0,146.18,121.61
2017,6,24,8,0,185.0,248.0,2.5,16.0,353.0,159.32,132.09
2017,6,24,8,15,218.0,266.5,2.45,16.0,401.0,169.89,140.57
2017,6,24,8,30,251.0,285.0,2.4,16.0,449.0,170.83,140.91
2017,6,24,8,45,265.5,304.0,2.4,16.5,488.0,178.93,147.03
2017,6,24,9,0,280.0,323.0,2.4,17.0,527.0,211.83,157.01
2017,6,24,9,15,201.5,349.5,2.4,17.0,500.5,248.88,185.98
2017,6,24,9,30,123.0,376.0,2.4,17.0,474.0,266.62,202.72
2017,6,24,9,45,469.0,260.5,2.4,17.5,655.5,291.59,209.97
2017,6,24,10,0,815.0,145.0,2.4,18.0,837.0,363.58,258.98
2017,6,24,10,15,822.0,146.5,2.4,18.0,864.0,416.45,304.93
2017,6,24,10,30,829.0,148.0,2.4,18.0,891.0,468.72,349.59
2017,6,24,10,45,829.5,152.5,2.4,18.5,910.0,519.16,391.0
2017,6,24,11,0,830.0,157.0,2.4,19.0,929.0,568.0,429.84
2017,6,24,11,15,833.0,157.5,2.4,19.0,943.0,613.6,465.99
2017,6,24,11,30,836.0,158.0,2.4,19.0,957.0,657.41,499.9
2017,6,24,11,45,832.0,162.5,2.4,19.0,962.0,697.66,530.36
2017,6,24,12,0,828.0,167.0,2.4,19.0,967.0,735.38,558.35
2017,6,24,12,15,827.5,167.0,2.4,19.0,966.5,769.44,583.34
2017,6,24,12,30,827.0,167.0,2.4,19.0,966.0,800.8,606.06
2017,6,24,12,45,615.0,288.0,2.45,19.0,879.5,767.22,579.12
2017,6,24,13,0,403.0,409.0,2.5,19.0,793.0,714.17,538.23
2017,6,24,13,15,619.5,279.5,2.5,18.5,859.5,807.26,610.79
2017,6,24,13,30,836.0,150.0,2.5,18.0,926.0,875.08,662.09
2017,6,24,13,45,641.5,253.5,2.55,18.0,841.0,836.03,633.16
2017,6,24,14,0,447.0,357.0,2.6,18.0,756.0,761.93,578.03
2017,6,24,14,15,626.5,251.5,2.6,18.0,791.0,840.14,638.89
2017,6,24,14,30,806.0,146.0,2.6,18.0,826.0,899.53,682.3
2017,6,24,14,45,795.0,144.0,2.65,18.0,792.5,888.81,675.86
2017,6,24,15,0,784.0,142.0,2.7,18.0,759.0,874.66,667.77
2017,6,24,15,15,771.5,139.5,2.7,17.5,720.5,855.36,657.06
2017,6,24,15,30,759.0,137.0,2.7,17.0,682.0,832.96,644.18
2017,6,24,15,45,583.5,190.5,2.75,17.0,594.5,730.25,571.07
2017,6,24,16,0,408.0,244.0,2.8,17.0,507.0,616.34,486.02
2017,6,24,16,15,325.5,240.0,2.8,17.0,440.0,517.92,412.89
2017,6,24,16,30,243.0,236.0,2.8,17.0,373.0,441.51,354.16
2017,6,24,16,45,350.0,193.0,2.8,17.0,369.5,470.34,380.29
2017,6,24,17,0,457.0,150.0,2.8,17.0,366.0,507.76,411.64
2017,6,24,17,15,228.5,134.0,2.75,16.5,242.0,301.03,246.78
2017,6,24,17,30,0.0,118.0,2.7,16.0,118.0,96.2,75.52
2017,6,24,17,45,0.0,100.0,2.65,16.0,100.0,81.15,63.27
2017,6,24,18,0,0.0,82.0,2.6,16.0,82.0,66.04,50.56
2017,6,24,18,15,182.5,70.5,2.5,15.5,106.0,171.25,139.47
2017,6,24,18,30,365.0,59.0,2.4,15.0,130.0,242.6,194.61
2017,6,24,18,45,273.5,47.0,2.35,15.0,91.5,174.05,134.45
2017,6,24,19,0,182.0,35.0,2.3,15.0,53.0,115.44,81.54
2017,6,24,19,15,91.0,17.5,2.3,14.5,26.5,52.58,2.35
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,5,15,151.0,16.5,2.4,12.0,33.0,13.26,0.75
2017,6,25,5,30,302.0,33.0,2.5,12.0,66.0,27.01,17.34
2017,6,25,5,45,389.5,43.0,2.6,12.5,107.5,35.06,25.31
2017,6,25,6,0,477.0,53.0,2.7,13.0,149.0,43.1,32.85
2017,6,25,6,15,536.5,60.0,2.75,13.0,196.5,48.51,37.95
2017,6,25,6,30,596.0,67.0,2.8,13.0,244.0,53.93,42.88
2017,6,25,6,45,298.0,75.5,2.85,13.5,164.0,54.54,43.31
2017,6,25,7,0,0.0,84.0,2.9,14.0,84.0,63.84,51.38
2017,6,25,7,15,0.0,97.0,2.9,14.5,97.0,73.36,59.5
2017,6,25,7,30,0.0,110.0,2.9,15.0,110.0,82.82,67.44
2017,6,25,7,45,0.0,125.0,2.95,15.5,125.0,93.56,76.39
2017,6,25,8,0,0.0,140.0,3.0,16.0,140.0,104.22,85.16
2017,6,25,8,15,1.0,156.0,3.0,16.0,157.0,115.47,94.52
2017,6,25,8,30,2.0,172.0,3.0,16.0,174.0,126.61,103.72
2017,6,25,8,45,6.0,195.0,3.0,16.0,200.0,142.27,116.69
2017,6,25,9,0,10.0,218.0,3.0,16.0,226.0,159.43,124.74
2017,6,25,9,15,10.0,221.5,3.05,16.0,229.5,164.01,128.01
2017,6,25,9,30,10.0,225.0,3.1,16.0,233.0,168.43,131.3
2017,6,25,9,45,15.0,263.5,3.15,16.5,276.5,198.14,154.31
2017,6,25,10,0,20.0,302.0,3.2,17.0,320.0,228.85,177.86
2017,6,25,10,15,23.0,322.0,3.25,17.0,343.0,247.1,191.94
2017,6,25,10,30,26.0,342.0,3.3,17.0,366.0,261.35,202.93
2017,6,25,10,45,23.5,337.0,3.35,17.5,359.0,264.77,205.2
2017,6,25,11,0,21.0,332.0,3.4,18.0,352.0,262.98,203.43
2017,6,25,11,15,33.0,375.0,3.45,18.0,406.5,305.29,236.06
2017,6,25,11,30,45.0,418.0,3.5,18.0,461.0,350.99,270.94
2017,6,25,11,45,89.0,452.0,3.55,18.0,538.0,413.6,318.85
2017,6,25,12,0,133.0,486.0,3.6,18.0,615.0,486.56,373.93
2017,6,25,12,15,533.5,301.5,3.6,18.0,817.0,665.34,513.36
2017,6,25,12,30,934.0,117.0,3.6,18.0,1019.0,832.02,638.98
2017,6,25,12,45,692.5,259.0,3.6,18.0,925.5,806.39,616.24
2017,6,25,13,0,451.0,401.0,3.6,18.0,832.0,747.68,569.74
2017,6,25,13,15,690.5,256.0,3.55,18.0,903.0,848.24,647.71
2017,6,25,13,30,930.0,111.0,3.5,18.0,974.0,923.6,702.04
2017,6,25,13,45,930.0,107.5,3.5,18.0,953.5,936.42,710.84
2017,6,25,14,0,930.0,104.0,3.5,18.0,933.0,945.33,717.58
2017,6,25,14,15,924.0,102.5,3.5,18.0,904.5,946.82,719.39
2017,6,25,14,30,918.0,101.0,3.5,18.0,876.0,944.41,718.7
2017,6,25,14,45,916.0,96.5,3.5,18.0,843.0,938.72,715.93
2017,6,25,15,0,914.0,92.0,3.5,18.0,810.0,929.1,710.58
2017,6,25,15,15,489.0,202.5,3.5,17.5,584.5,664.7,521.62
2017,6,25,15,30,64.0,313.0,3.5,17.0,359.0,338.97,267.21
2017,6,25,15,45,470.5,197.0,3.5,17.0,502.0,631.11,503.03
2017,6,25,16,0,877.0,81.0,3.5,17.0,645.0,836.18,656.33
2017,6,25,16,15,861.0,78.5,3.45,16.5,597.5,799.78,631.27
2017,6,25,16,30,845.0,76.0,3.4,16.0,550.0,760.98,605.97
2017,6,25,16,45,826.5,72.5,3.4,16.0,500.5,717.02,575.54
2017,6,25,17,0,808.0,69.0,3.4,16.0,451.0,677.9,548.28
2017,6,25,17,15,480.5,110.5,3.4,15.5,330.5,463.93,381.37
2017,6,25,17,30,153.0,152.0,3.4,15.0,210.0,251.41,207.05
2017,6,25,17,45,144.5,131.0,3.4,15.0,179.5,219.27,180.92
2017,6,25,18,0,136.0,110.0,3.4,15.0,149.0,187.35,153.9
2017,6,25,18,15,349.0,76.0,3.3,14.5,150.0,272.82,224.07
2017,6,25,18,30,562.0,42.0,3.2,14.0,151.0,314.39,252.88
2017,6,25,18,45,470.0,35.0,3.15,14.0,108.0,241.79,187.61
2017,6,25,19,0,378.0,28.0,3.1,14.0,65.0,176.3,125.52
2017,6,25,19,15,189.0,14.0,3.05,13.5,32.5,78.5,7.09
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,5,15,174.5,15.5,2.95,12.0,34.0,12.5,0.04
2017,6,26,5,30,349.0,31.0,3.0,12.0,68.0,25.57,16.08
2017,6,26,5,45,439.5,39.0,3.15,12.5,110.5,32.17,22.75
2017,6,26,6,0,530.0,47.0,3.3,13.0,153.0,38.85,29.06
2017,6,26,6,15,588.0,53.0,3.25,13.0,201.0,43.75,33.68
2017,6,26,6,30,646.0,59.0,3.2,13.0,249.0,48.68,38.18
2017,6,26,6,45,323.0,85.0,3.2,13.5,180.0,61.11,49.17
2017,6,26,7,0,0.0,111.0,3.2,14.0,111.0,82.09,67.53
2017,6,26,7,15,5.5,136.5,3.15,14.0,139.0,99.68,82.76
2017,6,26,7,30,11.0,162.0,3.1,14.0,167.0,117.02,97.57
2017,6,26,7,45,36.0,198.0,3.05,14.5,218.0,134.64,112.25
2017,6,26,8,0,61.0,234.0,3.0,15.0,269.0,155.61,129.57
2017,6,26,8,15,84.0,262.0,2.95,15.0,314.5,171.81,142.87
2017,6,26,8,30,107.0,290.0,2.9,15.0,360.0,187.58,155.71
2017,6,26,8,45,111.0,312.0,2.85,15.5,389.0,199.55,164.95
2017,6,26,9,0,115.0,334.0,2.8,16.0,418.0,213.04,164.03
2017,6,26,9,15,156.0,355.0,2.75,16.0,475.0,244.55,185.43
2017,6,26,9,30,197.0,376.0,2.7,16.0,532.0,281.41,212.15
2017,6,26,9,45,124.5,373.0,2.7,16.5,473.5,280.19,214.13
2017,6,26,10,0,52.0,370.0,2.7,17.0,415.0,275.52,212.8
2017,6,26,10,15,37.5,349.5,2.7,17.0,382.5,264.92,205.08
2017,6,26,10,30,23.0,329.0,2.7,17.0,350.0,255.44,198.02
2017,6,26,10,45,69.5,394.0,2.75,17.5,459.0,323.91,250.08
2017,6,26,11,0,116.0,459.0,2.8,18.0,568.0,401.79,308.41
2017,6,26,11,15,142.5,470.0,2.85,18.0,605.5,438.61,336.18
2017,6,26,11,30,169.0,481.0,2.9,18.0,643.0,477.87,365.87
2017,6,26,11,45,550.5,296.5,2.95,18.5,828.0,614.08,471.21
2017,6,26,12,0,932.0,112.0,3.0,19.0,1013.0,757.18,579.37
2017,6,26,12,15,624.5,285.5,3.05,19.0,889.0,718.56,546.87
2017,6,26,12,30,317.0,459.0,3.1,19.0,765.0,641.09,486.35
2017,6,26,12,45,622.0,286.0,3.15,19.0,880.5,771.07,587.04
2017,6,26,13,0,927.0,113.0,3.2,19.0,996.0,879.8,667.19
2017,6,26,13,15,924.0,112.5,3.25,18.5,981.5,900.08,682.22
2017,6,26,13,30,921.0,112.0,3.3,18.0,967.0,916.68,695.57
2017,6,26,13,45,919.5,109.0,3.35,18.0,946.0,928.58,704.53
2017,6,26,14,0,918.0,106.0,3.4,18.0,925.0,936.61,710.99
2017,6,26,14,15,912.0,105.0,3.45,18.0,897.0,938.6,713.48
2017,6,26,14,30,906.0,104.0,3.5,18.0,869.0,936.76,713.5
2017,6,26,14,45,901.5,100.5,3.55,18.0,835.5,929.97,710.26
2017,6,26,15,0,897.0,97.0,3.6,18.0,802.0,919.36,704.52
2017,6,26,15,15,887.0,95.0,3.6,17.5,762.5,901.69,694.97
2017,6,26,15,30,877.0,93.0,3.6,17.0,723.0,880.59,683.06
2017,6,26,15,45,866.5,89.5,3.65,17.0,680.0,854.17,666.35
2017,6,26,16,0,856.0,86.0,3.7,17.0,637.0,824.65,647.36
2017,6,26,16,15,839.0,83.5,3.75,16.5,590.0,788.06,624.23
2017,6,26,16,30,822.0,81.0,3.8,16.0,543.0,756.97,604.84
2017,6,26,16,45,801.5,77.5,3.85,16.0,493.5,711.76,573.38
2017,6,26,17,0,781.0,74.0,3.9,16.0,444.0,665.03,540.26
2017,6,26,17,15,752.0,70.5,3.9,15.5,393.5,611.3,500.69
2017,6,26,17,30,723.0,67.0,3.9,15.0,343.0,557.37,459.24
2017,6,26,17,45,683.5,62.0,3.95,15.0,293.0,495.66,409.38
2017,6,26,18,0,644.0,57.0,4.0,15.0,243.0,435.5,359.05
2017,6,26,18,15,584.5,51.0,3.85,14.5,195.0,368.6,301.84
2017,6,26,18,30,525.0,45.0,3.7,14.0,147.0,304.23,244.98
2017,6,26,18,45,434.0,37.0,3.6,14.0,105.0,230.38,179.15
2017,6,26,19,0,343.0,29.0,3.5,14.0,63.0,165.91,118.38
2017,6,26,19,15,171.5,14.5,3.4,13.5,31.5,74.46,7.18
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,5,15,183.0,14.5,2.8,12.0,34.0,11.71,0.0
2017,6,27,5,30,366.0,29.0,2.9,12.0,68.0,24.0,14.71
2017,6,27,5,45,455.5,37.0,3.05,12.5,110.5,30.68,21.42
2017,6,27,6,0,545.0,45.0,3.2,13.0,153.0,37.43,27.79
2017,6,27,6,15,602.5,50.5,3.2,13.5,201.5,45.54,35.2
2017,6,27,6,30,660.0,56.0,3.2,14.0,250.0,50.49,39.64
2017,6,27,6,45,342.0,98.0,3.25,14.5,200.0,69.83,56.71
2017,6,27,7,0,24.0,140.0,3.3,15.0,150.0,100.84,83.73
2017,6,27,7,15,38.5,165.0,3.25,15.0,182.5,113.76,94.7
2017,6,27,7,30,53.0,190.0,3.2,15.0,215.0,129.22,107.76
2017,6,27,7,45,38.0,198.5,3.15,15.5,218.0,134.93,112.07
2017,6,27,8,0,23.0,207.0,3.1,16.0,221.0,147.41,122.12
2017,6,27,8,15,48.0,243.5,3.05,16.0,274.5,161.48,133.64
2017,6,27,8,30,73.0,280.0,3.0,16.0,328.0,181.77,150.3
2017,6,27,8,45,68.0,297.5,2.95,16.5,344.5,191.36,157.56
2017,6,27,9,0,63.0,315.0,2.9,17.0,361.0,209.26,162.16
2017,6,27,9,15,53.5,323.5,2.9,17.0,364.0,222.39,171.8
2017,6,27,9,30,44.0,332.0,2.9,17.0,367.0,234.1,181.05
2017,6,27,9,45,51.0,355.0,2.9,17.0,397.5,257.52,199.01
2017,6,27,10,0,58.0,378.0,2.9,17.0,428.0,282.29,218.08
2017,6,27,10,15,79.0,405.0,2.9,17.0,475.0,316.22,243.93
2017,6,27,10,30,100.0,432.0,2.9,17.0,522.0,353.17,272.13
2017,6,27,10,45,145.0,448.5,2.9,17.5,582.0,394.7,303.13
2017,6,27,11,0,190.0,465.0,2.9,18.0,642.0,445.27,340.84
2017,6,27,11,15,321.0,434.0,2.95,18.0,738.0,516.56,395.13
2017,6,27,11,30,452.0,403.0,3.0,18.0,834.0,600.68,458.65
2017,6,27,11,45,377.0,433.5,3.05,18.0,795.5,599.84,457.95
2017,6,27,12,0,302.0,464.0,3.1,18.0,757.0,593.98,453.44
2017,6,27,12,15,619.5,287.0,3.15,18.0,886.0,715.86,548.51
2017,6,27,12,30,937.0,110.0,3.2,18.0,1015.0,828.46,634.03
2017,6,27,12,45,679.0,256.5,3.25,18.0,910.0,793.31,605.26
2017,6,27,13,0,421.0,403.0,3.3,18.0,805.0,724.25,551.46
2017,6,27,13,15,669.0,259.5,3.35,18.0,886.0,832.87,635.78
2017,6,27,13,30,917.0,116.0,3.4,18.0,967.0,916.87,696.9
2017,6,27,13,45,915.0,113.5,3.45,18.0,946.0,928.88,705.39
2017,6,27,14,0,913.0,111.0,3.5,18.0,925.0,937.05,711.95
2017,6,27,14,15,907.0,109.5,3.5,17.5,897.0,938.69,715.21
2017,6,27,14,30,901.0,108.0,3.5,17.0,869.0,936.48,716.0
2017,6,27,14,45,895.5,105.0,3.55,17.0,835.5,929.43,712.57
2017,6,27,15,0,890.0,102.0,3.6,17.0,802.0,918.61,706.66
2017,6,27,15,15,544.0,217.5,3.6,17.0,638.5,737.67,576.5
2017,6,27,15,30,198.0,333.0,3.6,17.0,475.0,496.44,391.22
2017,6,27,15,45,231.5,306.0,3.65,17.0,462.5,497.39,395.21
2017,6,27,16,0,265.0,279.0,3.7,17.0,450.0,514.49,410.1
2017,6,27,16,15,277.0,254.0,3.75,16.5,421.0,493.8,396.58
2017,6,27,16,30,289.0,229.0,3.8,16.0,392.0,470.98,381.33
2017,6,27,16,45,532.0,153.0,3.85,16.0,418.0,584.88,475.54
2017,6,27,17,0,775.0,77.0,3.9,16.0,444.0,664.86,540.87
2017,6,27,17,15,745.5,73.0,3.9,15.5,393.5,610.41,499.91
2017,6,27,17,30,716.0,69.0,3.9,15.0,343.0,555.81,457.97
2017,6,27,17,45,676.5,64.0,3.95,15.0,293.0,494.36,408.33
2017,6,27,18,0,637.0,59.0,4.0,15.0,243.0,436.78,360.05
2017,6,27,18,15,577.0,53.0,3.85,14.5,195.0,367.8,301.23
2017,6,27,18,30,517.0,47.0,3.7,14.0,147.0,303.44,244.45
2017,6,27,18,45,424.5,38.5,3.6,13.5,105.0,228.74,178.34
2017,6,27,19,0,332.0,30.0,3.5,13.0,63.0,163.57,117.31
2017,6,27,19,15,166.0,15.0,3.45,12.5,31.5,73.76,7.58
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,155.0,16.5,2.85,12.0,33.0,13.3,0.0
2017,6,28,5,30,310.0,33.0,2.9,12.0,66.0,27.09,17.27
2017,6,28,5,45,402.5,42.5,3.0,12.5,108.0,34.78,25.02
2017,6,28,6,0,495.0,52.0,3.1,13.0,150.0,42.5,32.29
2017,6,28,6,15,556.5,58.5,3.05,13.0,198.0,47.61,37.13
2017,6,28,6,30,618.0,65.0,3.0,13.0,246.0,52.76,41.83
2017,6,28,6,45,321.0,102.0,2.95,13.5,197.5,72.12,58.97
2017,6,28,7,0,24.0,139.0,2.9,14.0,149.0,100.2,83.47
2017,6,28,7,15,84.0,169.5,2.85,14.0,209.5,117.02,97.9
2017,6,28,7,30,144.0,200.0,2.8,14.0,270.0,132.21,110.73
2017,6,28,7,45,474.5,146.0,2.8,14.5,409.0,98.84,81.24
2017,6,28,8,0,805.0,92.0,2.8,15.0,548.0,77.33,62.19
2017,6,28,8,15,823.0,95.0,2.75,15.0,595.5,79.06,63.51
2017,6,28,8,30,841.0,98.0,2.7,15.0,643.0,80.7,64.73
2017,6,28,8,45,429.0,173.0,2.65,15.5,451.5,107.21,87.13
2017,6,28,9,0,17.0,248.0,2.6,16.0,260.0,179.0,140.24
2017,6,28,9,15,455.0,177.5,2.6,16.0,535.5,168.38,112.23
2017,6,28,9,30,893.0,107.0,2.6,16.0,811.0,257.32,164.47
2017,6,28,9,45,898.0,110.5,2.6,16.5,844.5,315.28,214.1
2017,6,28,10,0,903.0,114.0,2.6,17.0,878.0,372.69,264.43
2017,6,28,10,15,909.5,115.5,2.6,17.0,907.0,428.6,313.68
2017,6,28,10,30,916.0,117.0,2.6,17.0,936.0,483.64,361.25
2017,6,28,10,45,922.5,117.0,2.6,17.0,958.0,536.57,405.97
2017,6,28,11,0,929.0,117.0,2.6,17.0,980.0,588.14,448.4
2017,6,28,11,15,932.0,117.5,2.6,17.0,995.5,636.48,487.24
2017,6,28,11,30,935.0,118.0,2.6,17.0,1011.0,682.75,523.52
2017,6,28,11,45,939.0,117.5,2.6,17.5,1019.0,726.75,556.21
2017,6,28,12,0,943.0,117.0,2.6,18.0,1027.0,768.43,586.36
2017,6,28,12,15,943.0,116.5,2.6,18.0,1027.0,804.64,613.11
2017,6,28,12,30,943.0,116.0,2.6,18.0,1027.0,837.92,636.14
2017,6,28,12,45,931.5,122.5,2.65,18.0,1016.5,864.5,654.65
2017,6,28,13,0,920.0,129.0,2.7,18.0,1006.0,887.41,670.73
2017,6,28,13,15,916.5,128.5,2.7,18.0,991.0,907.58,684.64
2017,6,28,13,30,913.0,128.0,2.7,18.0,976.0,924.07,696.13
2017,6,28,13,45,909.5,126.5,2.75,18.0,954.0,935.94,705.02
2017,6,28,14,0,906.0,125.0,2.8,18.0,932.0,943.98,711.48
2017,6,28,14,15,899.0,123.5,2.8,18.0,903.5,945.01,712.95
2017,6,28,14,30,892.0,122.0,2.8,18.0,875.0,942.2,712.01
2017,6,28,14,45,885.0,119.5,2.85,18.0,841.0,934.64,708.4
2017,6,28,15,0,878.0,117.0,2.9,18.0,807.0,923.36,702.39
2017,6,28,15,15,866.5,114.5,2.9,18.0,767.0,904.44,690.85
2017,6,28,15,30,855.0,112.0,2.9,18.0,727.0,893.05,684.63
2017,6,28,15,45,843.5,108.0,2.9,18.0,683.5,865.44,667.11
2017,6,28,16,0,832.0,104.0,2.9,18.0,640.0,834.77,647.49
2017,6,28,16,15,813.5,101.0,2.9,17.5,592.0,796.63,623.57
2017,6,28,16,30,795.0,98.0,2.9,17.0,544.0,756.24,597.68
2017,6,28,16,45,775.0,93.0,2.95,17.0,494.5,710.58,566.59
2017,6,28,17,0,755.0,88.0,3.0,17.0,445.0,663.38,533.53
2017,6,28,17,15,723.0,83.5,3.0,16.5,394.0,610.14,494.56
2017,6,28,17,30,691.0,79.0,3.0,16.0,343.0,554.26,452.31
2017,6,28,17,45,651.0,72.5,3.05,15.5,293.0,491.87,403.49
2017,6,28,18,0,611.0,66.0,3.1,15.0,243.0,431.19,354.1
2017,6,28,18,15,547.5,59.0,3.05,14.5,194.5,360.36,294.4
2017,6,28,18,30,484.0,52.0,3.0,14.0,146.0,294.5,236.93
2017,6,28,18,45,389.5,42.5,2.95,13.5,104.0,219.41,171.02
2017,6,28,19,0,295.0,33.0,2.9,13.0,62.0,154.04,110.56
2017,6,28,19,15,147.5,16.5,2.9,12.5,31.0,70.47,7.2
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,146.0,17.0,2.45,11.5,32.0,13.7,0.0
2017,6,29,5,30,292.0,34.0,2.4,12.0,64.0,27.88,17.87
2017,6,29,5,45,388.5,43.5,2.4,12.5,106.5,35.53,25.66
2017,6,29,6,0,485.0,53.0,2.4,13.0,149.0,43.23,32.93
2017,6,29,6,15,548.0,60.0,2.3,13.0,197.5,48.69,38.09
2017,6,29,6,30,611.0,67.0,2.2,13.0,246.0,54.17,43.1
2017,6,29,6,45,354.0,110.0,2.1,13.5,218.5,77.78,63.99
2017,6,29,7,0,97.0,153.0,2.0,14.0,191.0,103.98,86.75
2017,6,29,7,15,146.5,175.0,1.95,14.0,241.0,117.95,98.62
2017,6,29,7,30,196.0,197.0,1.9,14.0,291.0,131.69,110.17
2017,6,29,7,45,502.5,145.5,1.85,14.5,421.0,99.19,81.48
2017,6,29,8,0,809.0,94.0,1.8,15.0,551.0,78.78,63.43
2017,6,29,8,15,826.5,97.0,1.8,15.5,598.5,80.47,64.58
2017,6,29,8,30,844.0,100.0,1.8,16.0,646.0,82.05,65.61
2017,6,29,8,45,858.5,102.0,1.8,16.5,690.0,92.18,73.94
2017,6,29,9,0,873.0,104.0,1.8,17.0,734.0,141.53,83.26
2017,6,29,9,15,884.0,106.0,1.85,17.0,774.0,199.36,118.18
2017,6,29,9,30,895.0,108.0,1.9,17.0,814.0,257.77,163.61
2017,6,29,9,45,895.5,114.0,1.95,17.5,846.0,316.28,213.46
2017,6,29,10,0,896.0,120.0,2.0,18.0,878.0,373.77,263.5
2017,6,29,10,15,902.5,121.5,2.05,18.0,906.5,429.41,312.06
2017,6,29,10,30,909.0,123.0,2.1,18.0,935.0,484.18,359.02
2017,6,29,10,45,914.0,124.0,2.15,18.0,956.5,536.82,403.18
2017,6,29,11,0,919.0,125.0,2.2,18.0,978.0,588.01,445.02
2017,6,29,11,15,922.0,125.5,2.25,18.0,993.0,636.03,483.43
2017,6,29,11,30,925.0,126.0,2.3,18.0,1008.0,682.02,519.37
2017,6,29,11,45,927.5,125.5,2.35,18.5,1015.5,724.78,551.14
2017,6,29,12,0,930.0,125.0,2.4,19.0,1023.0,765.15,580.42
2017,6,29,12,15,930.0,125.0,2.45,19.0,1023.0,801.48,607.38
2017,6,29,12,30,930.0,125.0,2.5,19.0,1023.0,834.96,631.01
2017,6,29,12,45,929.5,124.0,2.65,19.0,1015.5,864.17,651.98
2017,6,29,13,0,929.0,123.0,2.8,19.0,1008.0,890.07,670.76
2017,6,29,13,15,925.5,122.0,2.85,19.0,993.0,909.93,684.78
2017,6,29,13,30,922.0,121.0,2.9,19.0,978.0,926.07,696.4
2017,6,29,13,45,919.5,119.0,3.0,19.0,956.5,938.39,705.97
2017,6,29,14,0,917.0,117.0,3.1,19.0,935.0,946.87,713.07
2017,6,29,14,15,910.5,115.5,3.15,18.5,906.5,948.31,716.55
2017,6,29,14,30,904.0,114.0,3.2,18.0,878.0,945.87,717.59
2017,6,29,14,45,898.5,111.0,3.25,18.0,844.0,939.05,714.41
2017,6,29,15,0,893.0,108.0,3.3,18.0,810.0,928.43,708.76
2017,6,29,15,15,882.0,106.0,3.35,18.0,770.0,910.22,697.95
2017,6,29,15,30,871.0,104.0,3.4,18.0,730.0,888.59,684.83
2017,6,29,15,45,861.0,100.0,3.45,18.0,686.5,862.48,668.55
2017,6,29,16,0,851.0,96.0,3.5,18.0,643.0,833.23,649.95
2017,6,29,16,15,833.0,93.0,3.55,17.5,595.5,804.35,632.69
2017,6,29,16,30,815.0,90.0,3.6,17.0,548.0,763.86,606.65
2017,6,29,16,45,796.0,85.0,3.65,17.0,498.5,718.34,575.33
2017,6,29,17,0,777.0,80.0,3.7,17.0,449.0,671.17,542.18
2017,6,29,17,15,746.5,76.0,3.75,16.5,397.5,615.92,501.81
2017,6,29,17,30,716.0,72.0,3.8,16.0,346.0,560.55,459.7
2017,6,29,17,45,677.0,66.5,3.85,15.5,295.5,501.14,412.72
2017,6,29,18,0,638.0,61.0,3.9,15.0,245.0,441.04,363.37
2017,6,29,18,15,576.5,55.0,3.8,14.5,197.0,371.1,303.94
2017,6,29,18,30,515.0,49.0,3.7,14.0,149.0,305.88,246.54
2017,6,29,18,45,418.0,40.0,3.65,13.5,106.5,228.71,178.52
2017,6,29,19,0,321.0,31.0,3.6,13.0,64.0,161.56,116.08
2017,6,29,19,15,160.5,15.5,3.55,12.5,32.0,73.22,7.53
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,154.5,16.0,2.8,11.0,31.5,12.9,0.0
2017,6,30,5,30,309.0,32.0,2.8,11.0,63.0,26.29,16.54
2017,6,30,5,45,401.0,41.5,2.85,11.5,105.0,33.99,24.4
2017,6,30,6,0,493.0,51.0,2.9,12.0,147.0,41.72,31.71
2017,6,30,6,15,554.5,57.5,2.8,12.5,195.0,46.85,36.52
2017,6,30,6,30,616.0,64.0,2.7,13.0,243.0,52.01,41.17
2017,6,30,6,45,437.0,104.0,2.65,13.5,243.0,75.12,61.64
2017,6,30,7,0,258.0,144.0,2.6,14.0,243.0,98.86,82.29
2017,6,30,7,15,510.0,113.5,2.55,14.0,344.5,82.86,67.97
2017,6,30,7,30,762.0,83.0,2.5,14.0,446.0,71.34,57.63
2017,6,30,7,45,784.5,86.5,2.45,14.5,495.5,73.75,59.43
2017,6,30,8,0,807.0,90.0,2.4,15.0,545.0,76.07,61.12
2017,6,30,8,15,825.0,93.0,2.35,15.5,592.5,77.86,62.34
2017,6,30,8,30,843.0,96.0,2.3,16.0,640.0,88.42,71.1
2017,6,30,8,45,856.5,98.5,2.3,16.5,684.0,90.14,72.22
2017,6,30,9,0,870.0,101.0,2.3,17.0,728.0,138.95,81.55
2017,6,30,9,15,880.5,103.0,2.35,17.0,767.5,196.51,116.27
2017,6,30,9,30,891.0,105.0,2.4,17.0,807.0,254.59,161.57
2017,6,30,9,45,889.5,112.0,2.45,17.5,838.5,312.99,211.6
2017,6,30,10,0,888.0,119.0,2.5,18.0,870.0,370.15,261.67
2017,6,30,10,15,895.0,120.5,2.55,18.0,898.5,425.56,310.3
2017,6,30,10,30,902.0,122.0,2.6,18.0,927.0,480.17,357.4
2017,6,30,10,45,907.0,122.5,2.65,18.0,949.0,532.15,401.38
2017,6,30,11,0,912.0,123.0,2.7,18.0,971.0,582.66,443.05
2017,6,30,11,15,915.5,124.0,2.75,18.0,985.5,631.01,482.0
2017,6,30,11,30,919.0,125.0,2.8,18.0,1000.0,677.42,518.53
2017,6,30,11,45,921.0,124.5,2.9,18.5,1007.5,719.62,550.43
2017,6,30,12,0,923.0,124.0,3.0,19.0,1015.0,759.41,579.86
2017,6,30,12,15,923.0,124.0,3.05,19.0,1015.0,795.53,606.95
2017,6,30,12,30,923.0,124.0,3.1,19.0,1015.0,828.8,630.71
2017,6,30,12,45,919.5,125.0,3.2,19.0,1007.0,857.03,650.77
2017,6,30,13,0,916.0,126.0,3.3,19.0,999.0,881.91,668.58
2017,6,30,13,15,913.5,125.5,3.35,19.0,984.5,902.89,683.48
2017,6,30,13,30,911.0,125.0,3.4,19.0,970.0,920.24,696.01
2017,6,30,13,45,907.5,123.0,3.45,19.0,948.5,931.67,704.6
2017,6,30,14,0,904.0,121.0,3.5,19.0,927.0,939.26,710.74
2017,6,30,14,15,897.5,119.5,3.55,18.5,899.0,940.74,714.22
2017,6,30,14,30,891.0,118.0,3.6,18.0,871.0,938.4,715.24
2017,6,30,14,45,884.5,115.0,3.65,18.0,837.0,930.81,711.45
2017,6,30,15,0,878.0,112.0,3.7,18.0,803.0,919.49,705.19
2017,6,30,15,15,867.0,110.0,3.7,18.0,763.5,901.52,694.1
2017,6,30,15,30,856.0,108.0,3.7,18.0,724.0,880.19,680.74
2017,6,30,15,45,844.5,104.0,3.75,18.0,680.5,863.25,670.8
2017,6,30,16,0,833.0,100.0,3.8,18.0,637.0,832.59,651.01
2017,6,30,16,15,815.0,97.0,3.8,17.5,589.5,794.87,626.99
2017,6,30,16,30,797.0,94.0,3.8,17.0,542.0,754.89,600.96
2017,6,30,16,45,775.5,89.5,3.85,16.5,492.5,708.61,569.93
2017,6,30,17,0,754.0,85.0,3.9,16.0,443.0,660.9,537.07
2017,6,30,17,15,722.5,81.0,3.9,15.5,392.0,605.75,496.05
2017,6,30,17,30,691.0,77.0,3.9,15.0,341.0,553.42,455.82
2017,6,30,17,45,648.0,71.0,3.9,15.0,290.5,489.78,404.43
2017,6,30,18,0,605.0,65.0,3.9,15.0,240.0,428.13,353.0
2017,6,30,18,15,542.0,58.0,3.8,14.5,192.0,357.77,293.27
2017,6,30,18,30,479.0,51.0,3.7,14.0,144.0,292.36,235.86
2017,6,30,18,45,383.0,41.5,3.65,13.5,102.5,216.82,169.37
2017,6,30,19,0,287.0,32.0,3.6,13.0,61.0,151.23,108.68
2017,6,30,19,15,143.5,16.0,3.6,12.5,30.5,69.15,6.47
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.0,3.8,11.0,29.5,13.0,0.0
2017,7,1,5,30,247.0,34.0,3.8,11.0,59.0,25.93,16.16
2017,7,1,5,45,340.0,45.0,3.85,11.5,99.5,36.5,26.57
2017,7,1,6,0,433.0,56.0,3.9,12.0,140.0,45.23,34.82
2017,7,1,6,15,497.5,64.0,3.8,12.0,187.5,51.29,40.56
2017,7,1,6,30,562.0,72.0,3.7,12.0,235.0,57.34,46.1
2017,7,1,6,45,356.0,112.5,3.6,12.5,222.5,79.45,65.74
2017,7,1,7,0,150.0,153.0,3.5,13.0,210.0,104.78,87.87
2017,7,1,7,15,211.5,170.0,3.35,13.5,263.0,116.41,97.6
2017,7,1,7,30,273.0,187.0,3.2,14.0,316.0,123.54,103.27
2017,7,1,7,45,519.0,145.0,3.1,14.5,425.0,99.31,81.69
2017,7,1,8,0,765.0,103.0,3.0,15.0,534.0,83.85,67.88
2017,7,1,8,15,784.0,106.5,2.9,15.0,581.0,85.62,69.2
2017,7,1,8,30,803.0,110.0,2.8,15.0,628.0,87.28,70.41
2017,7,1,8,45,819.0,112.0,2.75,15.5,671.5,87.82,70.53
2017,7,1,9,0,835.0,114.0,2.7,16.0,715.0,134.8,79.78
2017,7,1,9,15,846.0,116.5,2.65,16.0,754.0,199.06,120.36
2017,7,1,9,30,857.0,119.0,2.6,16.0,793.0,255.73,164.58
2017,7,1,9,45,854.0,127.5,2.55,16.5,824.0,312.76,213.51
2017,7,1,10,0,851.0,136.0,2.5,17.0,855.0,368.42,262.28
2017,7,1,10,15,858.0,137.5,2.5,17.0,883.0,422.03,309.36
2017,7,1,10,30,865.0,139.0,2.5,17.0,911.0,474.9,354.97
2017,7,1,10,45,873.0,138.5,2.5,17.5,933.0,526.02,397.34
2017,7,1,11,0,881.0,138.0,2.5,18.0,955.0,576.05,437.54
2017,7,1,11,15,884.0,138.5,2.55,18.0,969.5,622.54,474.97
2017,7,1,11,30,887.0,139.0,2.6,18.0,984.0,667.11,510.06
2017,7,1,11,45,890.0,138.0,2.65,18.5,991.5,708.56,541.12
2017,7,1,12,0,893.0,137.0,2.7,19.0,999.0,747.77,569.81
2017,7,1,12,15,893.0,137.0,2.7,19.0,999.0,783.1,595.94
2017,7,1,12,30,893.0,137.0,2.7,19.0,999.0,815.7,619.27
2017,7,1,12,45,898.0,132.5,2.75,19.5,993.5,845.87,639.09
2017,7,1,13,0,903.0,128.0,2.8,20.0,988.0,872.97,656.74
2017,7,1,13,15,900.0,127.0,2.85,20.0,973.0,892.9,670.78
2017,7,1,13,30,897.0,126.0,2.9,20.0,958.0,909.22,682.51
2017,7,1,13,45,891.0,125.5,2.95,20.0,936.5,919.63,690.37
2017,7,1,14,0,885.0,125.0,3.0,20.0,915.0,926.26,695.85
2017,7,1,14,15,878.5,123.5,3.05,20.0,886.5,927.75,697.99
2017,7,1,14,30,872.0,122.0,3.1,20.0,858.0,925.47,697.75
2017,7,1,14,45,863.5,120.0,3.15,20.0,824.0,917.19,693.55
2017,7,1,15,0,855.0,118.0,3.2,20.0,790.0,905.3,687.02
2017,7,1,15,15,843.5,116.0,3.2,19.5,751.0,887.22,677.29
2017,7,1,15,30,832.0,114.0,3.2,19.0,712.0,876.94,673.04
2017,7,1,15,45,819.5,110.0,3.25,19.0,669.0,848.97,655.41
2017,7,1,16,0,807.0,106.0,3.3,19.0,626.0,818.04,635.7
2017,7,1,16,15,788.5,103.0,3.35,18.5,579.0,780.57,612.25
2017,7,1,16,30,770.0,100.0,3.4,18.0,532.0,740.91,586.83
2017,7,1,16,45,748.0,95.0,3.45,18.0,483.5,694.55,554.84
2017,7,1,17,0,726.0,90.0,3.5,18.0,435.0,646.84,520.93
2017,7,1,17,15,693.5,85.5,3.55,17.0,384.5,594.55,483.44
2017,7,1,17,30,661.0,81.0,3.6,16.0,334.0,539.49,442.41
2017,7,1,17,45,618.5,75.0,3.65,15.5,284.5,477.38,393.32
2017,7,1,18,0,576.0,69.0,3.7,15.0,235.0,417.23,343.97
2017,7,1,18,15,512.0,61.5,3.6,14.5,188.0,347.06,284.49
2017,7,1,18,30,448.0,54.0,3.5,14.0,141.0,281.95,227.5
2017,7,1,18,45,352.0,43.5,3.45,13.5,100.0,206.85,161.63
2017,7,1,19,0,256.0,33.0,3.4,13.0,59.0,141.81,101.86
2017,7,1,19,15,128.0,16.5,3.35,12.5,29.5,62.82,4.79
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,130.5,16.5,1.75,11.0,29.0,12.65,0.0
2017,7,2,5,30,261.0,33.0,1.7,11.0,58.0,26.97,16.98
2017,7,2,5,45,357.0,43.0,1.7,11.5,99.0,34.98,25.25
2017,7,2,6,0,453.0,53.0,1.7,12.0,140.0,43.02,32.86
2017,7,2,6,15,516.0,60.0,1.6,12.5,187.0,48.41,37.91
2017,7,2,6,30,579.0,67.0,1.5,13.0,234.0,53.81,42.79
2017,7,2,6,45,320.0,107.5,1.45,13.5,203.0,75.73,62.17
2017,7,2,7,0,61.0,148.0,1.4,14.0,172.0,102.86,85.74
2017,7,2,7,15,120.5,172.5,1.35,14.0,227.0,116.05,96.91
2017,7,2,7,30,180.0,197.0,1.3,14.0,282.0,131.28,109.71
2017,7,2,7,45,478.0,147.0,1.3,14.5,407.5,99.62,81.81
2017,7,2,8,0,776.0,97.0,1.3,15.0,533.0,80.07,64.54
2017,7,2,8,15,794.5,100.5,1.3,15.5,580.0,81.98,65.88
2017,7,2,8,30,813.0,104.0,1.3,16.0,627.0,83.78,67.09
2017,7,2,8,45,828.5,106.0,1.3,16.5,671.0,84.46,67.34
2017,7,2,9,0,844.0,108.0,1.3,17.0,715.0,139.83,83.3
2017,7,2,9,15,855.0,110.0,1.35,17.0,754.0,196.07,116.74
2017,7,2,9,30,866.0,112.0,1.4,17.0,793.0,252.92,160.58
2017,7,2,9,45,875.0,113.5,1.5,17.5,827.0,309.31,208.17
2017,7,2,10,0,884.0,115.0,1.6,18.0,861.0,365.6,256.87
2017,7,2,10,15,890.5,116.5,1.65,18.0,889.0,420.64,304.77
2017,7,2,10,30,897.0,118.0,1.7,18.0,917.0,474.84,351.09
2017,7,2,10,45,902.0,119.0,1.75,18.0,939.0,526.94,394.65
2017,7,2,11,0,907.0,120.0,1.8,18.0,961.0,577.61,435.92
2017,7,2,11,15,910.0,120.5,1.85,18.0,975.5,625.15,473.79
2017,7,2,11,30,913.0,121.0,1.9,18.0,990.0,670.69,509.24
2017,7,2,11,45,914.5,121.5,1.95,18.0,997.5,713.09,541.61
2017,7,2,12,0,916.0,122.0,2.0,18.0,1005.0,753.07,571.61
2017,7,2,12,15,916.0,122.0,2.05,18.0,1005.0,789.01,598.25
2017,7,2,12,30,916.0,122.0,2.1,18.0,1005.0,822.12,621.59
2017,7,2,12,45,902.5,129.0,2.15,18.0,994.0,846.96,638.83
2017,7,2,13,0,889.0,136.0,2.2,18.0,983.0,868.14,653.68
2017,7,2,13,15,886.0,135.5,2.2,18.0,968.5,888.4,667.55
2017,7,2,13,30,883.0,135.0,2.2,18.0,954.0,905.13,679.1
2017,7,2,13,45,877.5,134.0,2.25,18.0,932.5,915.58,687.01
2017,7,2,14,0,872.0,133.0,2.3,18.0,911.0,922.29,692.6
2017,7,2,14,15,865.0,131.5,2.35,17.5,883.0,923.44,695.91
2017,7,2,14,30,858.0,130.0,2.4,17.0,855.0,920.86,696.88
2017,7,2,14,45,848.5,128.0,2.45,17.0,820.5,911.87,692.32
2017,7,2,15,0,839.0,126.0,2.5,17.0,786.0,911.79,694.01
2017,7,2,15,15,827.0,123.5,2.5,16.5,747.0,892.63,683.48
2017,7,2,15,30,815.0,121.0,2.5,16.0,708.0,870.16,670.82
2017,7,2,15,45,799.0,118.5,2.55,16.0,664.0,841.11,652.64
2017,7,2,16,0,783.0,116.0,2.6,16.0,620.0,809.3,632.39
2017,7,2,16,15,763.0,112.5,2.6,15.5,573.0,770.62,607.79
2017,7,2,16,30,743.0,109.0,2.6,15.0,526.0,733.87,584.24
2017,7,2,16,45,717.5,104.5,2.6,15.0,477.0,686.17,551.05
2017,7,2,17,0,692.0,100.0,2.6,15.0,428.0,637.48,515.61
2017,7,2,17,15,658.5,94.5,2.6,14.5,378.0,581.54,474.4
2017,7,2,17,30,625.0,89.0,2.6,14.0,328.0,525.96,432.11
2017,7,2,17,45,583.0,81.5,2.65,14.0,279.0,463.9,382.56
2017,7,2,18,0,541.0,74.0,2.7,14.0,230.0,403.85,332.92
2017,7,2,18,15,477.5,65.5,2.65,13.5,183.5,334.38,274.32
2017,7,2,18,30,414.0,57.0,2.6,13.0,137.0,269.96,218.2
2017,7,2,18,45,324.5,45.5,2.6,12.5,97.0,195.35,152.94
2017,7,2,19,0,235.0,34.0,2.6,12.0,57.0,134.46,96.76
2017,7,2,19,15,117.5,17.0,2.55,12.0,28.5,60.64,3.67
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,141.5,15.5,1.6,10.5,29.0,12.49,0.0
2017,7,3,5,30,283.0,31.0,1.6,11.0,58.0,25.4,15.58
2017,7,3,5,45,380.0,40.5,1.65,11.5,100.0,33.1,23.57
2017,7,3,6,0,477.0,50.0,1.7,12.0,142.0,40.84,30.92
2017,7,3,6,15,539.5,57.0,1.7,12.0,189.5,46.35,36.15
2017,7,3,6,30,602.0,64.0,1.7,12.0,237.0,51.87,41.22
2017,7,3,6,45,307.5,98.0,1.7,12.5,187.0,69.42,56.8
2017,7,3,7,0,13.0,132.0,1.7,13.0,137.0,95.51,79.64
2017,7,3,7,15,83.5,164.5,1.65,13.5,203.5,114.06,95.43
2017,7,3,7,30,154.0,197.0,1.6,14.0,270.0,130.72,109.31
2017,7,3,7,45,155.0,220.5,1.6,14.5,300.5,143.84,119.95
2017,7,3,8,0,156.0,244.0,1.6,15.0,331.0,156.48,130.04
2017,7,3,8,15,496.0,170.5,1.6,15.0,482.5,111.09,90.95
2017,7,3,8,30,836.0,97.0,1.6,15.0,634.0,80.04,64.1
2017,7,3,8,45,850.5,99.0,1.6,15.5,678.0,90.27,72.61
2017,7,3,9,0,865.0,101.0,1.6,16.0,722.0,136.99,80.92
2017,7,3,9,15,650.0,201.5,1.6,16.0,683.0,208.95,136.21
2017,7,3,9,30,435.0,302.0,1.6,16.0,644.0,271.3,193.55
2017,7,3,9,45,654.5,213.0,1.6,16.5,752.5,305.68,213.94
2017,7,3,10,0,874.0,124.0,1.6,17.0,861.0,367.78,259.72
2017,7,3,10,15,880.5,125.5,1.65,17.0,889.5,422.43,307.37
