Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,10,30,887.0,127.0,1.7,17.0,918.0,476.26,353.49
2017,7,3,10,45,894.0,127.0,1.75,17.5,940.0,528.31,396.35
2017,7,3,11,0,901.0,127.0,1.8,18.0,962.0,579.12,436.93
2017,7,3,11,15,903.5,128.0,1.85,18.0,976.5,626.59,474.7
2017,7,3,11,30,906.0,129.0,1.9,18.0,991.0,672.05,510.04
2017,7,3,11,45,909.5,128.0,1.95,18.0,999.0,714.58,542.52
2017,7,3,12,0,913.0,127.0,2.0,18.0,1007.0,754.84,572.72
2017,7,3,12,15,913.5,127.0,2.05,18.0,1007.5,791.19,599.63
2017,7,3,12,30,914.0,127.0,2.1,18.0,1008.0,824.76,623.4
2017,7,3,12,45,912.0,127.0,2.2,18.0,1000.5,853.35,643.6
2017,7,3,13,0,910.0,127.0,2.3,18.0,993.0,878.66,661.65
2017,7,3,13,15,907.5,126.0,2.35,18.0,979.0,899.25,676.15
2017,7,3,13,30,905.0,125.0,2.4,18.0,965.0,916.23,688.33
2017,7,3,13,45,903.0,123.0,2.5,18.0,944.5,929.05,698.3
2017,7,3,14,0,901.0,121.0,2.6,18.0,924.0,938.09,705.87
2017,7,3,14,15,895.0,119.5,2.65,17.5,896.0,940.15,709.79
2017,7,3,14,30,889.0,118.0,2.7,17.0,868.0,938.38,711.31
2017,7,3,14,45,545.5,245.5,2.75,17.0,700.0,765.03,589.22
2017,7,3,15,0,202.0,373.0,2.8,17.0,532.0,539.35,419.22
2017,7,3,15,15,529.0,240.5,2.8,16.5,627.5,742.19,579.28
2017,7,3,15,30,856.0,108.0,2.8,16.0,723.0,882.42,683.1
2017,7,3,15,45,844.5,104.0,2.8,16.0,680.0,865.62,671.66
2017,7,3,16,0,833.0,100.0,2.8,16.0,637.0,835.02,651.88
2017,7,3,16,15,815.5,97.0,2.8,15.5,589.5,797.75,628.46
2017,7,3,16,30,798.0,94.0,2.8,15.0,542.0,758.18,603.02
2017,7,3,16,45,564.5,135.0,2.8,14.5,437.5,603.3,488.22
2017,7,3,17,0,331.0,176.0,2.8,14.0,333.0,430.98,353.5
2017,7,3,17,15,309.0,157.5,2.75,13.5,291.0,384.63,318.29
2017,7,3,17,30,287.0,139.0,2.7,13.0,249.0,338.91,282.03
2017,7,3,17,45,263.5,122.5,2.65,13.0,212.5,295.45,246.11
2017,7,3,18,0,240.0,106.0,2.6,13.0,176.0,253.37,210.44
2017,7,3,18,15,363.5,78.0,2.45,12.5,160.0,285.85,236.01
2017,7,3,18,30,487.0,50.0,2.3,12.0,144.0,296.74,240.46
2017,7,3,18,45,395.0,40.5,2.15,12.0,102.5,222.1,173.93
2017,7,3,19,0,303.0,31.0,2.0,12.0,61.0,157.03,112.9
2017,7,3,19,15,151.5,15.5,1.95,11.5,30.5,71.36,4.0
2017,7,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,158.0,14.5,1.65,10.5,29.5,11.71,0.0
2017,7,4,5,30,316.0,29.0,1.7,11.0,59.0,23.88,14.21
2017,7,4,5,45,412.5,37.5,1.75,11.5,101.0,30.88,21.6
2017,7,4,6,0,509.0,46.0,1.8,12.0,143.0,37.96,28.34
2017,7,4,6,15,570.0,52.5,1.8,12.0,191.0,43.24,33.35
2017,7,4,6,30,631.0,59.0,1.8,12.0,239.0,48.54,38.23
2017,7,4,6,45,334.0,100.0,1.8,12.5,197.5,71.11,58.31
2017,7,4,7,0,37.0,141.0,1.8,13.0,156.0,98.47,82.25
2017,7,4,7,15,59.5,167.0,1.75,13.5,194.0,114.94,96.22
2017,7,4,7,30,82.0,193.0,1.7,14.0,232.0,131.09,109.66
2017,7,4,7,45,149.5,216.0,1.65,14.5,296.0,141.42,117.9
2017,7,4,8,0,217.0,239.0,1.6,15.0,360.0,155.46,129.19
2017,7,4,8,15,538.0,163.0,1.6,15.0,499.0,107.62,87.98
2017,7,4,8,30,859.0,87.0,1.6,15.0,638.0,83.5,67.1
2017,7,4,8,45,492.0,209.5,1.65,15.5,529.5,128.77,105.43
2017,7,4,9,0,125.0,332.0,1.7,16.0,421.0,211.64,162.62
2017,7,4,9,15,294.5,311.0,1.7,16.0,537.5,230.16,167.79
2017,7,4,9,30,464.0,290.0,1.7,16.0,654.0,270.12,191.46
2017,7,4,9,45,695.5,192.0,1.75,16.5,764.5,302.89,210.53
2017,7,4,10,0,927.0,94.0,1.8,17.0,875.0,364.95,256.55
2017,7,4,10,15,932.5,95.0,1.85,17.0,903.0,421.51,306.29
2017,7,4,10,30,938.0,96.0,1.9,17.0,931.0,477.06,354.27
2017,7,4,10,45,944.0,96.0,1.95,17.5,953.0,530.91,398.93
2017,7,4,11,0,950.0,96.0,2.0,18.0,975.0,583.32,441.06
2017,7,4,11,15,952.0,96.5,2.05,18.0,989.5,632.12,480.12
2017,7,4,11,30,954.0,97.0,2.1,18.0,1004.0,678.72,516.55
2017,7,4,11,45,957.0,96.0,2.2,18.0,1012.0,722.46,550.39
2017,7,4,12,0,960.0,95.0,2.3,18.0,1020.0,763.69,581.81
2017,7,4,12,15,959.5,95.0,2.35,18.0,1020.0,800.45,608.8
2017,7,4,12,30,959.0,95.0,2.4,18.0,1020.0,834.17,632.18
2017,7,4,12,45,944.0,104.0,2.5,18.0,1008.5,860.62,650.94
2017,7,4,13,0,929.0,113.0,2.6,18.0,997.0,883.19,667.16
2017,7,4,13,15,926.0,112.0,2.65,18.0,982.0,903.51,681.54
2017,7,4,13,30,923.0,111.0,2.7,18.0,967.0,920.11,693.51
2017,7,4,13,45,921.5,108.5,2.8,18.0,946.0,932.9,703.43
2017,7,4,14,0,920.0,106.0,2.9,18.0,925.0,941.82,710.88
2017,7,4,14,15,913.5,104.5,2.95,17.5,897.0,943.29,714.38
2017,7,4,14,30,907.0,103.0,3.0,17.0,869.0,940.86,715.42
2017,7,4,14,45,903.0,99.5,3.05,17.0,836.0,934.86,712.82
2017,7,4,15,0,899.0,96.0,3.1,17.0,803.0,925.01,707.71
2017,7,4,15,15,888.5,94.5,3.1,16.5,763.5,907.69,698.48
2017,7,4,15,30,878.0,93.0,3.1,16.0,724.0,886.92,686.91
2017,7,4,15,45,869.0,89.0,3.1,16.0,681.5,861.48,670.76
2017,7,4,16,0,860.0,85.0,3.1,16.0,639.0,832.83,652.29
2017,7,4,16,15,843.0,82.5,3.05,15.5,591.5,796.27,628.91
2017,7,4,16,30,826.0,80.0,3.0,15.0,544.0,757.38,603.56
2017,7,4,16,45,579.5,128.0,3.0,15.0,439.0,608.28,492.26
2017,7,4,17,0,333.0,176.0,3.0,15.0,334.0,432.92,354.16
2017,7,4,17,15,532.0,120.5,2.95,14.5,339.0,515.34,424.01
2017,7,4,17,30,731.0,65.0,2.9,14.0,344.0,566.47,466.49
2017,7,4,17,45,693.5,60.0,2.9,14.0,294.0,505.43,416.93
2017,7,4,18,0,656.0,55.0,2.9,14.0,244.0,445.72,367.33
2017,7,4,18,15,597.0,49.5,2.8,13.5,195.5,376.29,308.47
2017,7,4,18,30,538.0,44.0,2.7,13.0,147.0,313.93,253.39
2017,7,4,18,45,448.5,36.0,2.6,13.0,105.0,239.3,186.82
2017,7,4,19,0,359.0,28.0,2.5,13.0,63.0,173.9,124.53
2017,7,4,19,15,179.5,14.0,2.45,12.5,31.5,77.77,2.94
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,161.0,14.5,2.4,11.0,29.5,11.73,0.0
2017,7,5,5,30,322.0,29.0,2.5,11.0,59.0,23.92,14.13
2017,7,5,5,45,415.0,37.5,2.65,11.5,100.5,30.91,21.58
2017,7,5,6,0,508.0,46.0,2.8,12.0,142.0,37.96,28.31
2017,7,5,6,15,568.0,52.0,2.8,12.0,189.0,42.85,32.97
2017,7,5,6,30,628.0,58.0,2.8,12.0,236.0,47.77,37.52
2017,7,5,6,45,314.0,87.0,2.8,12.5,176.0,62.38,50.52
2017,7,5,7,0,0.0,116.0,2.8,13.0,116.0,85.11,70.5
2017,7,5,7,15,9.0,141.5,2.75,13.0,146.0,102.64,85.72
2017,7,5,7,30,18.0,167.0,2.7,13.0,176.0,119.94,100.54
2017,7,5,7,45,20.0,184.5,2.7,13.5,195.0,132.07,110.5
2017,7,5,8,0,22.0,202.0,2.7,14.0,214.0,144.1,120.24
2017,7,5,8,15,30.5,228.0,2.65,14.5,246.5,152.68,126.92
2017,7,5,8,30,39.0,254.0,2.6,15.0,279.0,167.54,138.86
2017,7,5,8,45,36.0,267.5,2.55,15.5,291.5,175.29,144.69
2017,7,5,9,0,33.0,281.0,2.5,16.0,304.0,188.32,147.08
2017,7,5,9,15,460.5,187.5,2.45,16.0,546.5,176.36,118.53
2017,7,5,9,30,888.0,94.0,2.4,16.0,789.0,245.05,154.77
2017,7,5,9,45,877.5,105.5,2.4,16.5,817.5,304.0,205.7
2017,7,5,10,0,867.0,117.0,2.4,17.0,846.0,360.71,255.8
2017,7,5,10,15,873.0,118.5,2.35,17.0,873.5,414.78,303.38
2017,7,5,10,30,879.0,120.0,2.3,17.0,901.0,468.01,349.31
2017,7,5,10,45,882.5,121.5,2.3,17.5,922.0,518.97,391.68
2017,7,5,11,0,886.0,123.0,2.3,18.0,943.0,568.4,431.5
2017,7,5,11,15,889.0,123.5,2.3,18.0,957.5,615.15,468.93
2017,7,5,11,30,892.0,124.0,2.3,18.0,972.0,659.97,503.91
2017,7,5,11,45,894.0,124.0,2.35,18.5,979.5,701.66,535.06
2017,7,5,12,0,896.0,124.0,2.4,19.0,987.0,741.03,563.78
2017,7,5,12,15,896.0,124.0,2.4,19.0,987.0,776.44,589.87
2017,7,5,12,30,896.0,124.0,2.4,19.0,987.0,809.08,612.76
2017,7,5,12,45,907.5,115.5,2.45,19.0,984.0,841.14,635.01
2017,7,5,13,0,919.0,107.0,2.5,19.0,981.0,870.18,655.19
2017,7,5,13,15,916.5,106.0,2.55,19.0,967.0,890.6,669.54
2017,7,5,13,30,914.0,105.0,2.6,19.0,953.0,907.38,681.59
2017,7,5,13,45,914.0,102.0,2.65,19.0,933.5,920.79,691.49
2017,7,5,14,0,914.0,99.0,2.7,19.0,914.0,930.39,698.96
2017,7,5,14,15,909.0,98.0,2.75,19.0,886.5,933.55,702.25
2017,7,5,14,30,904.0,97.0,2.8,19.0,859.0,932.89,703.14
2017,7,5,14,45,899.5,94.0,2.85,19.0,826.5,926.85,700.53
2017,7,5,15,0,895.0,91.0,2.9,19.0,794.0,917.0,695.48
2017,7,5,15,15,886.0,89.0,2.9,18.5,755.5,900.46,686.87
2017,7,5,15,30,877.0,87.0,2.9,18.0,717.0,880.45,675.93
2017,7,5,15,45,866.5,84.5,2.95,18.0,674.5,855.28,660.45
2017,7,5,16,0,856.0,82.0,3.0,18.0,632.0,827.02,642.73
2017,7,5,16,15,840.0,79.5,3.0,17.5,586.0,791.34,620.44
2017,7,5,16,30,824.0,77.0,3.0,17.0,540.0,753.31,596.14
2017,7,5,16,45,805.0,73.5,3.0,17.0,491.0,717.0,571.62
2017,7,5,17,0,786.0,70.0,3.0,17.0,442.0,671.27,539.63
2017,7,5,17,15,758.0,66.5,2.95,16.5,392.0,617.98,501.48
2017,7,5,17,30,730.0,63.0,2.9,16.0,342.0,564.39,460.92
2017,7,5,17,45,692.5,58.5,2.9,16.0,292.0,503.97,412.82
2017,7,5,18,0,655.0,54.0,2.9,16.0,242.0,444.86,364.03
2017,7,5,18,15,597.5,48.5,2.8,15.5,194.5,376.21,306.22
2017,7,5,18,30,540.0,43.0,2.7,15.0,147.0,314.37,251.92
2017,7,5,18,45,451.0,35.0,2.6,14.5,105.0,239.76,186.15
2017,7,5,19,0,362.0,27.0,2.5,14.0,63.0,174.37,124.22
2017,7,5,19,15,181.0,13.5,2.5,13.5,31.5,77.73,0.68
2017,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,145.5,14.5,2.4,12.0,28.0,11.71,0.0
2017,7,6,5,30,291.0,29.0,2.4,12.0,56.0,23.81,13.85
2017,7,6,5,45,385.5,38.0,2.45,12.5,96.5,31.15,21.68
2017,7,6,6,0,480.0,47.0,2.5,13.0,137.0,38.54,28.69
2017,7,6,6,15,541.5,53.5,2.5,13.5,184.0,43.73,33.55
2017,7,6,6,30,603.0,60.0,2.5,14.0,231.0,48.95,38.27
2017,7,6,6,45,647.5,65.0,2.5,14.5,280.5,52.87,41.67
2017,7,6,7,0,692.0,70.0,2.5,15.0,330.0,61.42,49.07
2017,7,6,7,15,722.5,74.0,2.5,15.5,380.5,64.57,51.58
2017,7,6,7,30,753.0,78.0,2.5,16.0,431.0,67.66,54.01
2017,7,6,7,45,778.0,80.5,2.5,16.5,480.5,69.53,55.33
2017,7,6,8,0,803.0,83.0,2.5,17.0,530.0,71.38,56.62
2017,7,6,8,15,820.5,86.0,2.5,17.5,577.0,81.72,65.2
2017,7,6,8,30,838.0,89.0,2.5,18.0,624.0,84.13,66.92
2017,7,6,8,45,852.5,90.5,2.5,18.5,668.0,85.42,67.68
2017,7,6,9,0,867.0,92.0,2.5,19.0,712.0,130.56,75.33
2017,7,6,9,15,877.0,94.0,2.5,19.0,751.0,187.94,109.04
2017,7,6,9,30,887.0,96.0,2.5,19.0,790.0,245.83,153.66
2017,7,6,9,45,892.5,99.0,2.5,19.5,823.5,303.48,202.49
2017,7,6,10,0,898.0,102.0,2.5,20.0,857.0,360.67,252.16
2017,7,6,10,15,904.0,103.0,2.5,20.0,885.0,416.01,300.56
2017,7,6,10,30,910.0,104.0,2.5,20.0,913.0,470.45,347.31
2017,7,6,10,45,915.0,104.5,2.5,20.5,934.5,522.92,390.61
2017,7,6,11,0,920.0,105.0,2.5,21.0,956.0,573.94,431.37
2017,7,6,11,15,922.5,105.5,2.5,21.0,970.5,621.85,469.43
2017,7,6,11,30,925.0,106.0,2.5,21.0,985.0,667.67,504.93
2017,7,6,11,45,927.0,106.0,2.55,21.0,992.5,710.55,537.69
2017,7,6,12,0,929.0,106.0,2.6,21.0,1000.0,750.97,568.04
2017,7,6,12,15,928.5,106.0,2.65,21.0,1000.0,786.93,594.68
2017,7,6,12,30,928.0,106.0,2.7,21.0,1000.0,819.96,617.52
2017,7,6,12,45,925.5,106.5,2.75,21.5,992.5,848.69,636.16
2017,7,6,13,0,923.0,107.0,2.8,22.0,985.0,874.07,652.49
2017,7,6,13,15,920.5,106.5,2.8,22.0,970.5,895.07,666.79
2017,7,6,13,30,918.0,106.0,2.8,22.0,956.0,912.44,678.74
2017,7,6,13,45,914.5,104.5,2.85,22.0,935.0,924.27,687.47
2017,7,6,14,0,911.0,103.0,2.9,22.0,914.0,932.26,693.79
2017,7,6,14,15,905.5,101.5,2.9,22.0,886.5,934.58,696.1
2017,7,6,14,30,900.0,100.0,2.9,22.0,859.0,933.06,696.01
2017,7,6,14,45,893.0,98.0,2.95,22.0,826.0,925.87,692.64
2017,7,6,15,0,886.0,96.0,3.0,22.0,793.0,914.95,686.9
2017,7,6,15,15,876.0,94.5,3.05,21.5,754.0,898.24,678.63
2017,7,6,15,30,866.0,93.0,3.1,21.0,715.0,878.12,668.04
2017,7,6,15,45,854.0,90.0,3.15,21.0,672.0,851.41,651.56
2017,7,6,16,0,842.0,87.0,3.2,21.0,629.0,821.68,632.9
2017,7,6,16,15,825.5,84.5,3.25,20.5,582.5,786.01,611.02
2017,7,6,16,30,809.0,82.0,3.3,20.0,536.0,756.06,592.94
2017,7,6,16,45,787.0,79.0,3.35,19.5,487.0,710.74,563.2
2017,7,6,17,0,765.0,76.0,3.4,19.0,438.0,663.99,531.76
2017,7,6,17,15,735.5,72.0,3.4,18.5,387.5,609.81,492.85
2017,7,6,17,30,706.0,68.0,3.4,18.0,337.0,555.48,451.89
2017,7,6,17,45,665.5,63.0,3.45,17.5,287.5,493.58,403.53
2017,7,6,18,0,625.0,58.0,3.5,17.0,238.0,435.69,356.39
2017,7,6,18,15,565.5,52.0,3.5,16.5,190.5,367.04,298.65
2017,7,6,18,30,506.0,46.0,3.5,16.0,143.0,303.0,242.75
2017,7,6,18,45,414.5,37.5,3.5,15.5,101.5,228.44,177.23
2017,7,6,19,0,323.0,29.0,3.5,15.0,60.0,163.39,116.04
2017,7,6,19,15,161.5,14.5,3.55,14.5,30.0,73.48,0.0
2017,7,6,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,161.5,13.5,2.35,12.5,28.0,10.92,0.0
2017,7,7,5,30,323.0,27.0,2.3,13.0,56.0,22.29,12.41
2017,7,7,5,45,420.0,35.5,2.3,13.5,98.0,29.34,19.98
2017,7,7,6,0,517.0,44.0,2.3,14.0,140.0,36.48,26.73
2017,7,7,6,15,578.0,50.0,2.25,14.5,187.5,41.44,31.37
2017,7,7,6,30,639.0,56.0,2.2,15.0,235.0,50.29,39.29
2017,7,7,6,45,683.5,60.0,2.15,15.5,286.0,53.85,42.37
2017,7,7,7,0,728.0,64.0,2.1,16.0,337.0,57.45,45.37
2017,7,7,7,15,758.0,67.5,2.0,16.5,388.0,60.43,47.76
2017,7,7,7,30,788.0,71.0,1.9,17.0,439.0,63.38,50.07
2017,7,7,7,45,811.5,73.5,1.8,17.5,489.5,65.46,51.58
2017,7,7,8,0,835.0,76.0,1.7,18.0,540.0,75.43,59.88
2017,7,7,8,15,852.0,78.5,1.7,19.0,587.5,77.83,61.47
2017,7,7,8,30,869.0,81.0,1.7,20.0,635.0,80.1,62.95
2017,7,7,8,45,883.0,82.5,1.7,21.0,679.5,81.54,63.72
2017,7,7,9,0,897.0,84.0,1.7,22.0,724.0,127.67,71.34
2017,7,7,9,15,906.5,85.5,1.75,22.5,763.5,186.41,104.97
2017,7,7,9,30,916.0,87.0,1.8,23.0,803.0,245.57,149.52
2017,7,7,9,45,915.0,93.5,1.85,23.5,835.0,305.52,199.52
2017,7,7,10,0,914.0,100.0,1.9,24.0,867.0,364.28,249.68
2017,7,7,10,15,920.0,101.0,2.0,24.0,895.5,420.56,298.02
2017,7,7,10,30,926.0,102.0,2.1,24.0,924.0,475.91,344.77
2017,7,7,10,45,931.5,102.5,2.25,24.5,946.5,529.51,388.46
2017,7,7,11,0,937.0,103.0,2.4,25.0,969.0,581.67,429.8
2017,7,7,11,15,940.0,103.5,2.5,25.0,984.0,630.73,468.43
2017,7,7,11,30,943.0,104.0,2.6,25.0,999.0,677.71,504.62
2017,7,7,11,45,946.0,103.0,2.75,25.5,1007.0,721.29,536.85
2017,7,7,12,0,949.0,102.0,2.9,26.0,1015.0,762.4,566.64
2017,7,7,12,15,948.5,102.0,2.95,26.0,1015.0,799.08,593.16
2017,7,7,12,30,948.0,102.0,3.0,26.0,1015.0,832.76,616.02
2017,7,7,12,45,946.0,102.5,3.15,26.0,1007.5,862.46,636.79
2017,7,7,13,0,944.0,103.0,3.3,26.0,1000.0,888.77,655.35
2017,7,7,13,15,941.0,102.5,3.4,26.0,985.5,909.78,670.14
2017,7,7,13,30,938.0,102.0,3.5,26.0,971.0,927.05,682.57
2017,7,7,13,45,936.0,99.5,3.6,26.0,949.5,939.52,691.93
2017,7,7,14,0,934.0,97.0,3.7,26.0,928.0,948.07,698.84
2017,7,7,14,15,928.0,96.0,3.75,26.0,900.0,950.51,701.53
2017,7,7,14,30,922.0,95.0,3.8,26.0,872.0,949.02,701.77
2017,7,7,14,45,916.5,92.0,3.85,26.0,838.5,942.07,698.51
2017,7,7,15,0,911.0,89.0,3.9,26.0,805.0,931.25,692.78
2017,7,7,15,15,901.0,87.5,3.9,25.5,765.5,914.22,684.03
2017,7,7,15,30,891.0,86.0,3.9,25.0,726.0,893.69,672.94
2017,7,7,15,45,880.5,83.0,3.9,25.0,682.5,867.74,656.8
2017,7,7,16,0,870.0,80.0,3.9,25.0,639.0,838.62,638.44
2017,7,7,16,15,853.5,77.5,3.8,24.5,592.0,802.17,615.57
2017,7,7,16,30,837.0,75.0,3.7,24.0,545.0,763.33,590.75
2017,7,7,16,45,817.5,71.5,3.65,23.5,495.5,718.92,561.71
2017,7,7,17,0,798.0,68.0,3.6,23.0,446.0,679.59,535.86
2017,7,7,17,15,770.0,65.0,3.45,22.5,395.0,626.41,498.35
2017,7,7,17,30,742.0,62.0,3.3,22.0,344.0,572.88,458.32
2017,7,7,17,45,703.5,57.5,3.15,21.5,293.5,511.24,410.65
2017,7,7,18,0,665.0,53.0,3.0,21.0,243.0,450.99,362.3
2017,7,7,18,15,607.0,47.5,2.85,20.0,195.0,381.49,305.37
2017,7,7,18,30,549.0,42.0,2.7,19.0,147.0,316.19,249.64
2017,7,7,18,45,458.0,34.5,2.55,18.5,104.5,243.23,186.0
2017,7,7,19,0,367.0,27.0,2.4,18.0,62.0,177.15,123.87
2017,7,7,19,15,183.5,13.5,2.35,17.5,31.0,78.77,0.0
2017,7,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,154.5,13.5,2.6,14.5,27.0,10.92,0.0
2017,7,8,5,30,309.0,27.0,2.6,15.0,54.0,22.25,12.1
2017,7,8,5,45,404.5,35.5,2.6,15.5,95.0,29.27,19.7
2017,7,8,6,0,500.0,44.0,2.6,16.0,136.0,36.36,26.37
2017,7,8,6,15,561.5,50.5,2.55,16.5,183.0,41.66,31.29
2017,7,8,6,30,623.0,57.0,2.5,17.0,230.0,46.99,36.05
2017,7,8,6,45,664.5,61.5,2.45,17.5,280.0,54.77,42.83
2017,7,8,7,0,706.0,66.0,2.4,18.0,330.0,58.62,46.02
2017,7,8,7,15,736.0,70.0,2.3,18.5,380.5,61.88,48.63
2017,7,8,7,30,766.0,74.0,2.2,19.0,431.0,65.09,51.13
2017,7,8,7,45,788.5,77.0,2.15,19.5,480.0,67.37,52.81
2017,7,8,8,0,811.0,80.0,2.1,20.0,529.0,69.59,54.41
2017,7,8,8,15,828.0,82.5,2.15,20.5,576.5,79.73,62.73
2017,7,8,8,30,845.0,85.0,2.2,21.0,624.0,81.9,64.23
2017,7,8,8,45,858.5,87.5,2.3,21.5,667.5,83.82,65.53
2017,7,8,9,0,872.0,90.0,2.4,22.0,711.0,129.07,73.36
2017,7,8,9,15,882.0,91.5,2.45,22.0,750.5,186.52,106.49
2017,7,8,9,30,892.0,93.0,2.5,22.0,790.0,244.46,150.61
2017,7,8,9,45,884.5,103.5,2.6,22.5,819.5,303.98,200.87
2017,7,8,10,0,877.0,114.0,2.7,23.0,849.0,361.61,250.71
2017,7,8,10,15,883.5,115.0,2.8,23.0,877.5,416.25,298.11
2017,7,8,10,30,890.0,116.0,2.9,23.0,906.0,470.07,344.07
2017,7,8,10,45,894.0,117.5,3.0,23.0,927.5,521.99,387.53
2017,7,8,11,0,898.0,119.0,3.1,23.0,949.0,572.42,428.75
2017,7,8,11,15,901.0,120.0,3.15,23.0,963.5,620.24,466.85
2017,7,8,11,30,904.0,121.0,3.2,23.0,978.0,666.11,502.57
2017,7,8,11,45,905.5,121.0,3.25,23.0,985.5,708.12,534.75
2017,7,8,12,0,907.0,121.0,3.3,23.0,993.0,747.72,564.56
2017,7,8,12,15,907.0,121.0,3.35,22.5,993.5,783.65,592.41
2017,7,8,12,30,907.0,121.0,3.4,22.0,994.0,816.77,616.99
2017,7,8,12,45,909.5,118.0,3.45,22.0,988.0,846.47,637.66
2017,7,8,13,0,912.0,115.0,3.5,22.0,982.0,872.99,656.17
2017,7,8,13,15,909.5,114.5,3.5,21.5,968.0,894.03,671.99
2017,7,8,13,30,907.0,114.0,3.5,21.0,954.0,911.46,685.5
2017,7,8,13,45,905.0,111.5,3.55,21.0,933.5,923.82,694.67
2017,7,8,14,0,903.0,109.0,3.6,21.0,913.0,932.37,701.4
2017,7,8,14,15,897.5,107.5,3.6,20.5,885.5,934.84,705.2
2017,7,8,14,30,892.0,106.0,3.6,20.0,858.0,933.49,706.57
2017,7,8,14,45,886.5,103.0,3.65,20.0,825.0,926.85,703.43
2017,7,8,15,0,881.0,100.0,3.7,20.0,792.0,916.45,697.84
2017,7,8,15,15,871.0,98.5,3.7,19.5,753.5,899.89,689.11
2017,7,8,15,30,861.0,97.0,3.7,19.0,715.0,879.94,678.07
2017,7,8,15,45,849.0,94.0,3.7,19.0,672.0,853.4,661.1
2017,7,8,16,0,837.0,91.0,3.7,19.0,629.0,823.85,641.96
2017,7,8,16,15,820.0,88.5,3.65,18.5,582.5,796.69,625.39
2017,7,8,16,30,803.0,86.0,3.6,18.0,536.0,757.98,600.19
2017,7,8,16,45,781.0,82.5,3.6,18.0,486.5,712.23,568.54
2017,7,8,17,0,759.0,79.0,3.6,18.0,437.0,665.04,535.3
2017,7,8,17,15,728.5,75.0,3.55,17.5,387.0,610.3,495.52
2017,7,8,17,30,698.0,71.0,3.5,17.0,337.0,555.45,453.83
2017,7,8,17,45,656.0,66.0,3.5,16.5,286.5,495.34,406.49
2017,7,8,18,0,614.0,61.0,3.5,16.0,236.0,434.77,357.02
2017,7,8,18,15,552.0,54.5,3.4,15.5,188.5,364.58,297.76
2017,7,8,18,30,490.0,48.0,3.3,15.0,141.0,299.23,240.61
2017,7,8,18,45,392.5,39.0,3.25,15.0,99.5,222.26,172.73
2017,7,8,19,0,295.0,30.0,3.2,15.0,58.0,155.46,109.91
2017,7,8,19,15,147.5,15.0,3.2,14.5,29.0,70.2,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,143.0,14.5,2.65,11.5,27.0,11.75,0.0
2017,7,9,5,30,286.0,29.0,2.6,12.0,54.0,23.87,13.42
2017,7,9,5,45,393.5,38.0,2.6,12.5,96.0,31.26,21.68
2017,7,9,6,0,501.0,47.0,2.6,13.0,138.0,38.75,28.83
2017,7,9,6,15,566.5,53.5,2.5,13.5,186.5,44.02,33.78
2017,7,9,6,30,632.0,60.0,2.4,14.0,235.0,49.33,38.6
2017,7,9,6,45,677.5,65.0,2.35,14.5,287.0,53.32,42.07
2017,7,9,7,0,723.0,70.0,2.3,15.0,339.0,61.95,49.55
2017,7,9,7,15,755.0,74.0,2.3,15.0,391.0,65.18,52.25
2017,7,9,7,30,787.0,78.0,2.3,15.0,443.0,68.37,54.87
2017,7,9,7,45,811.5,80.5,2.3,15.5,494.0,70.3,56.24
2017,7,9,8,0,836.0,83.0,2.3,16.0,545.0,72.2,57.58
2017,7,9,8,15,588.0,170.5,2.25,16.5,509.5,114.12,93.28
2017,7,9,8,30,340.0,258.0,2.2,17.0,474.0,160.32,131.79
2017,7,9,8,45,620.5,175.0,2.2,17.5,603.5,111.97,90.4
2017,7,9,9,0,901.0,92.0,2.2,18.0,733.0,132.23,76.32
2017,7,9,9,15,911.0,93.5,2.2,18.0,773.0,191.55,110.92
2017,7,9,9,30,921.0,95.0,2.2,18.0,813.0,251.34,156.97
2017,7,9,9,45,920.0,101.5,2.2,18.5,845.5,311.77,208.34
2017,7,9,10,0,919.0,108.0,2.2,19.0,878.0,371.0,259.89
2017,7,9,10,15,925.0,109.5,2.2,19.0,906.5,428.15,309.72
2017,7,9,10,30,931.0,111.0,2.2,19.0,935.0,484.37,357.8
2017,7,9,10,45,935.0,112.0,2.25,19.5,957.0,538.12,402.14
2017,7,9,11,0,939.0,113.0,2.3,20.0,979.0,590.29,443.85
2017,7,9,11,15,941.5,113.5,2.35,20.0,994.0,639.43,482.95
2017,7,9,11,30,944.0,114.0,2.4,20.0,1009.0,686.45,519.48
2017,7,9,11,45,945.0,114.5,2.45,20.0,1017.0,730.18,552.8
2017,7,9,12,0,946.0,115.0,2.5,20.0,1025.0,771.35,583.61
2017,7,9,12,15,946.0,115.0,2.55,20.0,1025.0,808.67,611.18
2017,7,9,12,30,946.0,115.0,2.6,20.0,1025.0,843.03,634.91
2017,7,9,12,45,946.0,114.0,2.65,20.0,1018.0,873.43,655.85
2017,7,9,13,0,946.0,113.0,2.7,20.0,1011.0,900.49,674.54
2017,7,9,13,15,943.5,112.5,2.7,20.0,996.5,922.3,689.36
2017,7,9,13,30,941.0,112.0,2.7,20.0,982.0,940.39,701.77
2017,7,9,13,45,938.5,109.5,2.75,20.0,961.0,952.81,710.92
2017,7,9,14,0,936.0,107.0,2.8,20.0,940.0,961.27,717.61
2017,7,9,14,15,930.0,106.0,2.85,20.0,911.5,964.01,720.63
2017,7,9,14,30,924.0,105.0,2.9,20.0,883.0,962.8,721.2
2017,7,9,14,45,918.5,102.0,2.95,20.0,849.0,956.14,718.25
2017,7,9,15,0,913.0,99.0,3.0,20.0,815.0,945.58,712.82
2017,7,9,15,15,902.5,97.0,3.0,19.5,775.5,927.77,703.53
2017,7,9,15,30,892.0,95.0,3.0,19.0,736.0,906.42,691.88
2017,7,9,15,45,881.5,92.0,3.05,19.0,692.0,880.64,676.18
2017,7,9,16,0,871.0,89.0,3.1,19.0,648.0,851.67,658.19
2017,7,9,16,15,854.0,86.0,3.15,18.5,600.0,814.34,635.3
2017,7,9,16,30,837.0,83.0,3.2,18.0,552.0,782.74,616.22
2017,7,9,16,45,817.5,79.0,3.25,18.0,502.0,737.23,585.4
2017,7,9,17,0,798.0,75.0,3.3,18.0,452.0,690.02,552.79
2017,7,9,17,15,768.5,71.5,3.3,17.5,400.0,635.06,513.84
2017,7,9,17,30,739.0,68.0,3.3,17.0,348.0,579.82,472.34
2017,7,9,17,45,700.5,62.5,3.3,17.0,297.0,516.96,422.49
2017,7,9,18,0,662.0,57.0,3.3,17.0,246.0,455.46,371.93
2017,7,9,18,15,600.5,51.5,3.2,16.5,197.0,386.7,314.05
2017,7,9,18,30,539.0,46.0,3.1,16.0,148.0,320.27,256.15
2017,7,9,18,45,443.0,37.5,3.05,15.5,105.0,241.77,187.34
2017,7,9,19,0,347.0,29.0,3.0,15.0,62.0,173.23,122.18
2017,7,9,19,15,173.5,14.5,3.0,14.5,31.0,77.35,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,152.5,13.5,2.5,11.5,26.5,10.94,0.0
2017,7,10,5,30,305.0,27.0,2.5,12.0,53.0,22.28,11.96
2017,7,10,5,45,409.0,35.5,2.5,12.5,95.0,29.32,19.96
2017,7,10,6,0,513.0,44.0,2.5,13.0,137.0,36.48,26.8
2017,7,10,6,15,576.5,50.0,2.45,13.5,185.0,41.45,31.48
2017,7,10,6,30,640.0,56.0,2.4,14.0,233.0,50.32,39.48
2017,7,10,6,45,684.0,60.5,2.35,14.5,284.0,54.27,42.92
2017,7,10,7,0,728.0,65.0,2.3,15.0,335.0,58.22,46.25
2017,7,10,7,15,758.5,68.5,2.25,15.0,386.0,61.19,48.74
2017,7,10,7,30,789.0,72.0,2.2,15.0,437.0,64.13,51.15
2017,7,10,7,45,811.5,75.0,2.2,15.5,487.5,66.51,52.94
2017,7,10,8,0,834.0,78.0,2.2,16.0,538.0,76.65,61.45
2017,7,10,8,15,850.5,80.5,2.15,16.5,585.5,79.03,63.15
2017,7,10,8,30,867.0,83.0,2.1,17.0,633.0,81.26,64.74
2017,7,10,8,45,880.0,85.0,2.05,17.5,677.0,82.95,65.86
2017,7,10,9,0,893.0,87.0,2.0,18.0,721.0,128.35,73.54
2017,7,10,9,15,902.5,88.5,1.95,18.0,760.5,187.07,107.69
2017,7,10,9,30,912.0,90.0,1.9,18.0,800.0,246.22,153.2
2017,7,10,9,45,904.5,100.0,1.85,18.5,830.0,306.74,204.72
2017,7,10,10,0,897.0,110.0,1.8,19.0,860.0,365.36,255.65
2017,7,10,10,15,902.5,111.5,1.8,19.0,888.0,421.16,304.15
2017,7,10,10,30,908.0,113.0,1.8,19.0,916.0,476.02,350.89
2017,7,10,10,45,911.5,114.0,1.85,19.5,937.5,528.41,393.96
2017,7,10,11,0,915.0,115.0,1.9,20.0,959.0,579.21,434.42
2017,7,10,11,15,917.5,115.5,1.95,20.0,973.5,627.29,472.52
2017,7,10,11,30,920.0,116.0,2.0,20.0,988.0,673.31,508.13
2017,7,10,11,45,920.5,116.5,2.1,20.5,995.0,715.76,539.66
2017,7,10,12,0,921.0,117.0,2.2,21.0,1002.0,755.69,568.67
2017,7,10,12,15,920.5,117.0,2.3,21.0,1001.5,791.81,595.59
2017,7,10,12,30,920.0,117.0,2.4,21.0,1001.0,825.02,618.93
2017,7,10,12,45,922.0,114.0,2.55,21.0,995.0,854.7,640.08
2017,7,10,13,0,924.0,111.0,2.7,21.0,989.0,881.12,659.08
2017,7,10,13,15,921.0,110.5,2.8,21.0,974.5,902.01,674.05
2017,7,10,13,30,918.0,110.0,2.9,21.0,960.0,919.22,686.68
2017,7,10,13,45,913.0,109.5,3.0,21.0,938.0,930.9,695.72
2017,7,10,14,0,908.0,109.0,3.1,21.0,916.0,938.75,702.34
2017,7,10,14,15,902.0,107.5,3.15,20.5,888.5,940.87,706.26
2017,7,10,14,30,896.0,106.0,3.2,20.0,861.0,939.14,707.74
2017,7,10,14,45,887.0,105.0,3.3,20.0,826.5,931.36,704.26
2017,7,10,15,0,878.0,104.0,3.4,20.0,792.0,919.91,698.37
2017,7,10,15,15,867.5,102.0,3.45,19.5,753.5,902.51,689.46
2017,7,10,15,30,857.0,100.0,3.5,19.0,715.0,881.71,678.19
2017,7,10,15,45,842.0,98.5,3.55,19.0,671.0,854.29,660.95
2017,7,10,16,0,827.0,97.0,3.6,19.0,627.0,833.63,648.48
2017,7,10,16,15,809.5,94.0,3.6,18.5,580.5,796.49,624.99
2017,7,10,16,30,792.0,91.0,3.6,18.0,534.0,757.06,599.57
2017,7,10,16,45,767.5,88.0,3.65,18.0,484.5,710.22,567.3
2017,7,10,17,0,743.0,85.0,3.7,18.0,435.0,662.11,533.48
2017,7,10,17,15,711.5,80.5,3.7,17.5,384.5,606.55,492.96
2017,7,10,17,30,680.0,76.0,3.7,17.0,334.0,553.95,452.99
2017,7,10,17,45,634.5,71.0,3.7,16.5,283.5,489.96,402.56
2017,7,10,18,0,589.0,66.0,3.7,16.0,233.0,428.15,352.01
2017,7,10,18,15,525.0,58.5,3.65,15.5,185.5,356.72,291.75
2017,7,10,18,30,461.0,51.0,3.6,15.0,138.0,290.37,233.81
2017,7,10,18,45,360.5,41.0,3.55,14.5,97.0,212.31,165.42
2017,7,10,19,0,260.0,31.0,3.5,14.0,56.0,144.85,102.18
2017,7,10,19,15,130.0,15.5,3.45,13.5,28.0,65.72,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,90.5,16.0,2.75,11.0,23.5,12.59,0.0
2017,7,11,5,30,181.0,32.0,2.8,11.0,47.0,24.16,13.27
2017,7,11,5,45,288.0,44.0,2.85,11.5,86.5,33.38,23.56
2017,7,11,6,0,395.0,56.0,2.9,12.0,126.0,45.26,34.69
2017,7,11,6,15,465.5,64.5,2.85,12.5,173.0,51.66,40.73
2017,7,11,6,30,536.0,73.0,2.8,13.0,220.0,58.06,46.55
2017,7,11,6,45,588.5,79.0,2.75,13.5,270.5,62.34,50.28
2017,7,11,7,0,641.0,85.0,2.7,14.0,321.0,66.62,53.89
2017,7,11,7,15,675.5,90.0,2.65,14.0,371.5,69.88,56.62
2017,7,11,7,30,710.0,95.0,2.6,14.0,422.0,73.09,59.26
2017,7,11,7,45,737.5,98.5,2.55,14.5,472.5,75.12,60.7
2017,7,11,8,0,765.0,102.0,2.5,15.0,523.0,83.46,67.62
2017,7,11,8,15,784.5,105.5,2.45,15.0,570.0,85.28,68.96
2017,7,11,8,30,804.0,109.0,2.4,15.0,617.0,86.99,70.22
2017,7,11,8,45,821.5,110.5,2.4,15.5,662.0,87.31,70.14
2017,7,11,9,0,839.0,112.0,2.4,16.0,707.0,130.5,77.52
2017,7,11,9,15,850.0,114.0,2.4,16.0,746.0,195.17,117.37
2017,7,11,9,30,861.0,116.0,2.4,16.0,785.0,252.25,161.53
2017,7,11,9,45,871.5,117.0,2.4,16.5,820.0,308.99,209.72
2017,7,11,10,0,882.0,118.0,2.4,17.0,855.0,365.81,259.26
2017,7,11,10,15,888.0,119.0,2.4,17.0,883.0,420.81,307.74
2017,7,11,10,30,894.0,120.0,2.4,17.0,911.0,474.92,354.58
2017,7,11,10,45,899.5,120.5,2.45,17.5,932.5,527.36,398.29
2017,7,11,11,0,905.0,121.0,2.5,18.0,954.0,578.43,439.59
2017,7,11,11,15,907.0,121.5,2.55,18.0,968.5,625.89,477.85
2017,7,11,11,30,909.0,122.0,2.6,18.0,983.0,671.27,513.61
2017,7,11,11,45,911.5,121.5,2.65,18.0,990.5,714.01,546.65
2017,7,11,12,0,914.0,121.0,2.7,18.0,998.0,754.38,577.31
2017,7,11,12,15,913.0,121.0,2.75,18.0,997.5,790.01,604.05
2017,7,11,12,30,912.0,121.0,2.8,18.0,997.0,822.71,627.22
2017,7,11,12,45,916.5,116.0,2.85,18.0,991.0,852.68,648.2
2017,7,11,13,0,921.0,111.0,2.9,18.0,985.0,879.44,666.98
2017,7,11,13,15,917.5,110.5,2.95,18.0,970.0,899.87,681.47
2017,7,11,13,30,914.0,110.0,3.0,18.0,955.0,916.63,693.58
2017,7,11,13,45,911.0,107.5,3.05,18.0,933.5,928.22,702.3
2017,7,11,14,0,908.0,105.0,3.1,18.0,912.0,935.94,708.55
2017,7,11,14,15,901.0,104.0,3.15,18.0,883.5,937.58,710.81
2017,7,11,14,30,894.0,103.0,3.2,18.0,855.0,935.38,710.62
2017,7,11,14,45,886.0,100.5,3.25,18.0,821.0,926.97,706.32
2017,7,11,15,0,878.0,98.0,3.3,18.0,787.0,914.82,699.57
2017,7,11,15,15,867.0,96.5,3.35,18.0,747.5,897.4,689.27
2017,7,11,15,30,856.0,95.0,3.4,18.0,708.0,876.62,676.66
2017,7,11,15,45,842.5,92.5,3.45,18.0,664.5,849.37,659.48
2017,7,11,16,0,829.0,90.0,3.5,18.0,621.0,819.21,640.15
2017,7,11,16,15,811.0,87.0,3.55,17.5,574.0,790.83,623.14
2017,7,11,16,30,793.0,84.0,3.6,17.0,527.0,750.95,597.4
2017,7,11,16,45,770.0,81.0,3.65,17.0,478.0,705.26,565.8
2017,7,11,17,0,747.0,78.0,3.7,17.0,429.0,658.23,532.6
2017,7,11,17,15,716.0,74.0,3.7,16.5,379.0,603.48,492.8
2017,7,11,17,30,685.0,70.0,3.7,16.0,329.0,548.71,450.99
2017,7,11,17,45,641.0,65.0,3.7,15.5,279.0,487.77,402.63
2017,7,11,18,0,597.0,60.0,3.7,15.0,229.0,426.63,352.35
2017,7,11,18,15,534.0,53.5,3.6,14.5,182.5,356.53,292.78
2017,7,11,18,30,471.0,47.0,3.5,14.0,136.0,291.44,235.52
2017,7,11,18,45,371.5,38.5,3.45,14.0,95.5,214.86,167.63
2017,7,11,19,0,272.0,30.0,3.4,14.0,55.0,148.64,104.44
2017,7,11,19,15,136.0,15.0,3.35,13.5,27.5,66.97,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,107.5,14.5,2.1,11.0,23.5,11.41,0.0
2017,7,12,5,30,215.0,29.0,2.1,11.0,47.0,22.12,11.43
2017,7,12,5,45,324.5,39.0,2.1,11.5,86.5,31.77,22.13
2017,7,12,6,0,434.0,49.0,2.1,12.0,126.0,39.9,29.93
2017,7,12,6,15,502.0,56.5,2.0,12.5,172.5,45.76,35.47
2017,7,12,6,30,570.0,64.0,1.9,13.0,219.0,51.64,40.82
2017,7,12,6,45,285.0,91.0,1.85,13.5,168.5,64.71,52.4
2017,7,12,7,0,0.0,118.0,1.8,14.0,118.0,86.13,71.14
2017,7,12,7,15,43.5,153.0,1.75,14.0,173.0,106.5,88.76
2017,7,12,7,30,87.0,188.0,1.7,14.0,228.0,128.08,107.17
2017,7,12,7,45,439.0,137.5,1.65,14.5,374.5,93.44,76.58
2017,7,12,8,0,791.0,87.0,1.6,15.0,521.0,73.88,59.25
2017,7,12,8,15,809.5,90.0,1.55,15.5,568.5,75.74,60.56
2017,7,12,8,30,828.0,93.0,1.5,16.0,616.0,77.5,61.77
2017,7,12,8,45,844.5,94.5,1.5,16.5,660.5,87.54,70.05
2017,7,12,9,0,861.0,96.0,1.5,17.0,705.0,130.97,76.96
2017,7,12,9,15,872.0,97.5,1.5,17.0,744.5,188.23,110.21
2017,7,12,9,30,883.0,99.0,1.5,17.0,784.0,246.12,154.66
2017,7,12,9,45,883.5,105.0,1.55,17.5,816.5,304.59,204.27
2017,7,12,10,0,884.0,111.0,1.6,18.0,849.0,362.08,254.21
2017,7,12,10,15,891.0,112.5,1.65,18.0,878.0,417.86,302.79
2017,7,12,10,30,898.0,114.0,1.7,18.0,907.0,472.88,349.83
2017,7,12,10,45,904.5,114.0,1.75,18.5,929.5,525.65,393.23
2017,7,12,11,0,911.0,114.0,1.8,19.0,952.0,577.13,434.27
2017,7,12,11,15,914.0,114.5,1.85,19.0,967.5,625.43,472.6
2017,7,12,11,30,917.0,115.0,1.9,19.0,983.0,671.73,508.48
2017,7,12,11,45,920.5,114.5,1.95,19.0,991.0,715.43,541.69
2017,7,12,12,0,924.0,114.0,2.0,19.0,999.0,756.82,572.57
2017,7,12,12,15,924.0,114.0,2.05,19.0,1000.0,793.48,599.59
2017,7,12,12,30,924.0,114.0,2.1,19.0,1001.0,827.25,622.86
2017,7,12,12,45,920.0,115.5,2.2,19.0,993.0,855.96,643.06
2017,7,12,13,0,916.0,117.0,2.3,19.0,985.0,881.28,661.03
2017,7,12,13,15,913.5,116.5,2.35,18.5,971.0,902.64,677.27
2017,7,12,13,30,911.0,116.0,2.4,18.0,957.0,920.37,691.23
2017,7,12,13,45,908.0,114.5,2.45,18.0,936.5,933.03,700.62
2017,7,12,14,0,905.0,113.0,2.5,18.0,916.0,941.87,707.61
2017,7,12,14,15,899.0,111.5,2.5,18.0,888.5,944.12,709.88
2017,7,12,14,30,893.0,110.0,2.5,18.0,861.0,942.51,709.74
2017,7,12,14,45,886.0,108.0,2.55,18.0,827.5,935.69,706.71
2017,7,12,15,0,879.0,106.0,2.6,18.0,794.0,925.13,701.28
2017,7,12,15,15,868.0,104.0,2.6,17.5,754.5,907.33,691.89
2017,7,12,15,30,857.0,102.0,2.6,17.0,715.0,886.12,680.22
2017,7,12,15,45,844.0,99.0,2.65,17.0,671.5,858.86,663.43
2017,7,12,16,0,831.0,96.0,2.7,17.0,628.0,838.25,651.26
2017,7,12,16,15,813.0,93.0,2.7,16.5,581.0,800.57,627.64
2017,7,12,16,30,795.0,90.0,2.7,16.0,534.0,760.61,602.11
2017,7,12,16,45,772.0,86.5,2.75,16.0,484.5,714.21,570.54
2017,7,12,17,0,749.0,83.0,2.8,16.0,435.0,666.44,537.32
2017,7,12,17,15,717.5,78.5,2.8,15.5,384.0,610.58,497.03
2017,7,12,17,30,686.0,74.0,2.8,15.0,333.0,557.52,456.92
2017,7,12,17,45,641.5,69.0,2.8,15.0,282.5,493.78,406.1
2017,7,12,18,0,597.0,64.0,2.8,15.0,232.0,432.13,355.2
2017,7,12,18,15,532.5,57.0,2.7,14.5,184.5,360.47,294.85
2017,7,12,18,30,468.0,50.0,2.6,14.0,137.0,293.91,236.77
2017,7,12,18,45,368.5,40.0,2.55,14.0,96.0,215.67,167.88
2017,7,12,19,0,269.0,30.0,2.5,14.0,55.0,147.98,103.35
2017,7,12,19,15,134.5,15.0,2.5,13.5,27.5,66.54,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,126.5,13.0,2.0,11.0,23.5,10.23,0.0
2017,7,13,5,30,253.0,26.0,2.0,11.0,47.0,21.32,10.53
2017,7,13,5,45,359.0,36.0,2.05,11.5,87.0,29.51,20.12
2017,7,13,6,0,465.0,46.0,2.1,12.0,127.0,37.75,28.0
2017,7,13,6,15,531.5,53.0,2.05,12.5,174.5,43.35,33.3
2017,7,13,6,30,598.0,60.0,2.0,13.0,222.0,48.98,38.44
2017,7,13,6,45,319.0,98.5,2.0,13.5,186.5,70.09,57.19
2017,7,13,7,0,40.0,137.0,2.0,14.0,151.0,95.77,79.64
2017,7,13,7,15,41.5,157.0,1.95,14.0,174.0,108.64,90.64
2017,7,13,7,30,43.0,177.0,1.9,14.0,197.0,121.26,101.3
2017,7,13,7,45,55.5,202.0,1.85,14.5,231.0,136.52,113.88
2017,7,13,8,0,68.0,227.0,1.8,15.0,265.0,151.45,125.97
2017,7,13,8,15,71.5,249.5,1.8,15.5,292.0,164.53,136.35
2017,7,13,8,30,75.0,272.0,1.8,16.0,319.0,177.28,146.34
2017,7,13,8,45,472.5,183.5,1.8,16.5,514.5,114.86,93.15
2017,7,13,9,0,870.0,95.0,1.8,17.0,710.0,130.94,76.74
