Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,9,15,880.5,96.5,1.8,17.0,749.5,188.74,110.38
2017,7,13,9,30,891.0,98.0,1.8,17.0,789.0,247.09,155.31
2017,7,13,9,45,898.0,100.5,1.85,17.5,823.5,305.52,204.84
2017,7,13,10,0,905.0,103.0,1.9,18.0,858.0,363.65,255.4
2017,7,13,10,15,911.0,104.5,1.95,18.0,886.5,420.21,304.94
2017,7,13,10,30,917.0,106.0,2.0,18.0,915.0,475.88,352.81
2017,7,13,10,45,921.5,106.5,2.1,18.0,937.0,529.0,397.7
2017,7,13,11,0,926.0,107.0,2.2,18.0,959.0,580.6,440.24
2017,7,13,11,15,929.0,107.5,2.25,18.0,974.0,629.61,479.53
2017,7,13,11,30,932.0,108.0,2.3,18.0,989.0,676.56,516.28
2017,7,13,11,45,933.5,108.5,2.4,18.5,997.0,720.28,549.1
2017,7,13,12,0,935.0,109.0,2.5,19.0,1005.0,761.5,579.35
2017,7,13,12,15,935.0,109.0,2.6,19.0,1005.5,798.54,607.04
2017,7,13,12,30,935.0,109.0,2.7,19.0,1006.0,832.64,631.04
2017,7,13,12,45,931.0,110.5,2.8,19.0,998.0,861.63,651.52
2017,7,13,13,0,927.0,112.0,2.9,19.0,990.0,887.2,669.73
2017,7,13,13,15,924.5,111.5,2.95,18.5,976.0,908.74,686.22
2017,7,13,13,30,922.0,111.0,3.0,18.0,962.0,926.61,700.37
2017,7,13,13,45,918.5,109.5,3.1,18.0,941.0,938.91,709.92
2017,7,13,14,0,915.0,108.0,3.2,18.0,920.0,947.33,717.01
2017,7,13,14,15,909.0,107.0,3.25,18.0,892.0,950.07,720.02
2017,7,13,14,30,903.0,106.0,3.3,18.0,864.0,948.92,720.56
2017,7,13,14,45,896.0,104.0,3.35,18.0,830.5,942.03,717.31
2017,7,13,15,0,889.0,102.0,3.4,18.0,797.0,931.37,711.62
2017,7,13,15,15,879.0,100.0,3.4,17.5,758.0,914.32,702.61
2017,7,13,15,30,869.0,98.0,3.4,17.0,719.0,893.8,691.24
2017,7,13,15,45,856.0,95.5,3.45,17.0,675.5,866.82,674.31
2017,7,13,16,0,843.0,93.0,3.5,17.0,632.0,836.83,655.17
2017,7,13,16,15,825.5,90.0,3.45,16.5,584.5,808.73,637.94
2017,7,13,16,30,808.0,87.0,3.4,16.0,537.0,768.8,611.84
2017,7,13,16,45,784.5,84.0,3.4,16.0,487.0,722.17,579.51
2017,7,13,17,0,761.0,81.0,3.4,16.0,437.0,674.15,545.59
2017,7,13,17,15,730.0,76.5,3.35,15.5,386.0,618.15,504.96
2017,7,13,17,30,699.0,72.0,3.3,15.0,335.0,562.09,462.21
2017,7,13,17,45,655.0,67.0,3.3,15.0,284.5,500.65,412.86
2017,7,13,18,0,611.0,62.0,3.3,15.0,234.0,438.65,361.4
2017,7,13,18,15,547.0,55.0,3.15,14.5,186.0,366.52,300.34
2017,7,13,18,30,483.0,48.0,3.0,14.0,138.0,299.47,241.55
2017,7,13,18,45,384.0,38.5,2.9,14.0,96.5,221.1,172.18
2017,7,13,19,0,285.0,29.0,2.8,14.0,55.0,153.22,106.49
2017,7,13,19,15,142.5,14.5,2.75,13.5,27.5,68.37,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,2.35,11.0,22.5,10.23,0.0
2017,7,14,5,30,241.0,26.0,2.4,11.0,45.0,21.3,10.19
2017,7,14,5,45,347.0,36.5,2.45,11.5,85.0,29.88,20.4
2017,7,14,6,0,453.0,47.0,2.5,12.0,125.0,38.49,28.63
2017,7,14,6,15,245.5,72.5,2.5,12.5,117.0,52.75,41.67
2017,7,14,6,30,38.0,98.0,2.5,13.0,109.0,69.9,57.09
2017,7,14,6,45,46.0,118.5,2.5,13.5,134.0,83.57,69.14
2017,7,14,7,0,54.0,139.0,2.5,14.0,159.0,97.05,80.77
2017,7,14,7,15,114.0,163.5,2.5,14.0,213.5,110.64,92.44
2017,7,14,7,30,174.0,188.0,2.5,14.0,268.0,126.01,105.5
2017,7,14,7,45,487.0,137.5,2.5,14.5,396.0,94.54,77.61
2017,7,14,8,0,800.0,87.0,2.5,15.0,524.0,74.12,59.5
2017,7,14,8,15,608.5,160.5,2.45,15.5,510.0,108.67,89.02
2017,7,14,8,30,417.0,234.0,2.4,16.0,496.0,142.84,117.62
2017,7,14,8,45,642.5,165.5,2.4,16.5,602.5,107.42,86.98
2017,7,14,9,0,868.0,97.0,2.4,17.0,709.0,131.9,77.69
2017,7,14,9,15,878.5,99.0,2.4,17.0,748.5,189.99,111.63
2017,7,14,9,30,889.0,101.0,2.4,17.0,788.0,248.65,156.97
2017,7,14,9,45,886.0,108.5,2.4,17.5,820.0,307.69,207.49
2017,7,14,10,0,883.0,116.0,2.4,18.0,852.0,365.36,258.03
2017,7,14,10,15,889.5,117.5,2.4,18.0,880.5,421.12,306.93
2017,7,14,10,30,896.0,119.0,2.4,18.0,909.0,476.06,354.23
2017,7,14,10,45,904.0,118.0,2.4,18.5,932.0,528.99,397.99
2017,7,14,11,0,912.0,117.0,2.4,19.0,955.0,580.75,439.45
2017,7,14,11,15,915.0,118.0,2.4,19.0,970.5,629.65,478.34
2017,7,14,11,30,918.0,119.0,2.4,19.0,986.0,676.56,514.69
2017,7,14,11,45,922.5,117.0,2.45,19.0,994.5,720.07,548.05
2017,7,14,12,0,927.0,115.0,2.5,19.0,1003.0,761.26,579.08
2017,7,14,12,15,927.0,115.0,2.55,19.0,1003.5,798.18,606.49
2017,7,14,12,30,927.0,115.0,2.6,19.0,1004.0,832.19,630.07
2017,7,14,12,45,922.0,117.0,2.7,19.0,995.5,860.71,650.21
2017,7,14,13,0,917.0,119.0,2.8,19.0,987.0,885.78,668.08
2017,7,14,13,15,914.0,118.5,2.85,19.0,972.5,906.87,682.94
2017,7,14,13,30,911.0,118.0,2.9,19.0,958.0,924.29,695.43
2017,7,14,13,45,909.5,115.0,2.95,19.0,937.5,937.04,704.88
2017,7,14,14,0,908.0,112.0,3.0,19.0,917.0,945.92,711.88
2017,7,14,14,15,901.5,111.0,3.0,19.0,889.0,948.25,714.22
2017,7,14,14,30,895.0,110.0,3.0,19.0,861.0,946.72,714.14
2017,7,14,14,45,889.5,107.0,3.05,19.0,828.0,940.31,711.29
2017,7,14,15,0,884.0,104.0,3.1,19.0,795.0,930.09,706.0
2017,7,14,15,15,873.5,102.0,3.1,19.0,755.5,912.67,695.5
2017,7,14,15,30,863.0,100.0,3.1,19.0,716.0,891.81,682.74
2017,7,14,15,45,852.5,96.0,3.15,19.0,673.0,865.53,666.55
2017,7,14,16,0,842.0,92.0,3.2,19.0,630.0,836.11,648.08
2017,7,14,16,15,824.5,89.0,3.15,18.5,582.5,807.99,631.04
2017,7,14,16,30,807.0,86.0,3.1,18.0,535.0,768.06,605.26
2017,7,14,16,45,787.0,82.0,3.1,18.0,485.5,722.98,574.48
2017,7,14,17,0,767.0,78.0,3.1,18.0,436.0,676.3,541.97
2017,7,14,17,15,736.0,74.0,3.05,17.5,385.0,620.62,502.24
2017,7,14,17,30,705.0,70.0,3.0,17.0,334.0,564.86,460.2
2017,7,14,17,45,665.5,64.0,2.95,17.0,284.0,501.97,410.26
2017,7,14,18,0,626.0,58.0,2.9,17.0,234.0,443.35,361.89
2017,7,14,18,15,563.0,52.0,2.85,16.5,186.0,372.17,302.29
2017,7,14,18,30,500.0,46.0,2.8,16.0,138.0,305.93,244.67
2017,7,14,18,45,404.0,36.5,2.75,15.5,96.5,227.83,176.24
2017,7,14,19,0,308.0,27.0,2.7,15.0,55.0,160.0,110.02
2017,7,14,19,15,154.0,13.5,2.7,14.5,27.5,70.67,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,131.5,12.0,2.1,12.0,22.0,9.44,0.0
2017,7,15,5,30,263.0,24.0,2.1,12.0,44.0,19.71,8.6
2017,7,15,5,45,368.5,33.5,2.15,12.5,84.0,27.55,18.25
2017,7,15,6,0,474.0,43.0,2.2,13.0,124.0,35.46,25.82
2017,7,15,6,15,540.0,49.5,2.1,13.5,171.0,40.76,30.83
2017,7,15,6,30,606.0,56.0,2.0,14.0,218.0,46.11,35.71
2017,7,15,6,45,652.5,60.5,1.95,14.5,268.0,53.88,42.59
2017,7,15,7,0,699.0,65.0,1.9,15.0,318.0,57.8,45.91
2017,7,15,7,15,731.0,69.0,1.85,15.5,369.0,61.11,48.6
2017,7,15,7,30,763.0,73.0,1.8,16.0,420.0,64.37,51.19
2017,7,15,7,45,787.0,76.0,1.8,16.5,470.0,66.71,52.93
2017,7,15,8,0,811.0,79.0,1.8,17.0,520.0,69.0,54.62
2017,7,15,8,15,829.0,81.5,1.8,17.5,568.0,79.06,62.97
2017,7,15,8,30,847.0,84.0,1.8,18.0,616.0,81.31,64.55
2017,7,15,8,45,861.0,86.5,1.8,18.5,660.5,83.3,65.92
2017,7,15,9,0,875.0,89.0,1.8,19.0,705.0,127.59,73.41
2017,7,15,9,15,885.5,90.5,1.8,19.5,745.0,185.72,106.74
2017,7,15,9,30,896.0,92.0,1.8,20.0,785.0,244.41,151.29
2017,7,15,9,45,900.0,96.0,1.8,20.5,818.5,303.42,200.86
2017,7,15,10,0,904.0,100.0,1.8,21.0,852.0,361.81,251.08
2017,7,15,10,15,910.0,101.5,1.85,21.0,880.5,418.43,300.09
2017,7,15,10,30,916.0,103.0,1.9,21.0,909.0,474.15,347.43
2017,7,15,10,45,922.5,102.5,1.95,21.5,932.0,527.58,391.07
2017,7,15,11,0,929.0,102.0,2.0,22.0,955.0,579.66,432.29
2017,7,15,11,15,931.5,103.0,2.05,22.0,970.0,628.97,471.09
2017,7,15,11,30,934.0,104.0,2.1,22.0,985.0,676.18,507.35
2017,7,15,11,45,936.5,103.5,2.15,22.5,993.0,719.96,539.32
2017,7,15,12,0,939.0,103.0,2.2,23.0,1001.0,761.27,568.75
2017,7,15,12,15,939.0,103.0,2.3,23.0,1001.0,798.47,595.78
2017,7,15,12,30,939.0,103.0,2.4,23.0,1001.0,832.69,619.42
2017,7,15,12,45,932.5,105.5,2.5,23.5,992.5,860.61,637.57
2017,7,15,13,0,926.0,108.0,2.6,24.0,984.0,884.97,653.35
2017,7,15,13,15,923.0,107.5,2.65,24.0,969.5,906.05,667.89
2017,7,15,13,30,920.0,107.0,2.7,24.0,955.0,923.44,680.09
2017,7,15,13,45,709.0,225.0,2.8,24.0,869.5,882.67,653.35
2017,7,15,14,0,498.0,343.0,2.9,24.0,784.0,806.27,597.98
2017,7,15,14,15,697.5,223.0,2.95,24.0,820.0,892.2,663.44
2017,7,15,14,30,897.0,103.0,3.0,24.0,856.0,942.86,698.47
2017,7,15,14,45,889.0,101.5,3.1,24.0,822.0,935.53,694.97
2017,7,15,15,0,881.0,100.0,3.2,24.0,788.0,924.47,689.53
2017,7,15,15,15,870.0,98.0,3.25,23.5,749.0,906.56,680.53
2017,7,15,15,30,859.0,96.0,3.3,23.0,710.0,885.23,669.21
2017,7,15,15,45,845.5,94.0,3.35,23.0,666.0,858.47,652.81
2017,7,15,16,0,832.0,92.0,3.4,23.0,622.0,828.77,634.3
2017,7,15,16,15,733.5,110.5,3.45,22.5,551.5,757.19,586.95
2017,7,15,16,30,635.0,129.0,3.5,22.0,481.0,682.43,536.04
2017,7,15,16,45,693.0,104.0,3.55,21.5,455.5,679.72,537.6
2017,7,15,17,0,751.0,79.0,3.6,21.0,430.0,666.76,530.93
2017,7,15,17,15,719.5,75.0,3.55,20.5,379.5,611.28,491.16
2017,7,15,17,30,688.0,71.0,3.5,20.0,329.0,555.78,449.47
2017,7,15,17,45,645.5,65.5,3.5,19.5,279.0,495.0,402.14
2017,7,15,18,0,603.0,60.0,3.5,19.0,229.0,433.6,352.52
2017,7,15,18,15,538.0,53.5,3.45,18.5,181.5,361.78,292.54
2017,7,15,18,30,473.0,47.0,3.4,18.0,134.0,295.14,234.85
2017,7,15,18,45,374.5,37.5,3.35,17.5,93.0,217.3,167.01
2017,7,15,19,0,276.0,28.0,3.3,17.0,52.0,149.99,101.58
2017,7,15,19,15,138.0,14.0,3.25,16.5,26.0,66.42,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,140.0,11.5,2.15,14.5,22.0,9.05,0.0
2017,7,16,5,30,280.0,23.0,2.1,15.0,44.0,18.95,7.5
2017,7,16,5,45,392.5,31.5,2.05,15.5,84.5,26.06,16.67
2017,7,16,6,0,505.0,40.0,2.0,16.0,125.0,33.32,23.59
2017,7,16,6,15,570.0,46.0,1.9,16.5,172.5,38.37,28.32
2017,7,16,6,30,635.0,52.0,1.8,17.0,220.0,47.05,36.09
2017,7,16,6,45,680.0,56.0,1.75,17.5,271.0,50.7,39.27
2017,7,16,7,0,725.0,60.0,1.7,18.0,322.0,54.39,42.36
2017,7,16,7,15,756.0,63.5,1.7,18.5,373.0,57.49,44.85
2017,7,16,7,30,787.0,67.0,1.7,19.0,424.0,60.55,47.26
2017,7,16,7,45,810.5,69.5,1.7,20.0,474.5,69.89,54.92
2017,7,16,8,0,834.0,72.0,1.7,21.0,525.0,72.66,56.84
2017,7,16,8,15,851.0,74.5,1.65,21.5,572.5,75.15,58.64
2017,7,16,8,30,868.0,77.0,1.6,22.0,620.0,77.52,60.32
2017,7,16,8,45,881.5,79.0,1.6,22.5,664.5,79.34,61.54
2017,7,16,9,0,895.0,81.0,1.6,23.0,709.0,124.17,68.95
2017,7,16,9,15,905.0,82.5,1.65,23.0,749.0,183.39,102.61
2017,7,16,9,30,915.0,84.0,1.7,23.0,789.0,243.11,147.7
2017,7,16,9,45,915.0,89.5,1.75,23.5,822.0,303.2,197.84
2017,7,16,10,0,915.0,95.0,1.8,24.0,855.0,362.24,248.26
2017,7,16,10,15,921.0,96.0,1.9,24.0,883.5,419.15,297.14
2017,7,16,10,30,927.0,97.0,2.0,24.0,912.0,475.13,344.39
2017,7,16,10,45,932.5,97.0,2.1,24.5,934.5,529.01,388.14
2017,7,16,11,0,938.0,97.0,2.2,25.0,957.0,581.43,429.45
2017,7,16,11,15,941.0,97.5,2.3,25.0,972.5,631.09,468.43
2017,7,16,11,30,944.0,98.0,2.4,25.0,988.0,678.67,504.95
2017,7,16,11,45,946.0,97.5,2.5,25.0,996.0,722.52,538.07
2017,7,16,12,0,948.0,97.0,2.6,25.0,1004.0,763.8,568.77
2017,7,16,12,15,948.0,97.0,2.65,24.5,1004.5,801.28,596.55
2017,7,16,12,30,948.0,97.0,2.7,24.0,1005.0,835.74,621.17
2017,7,16,12,45,946.0,97.5,2.8,24.0,997.5,865.82,641.98
2017,7,16,13,0,944.0,98.0,2.9,24.0,990.0,892.47,660.54
2017,7,16,13,15,941.0,97.5,2.95,24.0,975.5,913.77,675.25
2017,7,16,13,30,938.0,97.0,3.0,24.0,961.0,931.32,687.58
2017,7,16,13,45,934.5,95.5,3.1,24.0,940.0,943.62,696.92
2017,7,16,14,0,931.0,94.0,3.2,24.0,919.0,952.0,703.82
2017,7,16,14,15,925.0,93.0,3.2,24.0,890.5,954.63,706.33
2017,7,16,14,30,919.0,92.0,3.2,24.0,862.0,953.32,706.41
2017,7,16,14,45,912.5,90.0,3.25,24.0,828.0,946.63,703.41
2017,7,16,15,0,906.0,88.0,3.3,24.0,794.0,936.1,697.99
2017,7,16,15,15,895.5,86.5,3.3,23.5,754.5,918.74,689.07
2017,7,16,15,30,885.0,85.0,3.3,23.0,715.0,897.89,677.83
2017,7,16,15,45,873.0,82.5,3.35,23.0,671.5,871.27,661.62
2017,7,16,16,0,861.0,80.0,3.4,23.0,628.0,841.55,643.19
2017,7,16,16,15,844.0,77.5,3.35,22.5,580.5,804.78,620.32
2017,7,16,16,30,827.0,75.0,3.3,22.0,533.0,765.65,595.48
2017,7,16,16,45,805.5,72.0,3.3,22.0,483.5,727.89,570.36
2017,7,16,17,0,784.0,69.0,3.3,22.0,434.0,680.61,537.8
2017,7,16,17,15,754.5,65.5,3.2,21.5,383.0,625.91,499.67
2017,7,16,17,30,725.0,62.0,3.1,21.0,332.0,571.0,458.75
2017,7,16,17,45,683.0,57.5,3.05,20.5,281.5,507.39,409.66
2017,7,16,18,0,641.0,53.0,3.0,20.0,231.0,445.5,359.98
2017,7,16,18,15,579.5,47.0,2.95,19.5,183.0,373.98,300.63
2017,7,16,18,30,518.0,41.0,2.9,19.0,135.0,310.08,245.25
2017,7,16,18,45,417.0,33.0,2.85,18.5,94.0,230.54,176.12
2017,7,16,19,0,316.0,25.0,2.8,18.0,53.0,161.84,108.11
2017,7,16,19,15,158.0,12.5,2.85,17.5,26.5,57.17,0.0
2017,7,16,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,127.5,11.5,2.75,13.0,21.0,9.05,0.0
2017,7,17,5,30,255.0,23.0,2.8,13.0,42.0,18.89,7.08
2017,7,17,5,45,362.0,33.0,2.9,13.5,82.0,27.15,17.71
2017,7,17,6,0,469.0,43.0,3.0,14.0,122.0,35.46,25.64
2017,7,17,6,15,538.0,50.0,3.0,14.5,169.5,41.15,31.01
2017,7,17,6,30,607.0,57.0,3.0,15.0,217.0,46.89,36.23
2017,7,17,6,45,655.5,62.0,3.05,15.5,268.0,50.92,39.78
2017,7,17,7,0,704.0,67.0,3.1,16.0,319.0,59.44,47.17
2017,7,17,7,15,736.5,71.0,3.1,16.5,370.5,62.71,49.81
2017,7,17,7,30,769.0,75.0,3.1,17.0,422.0,65.95,52.37
2017,7,17,7,45,794.0,78.0,3.1,17.5,473.0,68.28,54.09
2017,7,17,8,0,819.0,81.0,3.1,18.0,524.0,70.56,55.76
2017,7,17,8,15,837.0,84.0,3.1,18.0,572.0,80.8,64.37
2017,7,17,8,30,855.0,87.0,3.1,18.0,620.0,83.34,66.33
2017,7,17,8,45,869.5,89.0,3.15,18.5,665.0,85.03,67.44
2017,7,17,9,0,884.0,91.0,3.2,19.0,710.0,129.54,74.83
2017,7,17,9,15,894.5,92.5,3.2,19.0,750.5,188.41,109.02
2017,7,17,9,30,905.0,94.0,3.2,19.0,791.0,247.84,154.87
2017,7,17,9,45,902.0,102.0,3.25,19.5,823.5,308.37,206.6
2017,7,17,10,0,899.0,110.0,3.3,20.0,856.0,367.51,258.41
2017,7,17,10,15,905.5,111.5,3.3,20.0,885.0,424.33,308.28
2017,7,17,10,30,912.0,113.0,3.3,20.0,914.0,480.31,356.54
2017,7,17,10,45,918.0,113.0,3.35,20.0,937.0,533.95,401.91
2017,7,17,11,0,924.0,113.0,3.4,20.0,960.0,586.23,445.01
2017,7,17,11,15,927.0,114.0,3.4,20.0,975.5,635.89,484.87
2017,7,17,11,30,930.0,115.0,3.4,20.0,991.0,683.51,522.16
2017,7,17,11,45,934.0,113.5,3.45,20.0,999.5,727.72,556.31
2017,7,17,12,0,938.0,112.0,3.5,20.0,1008.0,769.54,588.08
2017,7,17,12,15,938.5,112.0,3.5,20.0,1009.0,807.37,615.91
2017,7,17,12,30,939.0,112.0,3.5,20.0,1010.0,842.26,640.05
2017,7,17,12,45,942.0,109.0,3.55,20.5,1004.0,873.56,660.62
2017,7,17,13,0,945.0,106.0,3.6,21.0,998.0,901.56,678.86
2017,7,17,13,15,942.5,105.5,3.6,21.0,984.0,923.55,694.01
2017,7,17,13,30,940.0,105.0,3.6,21.0,970.0,941.79,706.72
2017,7,17,13,45,939.5,102.0,3.65,21.0,949.5,955.64,716.88
2017,7,17,14,0,939.0,99.0,3.7,21.0,929.0,965.53,724.52
2017,7,17,14,15,933.5,98.0,3.7,20.5,901.0,968.81,728.92
2017,7,17,14,30,928.0,97.0,3.7,20.0,873.0,968.12,730.82
2017,7,17,14,45,922.5,94.5,3.75,20.0,839.5,961.94,728.08
2017,7,17,15,0,917.0,92.0,3.8,20.0,806.0,951.86,722.82
2017,7,17,15,15,907.0,90.0,3.8,20.0,766.5,934.39,712.29
2017,7,17,15,30,897.0,88.0,3.8,20.0,727.0,913.34,699.38
2017,7,17,15,45,885.0,86.0,3.8,20.0,683.0,887.11,682.9
2017,7,17,16,0,873.0,84.0,3.8,20.0,639.0,857.76,664.18
2017,7,17,16,15,856.5,81.5,3.75,19.5,591.0,821.14,641.16
2017,7,17,16,30,840.0,79.0,3.7,19.0,543.0,782.09,616.09
2017,7,17,16,45,818.0,76.0,3.7,19.0,492.5,743.69,590.2
2017,7,17,17,0,796.0,73.0,3.7,19.0,442.0,695.52,556.58
2017,7,17,17,15,766.0,69.0,3.65,18.5,390.5,639.32,517.02
2017,7,17,17,30,736.0,65.0,3.6,18.0,339.0,582.88,474.53
2017,7,17,17,45,692.0,60.5,3.55,17.5,287.0,517.38,423.25
2017,7,17,18,0,648.0,56.0,3.5,17.0,235.0,453.71,371.4
2017,7,17,18,15,584.5,50.0,3.45,16.5,186.5,383.56,312.2
2017,7,17,18,30,521.0,44.0,3.4,16.0,138.0,315.77,252.89
2017,7,17,18,45,415.5,35.5,3.35,15.5,95.5,233.37,180.45
2017,7,17,19,0,310.0,27.0,3.3,15.0,53.0,162.02,108.47
2017,7,17,19,15,155.0,13.5,3.3,14.5,26.5,57.23,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,93.0,13.0,3.55,11.0,19.5,10.23,0.0
2017,7,18,5,30,186.0,26.0,3.6,11.0,39.0,19.79,7.19
2017,7,18,5,45,297.0,38.0,3.7,11.5,78.0,31.01,21.14
2017,7,18,6,0,408.0,50.0,3.8,12.0,117.0,40.73,30.49
2017,7,18,6,15,482.0,58.5,3.8,12.5,164.5,47.32,36.76
2017,7,18,6,30,556.0,67.0,3.8,13.0,212.0,53.92,42.81
2017,7,18,6,45,289.5,97.5,3.85,13.5,174.0,69.14,56.36
2017,7,18,7,0,23.0,128.0,3.9,14.0,136.0,92.42,76.77
2017,7,18,7,15,35.0,151.5,3.9,14.0,166.0,105.16,87.76
2017,7,18,7,30,47.0,175.0,3.9,14.0,196.0,119.95,100.4
2017,7,18,7,45,135.0,201.0,3.9,14.5,272.0,132.95,111.12
2017,7,18,8,0,223.0,227.0,3.9,15.0,348.0,149.17,124.45
2017,7,18,8,15,301.5,234.0,3.85,15.0,413.0,148.21,123.2
2017,7,18,8,30,380.0,241.0,3.8,15.0,478.0,153.02,126.92
2017,7,18,8,45,620.5,173.0,3.75,15.5,593.0,111.67,91.07
2017,7,18,9,0,861.0,105.0,3.7,16.0,708.0,136.2,81.8
2017,7,18,9,15,872.5,107.0,3.65,16.0,748.5,194.45,116.14
2017,7,18,9,30,884.0,109.0,3.6,16.0,789.0,253.39,162.08
2017,7,18,9,45,891.5,111.5,3.6,16.5,824.0,312.07,212.47
2017,7,18,10,0,899.0,114.0,3.6,17.0,859.0,370.53,264.01
2017,7,18,10,15,905.5,115.5,3.6,17.0,888.0,427.48,314.63
2017,7,18,10,30,912.0,117.0,3.6,17.0,917.0,483.61,363.64
2017,7,18,10,45,919.0,116.5,3.6,17.0,940.0,537.53,409.72
2017,7,18,11,0,926.0,116.0,3.6,17.0,963.0,590.17,453.54
2017,7,18,11,15,929.0,117.0,3.6,17.0,978.5,640.06,494.07
2017,7,18,11,30,932.0,118.0,3.6,17.0,994.0,687.9,532.0
2017,7,18,11,45,935.0,117.0,3.6,17.5,1003.0,732.02,565.27
2017,7,18,12,0,938.0,116.0,3.6,18.0,1012.0,773.69,595.91
2017,7,18,12,15,938.5,116.0,3.6,18.0,1012.5,811.66,624.12
2017,7,18,12,30,939.0,116.0,3.6,18.0,1013.0,846.69,648.56
2017,7,18,12,45,941.0,113.5,3.6,18.0,1006.5,877.75,670.13
2017,7,18,13,0,943.0,111.0,3.6,18.0,1000.0,905.48,689.38
2017,7,18,13,15,940.0,110.5,3.6,18.0,986.0,927.14,704.48
2017,7,18,13,30,937.0,110.0,3.6,18.0,972.0,945.03,717.08
2017,7,18,13,45,935.5,107.5,3.6,18.0,951.0,958.56,726.82
2017,7,18,14,0,934.0,105.0,3.6,18.0,930.0,968.15,734.0
2017,7,18,14,15,928.0,104.0,3.6,18.0,901.5,971.07,736.8
2017,7,18,14,30,922.0,103.0,3.6,18.0,873.0,970.03,737.08
2017,7,18,14,45,916.0,100.0,3.6,18.0,839.0,963.03,733.44
2017,7,18,15,0,910.0,97.0,3.6,18.0,805.0,952.11,727.27
2017,7,18,15,15,900.0,95.5,3.6,18.0,765.5,935.32,717.18
2017,7,18,15,30,890.0,94.0,3.6,18.0,726.0,914.99,704.73
2017,7,18,15,45,878.5,91.0,3.65,18.0,682.0,888.3,688.15
2017,7,18,16,0,867.0,88.0,3.7,18.0,638.0,858.44,669.26
2017,7,18,16,15,849.5,85.0,3.65,17.5,589.5,820.6,645.2
2017,7,18,16,30,832.0,82.0,3.6,17.0,541.0,788.73,625.23
2017,7,18,16,45,811.5,78.5,3.6,17.0,491.0,742.89,593.67
2017,7,18,17,0,791.0,75.0,3.6,17.0,441.0,695.4,560.39
2017,7,18,17,15,760.5,71.0,3.55,16.5,389.0,638.95,520.34
2017,7,18,17,30,730.0,67.0,3.5,16.0,337.0,582.3,477.38
2017,7,18,17,45,686.5,62.0,3.5,16.0,285.5,516.67,424.98
2017,7,18,18,0,643.0,57.0,3.5,16.0,234.0,455.68,374.32
2017,7,18,18,15,578.0,50.5,3.4,15.5,185.0,381.64,311.77
2017,7,18,18,30,513.0,44.0,3.3,15.0,136.0,312.78,251.36
2017,7,18,18,45,406.5,35.5,3.2,14.5,93.5,230.26,178.51
2017,7,18,19,0,300.0,27.0,3.1,14.0,51.0,158.33,104.92
2017,7,18,19,15,150.0,13.5,3.1,13.5,25.5,55.88,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,121.5,11.5,2.35,11.5,19.5,9.05,0.0
2017,7,19,5,30,243.0,23.0,2.4,12.0,39.0,18.91,5.92
2017,7,19,5,45,356.0,33.0,2.45,12.5,79.5,27.17,17.69
2017,7,19,6,0,469.0,43.0,2.5,13.0,120.0,35.5,25.75
2017,7,19,6,15,539.5,50.5,2.45,13.0,168.0,41.59,31.58
2017,7,19,6,30,610.0,58.0,2.4,13.0,216.0,47.7,37.26
2017,7,19,6,45,415.0,96.0,2.35,13.5,214.0,69.83,56.97
2017,7,19,7,0,220.0,134.0,2.3,14.0,212.0,92.26,76.6
2017,7,19,7,15,496.0,105.5,2.25,14.5,317.5,78.02,63.7
2017,7,19,7,30,772.0,77.0,2.2,15.0,423.0,67.48,54.14
2017,7,19,7,45,797.0,80.0,2.15,15.5,474.0,69.77,55.84
2017,7,19,8,0,822.0,83.0,2.1,16.0,525.0,72.01,57.48
2017,7,19,8,15,840.5,86.0,2.1,16.0,574.0,74.03,59.03
2017,7,19,8,30,859.0,89.0,2.1,16.0,623.0,84.65,67.99
2017,7,19,8,45,873.0,91.5,2.1,16.5,668.5,86.61,69.31
2017,7,19,9,0,887.0,94.0,2.1,17.0,714.0,131.81,77.04
2017,7,19,9,15,898.0,96.0,2.05,17.5,754.5,191.46,111.69
2017,7,19,9,30,909.0,98.0,2.0,18.0,795.0,251.76,157.87
2017,7,19,9,45,913.5,101.5,2.0,18.5,829.5,311.74,208.69
2017,7,19,10,0,918.0,105.0,2.0,19.0,864.0,371.15,260.21
2017,7,19,10,15,924.0,106.5,2.05,19.0,893.5,428.96,310.64
2017,7,19,10,30,930.0,108.0,2.1,19.0,923.0,485.86,359.32
2017,7,19,10,45,936.5,107.5,2.15,19.0,946.0,540.44,404.98
2017,7,19,11,0,943.0,107.0,2.2,19.0,969.0,593.64,448.32
2017,7,19,11,15,946.0,108.0,2.25,19.0,984.5,644.31,488.56
2017,7,19,11,30,949.0,109.0,2.3,19.0,1000.0,692.89,526.22
2017,7,19,11,45,951.5,108.0,2.4,19.5,1008.5,737.31,559.31
2017,7,19,12,0,954.0,107.0,2.5,20.0,1017.0,779.19,589.82
2017,7,19,12,15,954.0,107.0,2.6,20.0,1017.0,817.27,617.67
2017,7,19,12,30,954.0,107.0,2.7,20.0,1017.0,852.31,642.13
2017,7,19,12,45,952.0,107.0,2.8,20.0,1010.0,882.5,663.27
2017,7,19,13,0,950.0,107.0,2.9,20.0,1003.0,909.21,682.11
2017,7,19,13,15,947.5,106.5,2.95,20.0,988.0,931.41,697.62
2017,7,19,13,30,945.0,106.0,3.0,20.0,973.0,949.84,710.7
2017,7,19,13,45,942.0,104.0,3.05,20.0,951.5,962.54,720.06
2017,7,19,14,0,939.0,102.0,3.1,20.0,930.0,971.24,726.92
2017,7,19,14,15,933.0,100.5,3.1,20.0,901.5,973.66,729.33
2017,7,19,14,30,927.0,99.0,3.1,20.0,873.0,972.07,729.25
2017,7,19,14,45,921.0,96.5,3.15,20.0,838.5,965.5,726.36
2017,7,19,15,0,915.0,94.0,3.2,20.0,804.0,955.01,720.98
2017,7,19,15,15,904.0,92.0,3.25,19.5,764.0,936.67,711.71
2017,7,19,15,30,893.0,90.0,3.3,19.0,724.0,914.77,700.03
2017,7,19,15,45,881.5,87.0,3.35,19.0,679.5,887.94,683.55
2017,7,19,16,0,870.0,84.0,3.4,19.0,635.0,857.93,664.75
2017,7,19,16,15,852.5,81.5,3.4,18.5,586.5,820.49,641.45
2017,7,19,16,30,835.0,79.0,3.4,18.0,538.0,780.66,616.1
2017,7,19,16,45,814.0,75.5,3.45,18.0,487.5,742.58,590.67
2017,7,19,17,0,793.0,72.0,3.5,18.0,437.0,694.6,557.36
2017,7,19,17,15,762.0,68.0,3.5,17.5,385.0,637.68,517.34
2017,7,19,17,30,731.0,64.0,3.5,17.0,333.0,580.63,474.51
2017,7,19,17,45,690.0,59.0,3.5,16.5,282.0,516.49,424.24
2017,7,19,18,0,649.0,54.0,3.5,16.0,231.0,453.96,373.16
2017,7,19,18,15,584.5,48.0,3.4,15.5,182.5,382.92,312.87
2017,7,19,18,30,520.0,42.0,3.3,15.0,134.0,314.56,252.74
2017,7,19,18,45,417.0,33.5,3.25,14.5,92.0,233.08,180.53
2017,7,19,19,0,314.0,25.0,3.2,14.0,50.0,161.41,105.24
2017,7,19,19,15,157.0,12.5,3.2,13.5,25.0,57.37,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,15,132.0,10.5,3.2,12.0,19.0,8.26,0.0
2017,7,20,5,30,264.0,21.0,3.2,12.0,38.0,17.3,4.21
2017,7,20,5,45,376.5,30.0,3.25,12.5,78.0,24.82,15.61
2017,7,20,6,0,489.0,39.0,3.3,13.0,118.0,32.45,23.03
2017,7,20,6,15,557.5,45.5,3.3,13.5,165.5,37.89,28.2
2017,7,20,6,30,626.0,52.0,3.3,14.0,213.0,46.98,36.45
2017,7,20,6,45,671.5,57.0,3.35,14.5,264.0,51.4,40.37
2017,7,20,7,0,717.0,62.0,3.4,15.0,315.0,55.81,44.15
2017,7,20,7,15,748.5,65.5,3.35,15.0,366.0,58.85,46.72
2017,7,20,7,30,780.0,69.0,3.3,15.0,417.0,61.86,49.22
2017,7,20,7,45,804.0,72.0,3.25,15.5,467.5,64.34,51.11
2017,7,20,8,0,828.0,75.0,3.2,16.0,518.0,74.4,59.58
2017,7,20,8,15,845.5,77.5,3.15,16.5,566.5,76.88,61.39
2017,7,20,8,30,863.0,80.0,3.1,17.0,615.0,79.22,63.08
2017,7,20,8,45,876.5,82.0,3.05,17.5,659.5,81.01,64.3
2017,7,20,9,0,890.0,84.0,3.0,18.0,704.0,126.11,72.06
2017,7,20,9,15,900.0,86.0,2.95,18.0,744.5,185.71,107.01
2017,7,20,9,30,910.0,88.0,2.9,18.0,785.0,245.84,153.67
2017,7,20,9,45,918.0,89.0,2.85,18.5,820.0,305.06,204.22
2017,7,20,10,0,926.0,90.0,2.8,19.0,855.0,364.07,255.86
2017,7,20,10,15,932.0,91.5,2.8,19.0,884.0,422.2,307.04
2017,7,20,10,30,938.0,93.0,2.8,19.0,913.0,479.42,356.44
2017,7,20,10,45,942.5,93.5,2.8,19.5,935.5,534.03,401.77
2017,7,20,11,0,947.0,94.0,2.8,20.0,958.0,587.06,444.38
2017,7,20,11,15,949.5,94.5,2.85,20.0,973.5,637.14,484.5
2017,7,20,11,30,952.0,95.0,2.9,20.0,989.0,685.05,521.99
2017,7,20,11,45,954.0,95.0,3.0,20.0,997.0,729.87,556.61
2017,7,20,12,0,956.0,95.0,3.1,20.0,1005.0,772.11,588.71
2017,7,20,12,15,956.0,95.0,3.15,20.0,1005.5,810.09,616.09
2017,7,20,12,30,956.0,95.0,3.2,20.0,1006.0,845.0,640.36
2017,7,20,12,45,946.0,100.5,3.3,20.0,996.5,873.27,660.32
2017,7,20,13,0,936.0,106.0,3.4,20.0,987.0,897.8,677.79
2017,7,20,13,15,933.5,105.5,3.45,20.0,973.0,919.68,693.24
2017,7,20,13,30,931.0,105.0,3.5,20.0,959.0,937.85,706.24
2017,7,20,13,45,930.0,102.5,3.6,20.0,939.0,951.66,716.74
2017,7,20,14,0,929.0,100.0,3.7,20.0,919.0,961.56,724.74
2017,7,20,14,15,923.0,99.0,3.75,20.0,891.0,964.38,727.77
2017,7,20,14,30,917.0,98.0,3.8,20.0,863.0,963.24,728.29
2017,7,20,14,45,913.0,95.0,3.9,20.0,830.0,957.99,726.47
2017,7,20,15,0,909.0,92.0,4.0,20.0,797.0,948.82,722.09
2017,7,20,15,15,899.0,90.0,4.05,19.5,757.5,931.4,713.18
2017,7,20,15,30,889.0,88.0,4.1,19.0,718.0,910.41,701.83
2017,7,20,15,45,880.0,84.5,4.15,19.0,675.0,885.25,686.19
2017,7,20,16,0,871.0,81.0,4.2,19.0,632.0,856.8,668.15
2017,7,20,16,15,855.0,78.5,4.2,18.5,584.0,820.51,645.36
2017,7,20,16,30,839.0,76.0,4.2,18.0,536.0,781.76,620.46
2017,7,20,16,45,821.0,72.0,4.25,18.0,486.5,737.48,590.07
2017,7,20,17,0,803.0,68.0,4.3,18.0,437.0,698.5,563.18
2017,7,20,17,15,774.0,64.5,4.3,17.5,385.5,643.17,524.01
2017,7,20,17,30,745.0,61.0,4.3,17.0,334.0,587.54,482.2
2017,7,20,17,45,706.5,56.0,4.3,16.5,283.0,524.3,432.28
2017,7,20,18,0,668.0,51.0,4.3,16.0,232.0,462.44,381.38
2017,7,20,18,15,605.5,45.5,4.15,15.5,183.5,389.23,318.84
2017,7,20,18,30,543.0,40.0,4.0,15.0,135.0,320.64,258.04
2017,7,20,18,45,441.0,32.0,3.9,14.5,92.5,242.06,187.5
2017,7,20,19,0,339.0,24.0,3.8,14.0,50.0,169.36,108.44
2017,7,20,19,15,169.5,12.0,3.75,13.5,25.0,60.93,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,132.5,10.5,2.45,11.5,18.5,8.26,0.0
2017,7,21,5,30,265.0,21.0,2.4,12.0,37.0,17.33,3.36
2017,7,21,5,45,377.0,30.5,2.4,12.5,77.0,25.25,15.92
2017,7,21,6,0,489.0,40.0,2.4,13.0,117.0,33.26,23.73
2017,7,21,6,15,559.0,46.5,2.35,13.5,165.0,38.68,28.9
2017,7,21,6,30,629.0,53.0,2.3,14.0,213.0,47.84,37.22
2017,7,21,6,45,674.5,58.0,2.25,14.5,264.0,52.24,41.12
2017,7,21,7,0,720.0,63.0,2.2,15.0,315.0,56.63,44.89
2017,7,21,7,15,752.5,66.5,2.1,15.0,367.0,59.66,47.45
2017,7,21,7,30,785.0,70.0,2.0,15.0,419.0,62.68,49.95
2017,7,21,7,45,809.5,73.0,1.95,15.5,470.5,65.15,51.83
2017,7,21,8,0,834.0,76.0,1.9,16.0,522.0,75.17,60.24
2017,7,21,8,15,852.0,78.5,1.8,16.5,570.5,77.66,62.05
2017,7,21,8,30,870.0,81.0,1.7,17.0,619.0,80.02,63.74
2017,7,21,8,45,884.0,83.0,1.65,17.5,664.5,81.82,64.96
2017,7,21,9,0,898.0,85.0,1.6,18.0,710.0,127.56,72.81
2017,7,21,9,15,908.5,87.0,1.6,18.5,750.5,187.83,107.79
2017,7,21,9,30,919.0,89.0,1.6,19.0,791.0,248.68,154.28
2017,7,21,9,45,919.5,94.5,1.65,19.5,824.5,309.62,205.83
2017,7,21,10,0,920.0,100.0,1.7,20.0,858.0,369.54,257.66
2017,7,21,10,15,926.5,101.0,1.75,20.0,887.5,427.41,307.81
2017,7,21,10,30,933.0,102.0,1.8,20.0,917.0,484.4,356.23
2017,7,21,10,45,938.5,102.5,1.9,20.0,940.0,539.44,402.08
2017,7,21,11,0,944.0,103.0,2.0,20.0,963.0,593.03,445.58
2017,7,21,11,15,947.0,103.5,2.1,20.0,978.5,643.47,485.65
2017,7,21,11,30,950.0,104.0,2.2,20.0,994.0,691.8,523.2
2017,7,21,11,45,952.0,104.0,2.35,20.5,1002.5,736.76,556.78
2017,7,21,12,0,954.0,104.0,2.5,21.0,1011.0,779.15,587.79
2017,7,21,12,15,954.0,104.0,2.6,20.5,1012.0,817.29,616.56
2017,7,21,12,30,954.0,104.0,2.7,20.0,1013.0,852.37,642.23
2017,7,21,12,45,950.5,105.5,2.8,20.0,1005.0,882.65,663.44
2017,7,21,13,0,947.0,107.0,2.9,20.0,997.0,909.41,682.32
2017,7,21,13,15,944.5,106.5,2.95,20.0,983.0,931.61,697.82
2017,7,21,13,30,942.0,106.0,3.0,20.0,969.0,950.04,710.9
2017,7,21,13,45,938.5,104.5,3.1,20.0,947.5,962.76,720.67
2017,7,21,14,0,935.0,103.0,3.2,20.0,926.0,971.51,727.94
2017,7,21,14,15,929.5,102.0,3.25,20.0,898.0,974.9,731.4
2017,7,21,14,30,924.0,101.0,3.3,20.0,870.0,974.32,732.37
2017,7,21,14,45,917.0,98.5,3.35,20.0,836.0,966.86,728.85
2017,7,21,15,0,910.0,96.0,3.4,20.0,802.0,955.5,722.84
2017,7,21,15,15,900.0,94.5,3.4,19.5,762.0,938.67,714.23
2017,7,21,15,30,890.0,93.0,3.4,19.0,722.0,918.28,703.22
2017,7,21,15,45,877.5,90.0,3.4,19.0,677.5,890.63,685.82
2017,7,21,16,0,865.0,87.0,3.4,19.0,633.0,859.83,666.2
2017,7,21,16,15,847.5,84.5,3.4,18.5,584.5,822.47,642.99
2017,7,21,16,30,830.0,82.0,3.4,18.0,536.0,791.21,623.87
2017,7,21,16,45,807.5,78.5,3.4,18.0,485.5,743.71,591.33
2017,7,21,17,0,785.0,75.0,3.4,18.0,435.0,694.7,557.16
2017,7,21,17,15,753.0,71.0,3.35,17.5,383.0,637.2,516.57
2017,7,21,17,30,721.0,67.0,3.3,17.0,331.0,579.63,473.23
2017,7,21,17,45,677.0,62.0,3.25,17.0,279.5,513.8,420.8
2017,7,21,18,0,633.0,57.0,3.2,17.0,228.0,452.9,370.34
2017,7,21,18,15,565.5,50.5,3.1,16.5,179.0,377.71,307.11
2017,7,21,18,30,498.0,44.0,3.0,16.0,130.0,307.97,246.2
2017,7,21,18,45,388.0,34.5,2.95,15.5,88.0,223.3,171.77
2017,7,21,19,0,278.0,25.0,2.9,15.0,46.0,148.05,91.81
2017,7,21,19,15,139.0,12.5,2.9,14.5,23.0,52.2,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,105.5,10.5,1.2,12.5,17.0,8.26,0.0
2017,7,22,5,30,211.0,21.0,1.2,13.0,34.0,17.21,2.24
2017,7,22,5,45,327.5,31.5,1.2,13.5,73.0,25.87,16.31
2017,7,22,6,0,444.0,42.0,1.2,14.0,112.0,34.59,24.79
2017,7,22,6,15,517.0,49.5,1.15,14.0,159.5,40.66,30.61
2017,7,22,6,30,590.0,57.0,1.1,14.0,207.0,46.76,36.28
2017,7,22,6,45,639.5,62.5,1.05,14.5,258.0,51.13,40.16
2017,7,22,7,0,689.0,68.0,1.0,15.0,309.0,60.06,47.94
2017,7,22,7,15,723.5,72.5,1.0,15.5,361.0,63.68,50.9
2017,7,22,7,30,758.0,77.0,1.0,16.0,413.0,67.26,53.76
2017,7,22,7,45,784.0,80.5,1.0,17.0,464.0,69.89,55.62
2017,7,22,8,0,810.0,84.0,1.0,18.0,515.0,72.46,57.41
2017,7,22,8,15,829.0,87.0,1.0,18.5,564.0,74.46,58.79
2017,7,22,8,30,848.0,90.0,1.0,19.0,613.0,84.94,67.4
2017,7,22,8,45,863.0,92.0,1.0,19.5,658.0,86.62,68.45
2017,7,22,9,0,878.0,94.0,1.0,20.0,703.0,131.82,76.01
2017,7,22,9,15,889.0,96.0,1.0,20.0,744.0,191.17,110.3
2017,7,22,9,30,900.0,98.0,1.0,20.0,785.0,251.17,155.85
2017,7,22,9,45,908.5,99.5,1.05,20.5,820.5,310.6,205.3
2017,7,22,10,0,917.0,101.0,1.1,21.0,856.0,369.88,255.74
2017,7,22,10,15,923.5,102.5,1.1,21.5,885.5,428.02,304.63
2017,7,22,10,30,930.0,104.0,1.1,22.0,915.0,485.31,351.49
2017,7,22,10,45,935.0,104.5,1.15,22.5,938.0,540.06,395.19
2017,7,22,11,0,940.0,105.0,1.2,23.0,961.0,593.3,436.32
2017,7,22,11,15,943.0,106.0,1.3,23.0,977.0,644.03,475.58
2017,7,22,11,30,946.0,107.0,1.4,23.0,993.0,692.67,512.4
2017,7,22,11,45,948.0,107.0,1.5,23.0,1001.0,737.58,545.87
2017,7,22,12,0,950.0,107.0,1.6,23.0,1009.0,779.93,576.94
2017,7,22,12,15,950.5,107.0,1.65,23.0,1010.0,818.41,603.76
2017,7,22,12,30,951.0,107.0,1.7,23.0,1011.0,853.88,627.43
2017,7,22,12,45,949.0,107.5,1.8,23.0,1004.0,884.55,648.43
2017,7,22,13,0,947.0,108.0,1.9,23.0,997.0,911.74,667.23
2017,7,22,13,15,944.5,107.5,1.95,23.0,983.0,934.0,682.35
2017,7,22,13,30,942.0,107.0,2.0,23.0,969.0,952.48,695.15
2017,7,22,13,45,938.5,105.5,2.1,23.0,947.5,965.24,704.93
2017,7,22,14,0,935.0,104.0,2.2,23.0,926.0,974.02,712.31
2017,7,22,14,15,929.0,103.0,2.2,23.0,897.5,976.99,715.0
2017,7,22,14,30,923.0,102.0,2.2,23.0,869.0,975.96,715.3
2017,7,22,14,45,915.5,100.0,2.25,23.0,835.0,968.58,712.15
2017,7,22,15,0,908.0,98.0,2.3,23.0,801.0,957.31,706.63
2017,7,22,15,15,897.5,96.0,2.3,22.5,760.5,939.52,697.75
2017,7,22,15,30,887.0,94.0,2.3,22.0,720.0,918.17,686.57
2017,7,22,15,45,874.0,91.5,2.35,22.0,675.5,890.66,670.37
2017,7,22,16,0,861.0,89.0,2.4,22.0,631.0,860.05,651.97
2017,7,22,16,15,843.0,86.5,2.4,21.5,582.5,822.35,629.31
2017,7,22,16,30,825.0,84.0,2.4,21.0,534.0,790.88,610.71
2017,7,22,16,45,802.0,80.5,2.4,21.0,483.0,743.09,578.94
2017,7,22,17,0,779.0,77.0,2.4,21.0,432.0,693.81,545.57
2017,7,22,17,15,746.5,72.5,2.35,20.5,380.0,635.5,505.44
2017,7,22,17,30,714.0,68.0,2.3,20.0,328.0,577.18,462.61
2017,7,22,17,45,668.0,63.0,2.3,19.5,276.5,510.28,411.53
2017,7,22,18,0,622.0,58.0,2.3,19.0,225.0,448.74,362.37
2017,7,22,18,15,554.0,51.0,2.15,18.0,176.0,373.1,300.24
2017,7,22,18,30,486.0,44.0,2.0,17.0,127.0,303.02,240.25
2017,7,22,18,45,377.0,34.0,1.9,16.5,85.5,218.75,166.82
2017,7,22,19,0,268.0,24.0,1.8,16.0,44.0,143.26,85.57
2017,7,22,19,15,134.0,12.0,1.75,16.0,22.0,50.42,0.0
2017,7,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,89.0,10.0,1.15,13.5,15.5,7.87,0.0
