Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,5,30,178.0,20.0,1.2,14.0,31.0,16.3,0.62
2017,7,23,5,45,290.5,31.5,1.25,14.5,68.0,25.72,16.02
2017,7,23,6,0,403.0,43.0,1.3,15.0,105.0,35.15,25.14
2017,7,23,6,15,476.5,51.5,1.25,15.0,151.5,41.9,31.55
2017,7,23,6,30,550.0,60.0,1.2,15.0,198.0,48.63,37.77
2017,7,23,6,45,600.5,66.0,1.15,15.5,248.0,53.21,41.83
2017,7,23,7,0,651.0,72.0,1.1,16.0,298.0,57.79,45.74
2017,7,23,7,15,686.5,76.5,1.1,16.5,349.0,61.05,48.39
2017,7,23,7,30,722.0,81.0,1.1,17.0,400.0,69.53,55.53
2017,7,23,7,45,749.0,85.0,1.15,17.5,450.5,72.37,57.67
2017,7,23,8,0,776.0,89.0,1.2,18.0,501.0,75.14,59.72
2017,7,23,8,15,796.0,92.0,1.2,18.5,549.0,76.98,60.97
2017,7,23,8,30,816.0,95.0,1.2,19.0,597.0,78.74,62.14
2017,7,23,8,45,831.5,97.5,1.3,19.5,642.0,79.98,62.88
2017,7,23,9,0,847.0,100.0,1.4,20.0,687.0,133.36,78.11
2017,7,23,9,15,859.0,102.5,1.45,20.0,727.5,191.43,111.95
2017,7,23,9,30,871.0,105.0,1.5,20.0,768.0,250.31,156.91
2017,7,23,9,45,871.5,111.5,1.6,20.5,801.5,309.31,206.56
2017,7,23,10,0,872.0,118.0,1.7,21.0,835.0,367.36,256.5
2017,7,23,10,15,879.5,119.5,1.75,21.0,864.0,423.62,304.91
2017,7,23,10,30,887.0,121.0,1.8,21.0,893.0,479.2,351.8
2017,7,23,10,45,894.0,121.0,1.9,21.0,916.5,532.6,396.05
2017,7,23,11,0,901.0,121.0,2.0,21.0,940.0,584.78,438.22
2017,7,23,11,15,904.5,121.5,2.05,21.0,956.0,633.83,476.78
2017,7,23,11,30,908.0,122.0,2.1,21.0,972.0,680.92,512.93
2017,7,23,11,45,911.0,121.5,2.15,21.0,980.5,724.79,545.98
2017,7,23,12,0,914.0,121.0,2.2,21.0,989.0,766.29,576.69
2017,7,23,12,15,914.5,121.5,2.25,21.0,990.0,804.14,604.09
2017,7,23,12,30,915.0,122.0,2.3,21.0,991.0,839.13,628.0
2017,7,23,12,45,906.0,126.5,2.35,21.0,981.5,866.58,646.78
2017,7,23,13,0,897.0,131.0,2.4,21.0,972.0,890.44,663.23
2017,7,23,13,15,894.0,130.5,2.4,21.0,958.0,911.63,677.53
2017,7,23,13,30,891.0,130.0,2.4,21.0,944.0,929.19,689.5
2017,7,23,13,45,884.0,130.0,2.45,21.0,922.0,939.87,697.47
2017,7,23,14,0,877.0,130.0,2.5,21.0,900.0,946.73,703.1
2017,7,23,14,15,870.0,128.5,2.55,20.5,872.0,948.37,706.79
2017,7,23,14,30,863.0,127.0,2.6,20.0,844.0,946.2,708.11
2017,7,23,14,45,851.5,126.0,2.65,20.0,809.0,936.57,703.21
2017,7,23,15,0,840.0,125.0,2.7,20.0,774.0,936.34,704.85
2017,7,23,15,15,827.5,122.5,2.7,19.5,734.5,916.78,694.31
2017,7,23,15,30,815.0,120.0,2.7,19.0,695.0,893.83,681.61
2017,7,23,15,45,798.0,117.5,2.75,19.0,650.5,863.67,662.97
2017,7,23,16,0,781.0,115.0,2.8,19.0,606.0,830.7,642.25
2017,7,23,16,15,760.0,111.5,2.8,18.5,558.0,790.71,617.16
2017,7,23,16,30,739.0,108.0,2.8,18.0,510.0,753.25,593.51
2017,7,23,16,45,712.5,103.0,2.8,17.5,460.0,703.54,560.35
2017,7,23,17,0,686.0,98.0,2.8,17.0,410.0,652.86,525.7
2017,7,23,17,15,649.0,92.5,2.75,16.5,359.0,593.53,482.09
2017,7,23,17,30,612.0,87.0,2.7,16.0,308.0,534.82,437.54
2017,7,23,17,45,563.5,79.0,2.7,16.0,258.0,467.25,383.76
2017,7,23,18,0,515.0,71.0,2.7,16.0,208.0,402.32,330.23
2017,7,23,18,15,442.0,62.0,2.6,15.5,161.5,326.54,266.46
2017,7,23,18,30,369.0,53.0,2.5,15.0,115.0,256.84,205.9
2017,7,23,18,45,264.5,39.5,2.45,14.5,76.5,175.19,134.5
2017,7,23,19,0,160.0,26.0,2.4,14.0,38.0,104.07,59.6
2017,7,23,19,15,80.0,13.0,2.35,13.5,19.0,34.77,0.0
2017,7,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,72.0,10.0,1.6,11.5,14.0,7.87,0.0
2017,7,24,5,30,144.0,20.0,1.7,12.0,28.0,15.26,0.0
2017,7,24,5,45,257.0,32.5,1.8,12.5,64.5,26.44,16.66
2017,7,24,6,0,370.0,45.0,1.9,13.0,101.0,36.61,26.59
2017,7,24,6,15,444.5,54.0,1.9,13.0,146.5,43.63,33.32
2017,7,24,6,30,519.0,63.0,1.9,13.0,192.0,50.63,39.85
2017,7,24,6,45,282.0,96.0,1.95,13.5,168.5,69.64,56.8
2017,7,24,7,0,45.0,129.0,2.0,14.0,145.0,90.58,75.13
2017,7,24,7,15,82.5,155.0,2.0,14.5,189.5,107.48,89.58
2017,7,24,7,30,120.0,181.0,2.0,15.0,234.0,120.82,100.68
2017,7,24,7,45,132.0,204.5,2.05,15.5,269.0,134.44,111.85
2017,7,24,8,0,144.0,228.0,2.1,16.0,304.0,147.62,122.49
2017,7,24,8,15,119.0,248.5,2.1,16.0,315.5,158.02,130.86
2017,7,24,8,30,94.0,269.0,2.1,16.0,327.0,175.69,145.32
2017,7,24,8,45,106.5,293.0,2.15,16.5,363.5,189.16,155.84
2017,7,24,9,0,119.0,317.0,2.2,17.0,400.0,203.87,156.45
2017,7,24,9,15,132.0,338.5,2.2,17.0,435.5,232.15,176.19
2017,7,24,9,30,145.0,360.0,2.2,17.0,471.0,262.5,198.88
2017,7,24,9,45,123.0,374.5,2.25,17.5,471.5,281.8,214.68
2017,7,24,10,0,101.0,389.0,2.3,18.0,472.0,303.93,232.5
2017,7,24,10,15,98.0,402.5,2.35,18.0,485.5,323.57,248.06
2017,7,24,10,30,95.0,416.0,2.4,18.0,499.0,342.92,263.24
2017,7,24,10,45,118.0,433.5,2.45,18.0,539.5,376.2,288.66
2017,7,24,11,0,141.0,451.0,2.5,18.0,580.0,414.95,318.12
2017,7,24,11,15,193.5,455.5,2.5,18.0,635.0,464.46,355.59
2017,7,24,11,30,246.0,460.0,2.5,18.0,690.0,521.45,398.32
2017,7,24,11,45,279.5,455.0,2.55,18.0,719.0,561.23,428.24
2017,7,24,12,0,313.0,450.0,2.6,18.0,748.0,602.63,459.26
2017,7,24,12,15,281.0,459.5,2.65,18.0,727.0,607.14,462.4
2017,7,24,12,30,249.0,469.0,2.7,18.0,706.0,608.52,463.32
2017,7,24,12,45,295.5,450.5,2.75,18.0,729.5,647.93,493.37
2017,7,24,13,0,342.0,432.0,2.8,18.0,753.0,687.71,523.35
2017,7,24,13,15,335.5,428.0,2.8,18.0,738.5,693.89,527.93
2017,7,24,13,30,329.0,424.0,2.8,18.0,724.0,697.88,531.22
2017,7,24,13,45,352.0,402.5,2.8,18.0,717.0,710.34,541.5
2017,7,24,14,0,375.0,381.0,2.8,18.0,710.0,720.86,550.42
2017,7,24,14,15,235.0,386.5,2.75,17.5,590.5,603.48,464.34
2017,7,24,14,30,95.0,392.0,2.7,17.0,471.0,442.3,343.6
2017,7,24,14,45,54.5,320.0,2.7,17.0,365.0,336.81,263.87
2017,7,24,15,0,14.0,248.0,2.7,17.0,259.0,215.16,168.59
2017,7,24,15,15,26.5,266.0,2.7,17.0,285.5,262.19,206.78
2017,7,24,15,30,39.0,284.0,2.7,17.0,312.0,293.8,232.27
2017,7,24,15,45,35.5,263.0,2.7,17.0,287.0,271.48,215.17
2017,7,24,16,0,32.0,242.0,2.7,17.0,262.0,248.95,197.94
2017,7,24,16,15,83.0,238.5,2.65,16.5,285.0,290.96,234.07
2017,7,24,16,30,134.0,235.0,2.6,16.0,308.0,348.49,281.88
2017,7,24,16,45,91.5,206.0,2.6,16.0,254.0,265.21,215.23
2017,7,24,17,0,49.0,177.0,2.6,16.0,200.0,202.11,163.8
2017,7,24,17,15,24.5,134.0,2.55,15.5,145.5,139.32,112.3
2017,7,24,17,30,0.0,91.0,2.5,15.0,91.0,72.39,56.02
2017,7,24,17,45,0.0,76.0,2.45,14.5,76.0,59.96,45.71
2017,7,24,18,0,0.0,61.0,2.4,14.0,61.0,47.5,35.13
2017,7,24,18,15,195.5,54.5,2.3,13.5,87.0,182.58,150.44
2017,7,24,18,30,391.0,48.0,2.2,13.0,113.0,263.29,212.85
2017,7,24,18,45,284.0,36.0,2.15,13.0,75.0,182.61,140.64
2017,7,24,19,0,177.0,24.0,2.1,13.0,37.0,107.42,58.83
2017,7,24,19,15,88.5,12.0,2.0,13.0,18.5,36.68,0.0
2017,7,24,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,66.5,9.5,1.4,11.5,13.0,7.47,0.0
2017,7,25,5,30,133.0,19.0,1.4,12.0,26.0,14.49,0.0
2017,7,25,5,45,245.0,31.5,1.45,12.5,62.0,25.59,15.84
2017,7,25,6,0,357.0,44.0,1.5,13.0,98.0,35.74,25.81
2017,7,25,6,15,431.5,53.5,1.45,13.5,143.0,43.15,32.83
2017,7,25,6,30,506.0,63.0,1.4,14.0,188.0,50.53,39.6
2017,7,25,6,45,253.0,82.0,1.35,14.5,144.5,58.63,46.81
2017,7,25,7,0,0.0,101.0,1.3,15.0,101.0,74.6,60.78
2017,7,25,7,15,9.5,128.0,1.25,15.0,132.5,93.23,76.94
2017,7,25,7,30,19.0,155.0,1.2,15.0,164.0,111.57,92.59
2017,7,25,7,45,29.5,180.5,1.15,15.5,195.5,123.7,102.48
2017,7,25,8,0,40.0,206.0,1.1,16.0,227.0,139.13,115.02
2017,7,25,8,15,45.5,228.5,1.1,16.0,255.0,152.49,125.89
2017,7,25,8,30,51.0,251.0,1.1,16.0,283.0,165.52,136.38
2017,7,25,8,45,91.5,284.0,1.15,16.5,346.0,184.35,151.36
2017,7,25,9,0,132.0,317.0,1.2,17.0,409.0,205.0,156.38
2017,7,25,9,15,483.5,215.0,1.2,17.5,577.5,197.72,133.42
2017,7,25,9,30,835.0,113.0,1.2,18.0,746.0,249.19,158.56
2017,7,25,9,45,838.0,118.5,1.3,18.5,779.0,306.28,206.78
2017,7,25,10,0,841.0,124.0,1.4,19.0,812.0,362.73,255.49
2017,7,25,10,15,848.0,125.5,1.5,19.0,841.0,417.27,302.75
2017,7,25,10,30,855.0,127.0,1.6,19.0,870.0,471.13,348.59
2017,7,25,10,45,859.5,129.0,1.7,19.0,892.0,523.2,391.97
2017,7,25,11,0,864.0,131.0,1.8,19.0,914.0,573.91,433.17
2017,7,25,11,15,867.0,131.5,1.85,19.0,929.0,621.14,470.53
2017,7,25,11,30,870.0,132.0,1.9,19.0,944.0,666.46,505.55
2017,7,25,11,45,871.0,133.0,2.0,19.5,951.5,708.72,536.89
2017,7,25,12,0,872.0,134.0,2.1,20.0,959.0,748.6,565.84
2017,7,25,12,15,872.0,134.0,2.15,19.5,959.5,784.44,593.3
2017,7,25,12,30,872.0,134.0,2.2,19.0,960.0,817.5,617.45
2017,7,25,12,45,880.5,127.0,2.3,19.0,956.0,848.9,639.56
2017,7,25,13,0,889.0,120.0,2.4,19.0,952.0,877.27,659.63
2017,7,25,13,15,886.0,119.5,2.45,19.0,938.0,898.07,674.22
2017,7,25,13,30,883.0,119.0,2.5,19.0,924.0,915.28,686.54
2017,7,25,13,45,881.0,116.5,2.55,19.0,903.5,927.87,695.89
2017,7,25,14,0,879.0,114.0,2.6,19.0,883.0,936.69,702.86
2017,7,25,14,15,872.5,112.5,2.65,18.5,855.5,938.49,706.61
2017,7,25,14,30,866.0,111.0,2.7,18.0,828.0,936.47,707.99
2017,7,25,14,45,859.0,108.5,2.75,18.0,794.5,929.23,704.63
2017,7,25,15,0,852.0,106.0,2.8,18.0,761.0,918.29,698.9
2017,7,25,15,15,841.0,104.0,2.8,17.5,722.0,900.6,689.53
2017,7,25,15,30,830.0,102.0,2.8,17.0,683.0,879.57,677.91
2017,7,25,15,45,817.0,98.5,2.8,17.0,640.0,862.5,667.81
2017,7,25,16,0,804.0,95.0,2.8,17.0,597.0,831.41,647.78
2017,7,25,16,15,785.5,92.0,2.8,16.5,550.0,793.49,623.96
2017,7,25,16,30,767.0,89.0,2.8,16.0,503.0,753.35,598.19
2017,7,25,16,45,742.5,85.0,2.8,16.0,454.0,705.42,565.05
2017,7,25,17,0,718.0,81.0,2.8,16.0,405.0,656.28,530.4
2017,7,25,17,15,684.5,76.5,2.75,15.5,355.0,602.31,491.63
2017,7,25,17,30,651.0,72.0,2.7,15.0,305.0,545.82,448.6
2017,7,25,17,45,604.5,66.0,2.65,15.0,255.5,480.13,395.89
2017,7,25,18,0,558.0,60.0,2.6,15.0,206.0,416.88,343.3
2017,7,25,18,15,489.5,52.0,2.5,14.5,159.5,342.61,280.38
2017,7,25,18,30,421.0,44.0,2.4,14.0,113.0,274.14,220.25
2017,7,25,18,45,318.0,33.0,2.35,14.0,75.0,194.51,149.01
2017,7,25,19,0,215.0,22.0,2.3,14.0,37.0,121.09,62.44
2017,7,25,19,15,107.5,11.0,2.2,13.5,18.5,41.85,0.0
2017,7,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,88.0,9.0,1.85,12.0,13.5,7.08,0.0
2017,7,26,5,30,176.0,18.0,1.9,12.0,27.0,14.68,0.0
2017,7,26,5,45,297.0,29.0,2.0,12.5,64.5,23.76,14.17
2017,7,26,6,0,418.0,40.0,2.1,13.0,102.0,32.9,23.27
2017,7,26,6,15,493.5,48.0,2.05,13.5,148.5,39.36,29.43
2017,7,26,6,30,569.0,56.0,2.0,14.0,195.0,45.85,35.41
2017,7,26,6,45,284.5,62.0,2.0,14.5,131.5,45.73,35.32
2017,7,26,7,0,0.0,68.0,2.0,15.0,68.0,52.12,40.91
2017,7,26,7,15,0.0,83.5,1.95,15.0,83.5,63.48,50.86
2017,7,26,7,30,0.0,99.0,1.9,15.0,99.0,74.73,60.58
2017,7,26,7,45,3.0,133.0,1.85,15.5,134.5,98.32,80.76
2017,7,26,8,0,6.0,167.0,1.8,16.0,170.0,121.21,99.97
2017,7,26,8,15,23.0,204.5,1.75,16.5,218.5,145.97,120.43
2017,7,26,8,30,40.0,242.0,1.7,17.0,267.0,160.56,132.01
2017,7,26,8,45,90.5,279.5,1.7,17.5,340.5,182.07,149.24
2017,7,26,9,0,141.0,317.0,1.7,18.0,414.0,205.83,156.52
2017,7,26,9,15,515.5,207.0,1.65,18.0,592.5,198.03,132.32
2017,7,26,9,30,890.0,97.0,1.6,18.0,771.0,250.82,157.97
2017,7,26,9,45,884.0,106.5,1.6,18.5,802.5,311.42,209.64
2017,7,26,10,0,878.0,116.0,1.6,19.0,834.0,370.31,260.72
2017,7,26,10,15,885.5,117.5,1.6,19.0,863.5,427.15,309.76
2017,7,26,10,30,893.0,119.0,1.6,19.0,893.0,483.31,357.15
2017,7,26,10,45,899.0,120.0,1.65,19.5,916.5,537.46,401.15
2017,7,26,11,0,905.0,121.0,1.7,20.0,940.0,590.3,442.72
2017,7,26,11,15,908.0,121.5,1.75,20.0,955.5,639.48,481.25
2017,7,26,11,30,911.0,122.0,1.8,20.0,971.0,686.64,517.32
2017,7,26,11,45,913.5,122.0,1.9,20.5,979.5,730.89,549.82
2017,7,26,12,0,916.0,122.0,2.0,21.0,988.0,772.71,579.87
2017,7,26,12,15,916.0,122.0,2.05,21.0,988.0,810.04,606.6
2017,7,26,12,30,916.0,122.0,2.1,21.0,988.0,844.42,629.98
2017,7,26,12,45,918.0,119.0,2.15,21.0,982.0,874.83,650.66
2017,7,26,13,0,920.0,116.0,2.2,21.0,976.0,901.93,669.17
2017,7,26,13,15,916.5,115.5,2.25,21.0,961.0,922.95,683.7
2017,7,26,13,30,913.0,115.0,2.3,21.0,946.0,940.24,695.9
2017,7,26,13,45,908.5,113.5,2.35,21.0,924.0,951.88,704.51
2017,7,26,14,0,904.0,112.0,2.4,21.0,902.0,959.6,710.71
2017,7,26,14,15,897.0,110.5,2.45,20.5,873.0,961.07,714.33
2017,7,26,14,30,890.0,109.0,2.5,20.0,844.0,958.62,715.54
2017,7,26,14,45,881.0,107.0,2.55,20.0,809.5,949.95,711.37
2017,7,26,15,0,872.0,105.0,2.6,20.0,775.0,937.51,704.83
2017,7,26,15,15,860.0,103.0,2.55,20.0,735.0,918.68,693.2
2017,7,26,15,30,848.0,101.0,2.5,20.0,695.0,896.44,679.37
2017,7,26,15,45,833.0,98.5,2.5,20.0,650.0,878.35,668.86
2017,7,26,16,0,818.0,96.0,2.5,20.0,605.0,846.29,648.65
2017,7,26,16,15,798.5,92.5,2.45,19.5,557.5,806.53,623.8
2017,7,26,16,30,779.0,89.0,2.4,19.0,510.0,764.57,597.06
2017,7,26,16,45,754.0,85.5,2.4,19.0,459.5,716.35,564.5
2017,7,26,17,0,729.0,82.0,2.4,19.0,409.0,666.9,530.41
2017,7,26,17,15,694.5,77.0,2.35,18.5,358.0,611.26,491.29
2017,7,26,17,30,660.0,72.0,2.3,18.0,307.0,552.97,447.75
2017,7,26,17,45,611.5,66.0,2.25,17.5,256.5,485.52,395.33
2017,7,26,18,0,563.0,60.0,2.2,17.0,206.0,420.67,342.86
2017,7,26,18,15,491.5,52.5,2.15,16.5,159.5,344.99,279.58
2017,7,26,18,30,420.0,45.0,2.1,16.0,113.0,275.32,219.1
2017,7,26,18,45,308.5,33.5,2.05,15.5,74.0,191.49,145.3
2017,7,26,19,0,197.0,22.0,2.0,15.0,35.0,114.08,53.61
2017,7,26,19,15,98.5,11.0,2.0,14.5,17.5,39.16,0.0
2017,7,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,5,15,77.0,8.5,2.05,12.0,12.5,6.69,0.0
2017,7,27,5,30,154.0,17.0,2.1,12.0,25.0,13.81,0.0
2017,7,27,5,45,276.0,28.5,2.15,12.5,61.5,23.29,13.63
2017,7,27,6,0,398.0,40.0,2.2,13.0,98.0,32.8,23.15
2017,7,27,6,15,474.5,48.5,2.1,13.5,144.0,39.62,29.64
2017,7,27,6,30,551.0,57.0,2.0,14.0,190.0,46.44,35.93
2017,7,27,6,45,604.0,62.5,1.9,14.5,240.5,50.75,39.8
2017,7,27,7,0,657.0,68.0,1.8,15.0,291.0,55.09,43.55
2017,7,27,7,15,693.5,73.0,1.7,15.5,342.5,63.65,50.91
2017,7,27,7,30,730.0,78.0,1.6,16.0,394.0,67.56,54.06
2017,7,27,7,45,758.0,81.5,1.5,16.5,445.0,70.16,56.02
2017,7,27,8,0,786.0,85.0,1.4,17.0,496.0,72.7,57.9
2017,7,27,8,15,806.0,88.0,1.3,17.5,544.5,74.66,59.26
2017,7,27,8,30,826.0,91.0,1.2,18.0,593.0,76.54,60.55
2017,7,27,8,45,842.5,93.0,1.2,18.5,638.5,86.64,68.82
2017,7,27,9,0,859.0,95.0,1.2,19.0,684.0,133.04,77.21
2017,7,27,9,15,871.0,97.0,1.2,19.0,725.0,191.83,111.99
2017,7,27,9,30,883.0,99.0,1.2,19.0,766.0,251.39,157.82
2017,7,27,9,45,893.5,100.0,1.2,19.5,802.5,310.45,207.3
2017,7,27,10,0,904.0,101.0,1.2,20.0,839.0,369.61,257.79
2017,7,27,10,15,911.0,102.5,1.2,20.5,868.5,427.63,306.84
2017,7,27,10,30,918.0,104.0,1.2,21.0,898.0,484.87,353.88
2017,7,27,10,45,924.0,104.0,1.2,21.5,921.5,539.51,397.42
2017,7,27,11,0,930.0,104.0,1.2,22.0,945.0,592.76,438.34
2017,7,27,11,15,933.5,105.0,1.25,22.0,961.0,643.67,477.43
2017,7,27,11,30,937.0,106.0,1.3,22.0,977.0,692.55,514.03
2017,7,27,11,45,939.5,105.5,1.4,22.5,985.5,737.33,546.39
2017,7,27,12,0,942.0,105.0,1.5,23.0,994.0,779.57,576.27
2017,7,27,12,15,942.5,105.0,1.6,23.0,995.0,817.99,603.16
2017,7,27,12,30,943.0,105.0,1.7,23.0,996.0,853.38,627.28
2017,7,27,12,45,936.0,108.5,1.8,23.0,987.5,882.41,647.22
2017,7,27,13,0,929.0,112.0,1.9,23.0,979.0,907.8,664.87
2017,7,27,13,15,926.0,111.0,1.95,22.5,964.0,928.95,680.63
2017,7,27,13,30,923.0,110.0,2.0,22.0,949.0,946.33,694.1
2017,7,27,13,45,919.0,109.0,2.15,22.0,927.5,958.94,704.39
2017,7,27,14,0,915.0,108.0,2.3,22.0,906.0,967.64,712.25
2017,7,27,14,15,908.5,106.5,2.35,22.0,877.5,969.57,714.81
2017,7,27,14,30,902.0,105.0,2.4,22.0,849.0,967.54,714.97
2017,7,27,14,45,893.5,103.5,2.45,22.0,814.5,959.75,711.48
2017,7,27,15,0,885.0,102.0,2.5,22.0,780.0,948.16,705.62
2017,7,27,15,15,873.5,100.0,2.55,21.5,739.5,929.59,696.54
2017,7,27,15,30,862.0,98.0,2.6,21.0,699.0,907.55,685.14
2017,7,27,15,45,847.5,95.0,2.65,21.0,654.5,878.44,667.54
2017,7,27,16,0,833.0,92.0,2.7,21.0,610.0,856.3,654.68
2017,7,27,16,15,814.0,89.5,2.65,20.5,561.5,817.7,630.68
2017,7,27,16,30,795.0,87.0,2.6,20.0,513.0,776.81,604.82
2017,7,27,16,45,770.0,83.0,2.6,20.0,462.5,727.44,571.55
2017,7,27,17,0,745.0,79.0,2.6,20.0,412.0,676.82,536.72
2017,7,27,17,15,710.5,74.5,2.55,19.5,360.5,617.9,495.54
2017,7,27,17,30,676.0,70.0,2.5,19.0,309.0,562.43,454.22
2017,7,27,17,45,627.5,64.5,2.45,18.5,258.0,494.79,401.74
2017,7,27,18,0,579.0,59.0,2.4,18.0,207.0,429.7,349.15
2017,7,27,18,15,506.0,51.5,2.3,17.5,160.0,352.33,284.51
2017,7,27,18,30,433.0,44.0,2.2,17.0,113.0,281.13,222.78
2017,7,27,18,45,317.0,33.0,2.15,16.5,74.0,195.09,147.02
2017,7,27,19,0,201.0,22.0,2.1,16.0,35.0,115.08,47.97
2017,7,27,19,15,100.5,11.0,2.1,15.5,17.5,39.88,0.0
2017,7,27,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,92.0,8.5,2.25,12.5,12.5,6.69,0.0
2017,7,28,5,30,184.0,17.0,2.3,13.0,25.0,13.91,0.0
2017,7,28,5,45,311.5,27.5,2.4,13.5,63.0,22.63,12.86
2017,7,28,6,0,439.0,38.0,2.5,14.0,101.0,31.45,21.83
2017,7,28,6,15,516.0,45.5,2.45,14.0,148.0,37.62,27.78
2017,7,28,6,30,593.0,53.0,2.4,14.0,195.0,43.84,33.6
2017,7,28,6,45,320.5,90.0,2.35,14.5,169.0,64.82,52.3
2017,7,28,7,0,48.0,127.0,2.3,15.0,143.0,89.19,73.65
2017,7,28,7,15,136.0,149.0,2.25,15.5,205.5,102.4,84.87
2017,7,28,7,30,224.0,171.0,2.2,16.0,268.0,113.8,94.31
2017,7,28,7,45,220.0,195.5,2.2,16.5,300.0,131.41,108.92
2017,7,28,8,0,216.0,220.0,2.2,17.0,332.0,145.06,119.93
2017,7,28,8,15,535.5,152.5,2.2,17.0,468.0,102.97,83.65
2017,7,28,8,30,855.0,85.0,2.2,17.0,604.0,82.03,65.51
2017,7,28,8,45,869.5,87.5,2.2,17.5,650.0,84.11,66.98
2017,7,28,9,0,884.0,90.0,2.2,18.0,696.0,132.51,76.29
2017,7,28,9,15,895.5,92.0,2.2,18.0,737.0,192.79,112.49
2017,7,28,9,30,907.0,94.0,2.2,18.0,778.0,253.77,160.11
2017,7,28,9,45,903.0,102.5,2.25,18.5,811.0,315.46,213.04
2017,7,28,10,0,899.0,111.0,2.3,19.0,844.0,375.64,265.64
2017,7,28,10,15,906.5,112.5,2.35,19.0,874.0,433.8,316.37
2017,7,28,10,30,914.0,114.0,2.4,19.0,904.0,491.24,365.46
2017,7,28,10,45,920.0,114.5,2.45,19.0,927.5,546.28,411.46
2017,7,28,11,0,926.0,115.0,2.5,19.0,951.0,599.94,455.11
2017,7,28,11,15,929.5,116.0,2.55,19.0,967.5,650.9,495.56
2017,7,28,11,30,933.0,117.0,2.6,19.0,984.0,699.83,533.48
2017,7,28,11,45,936.0,117.0,2.65,19.5,992.5,745.43,567.08
2017,7,28,12,0,939.0,117.0,2.7,20.0,1001.0,788.58,598.1
2017,7,28,12,15,939.5,117.0,2.75,20.0,1002.0,827.17,625.72
2017,7,28,12,30,940.0,117.0,2.8,20.0,1003.0,862.75,650.21
2017,7,28,12,45,940.5,115.5,2.85,20.0,997.0,893.88,671.62
2017,7,28,13,0,941.0,114.0,2.9,20.0,991.0,921.59,690.75
2017,7,28,13,15,938.5,113.0,2.95,20.0,976.0,943.53,706.05
2017,7,28,13,30,936.0,112.0,3.0,20.0,961.0,961.67,718.92
2017,7,28,13,45,932.5,110.5,3.05,20.0,939.5,974.52,728.4
2017,7,28,14,0,929.0,109.0,3.1,20.0,918.0,983.39,735.39
2017,7,28,14,15,923.0,107.5,3.1,19.5,889.5,985.91,739.31
2017,7,28,14,30,917.0,106.0,3.1,19.0,861.0,984.42,740.74
2017,7,28,14,45,909.5,104.0,3.1,19.0,826.0,977.04,736.96
2017,7,28,15,0,902.0,102.0,3.1,19.0,791.0,965.77,730.73
2017,7,28,15,15,890.5,100.0,3.1,19.0,750.5,947.01,719.53
2017,7,28,15,30,879.0,98.0,3.1,19.0,710.0,924.72,706.02
2017,7,28,15,45,865.0,95.5,3.15,19.0,665.0,896.28,688.6
2017,7,28,16,0,851.0,93.0,3.2,19.0,620.0,874.81,676.02
2017,7,28,16,15,832.0,90.0,3.15,18.5,571.0,835.11,651.03
2017,7,28,16,30,813.0,87.0,3.1,18.0,522.0,793.06,624.09
2017,7,28,16,45,788.5,83.0,3.1,18.0,470.5,743.43,590.24
2017,7,28,17,0,764.0,79.0,3.1,18.0,419.0,692.44,554.73
2017,7,28,17,15,729.5,74.5,3.05,17.5,366.5,632.69,512.49
2017,7,28,17,30,695.0,70.0,3.0,17.0,314.0,576.4,470.22
2017,7,28,17,45,647.0,64.5,3.0,17.0,262.5,508.11,415.96
2017,7,28,18,0,599.0,59.0,3.0,17.0,211.0,442.27,361.61
2017,7,28,18,15,524.5,51.5,2.9,16.5,162.5,362.96,294.79
2017,7,28,18,30,450.0,44.0,2.8,16.0,114.0,289.9,230.89
2017,7,28,18,45,329.0,33.0,2.75,15.5,74.0,200.66,151.47
2017,7,28,19,0,208.0,22.0,2.7,15.0,34.0,117.14,41.62
2017,7,28,19,15,104.0,11.0,2.75,14.5,17.0,41.07,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,73.0,9.0,2.35,11.5,12.0,7.08,0.0
2017,7,29,5,30,146.0,18.0,2.4,12.0,24.0,13.75,0.0
2017,7,29,5,45,282.0,29.0,2.45,12.5,61.5,23.8,13.69
2017,7,29,6,0,418.0,40.0,2.5,13.0,99.0,32.98,23.23
2017,7,29,6,15,499.0,48.0,2.45,13.0,146.5,39.47,29.53
2017,7,29,6,30,580.0,56.0,2.4,13.0,194.0,46.01,35.67
2017,7,29,6,45,389.0,91.5,2.35,13.5,193.5,66.67,54.15
2017,7,29,7,0,198.0,127.0,2.3,14.0,193.0,87.68,72.61
2017,7,29,7,15,158.0,151.5,2.25,14.5,210.0,104.07,86.67
2017,7,29,7,30,118.0,176.0,2.2,15.0,227.0,117.88,98.23
2017,7,29,7,45,188.0,194.5,2.15,15.5,287.0,130.18,108.29
2017,7,29,8,0,258.0,213.0,2.1,16.0,347.0,137.01,113.52
2017,7,29,8,15,217.5,241.0,2.05,16.0,361.5,156.55,129.72
2017,7,29,8,30,177.0,269.0,2.0,16.0,376.0,169.91,140.52
2017,7,29,8,45,534.5,178.5,2.0,16.5,537.0,114.93,93.43
2017,7,29,9,0,892.0,88.0,2.0,17.0,698.0,132.53,76.1
2017,7,29,9,15,903.0,90.0,2.0,17.0,739.5,193.29,112.93
2017,7,29,9,30,914.0,92.0,2.0,17.0,781.0,254.7,161.12
2017,7,29,9,45,916.0,97.5,2.0,17.5,815.0,316.49,214.07
2017,7,29,10,0,918.0,103.0,2.0,18.0,849.0,377.44,267.23
2017,7,29,10,15,924.5,104.0,2.0,18.0,879.0,435.95,318.29
2017,7,29,10,30,931.0,105.0,2.0,18.0,909.0,493.58,367.47
2017,7,29,10,45,937.0,105.5,2.05,18.5,932.5,549.48,413.32
2017,7,29,11,0,943.0,106.0,2.1,19.0,956.0,603.97,456.57
2017,7,29,11,15,946.0,106.5,2.15,19.0,972.0,655.04,496.88
2017,7,29,11,30,949.0,107.0,2.2,19.0,988.0,703.96,534.57
2017,7,29,11,45,951.5,107.0,2.25,19.0,996.5,749.82,569.19
2017,7,29,12,0,954.0,107.0,2.3,19.0,1005.0,793.12,601.28
2017,7,29,12,15,954.0,107.0,2.35,19.0,1005.5,831.75,628.44
2017,7,29,12,30,954.0,107.0,2.4,19.0,1006.0,867.27,652.78
2017,7,29,12,45,943.5,113.0,2.45,19.5,996.5,895.97,671.2
2017,7,29,13,0,933.0,119.0,2.5,20.0,987.0,920.86,687.05
2017,7,29,13,15,930.0,118.0,2.5,19.5,972.0,942.3,702.85
2017,7,29,13,30,927.0,117.0,2.5,19.0,957.0,959.94,716.25
2017,7,29,13,45,923.5,115.5,2.55,19.0,935.5,972.77,725.72
2017,7,29,14,0,920.0,114.0,2.6,19.0,914.0,981.64,732.74
2017,7,29,14,15,913.5,112.5,2.6,19.0,885.0,983.72,734.93
2017,7,29,14,30,907.0,111.0,2.6,19.0,856.0,981.8,734.68
2017,7,29,14,45,899.5,108.5,2.65,19.0,821.5,973.99,731.13
2017,7,29,15,0,892.0,106.0,2.7,19.0,787.0,962.3,725.14
2017,7,29,15,15,880.0,104.0,2.7,18.5,746.0,943.2,715.16
2017,7,29,15,30,868.0,102.0,2.7,18.0,705.0,920.61,702.85
2017,7,29,15,45,854.5,99.0,2.7,18.0,660.0,892.26,685.24
2017,7,29,16,0,841.0,96.0,2.7,18.0,615.0,871.07,672.6
2017,7,29,16,15,821.0,93.0,2.65,17.5,566.0,830.7,647.19
2017,7,29,16,30,801.0,90.0,2.6,17.0,517.0,788.04,619.89
2017,7,29,16,45,776.5,85.5,2.6,17.0,465.5,738.12,585.98
2017,7,29,17,0,752.0,81.0,2.6,17.0,414.0,686.87,550.4
2017,7,29,17,15,716.5,76.5,2.55,16.5,361.5,626.72,507.92
2017,7,29,17,30,681.0,72.0,2.5,16.0,309.0,570.49,465.66
2017,7,29,17,45,632.0,65.5,2.5,15.5,257.5,500.85,411.23
2017,7,29,18,0,583.0,59.0,2.5,15.0,206.0,433.84,356.57
2017,7,29,18,15,506.5,51.5,2.4,14.5,158.0,354.12,289.14
2017,7,29,18,30,430.0,44.0,2.3,14.0,110.0,280.89,224.84
2017,7,29,18,45,309.5,32.5,2.25,14.0,71.0,192.35,145.1
2017,7,29,19,0,189.0,21.0,2.2,14.0,32.0,108.75,29.59
2017,7,29,19,15,94.5,10.5,2.15,13.5,16.0,37.8,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,80.5,7.5,1.45,11.5,11.0,5.9,0.0
2017,7,30,5,30,161.0,15.0,1.5,12.0,22.0,12.21,0.0
2017,7,30,5,45,291.5,26.0,1.55,12.5,58.5,21.35,11.52
2017,7,30,6,0,422.0,37.0,1.6,13.0,95.0,30.58,21.11
2017,7,30,6,15,500.5,44.5,1.55,13.5,142.0,36.74,27.04
2017,7,30,6,30,579.0,52.0,1.5,14.0,189.0,42.96,32.82
2017,7,30,6,45,380.0,89.5,1.45,14.5,188.0,65.25,52.68
2017,7,30,7,0,181.0,127.0,1.4,15.0,187.0,89.3,73.72
2017,7,30,7,15,155.0,151.0,1.35,15.0,208.5,103.69,86.1
2017,7,30,7,30,129.0,175.0,1.3,15.0,230.0,117.5,97.79
2017,7,30,7,45,102.0,195.0,1.3,15.5,242.5,132.63,110.24
2017,7,30,8,0,75.0,215.0,1.3,16.0,255.0,144.31,119.55
2017,7,30,8,15,82.0,238.5,1.3,16.5,285.5,158.19,130.6
2017,7,30,8,30,89.0,262.0,1.3,17.0,316.0,171.72,141.21
2017,7,30,8,45,167.5,283.5,1.35,17.5,394.5,177.08,144.96
2017,7,30,9,0,246.0,305.0,1.4,18.0,473.0,200.41,148.85
2017,7,30,9,15,571.0,199.0,1.45,18.0,619.5,202.38,133.26
2017,7,30,9,30,896.0,93.0,1.5,18.0,766.0,252.54,159.25
2017,7,30,9,45,885.5,105.0,1.55,18.5,796.5,314.32,212.24
2017,7,30,10,0,875.0,117.0,1.6,19.0,827.0,373.82,264.03
2017,7,30,10,15,882.0,118.5,1.65,19.0,856.5,430.67,313.2
2017,7,30,10,30,889.0,120.0,1.7,19.0,886.0,486.78,360.71
2017,7,30,10,45,895.5,120.5,1.75,19.5,909.0,540.96,404.74
2017,7,30,11,0,902.0,121.0,1.8,20.0,932.0,593.87,446.35
2017,7,30,11,15,905.0,121.5,1.85,20.0,947.5,643.21,484.99
2017,7,30,11,30,908.0,122.0,1.9,20.0,963.0,690.51,521.16
2017,7,30,11,45,911.0,121.5,2.0,20.0,971.5,734.84,554.76
2017,7,30,12,0,914.0,121.0,2.1,20.0,980.0,776.76,586.05
2017,7,30,12,15,914.5,121.0,2.15,20.0,980.5,814.57,612.95
2017,7,30,12,30,915.0,121.0,2.2,20.0,981.0,849.45,636.78
2017,7,30,12,45,907.0,124.5,2.25,20.5,972.0,877.09,654.45
2017,7,30,13,0,899.0,128.0,2.3,21.0,963.0,901.13,669.71
2017,7,30,13,15,896.0,127.5,2.3,20.5,949.0,922.42,685.34
2017,7,30,13,30,893.0,127.0,2.3,20.0,935.0,940.06,698.66
2017,7,30,13,45,891.0,124.0,2.3,20.0,914.0,952.57,707.39
2017,7,30,14,0,889.0,121.0,2.3,20.0,893.0,961.21,713.73
2017,7,30,14,15,882.0,119.5,2.3,20.0,864.5,962.71,715.51
2017,7,30,14,30,875.0,118.0,2.3,20.0,836.0,960.33,714.94
2017,7,30,14,45,868.5,115.0,2.35,20.0,802.0,953.09,711.81
2017,7,30,15,0,862.0,112.0,2.4,20.0,768.0,942.06,706.31
2017,7,30,15,15,850.0,110.0,2.4,19.5,728.0,923.28,696.55
2017,7,30,15,30,838.0,108.0,2.4,19.0,688.0,912.73,692.49
2017,7,30,15,45,824.0,104.5,2.45,19.0,643.5,883.39,674.65
2017,7,30,16,0,810.0,101.0,2.5,19.0,599.0,851.04,654.74
2017,7,30,16,15,790.0,97.5,2.55,18.5,551.0,810.79,630.22
2017,7,30,16,30,770.0,94.0,2.6,18.0,503.0,768.34,603.66
2017,7,30,16,45,744.0,89.5,2.65,18.0,452.5,718.1,569.67
2017,7,30,17,0,718.0,85.0,2.7,18.0,402.0,670.39,536.82
2017,7,30,17,15,682.0,80.0,2.7,17.5,350.5,610.65,494.42
2017,7,30,17,30,646.0,75.0,2.7,17.0,299.0,551.45,449.87
2017,7,30,17,45,594.5,68.5,2.75,16.5,248.0,481.63,395.23
2017,7,30,18,0,543.0,62.0,2.8,16.0,197.0,414.7,340.56
2017,7,30,18,15,467.0,53.0,2.7,15.5,150.5,335.36,273.38
2017,7,30,18,30,391.0,44.0,2.6,15.0,104.0,262.66,209.63
2017,7,30,18,45,274.5,31.5,2.55,15.0,66.0,176.91,132.16
2017,7,30,19,0,158.0,19.0,2.5,15.0,28.0,94.95,15.17
2017,7,30,19,15,79.0,9.5,2.5,14.5,14.0,32.24,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,15,48.5,7.0,2.0,12.0,9.0,5.51,0.0
2017,7,31,5,30,97.0,14.0,2.0,12.0,18.0,11.02,0.0
2017,7,31,5,45,216.5,28.0,2.05,12.5,52.5,21.42,11.33
2017,7,31,6,0,336.0,42.0,2.1,13.0,87.0,34.22,24.23
2017,7,31,6,15,417.0,51.5,2.05,13.5,132.0,41.67,31.37
2017,7,31,6,30,498.0,61.0,2.0,14.0,177.0,49.11,38.26
2017,7,31,6,45,285.5,94.0,2.0,14.5,164.0,68.27,55.34
2017,7,31,7,0,73.0,127.0,2.0,15.0,151.0,89.29,73.74
2017,7,31,7,15,88.5,150.0,1.9,15.0,184.5,104.25,86.65
2017,7,31,7,30,104.0,173.0,1.8,15.0,218.0,115.93,96.52
2017,7,31,7,45,183.0,191.5,1.75,15.5,282.0,128.41,106.74
2017,7,31,8,0,262.0,210.0,1.7,16.0,346.0,135.53,112.21
2017,7,31,8,15,160.0,230.5,1.65,16.5,316.0,149.88,123.76
2017,7,31,8,30,58.0,251.0,1.6,17.0,286.0,165.36,136.08
2017,7,31,8,45,448.0,177.5,1.6,17.5,480.0,112.16,90.69
2017,7,31,9,0,838.0,104.0,1.6,18.0,674.0,131.32,75.95
2017,7,31,9,15,851.0,106.5,1.6,18.5,715.5,197.77,117.81
2017,7,31,9,30,864.0,109.0,1.6,19.0,757.0,257.18,163.72
2017,7,31,9,45,867.0,115.0,1.6,19.5,791.0,316.86,214.17
2017,7,31,10,0,870.0,121.0,1.6,20.0,825.0,375.88,264.83
2017,7,31,10,15,878.0,122.5,1.65,20.0,855.5,432.98,313.92
2017,7,31,10,30,886.0,124.0,1.7,20.0,886.0,489.45,361.45
2017,7,31,10,45,894.5,123.5,1.8,20.5,910.0,543.91,405.66
2017,7,31,11,0,903.0,123.0,1.9,21.0,934.0,597.29,447.67
2017,7,31,11,15,907.0,123.5,1.95,21.0,950.0,647.38,486.72
2017,7,31,11,30,911.0,124.0,2.0,21.0,966.0,695.53,523.37
2017,7,31,11,45,915.5,123.0,2.1,21.0,975.5,740.74,557.47
2017,7,31,12,0,920.0,122.0,2.2,21.0,985.0,783.64,589.32
2017,7,31,12,15,920.5,122.0,2.3,21.0,986.0,821.74,616.64
2017,7,31,12,30,921.0,122.0,2.4,21.0,987.0,856.89,640.99
2017,7,31,12,45,687.5,252.0,2.5,21.0,895.0,827.2,618.59
2017,7,31,13,0,454.0,382.0,2.6,21.0,803.0,761.09,569.12
2017,7,31,13,15,691.0,246.0,2.65,21.0,875.5,873.14,653.49
2017,7,31,13,30,928.0,110.0,2.7,21.0,948.0,958.02,712.09
2017,7,31,13,45,925.0,108.0,2.8,21.0,926.5,970.68,721.2
2017,7,31,14,0,922.0,106.0,2.9,21.0,905.0,979.36,728.47
2017,7,31,14,15,916.0,105.0,2.95,20.5,876.5,982.23,733.03
2017,7,31,14,30,910.0,104.0,3.0,20.0,848.0,981.11,735.13
2017,7,31,14,45,902.5,101.5,3.05,20.0,813.5,973.09,731.35
2017,7,31,15,0,895.0,99.0,3.1,20.0,779.0,961.18,725.12
2017,7,31,15,15,884.0,97.0,3.15,19.5,738.5,942.78,715.94
2017,7,31,15,30,873.0,95.0,3.2,19.0,698.0,920.85,704.36
2017,7,31,15,45,860.0,92.0,3.25,19.0,653.0,892.64,687.05
2017,7,31,16,0,847.0,89.0,3.3,19.0,608.0,861.35,667.48
2017,7,31,16,15,828.0,86.0,3.25,18.5,559.5,831.48,649.43
2017,7,31,16,30,809.0,83.0,3.2,18.0,511.0,789.34,622.27
2017,7,31,16,45,784.5,79.5,3.2,18.0,460.0,740.2,588.66
2017,7,31,17,0,760.0,76.0,3.2,18.0,409.0,689.71,553.4
2017,7,31,17,15,725.0,71.5,3.15,17.5,356.5,629.5,510.65
2017,7,31,17,30,690.0,67.0,3.1,17.0,304.0,569.53,465.71
2017,7,31,17,45,640.0,61.5,3.05,16.5,253.0,503.08,413.19
2017,7,31,18,0,590.0,56.0,3.0,16.0,202.0,436.19,358.19
2017,7,31,18,15,514.5,48.0,2.9,15.5,154.0,355.94,290.08
2017,7,31,18,30,439.0,40.0,2.8,15.0,106.0,282.28,225.12
2017,7,31,18,45,316.5,29.0,2.7,15.0,67.0,192.85,143.26
2017,7,31,19,0,194.0,18.0,2.6,15.0,28.0,106.83,3.46
2017,7,31,19,15,97.0,9.0,2.6,14.5,14.0,37.58,0.0
2017,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.0,2.05,12.5,9.0,5.51,0.0
2017,8,1,5,30,115.0,14.0,2.1,13.0,18.0,11.02,0.0
2017,8,1,5,45,236.0,26.5,2.15,13.5,52.0,21.62,11.14
2017,8,1,6,0,357.0,39.0,2.2,14.0,86.0,31.9,22.06
2017,8,1,6,15,437.5,48.5,2.15,14.5,131.5,39.46,29.27
2017,8,1,6,30,518.0,58.0,2.1,15.0,177.0,47.01,36.23
2017,8,1,6,45,572.5,64.5,2.05,15.5,227.0,51.96,40.69
2017,8,1,7,0,627.0,71.0,2.0,16.0,277.0,56.92,44.99
2017,8,1,7,15,665.0,76.5,1.9,16.5,328.0,60.88,48.3
2017,8,1,7,30,703.0,82.0,1.8,17.0,379.0,64.79,51.47
2017,8,1,7,45,731.5,86.0,1.7,17.5,430.0,72.98,58.29
2017,8,1,8,0,760.0,90.0,1.6,18.0,481.0,75.73,60.32
2017,8,1,8,15,781.5,93.5,1.55,18.5,529.5,77.9,61.85
2017,8,1,8,30,803.0,97.0,1.5,19.0,578.0,79.99,63.29
2017,8,1,8,45,819.5,99.5,1.45,19.5,623.5,81.21,64.0
2017,8,1,9,0,836.0,102.0,1.4,20.0,669.0,130.68,74.68
2017,8,1,9,15,848.5,104.0,1.4,20.0,710.0,196.72,116.29
2017,8,1,9,30,861.0,106.0,1.4,20.0,751.0,255.6,161.91
2017,8,1,9,45,830.5,129.5,1.45,20.5,775.5,313.6,212.04
2017,8,1,10,0,800.0,153.0,1.5,21.0,800.0,373.43,263.67
2017,8,1,10,15,809.0,155.0,1.6,21.0,829.5,429.11,311.01
2017,8,1,10,30,818.0,157.0,1.7,21.0,859.0,484.51,357.21
2017,8,1,10,45,827.5,156.5,1.8,21.5,883.0,537.81,399.97
2017,8,1,11,0,837.0,156.0,1.9,22.0,907.0,590.31,440.88
2017,8,1,11,15,841.5,157.0,1.95,22.0,923.0,639.94,479.18
2017,8,1,11,30,846.0,158.0,2.0,22.0,939.0,687.87,515.3
2017,8,1,11,45,852.0,156.0,2.1,22.5,948.5,732.49,547.66
2017,8,1,12,0,858.0,154.0,2.2,23.0,958.0,764.31,570.83
2017,8,1,12,15,858.0,154.0,2.25,22.5,958.5,800.32,598.08
2017,8,1,12,30,858.0,154.0,2.3,22.0,959.0,833.56,622.23
2017,8,1,12,45,863.5,149.0,2.35,22.0,954.0,864.49,643.33
2017,8,1,13,0,869.0,144.0,2.4,22.0,949.0,892.38,662.4
2017,8,1,13,15,865.5,143.5,2.45,22.0,934.5,912.87,676.6
2017,8,1,13,30,862.0,143.0,2.5,22.0,920.0,929.78,688.57
2017,8,1,13,45,861.5,138.5,2.55,22.0,899.5,942.22,697.72
2017,8,1,14,0,861.0,134.0,2.6,22.0,879.0,950.86,704.52
2017,8,1,14,15,853.5,132.5,2.6,21.5,850.0,951.89,707.35
2017,8,1,14,30,846.0,131.0,2.6,21.0,821.0,963.23,717.28
2017,8,1,14,45,840.5,126.0,2.65,21.0,787.5,954.69,713.1
2017,8,1,15,0,835.0,121.0,2.7,21.0,754.0,942.32,706.64
2017,8,1,15,15,822.0,118.5,2.7,21.0,714.0,921.95,694.46
2017,8,1,15,30,809.0,116.0,2.7,21.0,674.0,898.2,680.07
2017,8,1,15,45,797.0,111.0,2.7,21.0,630.0,869.42,662.23
2017,8,1,16,0,785.0,106.0,2.7,21.0,586.0,837.62,642.23
2017,8,1,16,15,763.5,102.5,2.65,20.5,538.0,796.52,616.37
2017,8,1,16,30,742.0,99.0,2.6,20.0,490.0,753.37,588.68
2017,8,1,16,45,717.5,93.5,2.6,20.0,440.0,708.05,558.09
2017,8,1,17,0,693.0,88.0,2.6,20.0,390.0,657.49,522.98
2017,8,1,17,15,654.5,82.5,2.5,19.5,338.5,596.08,478.95
2017,8,1,17,30,616.0,77.0,2.4,19.0,287.0,535.48,433.27
2017,8,1,17,45,564.0,69.5,2.35,18.5,237.5,465.27,378.47
2017,8,1,18,0,512.0,62.0,2.3,18.0,188.0,398.12,323.89
2017,8,1,18,15,434.5,53.0,2.15,17.5,142.0,319.24,257.6
2017,8,1,18,30,357.0,44.0,2.0,17.0,96.0,247.2,194.95
2017,8,1,18,45,242.0,30.5,1.95,16.5,60.0,162.88,118.77
2017,8,1,19,0,127.0,17.0,1.9,16.0,24.0,77.98,0.0
2017,8,1,19,15,63.5,8.5,1.9,16.0,12.0,26.71,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
