Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,36.0,6.0,1.35,14.5,7.0,0.0,0.0
2017,8,2,5,30,72.0,12.0,1.4,15.0,14.0,9.44,0.0
2017,8,2,5,45,178.0,27.0,1.45,15.5,46.5,20.54,9.88
2017,8,2,6,0,284.0,42.0,1.5,16.0,79.0,31.95,21.87
2017,8,2,6,15,363.0,53.5,1.55,16.0,122.5,40.74,30.19
2017,8,2,6,30,442.0,65.0,1.6,16.0,166.0,51.78,40.28
2017,8,2,6,45,320.0,94.0,1.65,16.5,177.0,67.55,54.25
2017,8,2,7,0,198.0,123.0,1.7,17.0,188.0,85.24,69.62
2017,8,2,7,15,159.0,147.5,1.8,17.5,205.5,101.64,83.57
2017,8,2,7,30,120.0,172.0,1.9,18.0,223.0,115.58,95.13
2017,8,2,7,45,152.5,195.0,2.05,18.5,267.5,129.51,106.52
2017,8,2,8,0,185.0,218.0,2.2,19.0,312.0,143.12,117.46
2017,8,2,8,15,222.5,236.5,2.15,19.0,361.5,154.28,126.41
2017,8,2,8,30,260.0,255.0,2.1,19.0,411.0,157.64,128.78
2017,8,2,8,45,277.0,274.0,2.05,19.5,451.5,166.55,135.52
2017,8,2,9,0,294.0,293.0,2.0,20.0,492.0,199.44,145.66
2017,8,2,9,15,252.0,321.0,2.0,20.0,499.0,235.02,171.35
2017,8,2,9,30,210.0,349.0,2.0,20.0,506.0,272.75,201.94
2017,8,2,9,45,278.5,352.0,2.0,20.5,570.5,307.87,226.85
2017,8,2,10,0,347.0,355.0,2.0,21.0,635.0,357.39,263.79
2017,8,2,10,15,335.0,373.5,2.0,21.0,652.0,393.18,292.96
2017,8,2,10,30,323.0,392.0,2.0,21.0,669.0,427.67,320.55
2017,8,2,10,45,393.5,375.0,2.05,21.5,721.5,477.61,358.07
2017,8,2,11,0,464.0,358.0,2.1,22.0,774.0,534.9,400.67
2017,8,2,11,15,633.5,265.5,2.1,22.0,844.0,600.71,450.8
2017,8,2,11,30,803.0,173.0,2.1,22.0,914.0,673.38,505.84
2017,8,2,11,45,804.0,174.5,2.1,22.5,921.5,715.78,535.79
2017,8,2,12,0,805.0,176.0,2.1,23.0,929.0,755.92,563.6
2017,8,2,12,15,805.5,176.0,2.15,23.0,929.5,791.99,589.53
2017,8,2,12,30,806.0,176.0,2.2,23.0,930.0,825.35,613.29
2017,8,2,12,45,815.0,168.5,2.25,23.0,926.0,856.42,634.75
2017,8,2,13,0,824.0,161.0,2.3,23.0,922.0,884.53,653.9
2017,8,2,13,15,820.0,160.0,2.4,23.0,907.5,903.91,667.75
2017,8,2,13,30,816.0,159.0,2.5,23.0,893.0,919.68,679.37
2017,8,2,13,45,812.0,156.5,2.65,23.0,872.0,930.33,688.16
2017,8,2,14,0,808.0,154.0,2.8,23.0,851.0,937.23,694.61
2017,8,2,14,15,800.0,152.0,2.9,22.5,823.0,937.09,697.46
2017,8,2,14,30,792.0,150.0,3.0,22.0,795.0,933.2,697.97
2017,8,2,14,45,785.5,145.0,3.1,22.0,762.0,924.02,693.68
2017,8,2,15,0,779.0,140.0,3.2,22.0,729.0,911.21,687.03
2017,8,2,15,15,765.5,137.0,3.2,21.5,689.5,890.38,675.6
2017,8,2,15,30,752.0,134.0,3.2,21.0,650.0,866.33,661.96
2017,8,2,15,45,739.5,128.0,3.2,21.0,607.0,843.07,647.58
2017,8,2,16,0,727.0,122.0,3.2,21.0,564.0,810.76,626.76
2017,8,2,16,15,704.0,117.5,3.0,20.5,517.0,768.58,598.86
2017,8,2,16,30,681.0,113.0,2.8,20.0,470.0,724.66,569.38
2017,8,2,16,45,654.0,106.5,2.65,20.0,421.0,673.85,533.59
2017,8,2,17,0,627.0,100.0,2.5,20.0,372.0,622.29,496.55
2017,8,2,17,15,587.5,93.0,2.25,19.5,322.0,560.72,450.71
2017,8,2,17,30,548.0,86.0,2.0,19.0,272.0,500.19,404.36
2017,8,2,17,45,493.0,77.5,1.75,19.0,223.5,429.67,347.96
2017,8,2,18,0,438.0,69.0,1.5,19.0,175.0,362.56,292.63
2017,8,2,18,15,362.0,57.5,1.3,18.5,131.0,281.14,225.02
2017,8,2,18,30,286.0,46.0,1.1,18.0,87.0,212.72,166.11
2017,8,2,18,45,143.0,32.5,0.95,18.0,53.0,121.29,85.93
2017,8,2,19,0,0.0,19.0,0.8,18.0,19.0,16.33,0.0
2017,8,2,19,15,0.0,9.5,0.8,18.0,9.5,7.47,0.0
2017,8,2,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,2.2,16.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2017,8,3,5,45,0.0,15.5,2.25,16.5,15.5,11.8,3.02
2017,8,3,6,0,0.0,28.0,2.3,17.0,28.0,21.38,12.67
2017,8,3,6,15,0.0,46.5,2.25,17.0,46.5,35.12,25.12
2017,8,3,6,30,0.0,65.0,2.2,17.0,65.0,48.46,37.18
2017,8,3,6,45,0.5,85.5,2.2,17.0,86.0,62.98,50.13
2017,8,3,7,0,1.0,106.0,2.2,17.0,107.0,77.37,62.76
2017,8,3,7,15,0.5,71.0,2.1,17.0,71.5,54.49,42.57
2017,8,3,7,30,0.0,36.0,2.0,17.0,36.0,27.5,18.7
2017,8,3,7,45,21.5,118.0,1.9,17.5,129.5,86.12,69.75
2017,8,3,8,0,43.0,200.0,1.8,18.0,223.0,135.43,111.43
2017,8,3,8,15,110.5,232.0,1.55,18.0,297.0,149.35,122.62
2017,8,3,8,30,178.0,264.0,1.3,18.0,371.0,167.39,137.17
2017,8,3,8,45,104.0,261.5,1.1,18.5,325.5,164.75,134.15
2017,8,3,9,0,30.0,259.0,0.9,19.0,280.0,176.32,135.65
2017,8,3,9,15,169.5,294.0,1.05,19.5,419.5,216.58,160.22
2017,8,3,9,30,309.0,329.0,1.2,20.0,559.0,276.03,199.65
2017,8,3,9,45,350.0,332.5,1.35,20.5,605.0,316.26,229.93
2017,8,3,10,0,391.0,336.0,1.5,21.0,651.0,360.89,264.47
2017,8,3,10,15,317.5,373.5,1.65,21.0,635.5,387.26,288.2
2017,8,3,10,30,244.0,411.0,1.8,21.0,620.0,405.97,304.87
2017,8,3,10,45,164.0,418.0,1.95,21.0,560.0,393.93,297.76
2017,8,3,11,0,84.0,425.0,2.1,21.0,500.0,369.28,280.18
2017,8,3,11,15,84.5,433.5,1.95,21.0,510.5,386.04,292.63
2017,8,3,11,30,85.0,442.0,1.8,21.0,521.0,402.79,304.7
2017,8,3,11,45,91.0,440.0,1.65,21.0,525.0,414.98,313.45
2017,8,3,12,0,97.0,438.0,1.5,21.0,529.0,427.12,322.11
2017,8,3,12,15,157.5,452.0,1.2,21.0,599.5,505.89,378.66
2017,8,3,12,30,218.0,466.0,0.9,21.0,670.0,579.68,429.1
2017,8,3,12,45,141.0,446.5,0.65,21.0,578.0,511.88,378.19
2017,8,3,13,0,64.0,427.0,0.4,21.0,486.0,421.7,312.13
2017,8,3,13,15,115.5,437.0,0.7,21.0,541.5,500.49,372.17
2017,8,3,13,30,167.0,447.0,1.0,21.0,597.0,565.06,420.36
2017,8,3,13,45,104.5,406.0,1.3,21.5,499.0,456.5,343.31
2017,8,3,14,0,42.0,365.0,1.6,22.0,401.0,363.31,275.12
2017,8,3,14,15,65.5,372.5,1.6,21.5,426.5,396.72,301.98
2017,8,3,14,30,89.0,380.0,1.6,21.0,452.0,430.67,328.52
2017,8,3,14,45,65.5,346.5,1.6,21.0,398.5,378.21,289.61
2017,8,3,15,0,42.0,313.0,1.6,21.0,345.0,325.05,249.99
2017,8,3,15,15,119.0,313.5,1.45,20.5,396.5,422.45,326.37
2017,8,3,15,30,196.0,314.0,1.3,20.0,448.0,496.41,383.14
2017,8,3,15,45,145.5,290.0,1.2,20.0,386.0,425.18,329.48
2017,8,3,16,0,95.0,266.0,1.1,20.0,324.0,334.87,261.54
2017,8,3,16,15,91.0,243.0,1.3,19.5,295.0,308.19,243.36
2017,8,3,16,30,87.0,220.0,1.5,19.0,266.0,281.19,224.0
2017,8,3,16,45,95.5,198.0,1.7,19.0,244.0,265.1,212.72
2017,8,3,17,0,104.0,176.0,1.9,19.0,222.0,264.07,212.96
2017,8,3,17,15,91.5,155.0,2.05,18.5,191.0,215.65,174.85
2017,8,3,17,30,79.0,134.0,2.2,18.0,160.0,183.97,149.46
2017,8,3,17,45,63.5,111.5,2.35,18.0,130.5,149.22,120.54
2017,8,3,18,0,48.0,89.0,2.5,18.0,101.0,115.41,91.85
2017,8,3,18,15,30.0,67.5,2.45,17.5,74.5,82.45,63.6
2017,8,3,18,30,12.0,46.0,2.4,17.0,48.0,45.53,31.98
2017,8,3,18,45,6.0,27.0,2.35,17.0,28.0,24.61,13.12
2017,8,3,19,0,0.0,8.0,2.3,17.0,8.0,6.07,0.0
2017,8,3,19,15,0.0,4.0,2.05,16.5,4.0,3.15,0.0
2017,8,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.5,1.7,17.0,1.5,0.0,0.0
2017,8,4,5,30,0.0,3.0,1.8,17.0,3.0,2.36,0.0
2017,8,4,5,45,0.0,18.0,1.9,17.0,18.0,13.72,4.12
2017,8,4,6,0,0.0,33.0,2.0,17.0,33.0,25.05,15.77
2017,8,4,6,15,2.0,54.0,2.1,17.0,54.5,40.09,29.43
2017,8,4,6,30,4.0,75.0,2.2,17.0,76.0,54.93,42.84
2017,8,4,6,45,16.5,96.0,2.3,17.5,101.0,69.77,55.96
2017,8,4,7,0,29.0,117.0,2.4,18.0,126.0,82.66,67.12
2017,8,4,7,15,66.0,143.0,2.4,18.0,169.5,99.68,81.77
2017,8,4,7,30,103.0,169.0,2.4,18.0,213.0,113.56,93.48
2017,8,4,7,45,58.5,172.0,2.4,18.5,197.5,118.98,97.61
2017,8,4,8,0,14.0,175.0,2.4,19.0,182.0,125.93,102.98
2017,8,4,8,15,82.5,219.5,2.4,19.0,268.0,148.06,121.3
2017,8,4,8,30,151.0,264.0,2.4,19.0,354.0,166.67,136.45
2017,8,4,8,45,75.5,182.5,2.4,19.5,227.5,122.28,98.64
2017,8,4,9,0,0.0,101.0,2.4,20.0,101.0,77.66,57.9
2017,8,4,9,15,0.0,106.5,2.4,20.0,106.5,81.82,61.16
2017,8,4,9,30,0.0,112.0,2.4,20.0,112.0,86.01,64.38
2017,8,4,9,45,0.0,113.0,2.4,20.5,113.0,86.88,64.82
2017,8,4,10,0,0.0,114.0,2.4,21.0,114.0,87.76,65.26
2017,8,4,10,15,1.0,130.5,2.4,21.0,131.5,100.7,75.45
2017,8,4,10,30,2.0,147.0,2.4,21.0,149.0,113.86,85.78
2017,8,4,10,45,4.5,168.0,2.45,21.0,172.5,131.43,99.55
2017,8,4,11,0,7.0,189.0,2.5,21.0,196.0,149.45,113.63
2017,8,4,11,15,3.5,151.0,2.5,21.0,154.5,119.01,89.59
2017,8,4,11,30,0.0,113.0,2.5,21.0,113.0,87.72,64.76
2017,8,4,11,45,4.0,154.0,2.5,21.5,158.0,122.58,92.26
2017,8,4,12,0,8.0,195.0,2.5,22.0,203.0,158.18,119.92
2017,8,4,12,15,9.0,203.5,2.5,22.0,212.5,166.47,126.34
2017,8,4,12,30,10.0,212.0,2.5,22.0,222.0,174.88,132.9
2017,8,4,12,45,5.0,122.0,2.5,22.5,127.0,99.55,73.78
2017,8,4,13,0,0.0,32.0,2.5,23.0,32.0,24.8,14.25
2017,8,4,13,15,0.0,33.5,2.5,23.0,33.5,25.94,15.2
2017,8,4,13,30,0.0,35.0,2.5,23.0,35.0,27.09,16.13
2017,8,4,13,45,0.0,31.0,2.5,23.0,31.0,23.97,13.65
2017,8,4,14,0,0.0,27.0,2.5,23.0,27.0,20.85,11.16
2017,8,4,14,15,0.0,28.0,2.5,22.5,28.0,21.6,11.82
2017,8,4,14,30,0.0,29.0,2.5,22.0,29.0,22.35,12.49
2017,8,4,14,45,39.0,184.5,2.5,22.0,214.0,196.67,152.81
2017,8,4,15,0,78.0,340.0,2.5,22.0,399.0,387.48,299.32
2017,8,4,15,15,52.0,298.5,2.5,22.0,337.0,323.0,249.77
2017,8,4,15,30,26.0,257.0,2.5,22.0,275.0,239.07,185.33
2017,8,4,15,45,48.0,257.0,2.5,22.0,287.5,281.15,219.44
2017,8,4,16,0,70.0,257.0,2.5,22.0,300.0,303.46,237.89
2017,8,4,16,15,325.5,198.5,2.45,21.5,371.0,501.03,396.88
2017,8,4,16,30,581.0,140.0,2.4,21.0,442.0,673.08,529.49
2017,8,4,16,45,556.0,130.0,2.4,21.0,395.0,622.98,492.54
2017,8,4,17,0,531.0,120.0,2.4,21.0,348.0,563.76,449.82
2017,8,4,17,15,490.5,111.0,2.35,20.5,300.0,503.73,405.46
2017,8,4,17,30,450.0,102.0,2.3,20.0,252.0,445.38,360.9
2017,8,4,17,45,400.0,89.5,2.3,19.5,205.5,379.08,308.55
2017,8,4,18,0,350.0,77.0,2.3,19.0,159.0,316.38,257.14
2017,8,4,18,15,280.5,62.0,2.25,18.5,117.5,244.35,196.39
2017,8,4,18,30,211.0,47.0,2.2,18.0,76.0,179.12,139.8
2017,8,4,18,45,131.0,29.5,2.15,17.5,45.0,113.43,78.13
2017,8,4,19,0,51.0,12.0,2.1,17.0,14.0,28.43,0.0
2017,8,4,19,15,25.5,6.0,2.1,16.5,7.0,12.83,0.0
2017,8,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,2.35,14.0,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,2.4,14.0,9.0,7.08,0.0
2017,8,5,5,45,105.5,25.0,2.5,14.5,38.0,18.95,7.47
2017,8,5,6,0,211.0,41.0,2.6,15.0,67.0,30.82,20.8
2017,8,5,6,15,285.5,56.0,2.6,15.0,108.5,41.87,31.21
2017,8,5,6,30,360.0,71.0,2.6,15.0,150.0,52.81,41.3
2017,8,5,6,45,413.0,82.5,2.6,15.5,196.5,61.04,48.7
2017,8,5,7,0,466.0,94.0,2.6,16.0,243.0,69.14,55.78
2017,8,5,7,15,508.0,103.0,2.55,16.5,291.5,75.33,61.0
2017,8,5,7,30,550.0,112.0,2.5,17.0,340.0,83.13,67.5
2017,8,5,7,45,399.0,160.0,2.5,17.5,336.5,107.25,87.97
2017,8,5,8,0,248.0,208.0,2.5,18.0,333.0,134.25,110.52
2017,8,5,8,15,206.0,235.5,2.45,18.0,346.5,153.26,126.18
2017,8,5,8,30,164.0,263.0,2.4,18.0,360.0,166.49,136.83
2017,8,5,8,45,136.5,283.5,2.4,18.5,368.5,176.09,144.14
2017,8,5,9,0,109.0,304.0,2.4,19.0,377.0,207.05,158.08
2017,8,5,9,15,74.5,304.0,2.35,19.0,355.5,215.48,164.51
2017,8,5,9,30,40.0,304.0,2.3,19.0,334.0,218.52,168.02
2017,8,5,9,45,415.0,223.5,2.3,19.5,555.0,264.26,190.55
2017,8,5,10,0,790.0,143.0,2.3,20.0,776.0,368.21,263.42
2017,8,5,10,15,506.5,278.0,2.3,20.0,689.5,399.0,296.79
2017,8,5,10,30,223.0,413.0,2.3,20.0,603.0,401.33,303.92
2017,8,5,10,45,227.5,424.5,2.35,20.5,623.0,431.76,327.11
2017,8,5,11,0,232.0,436.0,2.4,21.0,643.0,462.47,349.97
2017,8,5,11,15,532.0,292.0,2.45,21.0,777.0,564.41,428.06
2017,8,5,11,30,832.0,148.0,2.5,21.0,911.0,670.13,508.97
2017,8,5,11,45,837.0,146.5,2.55,21.5,919.5,712.58,539.58
2017,8,5,12,0,842.0,145.0,2.6,22.0,928.0,752.94,568.45
2017,8,5,12,15,474.5,302.0,2.65,21.5,744.0,650.67,492.02
2017,8,5,12,30,107.0,459.0,2.7,21.0,560.0,472.35,357.55
2017,8,5,12,45,469.5,303.5,2.75,21.0,736.5,693.95,527.28
2017,8,5,13,0,832.0,148.0,2.8,21.0,913.0,871.05,655.32
2017,8,5,13,15,443.0,274.0,2.85,21.0,681.0,680.31,516.76
2017,8,5,13,30,54.0,400.0,2.9,21.0,449.0,400.09,304.59
2017,8,5,13,45,437.5,269.5,2.95,21.0,645.5,697.21,533.68
2017,8,5,14,0,821.0,139.0,3.0,21.0,842.0,940.07,705.75
2017,8,5,14,15,813.0,137.0,3.0,21.0,814.0,939.73,704.26
2017,8,5,14,30,805.0,135.0,3.0,21.0,786.0,935.61,702.51
2017,8,5,14,45,540.5,237.5,3.05,21.0,666.5,788.58,600.49
2017,8,5,15,0,276.0,340.0,3.1,21.0,547.0,620.33,475.9
2017,8,5,15,15,238.0,325.5,3.1,20.5,497.0,548.72,426.03
2017,8,5,15,30,200.0,311.0,3.1,20.0,447.0,498.76,390.16
2017,8,5,15,45,154.0,288.5,3.1,20.0,389.0,432.95,340.64
2017,8,5,16,0,108.0,266.0,3.1,20.0,331.0,347.82,275.44
2017,8,5,16,15,96.5,241.5,3.05,19.5,296.0,312.6,249.31
2017,8,5,16,30,85.0,217.0,3.0,19.0,261.0,277.42,222.57
2017,8,5,16,45,368.5,152.5,3.0,19.0,313.0,489.37,396.44
2017,8,5,17,0,652.0,88.0,3.0,19.0,365.0,630.89,508.56
2017,8,5,17,15,613.0,82.0,2.95,18.5,315.5,569.72,462.64
2017,8,5,17,30,574.0,76.0,2.9,18.0,266.0,509.53,416.57
2017,8,5,17,45,525.5,68.0,2.85,17.5,218.0,442.44,363.19
2017,8,5,18,0,477.0,60.0,2.8,17.0,170.0,378.22,309.97
2017,8,5,18,15,399.0,50.0,2.7,16.5,126.5,299.34,242.75
2017,8,5,18,30,321.0,40.0,2.6,16.0,83.0,227.66,179.47
2017,8,5,18,45,211.5,26.5,2.55,16.0,50.0,147.48,101.13
2017,8,5,19,0,102.0,13.0,2.5,16.0,17.0,48.28,0.0
2017,8,5,19,15,51.0,6.5,2.5,15.5,8.5,5.11,0.0
2017,8,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,56.0,5.0,2.3,14.0,6.0,0.0,0.0
2017,8,6,5,30,112.0,10.0,2.4,14.0,12.0,7.87,0.0
2017,8,6,5,45,247.5,21.0,2.5,14.5,45.0,17.2,5.71
2017,8,6,6,0,383.0,32.0,2.6,15.0,78.0,26.43,16.99
2017,8,6,6,15,466.0,40.0,2.55,15.0,123.0,33.03,23.44
2017,8,6,6,30,549.0,48.0,2.5,15.0,168.0,39.69,29.68
2017,8,6,6,45,293.5,82.5,2.45,15.5,149.0,59.68,47.5
2017,8,6,7,0,38.0,117.0,2.4,16.0,130.0,82.63,67.64
2017,8,6,7,15,43.0,138.0,2.35,16.0,154.5,96.37,79.53
2017,8,6,7,30,48.0,159.0,2.3,16.0,179.0,109.87,91.03
2017,8,6,7,45,24.0,132.5,2.25,16.5,142.5,95.15,77.8
2017,8,6,8,0,0.0,106.0,2.2,17.0,106.0,80.29,64.55
2017,8,6,8,15,0.0,100.5,2.2,17.0,100.5,76.75,61.29
2017,8,6,8,30,0.0,95.0,2.2,17.0,95.0,73.03,57.88
2017,8,6,8,45,8.0,162.0,2.2,17.5,167.5,119.91,97.58
2017,8,6,9,0,16.0,229.0,2.2,18.0,240.0,166.14,129.3
2017,8,6,9,15,16.0,239.0,2.2,18.0,250.5,176.01,136.56
2017,8,6,9,30,16.0,249.0,2.2,18.0,261.0,185.84,144.04
2017,8,6,9,45,42.0,305.5,2.25,18.5,338.5,227.6,175.4
2017,8,6,10,0,68.0,362.0,2.3,19.0,416.0,279.82,214.71
2017,8,6,10,15,94.0,387.5,2.35,19.0,465.5,316.56,242.5
2017,8,6,10,30,120.0,413.0,2.4,19.0,515.0,355.72,272.28
2017,8,6,10,45,121.5,425.0,2.45,19.5,531.0,379.36,289.93
2017,8,6,11,0,123.0,437.0,2.5,20.0,547.0,403.21,307.56
2017,8,6,11,15,148.0,447.5,2.55,20.0,582.0,440.47,335.72
2017,8,6,11,30,173.0,458.0,2.6,20.0,617.0,480.1,365.45
2017,8,6,11,45,243.0,449.0,2.65,20.0,674.0,544.74,413.96
2017,8,6,12,0,313.0,440.0,2.7,20.0,731.0,609.21,461.87
2017,8,6,12,15,197.5,443.0,2.75,20.0,627.0,532.21,404.73
2017,8,6,12,30,82.0,446.0,2.8,20.0,523.0,441.3,336.38
2017,8,6,12,45,85.5,438.5,2.9,20.0,518.0,445.39,340.38
2017,8,6,13,0,89.0,431.0,3.0,20.0,513.0,448.92,343.56
2017,8,6,13,15,477.5,280.5,3.05,20.0,708.0,718.81,550.35
2017,8,6,13,30,866.0,130.0,3.1,20.0,903.0,931.34,701.74
2017,8,6,13,45,858.5,130.5,3.15,20.0,880.5,941.54,707.8
2017,8,6,14,0,851.0,131.0,3.2,20.0,858.0,947.96,713.2
2017,8,6,14,15,605.0,241.0,3.25,20.0,749.5,854.66,648.66
2017,8,6,14,30,359.0,351.0,3.3,20.0,641.0,705.63,539.41
2017,8,6,14,45,379.0,327.5,3.35,20.0,621.0,704.65,541.71
2017,8,6,15,0,399.0,304.0,3.4,20.0,601.0,701.13,541.31
2017,8,6,15,15,321.0,304.0,3.4,19.5,535.0,627.31,488.06
2017,8,6,15,30,243.0,304.0,3.4,19.0,469.0,553.88,434.18
2017,8,6,15,45,198.0,285.5,3.45,19.0,414.0,470.7,372.41
2017,8,6,16,0,153.0,267.0,3.5,19.0,359.0,409.93,326.14
2017,8,6,16,15,157.5,243.5,3.5,18.5,331.0,387.73,311.02
2017,8,6,16,30,162.0,220.0,3.5,18.0,303.0,364.37,294.58
2017,8,6,16,45,108.5,193.0,3.5,18.0,246.0,289.11,234.37
2017,8,6,17,0,55.0,166.0,3.5,18.0,189.0,200.64,162.28
2017,8,6,17,15,47.5,144.5,3.5,17.5,163.0,173.05,140.3
2017,8,6,17,30,40.0,123.0,3.5,17.0,137.0,145.76,117.99
2017,8,6,17,45,217.5,97.0,3.5,17.0,149.5,257.38,213.3
2017,8,6,18,0,395.0,71.0,3.5,17.0,162.0,337.33,277.94
2017,8,6,18,15,320.5,57.0,3.4,16.5,118.5,261.2,212.14
2017,8,6,18,30,246.0,43.0,3.3,16.0,75.0,192.39,151.29
2017,8,6,18,45,151.0,26.5,3.2,15.5,43.5,117.85,78.01
2017,8,6,19,0,56.0,10.0,3.1,15.0,12.0,28.8,0.0
2017,8,6,19,15,28.0,5.0,3.05,15.0,6.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.0,2.2,14.0,3.5,0.0,0.0
2017,8,7,5,30,31.0,6.0,2.3,14.0,7.0,4.72,0.0
2017,8,7,5,45,122.0,23.0,2.4,14.5,36.0,17.42,5.2
2017,8,7,6,0,213.0,40.0,2.5,15.0,65.0,30.11,20.06
2017,8,7,6,15,290.0,55.0,2.45,15.0,107.0,41.21,30.57
2017,8,7,6,30,367.0,70.0,2.4,15.0,149.0,52.2,40.73
2017,8,7,6,45,422.5,81.5,2.4,15.5,196.0,60.49,48.21
2017,8,7,7,0,478.0,93.0,2.4,16.0,243.0,68.67,55.36
2017,8,7,7,15,239.0,111.5,2.35,16.0,186.5,79.03,64.38
2017,8,7,7,30,0.0,130.0,2.3,16.0,130.0,94.85,78.01
2017,8,7,7,45,3.5,147.0,2.3,16.5,148.5,106.85,87.97
2017,8,7,8,0,7.0,164.0,2.3,17.0,167.0,118.77,97.71
2017,8,7,8,15,25.5,200.0,2.3,17.0,214.5,142.59,117.65
2017,8,7,8,30,44.0,236.0,2.3,17.0,262.0,156.9,129.33
2017,8,7,8,45,69.5,267.5,2.3,17.5,312.5,174.85,143.69
2017,8,7,9,0,95.0,299.0,2.3,18.0,363.0,203.65,156.38
2017,8,7,9,15,137.0,323.0,2.35,18.0,421.5,228.73,172.9
2017,8,7,9,30,179.0,347.0,2.4,18.0,480.0,267.48,201.24
2017,8,7,9,45,496.5,242.0,2.45,18.5,633.5,300.24,216.5
2017,8,7,10,0,814.0,137.0,2.5,19.0,787.0,374.79,269.36
2017,8,7,10,15,822.0,139.0,2.55,19.0,816.0,431.2,318.18
2017,8,7,10,30,830.0,141.0,2.6,19.0,845.0,487.16,365.65
2017,8,7,10,45,836.5,142.0,2.65,19.5,868.0,540.93,409.45
2017,8,7,11,0,843.0,143.0,2.7,20.0,891.0,589.31,448.01
2017,8,7,11,15,847.0,144.0,2.75,20.0,906.5,637.57,486.16
2017,8,7,11,30,851.0,145.0,2.8,20.0,922.0,684.03,522.04
2017,8,7,11,45,853.0,145.5,2.9,20.0,930.5,726.75,554.7
2017,8,7,12,0,855.0,146.0,3.0,20.0,939.0,767.15,585.14
2017,8,7,12,15,855.0,146.0,3.0,20.0,939.5,803.1,611.19
2017,8,7,12,30,855.0,146.0,3.0,20.0,940.0,836.23,633.96
2017,8,7,12,45,862.0,140.5,3.05,20.0,935.0,867.78,655.91
2017,8,7,13,0,869.0,135.0,3.1,20.0,930.0,896.32,675.79
2017,8,7,13,15,615.0,266.5,3.1,20.0,824.5,835.46,631.21
2017,8,7,13,30,361.0,398.0,3.1,20.0,719.0,719.96,545.11
2017,8,7,13,45,607.0,264.0,3.15,20.0,788.0,858.77,650.47
2017,8,7,14,0,853.0,130.0,3.2,20.0,857.0,950.82,715.93
2017,8,7,14,15,845.5,128.0,3.2,19.5,828.5,951.03,717.56
2017,8,7,14,30,838.0,126.0,3.2,19.0,800.0,947.45,717.55
2017,8,7,14,45,828.5,123.5,3.2,19.0,765.5,951.39,721.48
2017,8,7,15,0,819.0,121.0,3.2,19.0,731.0,937.68,713.43
2017,8,7,15,15,806.0,118.0,3.2,19.0,690.5,916.53,700.5
2017,8,7,15,30,793.0,115.0,3.2,19.0,650.0,892.05,685.33
2017,8,7,15,45,420.0,178.5,3.2,19.0,460.5,602.9,476.01
2017,8,7,16,0,47.0,242.0,3.2,19.0,271.0,268.38,212.16
2017,8,7,16,15,46.0,222.0,3.2,18.5,248.0,248.43,198.33
2017,8,7,16,30,45.0,202.0,3.2,18.0,225.0,228.26,183.22
2017,8,7,16,45,22.5,164.0,3.2,18.0,175.5,156.49,124.92
2017,8,7,17,0,0.0,126.0,3.2,18.0,126.0,103.65,81.11
2017,8,7,17,15,0.0,108.5,3.2,17.5,108.5,88.9,69.28
2017,8,7,17,30,0.0,91.0,3.2,17.0,91.0,74.1,57.13
2017,8,7,17,45,232.5,76.0,3.2,16.5,128.5,241.43,201.24
2017,8,7,18,0,465.0,61.0,3.2,16.0,166.0,373.51,308.45
2017,8,7,18,15,384.5,50.0,3.1,15.5,122.0,292.53,238.11
2017,8,7,18,30,304.0,39.0,3.0,15.0,78.0,219.18,172.77
2017,8,7,18,45,190.0,25.0,2.9,15.0,45.5,132.01,84.75
2017,8,7,19,0,76.0,11.0,2.8,15.0,13.0,37.12,0.0
2017,8,7,19,15,38.0,5.5,2.75,14.5,6.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,5,45,131.0,18.5,2.65,14.5,33.5,14.15,2.52
2017,8,8,6,0,262.0,37.0,2.8,15.0,67.0,28.21,18.37
2017,8,8,6,15,346.5,49.0,2.75,15.0,110.0,39.48,29.02
2017,8,8,6,30,431.0,61.0,2.7,15.0,153.0,48.82,37.72
2017,8,8,6,45,488.0,70.0,2.7,15.5,201.0,55.42,43.71
2017,8,8,7,0,545.0,79.0,2.7,16.0,249.0,61.93,49.43
2017,8,8,7,15,272.5,104.0,2.6,16.0,189.0,74.9,60.77
2017,8,8,7,30,0.0,129.0,2.5,16.0,129.0,94.16,77.43
2017,8,8,7,45,1.5,143.0,2.45,16.5,144.0,104.23,85.72
2017,8,8,8,0,3.0,157.0,2.4,17.0,159.0,114.22,93.84
2017,8,8,8,15,6.0,173.5,2.35,17.0,177.5,125.75,103.35
2017,8,8,8,30,9.0,190.0,2.3,17.0,196.0,137.18,112.7
2017,8,8,8,45,11.5,207.5,2.3,17.5,215.5,149.12,122.18
2017,8,8,9,0,14.0,225.0,2.3,18.0,235.0,163.46,127.21
2017,8,8,9,15,17.0,244.5,2.3,18.0,257.5,179.8,139.59
2017,8,8,9,30,20.0,264.0,2.3,18.0,280.0,196.77,152.57
2017,8,8,9,45,78.0,323.0,2.35,18.5,385.5,248.94,190.89
2017,8,8,10,0,136.0,382.0,2.4,19.0,491.0,312.3,238.01
2017,8,8,10,15,198.5,392.5,2.45,19.0,557.5,359.74,273.72
2017,8,8,10,30,261.0,403.0,2.5,19.0,624.0,413.06,314.37
2017,8,8,10,45,347.5,381.5,2.55,19.5,684.0,465.63,354.07
2017,8,8,11,0,434.0,360.0,2.6,20.0,744.0,527.73,400.81
2017,8,8,11,15,638.5,255.0,2.6,20.0,831.5,605.87,460.98
2017,8,8,11,30,843.0,150.0,2.6,20.0,919.0,684.25,521.56
2017,8,8,11,45,845.0,150.5,2.65,20.0,927.0,726.75,553.45
2017,8,8,12,0,847.0,151.0,2.7,20.0,935.0,766.94,583.34
2017,8,8,12,15,650.5,266.5,2.75,20.0,869.0,764.94,578.58
2017,8,8,12,30,454.0,382.0,2.8,20.0,803.0,729.69,550.38
2017,8,8,12,45,638.0,273.0,2.85,20.0,858.5,817.52,617.38
2017,8,8,13,0,822.0,164.0,2.9,20.0,914.0,897.25,675.54
2017,8,8,13,15,817.5,163.0,2.95,20.0,899.0,916.13,688.42
2017,8,8,13,30,813.0,162.0,3.0,20.0,884.0,931.35,699.45
2017,8,8,13,45,803.5,162.0,3.05,20.0,861.0,939.11,705.58
2017,8,8,14,0,794.0,162.0,3.1,20.0,838.0,943.04,709.31
2017,8,8,14,15,785.0,160.0,3.1,19.5,809.0,941.69,710.63
2017,8,8,14,30,776.0,158.0,3.1,19.0,780.0,936.59,709.58
2017,8,8,14,45,758.5,157.5,3.15,19.0,743.5,921.14,700.6
2017,8,8,15,0,741.0,157.0,3.2,19.0,707.0,910.64,695.18
2017,8,8,15,15,725.5,153.5,3.2,19.0,667.0,887.41,680.63
2017,8,8,15,30,710.0,150.0,3.2,19.0,627.0,861.14,664.05
2017,8,8,15,45,683.0,148.0,3.2,19.0,581.5,823.14,639.12
2017,8,8,16,0,656.0,146.0,3.2,19.0,536.0,782.98,612.46
2017,8,8,16,15,415.0,181.5,3.15,18.5,420.5,585.73,466.67
2017,8,8,16,30,174.0,217.0,3.1,18.0,305.0,372.7,300.41
2017,8,8,16,45,94.0,181.0,3.1,18.0,228.0,247.69,200.8
2017,8,8,17,0,14.0,145.0,3.1,18.0,151.0,133.46,106.09
2017,8,8,17,15,8.0,126.0,3.1,17.5,129.5,112.5,89.16
2017,8,8,17,30,2.0,107.0,3.1,17.0,108.0,91.93,72.13
2017,8,8,17,45,158.5,92.5,3.1,16.5,128.0,215.34,178.17
2017,8,8,18,0,315.0,78.0,3.1,16.0,148.0,299.85,247.46
2017,8,8,18,15,245.0,61.0,3.05,15.5,106.5,226.79,184.06
2017,8,8,18,30,175.0,44.0,3.0,15.0,65.0,160.66,125.48
2017,8,8,18,45,100.5,25.5,2.95,15.0,36.5,83.52,49.26
2017,8,8,19,0,26.0,7.0,2.9,15.0,8.0,15.26,0.0
2017,8,8,19,15,13.0,3.5,2.85,14.5,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,5,45,98.5,19.5,2.25,14.5,30.5,14.79,2.06
2017,8,9,6,0,197.0,39.0,2.4,15.0,61.0,29.3,19.22
2017,8,9,6,15,276.0,54.0,2.4,15.0,102.5,40.4,29.8
2017,8,9,6,30,355.0,69.0,2.4,15.0,144.0,51.41,39.99
2017,8,9,6,45,414.5,80.5,2.4,15.5,191.5,59.74,47.53
2017,8,9,7,0,474.0,92.0,2.4,16.0,239.0,67.98,54.76
2017,8,9,7,15,237.0,104.5,2.35,16.0,178.0,74.66,60.56
2017,8,9,7,30,0.0,117.0,2.3,16.0,117.0,86.37,70.63
2017,8,9,7,45,5.0,142.5,2.3,16.5,145.0,103.92,85.48
2017,8,9,8,0,10.0,168.0,2.3,17.0,173.0,121.22,99.85
2017,8,9,8,15,24.5,199.5,2.25,17.0,213.5,142.13,117.29
2017,8,9,8,30,39.0,231.0,2.2,17.0,254.0,154.06,126.94
2017,8,9,8,45,38.0,247.5,2.2,17.5,271.5,163.75,134.42
2017,8,9,9,0,37.0,264.0,2.2,18.0,289.0,180.26,139.75
2017,8,9,9,15,44.5,289.0,2.2,18.0,320.5,203.24,156.86
2017,8,9,9,30,52.0,314.0,2.2,18.0,352.0,227.82,175.54
2017,8,9,9,45,89.0,347.0,2.25,18.5,416.5,267.09,204.44
2017,8,9,10,0,126.0,380.0,2.3,19.0,481.0,308.27,235.07
2017,8,9,10,15,432.0,285.5,2.3,19.0,648.0,379.4,285.23
2017,8,9,10,30,738.0,191.0,2.3,19.0,815.0,484.14,363.9
2017,8,9,10,45,584.0,275.5,2.35,19.5,777.5,513.27,388.46
2017,8,9,11,0,430.0,360.0,2.4,20.0,740.0,526.93,399.47
2017,8,9,11,15,399.5,382.0,2.45,20.0,740.0,555.25,421.34
2017,8,9,11,30,369.0,404.0,2.5,20.0,740.0,576.33,437.3
2017,8,9,11,45,256.5,433.5,2.55,20.0,668.0,545.63,414.31
2017,8,9,12,0,144.0,463.0,2.6,20.0,596.0,496.45,377.2
2017,8,9,12,15,449.0,334.5,2.65,20.0,749.5,663.84,505.39
2017,8,9,12,30,754.0,206.0,2.7,20.0,903.0,830.0,627.66
2017,8,9,12,45,753.0,204.5,2.75,20.0,895.5,857.51,646.39
2017,8,9,13,0,752.0,203.0,2.8,20.0,888.0,881.81,663.98
2017,8,9,13,15,747.5,201.5,2.8,20.0,873.5,899.64,676.32
2017,8,9,13,30,743.0,200.0,2.8,20.0,859.0,913.9,686.34
2017,8,9,13,45,730.5,201.5,2.85,20.0,835.5,920.02,691.37
2017,8,9,14,0,718.0,203.0,2.9,20.0,812.0,922.41,694.09
2017,8,9,14,15,537.5,275.5,2.9,19.5,723.0,821.88,623.74
2017,8,9,14,30,357.0,348.0,2.9,19.0,634.0,704.64,539.48
2017,8,9,14,45,304.5,343.5,2.95,19.0,580.0,653.45,503.58
2017,8,9,15,0,252.0,339.0,3.0,19.0,526.0,601.02,465.67
2017,8,9,15,15,171.0,319.5,3.0,18.5,443.0,482.9,378.49
2017,8,9,15,30,90.0,300.0,3.0,18.0,360.0,366.28,289.46
2017,8,9,15,45,74.0,273.0,3.05,18.0,320.5,325.02,258.28
2017,8,9,16,0,58.0,246.0,3.1,18.0,281.0,283.77,226.33
2017,8,9,16,15,46.0,219.5,3.1,18.0,246.0,246.8,197.42
2017,8,9,16,30,34.0,193.0,3.1,18.0,211.0,210.06,168.27
2017,8,9,16,45,33.5,174.0,3.15,18.0,189.5,191.43,153.82
2017,8,9,17,0,33.0,155.0,3.2,18.0,168.0,172.66,139.01
2017,8,9,17,15,24.5,134.5,3.2,17.5,143.5,146.14,117.52
2017,8,9,17,30,16.0,114.0,3.2,17.0,119.0,109.39,87.11
2017,8,9,17,45,129.0,99.0,3.2,17.0,128.0,191.97,158.02
2017,8,9,18,0,242.0,84.0,3.2,17.0,137.0,251.61,206.73
2017,8,9,18,15,183.0,63.0,3.15,16.5,97.0,184.39,148.53
2017,8,9,18,30,124.0,42.0,3.1,16.0,57.0,122.13,93.77
2017,8,9,18,45,68.5,23.0,3.05,15.5,31.0,65.5,34.71
2017,8,9,19,0,13.0,4.0,3.0,15.0,5.0,8.03,0.0
2017,8,9,19,15,6.5,2.0,3.0,15.0,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,68.0,19.5,2.35,14.5,27.0,14.87,1.09
2017,8,10,6,0,136.0,39.0,2.4,15.0,54.0,29.07,18.93
2017,8,10,6,15,203.0,58.5,2.35,15.0,94.0,43.1,32.12
2017,8,10,6,30,270.0,78.0,2.3,15.0,134.0,56.77,44.69
2017,8,10,6,45,329.5,93.0,2.25,15.5,180.5,67.15,54.05
2017,8,10,7,0,389.0,108.0,2.2,16.0,227.0,77.32,62.97
2017,8,10,7,15,195.0,119.0,2.15,16.0,178.5,82.93,67.8
2017,8,10,7,30,1.0,130.0,2.1,16.0,130.0,94.7,77.9
2017,8,10,7,45,11.0,154.5,2.05,16.5,160.0,111.52,92.02
2017,8,10,8,0,21.0,179.0,2.0,17.0,190.0,128.15,105.75
2017,8,10,8,15,32.5,206.5,1.95,17.0,225.0,139.61,115.09
2017,8,10,8,30,44.0,234.0,1.9,17.0,260.0,155.68,128.26
2017,8,10,8,45,154.0,262.5,1.9,17.5,363.0,166.46,136.61
2017,8,10,9,0,264.0,291.0,1.9,18.0,466.0,200.38,147.85
2017,8,10,9,15,474.0,238.5,1.9,18.0,576.5,221.88,152.89
2017,8,10,9,30,684.0,186.0,1.9,18.0,687.0,270.73,183.35
2017,8,10,9,45,674.0,202.5,1.95,18.5,716.5,327.08,231.19
2017,8,10,10,0,664.0,219.0,2.0,19.0,746.0,381.87,277.83
2017,8,10,10,15,674.5,223.0,2.05,19.0,775.0,434.54,322.22
2017,8,10,10,30,685.0,227.0,2.1,19.0,804.0,487.47,365.89
2017,8,10,10,45,691.0,230.5,2.15,19.5,826.0,537.75,405.82
2017,8,10,11,0,697.0,234.0,2.2,20.0,848.0,587.33,444.03
2017,8,10,11,15,701.5,236.0,2.25,20.0,863.5,633.92,479.93
2017,8,10,11,30,706.0,238.0,2.3,20.0,879.0,679.18,514.06
2017,8,10,11,45,706.5,240.0,2.35,20.0,886.5,720.05,544.4
2017,8,10,12,0,707.0,242.0,2.4,20.0,894.0,758.8,572.73
2017,8,10,12,15,707.0,242.0,2.45,20.0,894.5,793.18,597.65
2017,8,10,12,30,707.0,242.0,2.5,20.0,895.0,824.94,620.49
2017,8,10,12,45,747.0,215.0,2.55,20.0,899.0,864.03,649.21
2017,8,10,13,0,787.0,188.0,2.6,20.0,903.0,891.93,669.41
2017,8,10,13,15,782.5,187.0,2.65,20.0,888.0,910.34,682.38
2017,8,10,13,30,778.0,186.0,2.7,20.0,873.0,925.15,693.12
2017,8,10,13,45,770.5,184.5,2.8,20.0,850.5,933.03,699.75
2017,8,10,14,0,763.0,183.0,2.9,20.0,828.0,937.15,704.03
2017,8,10,14,15,753.5,180.0,2.95,19.5,799.0,944.19,711.43
2017,8,10,14,30,744.0,177.0,3.0,19.0,770.0,937.65,709.73
2017,8,10,14,45,731.0,174.0,3.05,19.0,735.0,924.14,702.13
2017,8,10,15,0,718.0,171.0,3.1,19.0,700.0,907.18,692.29
2017,8,10,15,15,702.0,166.5,3.1,18.5,660.0,882.5,678.1
2017,8,10,15,30,686.0,162.0,3.1,18.0,620.0,854.82,661.77
2017,8,10,15,45,666.0,156.5,3.15,18.0,575.5,819.62,639.04
2017,8,10,16,0,646.0,151.0,3.2,18.0,531.0,782.06,614.4
2017,8,10,16,15,620.0,144.0,3.15,17.5,483.5,735.62,583.56
2017,8,10,16,30,594.0,137.0,3.1,17.0,436.0,687.77,551.08
2017,8,10,16,45,562.0,128.5,3.1,17.0,387.0,632.47,510.92
2017,8,10,17,0,530.0,120.0,3.1,17.0,338.0,569.35,463.98
2017,8,10,17,15,487.0,109.5,3.05,16.5,288.5,505.27,415.3
2017,8,10,17,30,444.0,99.0,3.0,16.0,239.0,443.13,366.47
2017,8,10,17,45,390.0,86.0,2.95,16.0,192.0,373.45,309.12
2017,8,10,18,0,336.0,73.0,2.9,16.0,145.0,307.88,253.32
2017,8,10,18,15,262.5,56.5,2.8,15.5,103.5,232.15,188.03
2017,8,10,18,30,189.0,40.0,2.7,15.0,62.0,163.72,126.96
2017,8,10,18,45,94.5,20.0,2.65,15.0,31.0,81.55,40.05
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,5,45,109.5,18.0,2.1,13.5,29.5,13.71,0.0
2017,8,11,6,0,219.0,36.0,2.2,14.0,59.0,27.26,17.39
2017,8,11,6,15,301.5,50.0,2.2,14.0,101.0,37.78,27.57
2017,8,11,6,30,384.0,64.0,2.2,14.0,143.0,48.24,37.32
2017,8,11,6,45,447.0,74.0,2.2,14.5,191.5,58.24,46.38
2017,8,11,7,0,510.0,84.0,2.2,15.0,240.0,65.4,52.7
2017,8,11,7,15,308.5,123.5,2.15,15.5,223.0,87.35,71.84
2017,8,11,7,30,107.0,163.0,2.1,16.0,206.0,110.0,91.21
2017,8,11,7,45,388.5,137.0,2.1,16.5,324.0,93.39,76.33
2017,8,11,8,0,670.0,111.0,2.1,17.0,442.0,82.14,66.21
2017,8,11,8,15,695.0,116.0,2.1,17.0,490.5,84.6,68.12
2017,8,11,8,30,720.0,121.0,2.1,17.0,539.0,86.97,69.92
2017,8,11,8,45,742.0,124.0,2.1,17.5,585.0,88.39,70.77
2017,8,11,9,0,764.0,127.0,2.1,18.0,631.0,151.24,91.62
2017,8,11,9,15,779.0,130.5,2.1,18.5,672.5,208.35,129.11
2017,8,11,9,30,794.0,134.0,2.1,19.0,714.0,266.88,175.64
2017,8,11,9,45,783.5,148.5,2.15,19.5,744.0,327.13,227.34
2017,8,11,10,0,773.0,163.0,2.2,20.0,774.0,385.41,277.57
2017,8,11,10,15,782.0,165.5,2.2,20.0,803.5,440.85,324.8
2017,8,11,10,30,791.0,168.0,2.2,20.0,833.0,496.07,370.74
2017,8,11,10,45,800.0,168.5,2.25,20.0,857.0,549.34,414.16
2017,8,11,11,0,809.0,169.0,2.3,20.0,881.0,601.84,455.83
2017,8,11,11,15,813.5,170.0,2.3,20.0,896.5,650.93,493.72
2017,8,11,11,30,818.0,171.0,2.3,20.0,912.0,698.36,529.43
2017,8,11,11,45,822.5,170.5,2.35,20.5,921.0,742.67,561.37
2017,8,11,12,0,827.0,170.0,2.4,21.0,930.0,784.83,591.07
2017,8,11,12,15,827.0,170.0,2.45,21.0,930.5,821.48,617.52
2017,8,11,12,30,827.0,170.0,2.5,21.0,931.0,855.23,641.27
2017,8,11,12,45,822.5,171.0,2.55,21.0,922.5,882.94,660.28
2017,8,11,13,0,818.0,172.0,2.6,21.0,914.0,907.2,677.04
2017,8,11,13,15,814.0,171.0,2.65,21.0,899.0,926.52,690.58
2017,8,11,13,30,810.0,170.0,2.7,21.0,884.0,942.17,701.81
2017,8,11,13,45,805.0,167.5,2.75,21.0,862.0,951.73,709.13
2017,8,11,14,0,800.0,165.0,2.8,21.0,840.0,957.48,714.09
2017,8,11,14,15,791.0,162.5,2.85,20.5,810.5,955.56,715.47
2017,8,11,14,30,782.0,160.0,2.9,20.0,781.0,949.83,714.49
2017,8,11,14,45,771.5,156.0,3.0,20.0,746.0,937.46,708.17
2017,8,11,15,0,761.0,152.0,3.1,20.0,711.0,929.55,705.01
2017,8,11,15,15,746.0,148.5,3.15,19.5,670.5,906.37,692.34
2017,8,11,15,30,731.0,145.0,3.2,19.0,630.0,880.05,677.52
2017,8,11,15,45,712.5,139.5,3.3,19.0,585.5,845.35,655.69
2017,8,11,16,0,694.0,134.0,3.4,19.0,541.0,808.14,631.82
2017,8,11,16,15,669.0,128.5,3.45,18.5,492.5,763.01,602.74
2017,8,11,16,30,644.0,123.0,3.5,18.0,444.0,716.29,571.87
2017,8,11,16,45,613.0,115.5,3.55,18.0,394.5,661.31,532.98
2017,8,11,17,0,582.0,108.0,3.6,18.0,345.0,605.91,492.37
2017,8,11,17,15,538.0,99.0,3.6,17.5,294.5,539.38,442.19
2017,8,11,17,30,494.0,90.0,3.6,17.0,244.0,467.83,386.4
2017,8,11,17,45,437.5,78.5,3.6,17.0,196.0,395.82,327.23
2017,8,11,18,0,381.0,67.0,3.6,17.0,148.0,328.08,269.54
2017,8,11,18,15,300.0,52.5,3.5,16.5,105.5,248.16,200.57
2017,8,11,18,30,219.0,38.0,3.4,16.0,63.0,176.49,136.12
2017,8,11,18,45,109.5,19.0,3.35,16.0,31.5,86.08,36.05
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
