Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,129.0,17.0,2.65,13.5,30.5,13.02,0.0
2017,8,12,6,0,258.0,34.0,2.8,14.0,61.0,26.0,16.2
2017,8,12,6,15,347.0,46.5,2.75,14.0,104.5,37.64,27.4
2017,8,12,6,30,436.0,59.0,2.7,14.0,148.0,47.47,36.61
2017,8,12,6,45,336.0,87.0,2.7,14.5,167.5,63.25,50.81
2017,8,12,7,0,236.0,115.0,2.7,15.0,187.0,80.76,66.27
2017,8,12,7,15,264.5,131.5,2.7,15.5,226.0,91.44,75.43
2017,8,12,7,30,293.0,148.0,2.7,16.0,265.0,101.83,84.15
2017,8,12,7,45,501.5,125.5,2.7,16.5,359.0,88.53,72.16
2017,8,12,8,0,710.0,103.0,2.7,17.0,453.0,77.76,62.45
2017,8,12,8,15,734.0,107.5,2.7,17.0,502.0,80.15,64.3
2017,8,12,8,30,758.0,112.0,2.7,17.0,551.0,89.37,72.02
2017,8,12,8,45,776.5,116.0,2.7,17.5,596.5,92.8,74.57
2017,8,12,9,0,795.0,120.0,2.7,18.0,642.0,150.71,89.9
2017,8,12,9,15,809.0,123.0,2.75,18.0,683.5,209.33,129.05
2017,8,12,9,30,823.0,126.0,2.8,18.0,725.0,269.21,177.53
2017,8,12,9,45,834.0,128.0,2.85,18.5,760.5,328.53,228.58
2017,8,12,10,0,845.0,130.0,2.9,19.0,796.0,388.2,280.38
2017,8,12,10,15,852.5,132.0,2.95,19.0,825.5,446.55,331.06
2017,8,12,10,30,860.0,134.0,3.0,19.0,855.0,503.29,379.33
2017,8,12,10,45,866.0,134.5,3.15,19.0,878.0,556.89,424.26
2017,8,12,11,0,872.0,135.0,3.3,19.0,901.0,609.18,467.03
2017,8,12,11,15,875.0,136.0,3.35,19.0,916.0,658.47,506.21
2017,8,12,11,30,878.0,137.0,3.4,19.0,931.0,705.76,542.96
2017,8,12,11,45,881.0,136.5,3.5,19.0,939.0,749.72,576.75
2017,8,12,12,0,884.0,136.0,3.6,19.0,947.0,791.27,608.22
2017,8,12,12,15,883.5,136.0,3.6,19.0,946.5,827.86,634.18
2017,8,12,12,30,883.0,136.0,3.6,19.0,946.0,861.45,657.48
2017,8,12,12,45,889.5,130.0,3.65,19.0,940.5,892.74,679.42
2017,8,12,13,0,896.0,124.0,3.7,19.0,935.0,920.81,699.15
2017,8,12,13,15,892.5,123.0,3.7,19.0,919.5,940.96,713.19
2017,8,12,13,30,889.0,122.0,3.7,19.0,904.0,957.35,724.79
2017,8,12,13,45,887.5,118.5,3.7,19.5,882.0,969.4,732.18
2017,8,12,14,0,886.0,115.0,3.7,20.0,860.0,977.53,737.03
2017,8,12,14,15,878.5,113.5,3.7,20.0,830.5,977.94,738.21
2017,8,12,14,30,871.0,112.0,3.7,20.0,801.0,974.44,736.94
2017,8,12,14,45,866.5,107.0,3.7,20.0,767.0,966.31,732.69
2017,8,12,15,0,862.0,102.0,3.7,20.0,733.0,954.25,725.91
2017,8,12,15,15,849.0,100.0,3.7,19.5,692.0,933.58,714.69
2017,8,12,15,30,836.0,98.0,3.7,19.0,651.0,909.54,701.17
2017,8,12,15,45,825.5,93.0,3.7,19.0,606.5,892.19,691.02
2017,8,12,16,0,815.0,88.0,3.7,19.0,562.0,860.12,670.38
2017,8,12,16,15,793.5,84.5,3.7,18.5,513.0,817.28,643.14
2017,8,12,16,30,772.0,81.0,3.7,18.0,464.0,772.36,613.91
2017,8,12,16,45,748.5,76.0,3.7,18.0,414.0,722.27,579.06
2017,8,12,17,0,725.0,71.0,3.7,18.0,364.0,670.93,542.48
2017,8,12,17,15,686.0,66.0,3.6,17.5,312.0,607.29,496.07
2017,8,12,17,30,647.0,61.0,3.5,17.0,260.0,548.04,450.97
2017,8,12,17,45,593.0,54.5,3.4,17.0,210.0,475.35,391.48
2017,8,12,18,0,539.0,48.0,3.3,17.0,160.0,406.08,332.44
2017,8,12,18,15,449.5,39.5,3.2,16.5,115.0,319.06,257.4
2017,8,12,18,30,360.0,31.0,3.1,16.0,70.0,240.76,185.36
2017,8,12,18,45,180.0,15.5,3.05,15.5,35.0,115.17,38.64
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,160.0,15.5,3.0,13.5,31.5,12.53,0.0
2017,8,13,6,0,320.0,31.0,3.1,14.0,63.0,25.49,15.65
2017,8,13,6,15,413.5,40.0,3.1,14.0,107.5,32.82,23.14
2017,8,13,6,30,507.0,49.0,3.1,14.0,152.0,40.2,30.15
2017,8,13,6,45,566.0,56.0,3.15,14.5,201.5,45.76,35.27
2017,8,13,7,0,625.0,63.0,3.2,15.0,251.0,51.31,40.21
2017,8,13,7,15,665.5,68.0,3.2,15.5,302.5,55.14,43.48
2017,8,13,7,30,706.0,73.0,3.2,16.0,354.0,63.76,50.86
2017,8,13,7,45,737.5,76.5,3.2,16.5,405.0,66.5,52.99
2017,8,13,8,0,769.0,80.0,3.2,17.0,456.0,69.22,55.05
2017,8,13,8,15,790.5,83.0,3.15,17.0,505.0,71.33,56.69
2017,8,13,8,30,812.0,86.0,3.1,17.0,554.0,73.37,58.26
2017,8,13,8,45,830.0,87.5,3.1,17.5,599.5,85.73,68.56
2017,8,13,9,0,848.0,89.0,3.1,18.0,645.0,144.26,82.58
2017,8,13,9,15,860.5,91.0,3.1,18.0,686.0,204.0,122.7
2017,8,13,9,30,873.0,93.0,3.1,18.0,727.0,264.59,172.27
2017,8,13,9,45,876.5,98.0,3.1,18.5,761.0,325.33,225.25
2017,8,13,10,0,880.0,103.0,3.1,19.0,795.0,385.42,278.06
2017,8,13,10,15,886.5,104.5,3.15,19.0,824.5,443.35,328.89
2017,8,13,10,30,893.0,106.0,3.2,19.0,854.0,500.43,377.85
2017,8,13,10,45,901.0,105.0,3.25,19.5,877.0,555.34,423.02
2017,8,13,11,0,909.0,104.0,3.3,20.0,900.0,609.01,465.81
2017,8,13,11,15,912.0,104.5,3.35,20.0,915.5,659.31,505.73
2017,8,13,11,30,915.0,105.0,3.4,20.0,931.0,707.48,543.09
2017,8,13,11,45,919.5,103.5,3.45,20.5,939.5,752.74,576.48
2017,8,13,12,0,924.0,102.0,3.5,21.0,948.0,795.53,606.65
2017,8,13,12,15,924.0,102.0,3.55,21.0,947.5,833.39,633.01
2017,8,13,12,30,924.0,102.0,3.6,21.0,947.0,868.12,657.13
2017,8,13,12,45,914.0,106.5,3.65,21.0,937.0,895.08,675.88
2017,8,13,13,0,904.0,111.0,3.7,21.0,927.0,918.2,692.1
2017,8,13,13,15,900.0,110.5,3.75,20.5,911.5,938.24,707.66
2017,8,13,13,30,896.0,110.0,3.8,20.0,896.0,954.49,720.81
2017,8,13,13,45,893.5,107.0,3.85,20.0,874.0,965.84,729.42
2017,8,13,14,0,891.0,104.0,3.9,20.0,852.0,973.24,735.51
2017,8,13,14,15,883.0,103.0,3.9,20.0,822.0,973.44,736.57
2017,8,13,14,30,875.0,102.0,3.9,20.0,792.0,969.73,735.15
2017,8,13,14,45,869.0,98.0,3.95,20.0,757.5,960.89,730.69
2017,8,13,15,0,863.0,94.0,4.0,20.0,723.0,948.17,723.72
2017,8,13,15,15,849.5,92.0,4.0,19.5,681.5,926.8,711.92
2017,8,13,15,30,836.0,90.0,4.0,19.0,640.0,902.07,697.79
2017,8,13,15,45,823.0,86.0,4.0,19.0,595.5,872.33,678.75
2017,8,13,16,0,810.0,82.0,4.0,19.0,551.0,849.75,664.78
2017,8,13,16,15,788.0,79.0,4.0,18.5,502.5,807.1,637.36
2017,8,13,16,30,766.0,76.0,4.0,18.0,454.0,762.46,608.07
2017,8,13,16,45,451.5,119.5,4.0,18.0,336.0,526.53,429.55
2017,8,13,17,0,137.0,163.0,4.0,18.0,218.0,281.72,230.28
2017,8,13,17,15,383.5,111.0,4.0,17.5,234.5,433.69,359.12
2017,8,13,17,30,630.0,59.0,4.0,17.0,251.0,534.6,442.39
2017,8,13,17,45,568.0,53.5,4.0,16.5,201.0,458.75,379.92
2017,8,13,18,0,506.0,48.0,4.0,16.0,151.0,387.1,319.07
2017,8,13,18,15,413.0,39.0,3.9,15.5,107.5,299.18,242.56
2017,8,13,18,30,320.0,30.0,3.8,15.0,64.0,220.54,169.38
2017,8,13,18,45,160.0,15.0,3.75,15.0,32.0,105.12,20.79
2017,8,13,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,12.5,4.0,13.0,12.5,9.52,0.0
2017,8,14,6,0,0.0,25.0,4.1,13.0,25.0,19.1,10.26
2017,8,14,6,15,0.0,43.5,4.1,13.0,43.5,32.59,23.0
2017,8,14,6,30,0.0,62.0,4.1,13.0,62.0,45.89,35.3
2017,8,14,6,45,4.0,82.5,4.1,13.5,83.5,60.41,48.46
2017,8,14,7,0,8.0,103.0,4.1,14.0,105.0,74.84,61.29
2017,8,14,7,15,14.5,122.5,4.05,14.0,127.5,88.58,73.41
2017,8,14,7,30,21.0,142.0,4.0,14.0,150.0,102.26,85.26
2017,8,14,7,45,19.0,157.5,4.0,14.5,165.5,113.25,94.42
2017,8,14,8,0,17.0,173.0,4.0,15.0,181.0,124.14,103.36
2017,8,14,8,15,45.0,208.5,3.95,15.0,233.5,140.7,117.27
2017,8,14,8,30,73.0,244.0,3.9,15.0,286.0,161.23,134.42
2017,8,14,8,45,72.0,264.5,3.9,15.0,309.0,173.67,144.55
2017,8,14,9,0,71.0,285.0,3.9,15.0,332.0,195.51,152.86
2017,8,14,9,15,68.5,302.0,3.85,15.0,349.5,215.4,167.95
2017,8,14,9,30,66.0,319.0,3.8,15.0,367.0,235.15,183.6
2017,8,14,9,45,47.5,312.0,3.8,15.0,347.0,235.19,184.36
2017,8,14,10,0,29.0,305.0,3.8,15.0,327.0,231.78,182.22
2017,8,14,10,15,32.5,324.0,3.75,15.0,350.5,252.18,198.28
2017,8,14,10,30,36.0,343.0,3.7,15.0,374.0,273.47,214.95
2017,8,14,10,45,37.5,351.5,3.65,15.0,384.0,286.95,225.45
2017,8,14,11,0,39.0,360.0,3.6,15.0,394.0,300.65,236.11
2017,8,14,11,15,27.0,321.0,3.55,15.0,344.5,269.29,211.49
2017,8,14,11,30,15.0,282.0,3.5,15.0,295.0,229.41,180.01
2017,8,14,11,45,16.0,284.0,3.5,15.5,298.5,233.63,183.1
2017,8,14,12,0,17.0,286.0,3.5,16.0,302.0,237.88,186.11
2017,8,14,12,15,20.0,311.5,3.5,16.0,330.5,262.8,205.71
2017,8,14,12,30,23.0,337.0,3.5,16.0,359.0,288.44,225.73
2017,8,14,12,45,25.5,345.0,3.55,16.5,369.0,315.11,246.06
2017,8,14,13,0,28.0,353.0,3.6,17.0,379.0,328.57,256.12
2017,8,14,13,15,29.0,346.5,3.6,17.0,372.5,327.48,255.5
2017,8,14,13,30,30.0,340.0,3.6,17.0,366.0,326.07,254.71
2017,8,14,13,45,24.5,315.0,3.65,17.0,336.5,300.61,235.2
2017,8,14,14,0,19.0,290.0,3.7,17.0,307.0,255.7,200.43
2017,8,14,14,15,18.5,280.5,3.7,17.0,296.0,248.26,194.97
2017,8,14,14,30,18.0,271.0,3.7,17.0,285.0,240.69,189.34
2017,8,14,14,45,17.0,259.0,3.7,17.0,272.0,230.27,181.46
2017,8,14,15,0,16.0,247.0,3.7,17.0,259.0,219.77,173.49
2017,8,14,15,15,21.5,247.0,3.7,16.5,262.0,226.57,179.91
2017,8,14,15,30,27.0,247.0,3.7,16.0,265.0,253.52,202.43
2017,8,14,15,45,42.0,242.5,3.7,16.0,268.0,265.51,213.1
2017,8,14,16,0,57.0,238.0,3.7,16.0,271.0,277.26,223.67
2017,8,14,16,15,35.5,203.5,3.65,15.5,223.5,222.73,180.01
2017,8,14,16,30,14.0,169.0,3.6,15.0,176.0,154.34,124.17
2017,8,14,16,45,10.0,151.0,3.6,15.0,156.0,135.57,108.95
2017,8,14,17,0,6.0,133.0,3.6,15.0,136.0,117.02,93.66
2017,8,14,17,15,272.5,106.0,3.55,14.5,188.5,327.94,276.1
2017,8,14,17,30,539.0,79.0,3.5,14.0,241.0,496.32,415.03
2017,8,14,17,45,466.5,71.0,3.5,14.0,191.5,413.93,345.46
2017,8,14,18,0,394.0,63.0,3.5,14.0,142.0,333.21,276.28
2017,8,14,18,15,297.0,50.0,3.4,13.5,100.0,245.66,199.85
2017,8,14,18,30,200.0,37.0,3.3,13.0,58.0,168.58,128.42
2017,8,14,18,45,100.0,18.5,3.2,13.0,29.0,80.07,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,111.0,17.5,2.1,12.5,28.0,13.32,0.0
2017,8,15,6,0,222.0,35.0,2.2,13.0,56.0,26.52,16.28
2017,8,15,6,15,322.0,47.0,2.2,13.0,99.0,35.77,25.78
2017,8,15,6,30,422.0,59.0,2.2,13.0,142.0,47.51,36.74
2017,8,15,6,45,484.5,68.5,2.2,13.5,191.0,54.57,43.27
2017,8,15,7,0,547.0,78.0,2.2,14.0,240.0,61.55,49.5
2017,8,15,7,15,292.0,113.0,2.15,14.0,201.5,80.68,66.4
2017,8,15,7,30,37.0,148.0,2.1,14.0,163.0,102.85,85.72
2017,8,15,7,45,34.5,166.0,2.1,14.5,181.5,114.42,95.33
2017,8,15,8,0,32.0,184.0,2.1,15.0,200.0,125.74,104.59
2017,8,15,8,15,123.5,216.0,2.1,15.0,286.0,141.12,117.41
2017,8,15,8,30,215.0,248.0,2.1,15.0,372.0,160.11,133.16
2017,8,15,8,45,114.0,232.5,2.1,15.5,299.0,151.62,125.28
2017,8,15,9,0,13.0,217.0,2.1,16.0,226.0,158.4,124.19
2017,8,15,9,15,420.0,168.5,2.1,16.0,471.5,176.15,120.19
2017,8,15,9,30,827.0,120.0,2.1,16.0,717.0,270.66,180.05
2017,8,15,9,45,818.5,132.5,2.15,16.5,748.5,332.3,233.75
2017,8,15,10,0,810.0,145.0,2.2,17.0,780.0,392.17,286.06
2017,8,15,10,15,819.0,147.0,2.25,17.0,809.5,449.53,335.65
2017,8,15,10,30,828.0,149.0,2.3,17.0,839.0,506.56,383.79
2017,8,15,10,45,836.0,149.5,2.4,17.5,862.5,561.33,428.3
2017,8,15,11,0,844.0,150.0,2.5,18.0,886.0,615.1,470.71
2017,8,15,11,15,848.0,151.0,2.55,18.0,901.5,665.54,510.18
2017,8,15,11,30,852.0,152.0,2.6,18.0,917.0,714.12,547.34
2017,8,15,11,45,856.0,151.5,2.65,18.0,925.5,759.36,581.35
2017,8,15,12,0,860.0,151.0,2.7,18.0,934.0,791.31,605.71
2017,8,15,12,15,860.0,151.0,2.75,18.0,934.0,827.71,631.86
2017,8,15,12,30,860.0,151.0,2.8,18.0,934.0,861.21,655.17
2017,8,15,12,45,861.5,148.0,2.85,18.0,927.5,890.44,675.53
2017,8,15,13,0,863.0,145.0,2.9,18.0,921.0,916.41,693.71
2017,8,15,13,15,859.5,144.5,2.95,18.0,905.5,936.6,708.04
2017,8,15,13,30,856.0,144.0,3.0,18.0,890.0,953.14,720.04
2017,8,15,13,45,442.5,235.0,3.05,18.0,620.5,682.01,527.28
2017,8,15,14,0,29.0,326.0,3.1,18.0,351.0,319.01,247.4
2017,8,15,14,15,101.5,351.5,3.1,18.0,432.0,418.17,327.27
2017,8,15,14,30,174.0,377.0,3.1,18.0,513.0,542.04,422.02
2017,8,15,14,45,488.5,254.5,3.1,18.0,613.0,770.6,597.62
2017,8,15,15,0,803.0,132.0,3.1,18.0,713.0,948.26,725.27
2017,8,15,15,15,624.0,185.5,3.1,17.5,621.0,835.65,647.95
2017,8,15,15,30,445.0,239.0,3.1,17.0,529.0,706.23,554.37
2017,8,15,15,45,230.0,219.0,3.1,17.0,368.5,456.83,365.79
2017,8,15,16,0,15.0,199.0,3.1,17.0,208.0,180.54,143.17
2017,8,15,16,15,15.0,184.5,3.05,16.5,192.5,168.52,134.67
2017,8,15,16,30,15.0,170.0,3.0,16.0,177.0,156.51,125.54
2017,8,15,16,45,7.5,128.5,3.0,16.0,132.0,111.67,88.59
2017,8,15,17,0,0.0,87.0,3.0,16.0,87.0,68.28,52.27
2017,8,15,17,15,0.0,73.5,2.95,15.5,73.5,57.08,43.05
2017,8,15,17,30,0.0,60.0,2.9,15.0,60.0,45.98,33.73
2017,8,15,17,45,189.5,61.5,2.9,14.5,99.0,200.2,167.76
2017,8,15,18,0,379.0,63.0,2.9,14.0,138.0,325.05,269.56
2017,8,15,18,15,285.0,49.0,2.85,13.5,96.0,238.6,193.45
2017,8,15,18,30,191.0,35.0,2.8,13.0,54.0,162.27,121.97
2017,8,15,18,45,95.5,17.5,2.75,13.0,27.0,76.13,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,5,45,74.5,17.0,1.4,13.5,24.0,12.96,0.0
2017,8,16,6,0,149.0,34.0,1.5,14.0,48.0,25.49,15.18
2017,8,16,6,15,233.0,50.0,1.5,14.0,88.0,37.31,26.98
2017,8,16,6,30,317.0,66.0,1.5,14.0,128.0,49.03,37.91
2017,8,16,6,45,378.5,79.0,1.5,14.5,174.5,58.38,46.45
2017,8,16,7,0,440.0,92.0,1.5,15.0,221.0,67.6,54.64
2017,8,16,7,15,223.0,111.5,1.45,15.5,177.5,78.73,64.28
2017,8,16,7,30,6.0,131.0,1.4,16.0,134.0,95.05,78.23
2017,8,16,7,45,4.0,141.0,1.4,16.5,143.5,102.57,84.31
2017,8,16,8,0,2.0,151.0,1.4,17.0,153.0,109.99,90.21
2017,8,16,8,15,28.0,192.5,1.35,17.0,209.0,131.53,108.25
2017,8,16,8,30,54.0,234.0,1.3,17.0,265.0,155.52,128.07
2017,8,16,8,45,83.5,264.0,1.3,17.5,316.5,174.12,142.87
2017,8,16,9,0,113.0,294.0,1.3,18.0,368.0,204.81,155.99
2017,8,16,9,15,428.0,222.5,1.3,18.0,527.0,211.46,146.36
2017,8,16,9,30,743.0,151.0,1.3,18.0,686.0,269.66,180.5
2017,8,16,9,45,771.0,145.5,1.3,18.5,725.0,329.55,230.33
2017,8,16,10,0,799.0,140.0,1.3,19.0,764.0,386.51,278.29
2017,8,16,10,15,609.0,239.0,1.35,19.0,725.0,429.24,318.46
2017,8,16,10,30,419.0,338.0,1.4,19.0,686.0,451.6,339.77
2017,8,16,10,45,455.0,337.5,1.45,19.5,725.0,502.6,378.53
2017,8,16,11,0,491.0,337.0,1.5,20.0,764.0,556.43,418.43
2017,8,16,11,15,666.5,241.5,1.55,20.0,832.0,628.14,473.03
2017,8,16,11,30,842.0,146.0,1.6,20.0,900.0,696.67,525.53
2017,8,16,11,45,569.0,290.0,1.7,20.5,801.5,672.51,504.79
2017,8,16,12,0,296.0,434.0,1.8,21.0,703.0,605.41,453.15
2017,8,16,12,15,573.5,289.0,1.85,21.0,810.0,737.32,552.53
2017,8,16,12,30,851.0,144.0,1.9,21.0,917.0,850.13,633.94
2017,8,16,12,45,852.0,142.0,2.0,21.0,910.0,879.31,653.45
2017,8,16,13,0,853.0,140.0,2.1,21.0,903.0,905.27,671.71
2017,8,16,13,15,849.5,139.0,2.15,21.0,888.0,924.63,685.2
2017,8,16,13,30,846.0,138.0,2.2,21.0,873.0,940.38,696.47
2017,8,16,13,45,841.0,136.0,2.25,21.0,851.0,950.08,703.89
2017,8,16,14,0,836.0,134.0,2.3,21.0,829.0,970.84,718.83
2017,8,16,14,15,828.5,132.0,2.35,20.5,800.0,970.47,721.23
2017,8,16,14,30,821.0,130.0,2.4,20.0,771.0,966.22,721.42
2017,8,16,14,45,811.5,127.0,2.5,20.0,736.0,955.15,716.32
2017,8,16,15,0,802.0,124.0,2.6,20.0,701.0,940.38,708.83
2017,8,16,15,15,787.5,121.0,2.65,19.5,660.5,917.26,696.6
2017,8,16,15,30,773.0,118.0,2.7,19.0,620.0,890.87,682.09
2017,8,16,15,45,755.5,114.0,2.75,19.0,575.0,857.53,661.34
2017,8,16,16,0,738.0,110.0,2.8,19.0,530.0,827.03,642.4
2017,8,16,16,15,714.0,105.5,2.8,18.5,481.5,782.39,613.94
2017,8,16,16,30,690.0,101.0,2.8,18.0,433.0,736.08,583.74
2017,8,16,16,45,658.0,95.0,2.85,17.5,383.0,680.12,545.83
2017,8,16,17,0,626.0,89.0,2.9,17.0,333.0,623.8,506.46
2017,8,16,17,15,580.5,82.0,2.85,16.5,282.5,556.39,456.35
2017,8,16,17,30,535.0,75.0,2.8,16.0,232.0,490.61,404.86
2017,8,16,17,45,470.0,66.0,2.8,15.5,183.5,412.14,341.0
2017,8,16,18,0,405.0,57.0,2.8,15.0,135.0,338.24,278.3
2017,8,16,18,15,311.0,44.0,2.65,14.5,93.0,246.76,198.98
2017,8,16,18,30,217.0,31.0,2.5,14.0,51.0,170.05,125.59
2017,8,16,18,45,108.5,15.5,2.4,14.0,25.5,78.24,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,45,83.0,16.0,1.2,14.5,23.5,12.15,0.0
2017,8,17,6,0,166.0,32.0,1.2,15.0,47.0,24.12,13.78
2017,8,17,6,15,253.0,47.5,1.15,15.0,87.5,35.68,25.41
2017,8,17,6,30,340.0,63.0,1.1,15.0,128.0,47.15,36.09
2017,8,17,6,45,408.5,73.5,1.1,15.5,175.5,54.98,43.27
2017,8,17,7,0,477.0,84.0,1.1,16.0,223.0,62.78,50.17
2017,8,17,7,15,238.5,93.5,1.05,16.5,163.0,67.74,54.39
2017,8,17,7,30,0.0,103.0,1.0,17.0,103.0,76.78,62.04
2017,8,17,7,45,18.5,144.0,0.95,17.5,153.0,104.67,85.78
2017,8,17,8,0,37.0,185.0,0.9,18.0,203.0,126.24,103.61
2017,8,17,8,15,61.5,214.5,0.9,18.0,248.0,144.01,118.17
2017,8,17,8,30,86.0,244.0,0.9,18.0,293.0,161.29,132.17
2017,8,17,8,45,133.0,269.0,0.95,18.5,352.0,171.13,132.39
2017,8,17,9,0,180.0,294.0,1.0,19.0,411.0,205.13,152.93
2017,8,17,9,15,237.5,306.0,1.0,19.5,470.5,240.53,175.89
2017,8,17,9,30,295.0,318.0,1.0,20.0,530.0,278.25,202.43
2017,8,17,9,45,317.5,330.0,1.05,20.5,568.5,318.77,233.68
2017,8,17,10,0,340.0,342.0,1.1,21.0,607.0,361.97,267.15
2017,8,17,10,15,390.5,334.5,1.15,21.0,650.0,406.05,301.32
2017,8,17,10,30,441.0,327.0,1.2,21.0,693.0,455.95,339.79
2017,8,17,10,45,470.0,330.0,1.25,21.5,729.5,506.83,377.89
2017,8,17,11,0,499.0,333.0,1.3,22.0,766.0,559.88,416.74
2017,8,17,11,15,427.5,368.5,1.4,22.0,744.5,575.6,428.89
2017,8,17,11,30,356.0,404.0,1.5,22.0,723.0,579.22,432.04
2017,8,17,11,45,568.0,297.5,1.6,22.0,810.5,679.8,507.26
2017,8,17,12,0,780.0,191.0,1.7,22.0,898.0,779.4,580.39
2017,8,17,12,15,780.5,190.5,1.8,22.0,898.0,814.65,605.28
2017,8,17,12,30,781.0,190.0,1.9,22.0,898.0,847.13,628.65
2017,8,17,12,45,796.0,179.0,2.0,22.0,895.0,880.06,651.56
2017,8,17,13,0,811.0,168.0,2.1,22.0,892.0,910.13,672.44
2017,8,17,13,15,807.0,167.0,2.15,22.0,877.0,929.03,685.52
2017,8,17,13,30,803.0,166.0,2.2,22.0,862.0,944.26,696.4
2017,8,17,13,45,797.0,163.5,2.3,22.0,839.0,952.4,703.29
2017,8,17,14,0,791.0,161.0,2.4,22.0,816.0,956.72,707.86
2017,8,17,14,15,781.5,159.0,2.45,21.5,787.0,954.31,709.02
2017,8,17,14,30,772.0,157.0,2.5,21.0,758.0,948.12,707.86
2017,8,17,14,45,760.0,153.5,2.55,21.0,722.0,934.29,700.37
2017,8,17,15,0,748.0,150.0,2.6,21.0,686.0,925.25,696.25
2017,8,17,15,15,732.0,146.5,2.65,20.5,645.5,900.71,682.94
2017,8,17,15,30,716.0,143.0,2.7,20.0,605.0,873.11,667.53
2017,8,17,15,45,694.5,138.0,2.75,20.0,559.5,835.87,643.98
2017,8,17,16,0,673.0,133.0,2.8,20.0,514.0,796.29,618.52
2017,8,17,16,15,646.0,127.5,2.8,19.5,466.0,749.28,588.16
2017,8,17,16,30,619.0,122.0,2.8,19.0,418.0,700.86,556.12
2017,8,17,16,45,583.0,114.5,2.8,19.0,368.0,641.89,514.38
2017,8,17,17,0,547.0,107.0,2.8,19.0,318.0,582.92,471.02
2017,8,17,17,15,499.5,97.5,2.8,18.5,268.0,506.75,413.69
2017,8,17,17,30,452.0,88.0,2.8,18.0,218.0,441.57,362.63
2017,8,17,17,45,387.5,75.5,2.8,17.5,171.0,364.68,299.96
2017,8,17,18,0,323.0,63.0,2.8,17.0,124.0,293.12,239.32
2017,8,17,18,15,235.5,47.0,2.75,16.5,84.0,210.52,167.78
2017,8,17,18,30,148.0,31.0,2.7,16.0,44.0,137.21,97.83
2017,8,17,18,45,74.0,15.5,2.65,15.5,22.0,44.39,0.0
2017,8,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,68.5,15.5,1.7,14.5,22.0,12.2,0.0
2017,8,18,6,0,137.0,31.0,1.8,15.0,44.0,23.29,12.85
2017,8,18,6,15,221.0,48.5,1.75,15.0,84.0,36.18,25.78
2017,8,18,6,30,305.0,66.0,1.7,15.0,124.0,48.93,37.61
2017,8,18,6,45,378.0,77.5,1.7,15.5,171.5,57.37,45.35
2017,8,18,7,0,451.0,89.0,1.7,16.0,219.0,65.77,52.8
2017,8,18,7,15,227.5,108.5,1.65,16.0,174.5,76.94,62.59
2017,8,18,7,30,4.0,128.0,1.6,16.0,130.0,93.0,76.48
2017,8,18,7,45,7.5,145.5,1.55,16.5,149.0,105.34,86.75
2017,8,18,8,0,11.0,163.0,1.5,17.0,168.0,117.59,96.78
2017,8,18,8,15,30.0,196.0,1.45,17.5,212.5,133.37,109.64
2017,8,18,8,30,49.0,229.0,1.4,18.0,257.0,152.67,125.26
2017,8,18,8,45,391.5,183.0,1.4,18.5,433.5,120.77,89.92
2017,8,18,9,0,734.0,137.0,1.4,19.0,610.0,157.7,95.37
2017,8,18,9,15,750.0,140.5,1.4,19.0,651.5,214.83,134.92
2017,8,18,9,30,766.0,144.0,1.4,19.0,693.0,278.57,186.24
2017,8,18,9,45,447.5,257.5,1.4,19.5,582.5,309.66,224.68
2017,8,18,10,0,129.0,371.0,1.4,20.0,472.0,309.46,234.21
2017,8,18,10,15,459.5,268.0,1.45,20.0,645.0,390.83,292.05
2017,8,18,10,30,790.0,165.0,1.5,20.0,818.0,506.64,378.06
2017,8,18,10,45,618.5,255.0,1.6,20.5,775.0,532.66,399.75
2017,8,18,11,0,447.0,345.0,1.7,21.0,732.0,540.18,406.08
2017,8,18,11,15,452.0,351.5,1.75,21.0,749.0,580.24,436.37
2017,8,18,11,30,457.0,358.0,1.8,21.0,766.0,619.73,465.48
2017,8,18,11,45,465.5,361.5,1.85,21.5,779.5,658.66,492.86
2017,8,18,12,0,474.0,365.0,1.9,22.0,793.0,696.81,519.22
2017,8,18,12,15,462.0,366.5,1.95,22.0,784.5,715.78,532.84
2017,8,18,12,30,450.0,368.0,2.0,22.0,776.0,731.93,544.53
2017,8,18,12,45,647.0,260.0,2.15,22.0,840.0,834.07,620.51
2017,8,18,13,0,844.0,152.0,2.3,22.0,904.0,926.94,686.04
2017,8,18,13,15,840.0,151.0,2.35,21.5,888.5,946.3,700.15
2017,8,18,13,30,836.0,150.0,2.4,21.0,873.0,961.89,712.66
2017,8,18,13,45,561.0,268.0,2.45,21.0,747.5,832.94,624.13
2017,8,18,14,0,286.0,386.0,2.5,21.0,622.0,673.44,508.26
2017,8,18,14,15,380.0,336.0,2.55,21.0,637.5,721.56,547.43
2017,8,18,14,30,474.0,286.0,2.6,21.0,653.0,790.02,598.52
2017,8,18,14,45,628.5,211.5,2.65,21.0,674.5,876.39,663.16
2017,8,18,15,0,783.0,137.0,2.7,21.0,696.0,939.25,707.25
2017,8,18,15,15,767.5,134.0,2.7,20.5,655.0,915.18,693.25
2017,8,18,15,30,752.0,131.0,2.7,20.0,614.0,895.03,682.7
2017,8,18,15,45,551.0,175.5,2.75,19.5,515.5,733.86,572.23
2017,8,18,16,0,350.0,220.0,2.8,19.0,417.0,567.55,449.67
2017,8,18,16,15,502.5,166.5,2.75,18.5,420.5,657.02,522.94
2017,8,18,16,30,655.0,113.0,2.7,18.0,424.0,722.64,574.63
2017,8,18,16,45,616.0,107.5,2.7,18.0,373.0,662.25,531.12
2017,8,18,17,0,577.0,102.0,2.7,18.0,322.0,601.93,487.36
2017,8,18,17,15,529.0,93.0,2.65,17.5,271.5,531.81,434.46
2017,8,18,17,30,481.0,84.0,2.6,17.0,221.0,457.67,376.53
2017,8,18,17,45,407.5,73.0,2.6,16.5,172.5,375.33,309.38
2017,8,18,18,0,334.0,62.0,2.6,16.0,124.0,299.23,244.79
2017,8,18,18,15,244.0,46.0,2.5,15.5,83.5,214.67,171.24
2017,8,18,18,30,154.0,30.0,2.4,15.0,43.0,139.66,97.36
2017,8,18,18,45,77.0,15.0,2.35,15.0,21.5,45.34,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,67.0,15.0,1.6,14.5,21.0,11.8,0.0
2017,8,19,6,0,134.0,30.0,1.7,15.0,42.0,22.55,11.99
2017,8,19,6,15,218.0,48.0,1.65,15.0,82.0,35.81,25.41
2017,8,19,6,30,302.0,66.0,1.6,15.0,122.0,48.91,37.56
2017,8,19,6,45,366.5,79.5,1.6,15.5,169.0,58.61,46.43
2017,8,19,7,0,431.0,93.0,1.6,16.0,216.0,68.17,54.91
2017,8,19,7,15,215.5,106.0,1.55,16.5,167.5,75.21,60.96
2017,8,19,7,30,0.0,119.0,1.5,17.0,119.0,87.16,71.11
2017,8,19,7,45,0.0,124.5,1.5,17.5,124.5,91.74,74.7
2017,8,19,8,0,0.0,130.0,1.5,18.0,130.0,96.2,78.12
2017,8,19,8,15,3.5,154.5,1.45,18.0,156.5,113.07,92.25
2017,8,19,8,30,7.0,179.0,1.4,18.0,183.0,129.68,105.97
2017,8,19,8,45,18.5,213.0,1.4,18.5,224.5,152.66,118.95
2017,8,19,9,0,30.0,247.0,1.4,19.0,266.0,171.46,132.29
2017,8,19,9,15,39.5,274.5,1.4,19.0,301.5,195.98,150.61
2017,8,19,9,30,49.0,302.0,1.4,19.0,337.0,222.51,170.66
2017,8,19,9,45,64.5,328.5,1.4,19.5,377.5,252.15,192.66
2017,8,19,10,0,80.0,355.0,1.4,20.0,418.0,284.46,216.7
2017,8,19,10,15,135.5,378.5,1.45,20.0,489.0,333.35,253.16
2017,8,19,10,30,191.0,402.0,1.5,20.0,560.0,391.22,296.48
2017,8,19,10,45,251.0,402.0,1.55,20.5,615.5,443.69,335.22
2017,8,19,11,0,311.0,402.0,1.6,21.0,671.0,501.26,377.45
2017,8,19,11,15,372.0,383.5,1.65,21.0,710.0,550.48,414.27
2017,8,19,11,30,433.0,365.0,1.7,21.0,749.0,610.49,458.46
2017,8,19,11,45,361.5,398.5,1.8,21.0,721.5,606.65,455.59
2017,8,19,12,0,290.0,432.0,1.9,21.0,694.0,603.6,453.09
2017,8,19,12,15,252.5,440.0,1.95,21.0,668.0,600.48,450.84
2017,8,19,12,30,215.0,448.0,2.0,21.0,642.0,579.34,435.83
2017,8,19,12,45,201.5,445.0,2.1,21.0,625.5,578.68,436.05
2017,8,19,13,0,188.0,442.0,2.2,21.0,609.0,576.07,434.7
2017,8,19,13,15,130.0,421.5,2.25,21.0,536.0,513.83,389.28
2017,8,19,13,30,72.0,401.0,2.3,21.0,463.0,426.87,325.21
2017,8,19,13,45,208.0,384.5,2.4,21.0,557.0,568.2,433.57
2017,8,19,14,0,344.0,368.0,2.5,21.0,651.0,713.0,539.81
2017,8,19,14,15,382.0,338.0,2.55,20.5,642.0,727.01,552.09
2017,8,19,14,30,420.0,308.0,2.6,20.0,633.0,760.1,578.45
2017,8,19,14,45,370.5,308.0,2.65,20.0,585.0,693.46,531.85
2017,8,19,15,0,321.0,308.0,2.7,20.0,537.0,647.07,499.19
2017,8,19,15,15,312.5,290.0,2.7,19.5,501.5,619.93,481.99
2017,8,19,15,30,304.0,272.0,2.7,19.0,466.0,591.2,463.25
2017,8,19,15,45,176.0,249.0,2.7,19.0,359.5,422.03,334.84
2017,8,19,16,0,48.0,226.0,2.7,19.0,253.0,259.05,205.72
2017,8,19,16,15,49.0,206.5,2.7,18.5,232.0,241.18,193.13
2017,8,19,16,30,50.0,187.0,2.7,18.0,211.0,223.0,179.64
2017,8,19,16,45,25.0,135.0,2.7,18.0,147.0,145.63,116.49
2017,8,19,17,0,0.0,83.0,2.7,18.0,83.0,65.03,49.14
2017,8,19,17,15,0.0,69.5,2.65,17.5,69.5,53.8,39.95
2017,8,19,17,30,0.0,56.0,2.6,17.0,56.0,42.89,30.82
2017,8,19,17,45,113.0,62.5,2.6,16.5,83.0,154.31,126.7
2017,8,19,18,0,226.0,69.0,2.6,16.0,110.0,231.23,189.24
2017,8,19,18,15,155.5,48.0,2.55,15.5,72.0,157.39,124.39
2017,8,19,18,30,85.0,27.0,2.5,15.0,34.0,87.61,57.12
2017,8,19,18,45,42.5,13.5,2.45,15.0,17.0,29.15,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,36.5,14.5,1.85,13.5,17.5,11.41,0.0
2017,8,20,6,0,73.0,29.0,2.0,14.0,35.0,21.7,11.07
2017,8,20,6,15,138.0,51.5,2.0,14.0,73.5,37.68,27.08
2017,8,20,6,30,203.0,74.0,2.0,14.0,112.0,53.39,41.63
2017,8,20,6,45,264.5,92.5,2.0,14.5,158.0,66.38,53.46
2017,8,20,7,0,326.0,111.0,2.0,15.0,204.0,79.2,64.86
2017,8,20,7,15,163.0,96.5,1.95,15.5,143.0,68.53,55.32
2017,8,20,7,30,0.0,82.0,1.9,16.0,82.0,62.35,49.66
2017,8,20,7,45,0.0,112.0,1.85,16.5,112.0,83.45,67.85
2017,8,20,8,0,0.0,142.0,1.8,17.0,142.0,103.98,85.19
2017,8,20,8,15,3.5,160.0,1.75,17.0,162.0,116.55,95.63
2017,8,20,8,30,7.0,178.0,1.7,17.0,182.0,129.0,105.88
2017,8,20,8,45,8.0,190.5,1.7,17.5,196.0,138.24,108.01
2017,8,20,9,0,9.0,203.0,1.7,18.0,210.0,149.05,115.9
2017,8,20,9,15,11.5,219.0,1.7,18.0,227.5,162.63,126.25
2017,8,20,9,30,14.0,235.0,1.7,18.0,245.0,176.7,137.03
2017,8,20,9,45,13.0,237.0,1.7,18.5,246.5,180.47,139.57
2017,8,20,10,0,12.0,239.0,1.7,19.0,248.0,183.89,141.86
2017,8,20,10,15,26.0,292.0,1.75,19.0,313.0,228.99,176.71
2017,8,20,10,30,40.0,345.0,1.8,19.0,378.0,279.04,214.96
2017,8,20,10,45,48.0,365.5,1.9,19.5,406.5,305.29,234.45
2017,8,20,11,0,56.0,386.0,2.0,20.0,435.0,332.99,255.01
2017,8,20,11,15,41.0,364.0,2.05,20.0,400.5,314.1,240.67
2017,8,20,11,30,26.0,342.0,2.1,20.0,366.0,292.46,224.23
2017,8,20,11,45,54.5,386.5,2.2,20.0,436.0,355.07,272.17
2017,8,20,12,0,83.0,431.0,2.3,20.0,506.0,421.87,322.33
2017,8,20,12,15,81.0,429.5,2.4,20.0,503.0,427.54,326.51
2017,8,20,12,30,79.0,428.0,2.5,20.0,500.0,432.58,330.55
2017,8,20,12,45,115.5,434.5,2.6,20.0,538.0,494.99,377.72
2017,8,20,13,0,152.0,441.0,2.7,20.0,576.0,543.81,414.46
2017,8,20,13,15,94.5,398.5,2.7,20.0,482.0,440.24,337.55
2017,8,20,13,30,37.0,356.0,2.7,20.0,388.0,350.89,269.82
2017,8,20,13,45,58.0,368.5,2.75,20.0,417.5,387.52,298.85
2017,8,20,14,0,79.0,381.0,2.8,20.0,447.0,425.25,328.08
2017,8,20,14,15,231.5,352.5,2.85,19.5,533.5,595.91,459.82
2017,8,20,14,30,384.0,324.0,2.9,19.0,620.0,721.42,555.31
2017,8,20,14,45,245.5,325.0,2.95,19.0,511.0,590.24,457.47
2017,8,20,15,0,107.0,326.0,3.0,19.0,402.0,412.88,323.21
2017,8,20,15,15,138.5,307.5,2.95,18.5,399.5,449.4,354.06
2017,8,20,15,30,170.0,289.0,2.9,18.0,397.0,461.33,365.61
2017,8,20,15,45,159.0,266.5,2.9,18.0,361.5,427.03,340.2
2017,8,20,16,0,148.0,244.0,2.9,18.0,326.0,392.2,314.29
2017,8,20,16,15,134.5,225.0,2.85,17.5,294.0,358.96,289.61
2017,8,20,16,30,121.0,206.0,2.8,17.0,262.0,325.89,264.61
2017,8,20,16,45,67.0,168.5,2.75,17.0,199.0,219.63,178.61
2017,8,20,17,0,13.0,131.0,2.7,17.0,136.0,122.72,97.86
2017,8,20,17,15,6.5,111.0,2.65,16.5,113.5,100.18,79.31
2017,8,20,17,30,0.0,91.0,2.6,16.0,91.0,78.01,60.63
2017,8,20,17,45,100.5,79.0,2.55,16.0,97.0,155.93,127.81
2017,8,20,18,0,201.0,67.0,2.5,16.0,103.0,214.4,174.99
2017,8,20,18,15,136.0,45.5,2.4,15.5,66.0,143.86,112.93
2017,8,20,18,30,71.0,24.0,2.3,15.0,29.0,75.23,45.73
2017,8,20,18,45,35.5,12.0,2.2,15.0,14.5,24.94,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,23.0,11.5,2.3,14.5,13.5,9.05,0.0
2017,8,21,6,0,46.0,23.0,2.4,15.0,27.0,17.73,7.65
2017,8,21,6,15,94.5,48.0,2.4,15.0,63.0,35.35,24.89
2017,8,21,6,30,143.0,73.0,2.4,15.0,99.0,52.24,40.41
2017,8,21,6,45,200.5,95.0,2.45,15.5,144.5,67.22,53.97
2017,8,21,7,0,258.0,117.0,2.5,16.0,190.0,81.92,66.99
2017,8,21,7,15,129.0,72.0,2.5,16.0,108.5,52.29,40.87
2017,8,21,7,30,0.0,27.0,2.5,16.0,27.0,20.58,12.7
2017,8,21,7,45,0.0,54.0,2.5,16.5,54.0,41.35,30.98
2017,8,21,8,0,0.0,81.0,2.5,17.0,81.0,62.25,49.08
2017,8,21,8,15,17.5,149.0,2.45,17.0,159.0,109.73,89.94
2017,8,21,8,30,35.0,217.0,2.4,17.0,237.0,145.82,120.32
2017,8,21,8,45,306.5,207.0,2.4,17.5,401.5,140.18,105.92
2017,8,21,9,0,578.0,197.0,2.4,18.0,566.0,183.48,121.82
2017,8,21,9,15,404.5,261.5,2.4,18.0,528.0,236.87,168.21
2017,8,21,9,30,231.0,326.0,2.4,18.0,490.0,276.17,206.82
2017,8,21,9,45,128.5,310.0,2.4,18.5,402.5,257.69,196.59
2017,8,21,10,0,26.0,294.0,2.4,19.0,315.0,225.21,174.01
2017,8,21,10,15,21.5,287.5,2.4,19.0,305.5,225.25,174.16
2017,8,21,10,30,17.0,281.0,2.4,19.0,296.0,221.48,171.18
2017,8,21,10,45,14.0,258.0,2.4,19.5,270.0,205.16,158.11
2017,8,21,11,0,11.0,235.0,2.4,20.0,244.0,187.78,144.23
2017,8,21,11,15,10.0,223.5,2.4,20.0,232.5,179.7,137.9
2017,8,21,11,30,9.0,212.0,2.4,20.0,221.0,171.25,131.27
2017,8,21,11,45,9.0,212.0,2.45,20.0,221.0,172.3,132.1
2017,8,21,12,0,9.0,212.0,2.5,20.0,221.0,173.29,132.89
2017,8,21,12,15,11.0,235.5,2.55,20.0,245.5,194.81,149.76
2017,8,21,12,30,13.0,259.0,2.6,20.0,270.0,216.86,166.94
2017,8,21,12,45,15.5,281.5,2.65,20.0,295.5,239.1,184.23
2017,8,21,13,0,18.0,304.0,2.7,20.0,321.0,261.96,201.97
2017,8,21,13,15,22.5,317.5,2.75,20.0,337.5,279.57,215.75
2017,8,21,13,30,27.0,331.0,2.8,20.0,354.0,318.03,245.4
2017,8,21,13,45,26.0,320.0,2.85,20.0,342.0,309.93,239.42
2017,8,21,14,0,25.0,309.0,2.9,20.0,330.0,301.42,233.29
2017,8,21,14,15,37.0,318.5,2.9,19.5,347.5,325.85,253.28
2017,8,21,14,30,49.0,328.0,2.9,19.0,365.0,350.99,273.78
2017,8,21,14,45,43.0,306.0,2.9,19.0,337.5,325.81,254.76
2017,8,21,15,0,37.0,284.0,2.9,19.0,310.0,300.14,235.42
2017,8,21,15,15,41.5,271.5,2.85,18.5,299.0,294.46,232.28
2017,8,21,15,30,46.0,259.0,2.8,18.0,288.0,288.54,228.88
2017,8,21,15,45,29.0,223.0,2.8,18.0,241.0,236.23,187.66
2017,8,21,16,0,12.0,187.0,2.8,18.0,194.0,168.0,132.99
2017,8,21,16,15,6.0,159.0,2.75,17.5,162.5,137.48,108.69
2017,8,21,16,30,0.0,131.0,2.7,17.0,131.0,107.26,84.15
2017,8,21,16,45,0.0,108.5,2.7,17.0,108.5,87.62,68.13
2017,8,21,17,0,0.0,86.0,2.7,17.0,86.0,68.0,51.91
2017,8,21,17,15,0.0,71.5,2.65,16.5,71.5,55.85,41.86
2017,8,21,17,30,0.0,57.0,2.6,16.0,57.0,43.67,31.6
2017,8,21,17,45,0.0,43.5,2.6,16.0,43.5,33.26,22.63
2017,8,21,18,0,0.0,30.0,2.6,16.0,30.0,22.88,13.61
2017,8,21,18,15,0.0,19.0,2.55,15.5,19.0,14.45,6.22
2017,8,21,18,30,0.0,8.0,2.5,15.0,8.0,6.06,0.0
2017,8,21,18,45,0.0,4.0,2.5,15.0,4.0,3.15,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
