Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,13.5,2.05,13.5,18.5,10.62,0.0
2017,8,22,6,0,126.0,27.0,2.1,14.0,37.0,20.35,9.24
2017,8,22,6,15,211.5,44.5,2.1,14.0,76.0,33.3,23.18
2017,8,22,6,30,297.0,62.0,2.1,14.0,115.0,46.11,35.16
2017,8,22,6,45,362.0,75.5,2.1,14.5,161.5,55.88,44.15
2017,8,22,7,0,427.0,89.0,2.1,15.0,208.0,65.51,52.77
2017,8,22,7,15,214.0,106.0,2.0,15.5,165.5,75.16,61.18
2017,8,22,7,30,1.0,123.0,1.9,16.0,123.0,89.54,73.52
2017,8,22,7,45,39.5,158.0,1.85,16.5,176.5,109.53,90.47
2017,8,22,8,0,78.0,193.0,1.8,17.0,230.0,130.92,108.3
2017,8,22,8,15,361.5,167.0,1.75,17.5,365.0,108.99,88.97
2017,8,22,8,30,645.0,141.0,1.7,18.0,500.0,98.78,79.82
2017,8,22,8,45,662.5,148.0,1.7,18.5,543.5,115.11,79.98
2017,8,22,9,0,680.0,155.0,1.7,19.0,587.0,169.84,106.24
2017,8,22,9,15,696.5,159.5,1.75,19.0,627.5,224.93,145.47
2017,8,22,9,30,713.0,164.0,1.8,19.0,668.0,281.77,191.85
2017,8,22,9,45,726.5,167.0,1.9,19.5,703.0,338.19,239.71
2017,8,22,10,0,740.0,170.0,2.0,20.0,738.0,395.45,288.23
2017,8,22,10,15,749.5,172.5,2.05,20.0,767.0,451.25,335.35
2017,8,22,10,30,759.0,175.0,2.1,20.0,796.0,506.91,381.19
2017,8,22,10,45,763.0,178.5,2.2,20.5,817.5,559.37,422.85
2017,8,22,11,0,767.0,182.0,2.3,21.0,839.0,610.09,461.97
2017,8,22,11,15,771.5,183.5,2.4,21.0,854.0,658.18,499.08
2017,8,22,11,30,776.0,185.0,2.5,21.0,869.0,704.65,534.24
2017,8,22,11,45,775.0,187.5,2.6,21.0,875.5,746.07,565.14
2017,8,22,12,0,774.0,190.0,2.7,21.0,882.0,785.0,593.81
2017,8,22,12,15,774.0,190.0,2.75,21.0,881.5,820.0,619.14
2017,8,22,12,30,774.0,190.0,2.8,21.0,881.0,852.17,642.19
2017,8,22,12,45,788.5,178.5,2.9,21.0,877.5,883.96,664.5
2017,8,22,13,0,803.0,167.0,3.0,21.0,874.0,912.81,684.83
2017,8,22,13,15,799.0,165.5,3.0,21.0,858.0,930.8,697.18
2017,8,22,13,30,795.0,164.0,3.0,21.0,842.0,945.11,707.24
2017,8,22,13,45,790.5,161.5,3.0,21.0,820.0,954.24,713.97
2017,8,22,14,0,786.0,159.0,3.0,21.0,798.0,959.59,718.34
2017,8,22,14,15,776.5,156.5,3.0,20.5,768.0,956.24,718.42
2017,8,22,14,30,767.0,154.0,3.0,20.0,738.0,949.11,716.16
2017,8,22,14,45,758.0,149.0,3.0,20.0,703.5,936.25,708.8
2017,8,22,15,0,749.0,144.0,3.0,20.0,669.0,927.86,704.65
2017,8,22,15,15,733.0,140.0,2.95,20.0,628.0,902.24,688.36
2017,8,22,15,30,717.0,136.0,2.9,20.0,587.0,873.57,670.1
2017,8,22,15,45,699.0,130.5,2.9,20.0,542.5,838.48,647.63
2017,8,22,16,0,681.0,125.0,2.9,20.0,498.0,800.92,623.23
2017,8,22,16,15,654.0,119.0,2.85,19.5,449.5,752.62,591.62
2017,8,22,16,30,627.0,113.0,2.8,19.0,401.0,702.96,558.39
2017,8,22,16,45,591.5,105.5,2.8,19.0,351.5,643.64,516.31
2017,8,22,17,0,556.0,98.0,2.8,19.0,302.0,584.34,473.06
2017,8,22,17,15,506.5,89.0,2.7,18.5,252.5,513.5,419.06
2017,8,22,17,30,457.0,80.0,2.6,18.0,203.0,439.27,360.5
2017,8,22,17,45,388.0,68.0,2.55,17.5,156.0,359.46,294.91
2017,8,22,18,0,319.0,56.0,2.5,17.0,109.0,285.62,231.74
2017,8,22,18,15,224.0,39.5,2.4,16.5,70.5,198.19,155.02
2017,8,22,18,30,129.0,23.0,2.3,16.0,32.0,113.04,58.44
2017,8,22,18,45,64.5,11.5,2.25,16.0,16.0,37.26,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,5,45,64.0,13.0,2.5,14.5,18.0,10.23,0.0
2017,8,23,6,0,128.0,26.0,2.6,15.0,36.0,19.63,8.16
2017,8,23,6,15,217.0,43.0,2.6,15.0,75.0,32.27,22.11
2017,8,23,6,30,306.0,60.0,2.6,15.0,114.0,44.8,33.82
2017,8,23,6,45,375.0,73.0,2.65,15.5,161.5,54.31,42.57
2017,8,23,7,0,444.0,86.0,2.7,16.0,209.0,63.72,50.98
2017,8,23,7,15,242.5,114.0,2.65,16.5,183.0,80.44,65.58
2017,8,23,7,30,41.0,142.0,2.6,17.0,157.0,98.88,81.39
2017,8,23,7,45,86.0,169.5,2.55,17.5,207.5,116.57,96.25
2017,8,23,8,0,131.0,197.0,2.5,18.0,258.0,130.1,107.29
2017,8,23,8,15,212.0,212.0,2.45,18.0,324.0,140.64,115.86
2017,8,23,8,30,293.0,227.0,2.4,18.0,390.0,144.81,118.98
2017,8,23,8,45,511.5,182.5,2.4,18.5,495.5,130.72,94.13
2017,8,23,9,0,730.0,138.0,2.4,19.0,601.0,165.93,101.07
2017,8,23,9,15,746.5,142.0,2.35,19.0,642.0,223.73,142.74
2017,8,23,9,30,763.0,146.0,2.3,19.0,683.0,283.2,191.72
2017,8,23,9,45,778.0,147.5,2.3,19.5,720.0,345.75,244.77
2017,8,23,10,0,793.0,149.0,2.3,20.0,757.0,404.29,294.63
2017,8,23,10,15,802.5,151.5,2.3,20.0,786.5,461.89,343.49
2017,8,23,10,30,812.0,154.0,2.3,20.0,816.0,519.22,390.82
2017,8,23,10,45,823.5,153.0,2.35,20.5,840.5,574.38,434.57
2017,8,23,11,0,835.0,152.0,2.4,21.0,865.0,628.85,476.43
2017,8,23,11,15,648.5,251.5,2.4,21.0,811.0,638.95,483.74
2017,8,23,11,30,462.0,351.0,2.4,21.0,757.0,626.84,473.77
2017,8,23,11,45,660.0,250.0,2.45,21.0,835.5,721.81,545.81
2017,8,23,12,0,858.0,149.0,2.5,21.0,914.0,817.27,616.76
2017,8,23,12,15,443.5,251.5,2.55,21.0,647.5,610.31,465.64
2017,8,23,12,30,29.0,354.0,2.6,21.0,381.0,325.8,248.3
2017,8,23,12,45,437.0,253.5,2.7,21.0,637.5,648.41,497.93
2017,8,23,13,0,845.0,153.0,2.8,21.0,894.0,939.88,703.84
2017,8,23,13,15,489.0,285.0,2.85,21.0,712.0,761.03,575.01
2017,8,23,13,30,133.0,417.0,2.9,21.0,530.0,524.98,399.05
2017,8,23,13,45,483.5,279.5,3.0,21.0,674.0,778.03,592.26
2017,8,23,14,0,834.0,142.0,3.1,21.0,818.0,991.23,742.08
2017,8,23,14,15,825.0,140.0,3.15,20.5,788.0,988.96,741.49
2017,8,23,14,30,816.0,138.0,3.2,20.0,758.0,982.76,740.36
2017,8,23,14,45,810.0,132.5,3.25,20.0,722.5,971.96,734.85
2017,8,23,15,0,804.0,127.0,3.3,20.0,687.0,957.35,726.89
2017,8,23,15,15,788.0,124.0,3.3,20.0,645.0,932.06,711.33
2017,8,23,15,30,772.0,121.0,3.3,20.0,603.0,903.5,693.57
2017,8,23,15,45,758.0,114.5,3.35,20.0,558.0,869.97,672.57
2017,8,23,16,0,744.0,108.0,3.4,20.0,513.0,839.58,653.61
2017,8,23,16,15,717.0,103.5,3.35,19.5,463.5,791.38,622.22
2017,8,23,16,30,690.0,99.0,3.3,19.0,414.0,741.67,589.16
2017,8,23,16,45,430.5,121.0,3.25,19.0,309.5,520.49,422.5
2017,8,23,17,0,171.0,143.0,3.2,19.0,205.0,292.5,239.21
2017,8,23,17,15,351.0,106.0,3.1,18.5,207.5,411.86,339.36
2017,8,23,17,30,531.0,69.0,3.0,18.0,210.0,485.63,399.12
2017,8,23,17,45,463.0,59.0,2.95,17.5,161.5,403.59,330.98
2017,8,23,18,0,395.0,49.0,2.9,17.0,113.0,326.67,264.99
2017,8,23,18,15,284.0,35.5,2.85,16.5,73.0,229.05,178.78
2017,8,23,18,30,173.0,22.0,2.8,16.0,33.0,132.45,57.48
2017,8,23,18,45,86.5,11.0,2.75,16.0,16.5,46.52,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,118.5,12.0,3.15,13.5,20.5,9.44,0.0
2017,8,24,6,0,237.0,24.0,3.3,14.0,41.0,19.68,7.64
2017,8,24,6,15,348.0,35.5,3.4,14.5,84.0,29.1,19.37
2017,8,24,6,30,459.0,47.0,3.5,15.0,127.0,38.53,28.28
2017,8,24,6,45,528.0,55.0,3.6,15.5,176.5,44.86,34.2
2017,8,24,7,0,597.0,63.0,3.7,16.0,226.0,51.19,39.9
2017,8,24,7,15,644.0,69.0,3.7,16.0,278.5,55.76,43.96
2017,8,24,7,30,691.0,75.0,3.7,16.0,331.0,60.3,47.89
2017,8,24,7,45,721.5,80.0,3.75,16.5,383.0,69.06,55.34
2017,8,24,8,0,752.0,85.0,3.8,17.0,435.0,72.73,58.23
2017,8,24,8,15,776.5,89.0,3.7,17.0,485.0,75.47,60.4
2017,8,24,8,30,801.0,93.0,3.6,17.0,535.0,78.13,62.49
2017,8,24,8,45,817.5,97.0,3.55,17.5,581.0,99.14,63.44
2017,8,24,9,0,834.0,101.0,3.5,18.0,627.0,160.56,93.02
2017,8,24,9,15,848.0,103.5,3.45,18.0,669.0,222.28,138.21
2017,8,24,9,30,862.0,106.0,3.4,18.0,711.0,289.66,194.71
2017,8,24,9,45,841.0,124.0,3.4,18.5,739.5,349.72,248.31
2017,8,24,10,0,820.0,142.0,3.4,19.0,768.0,411.01,302.17
2017,8,24,10,15,829.0,144.0,3.35,19.0,798.0,469.6,352.57
2017,8,24,10,30,838.0,146.0,3.3,19.0,828.0,527.79,401.31
2017,8,24,10,45,848.5,145.5,3.3,19.5,852.0,584.15,446.54
2017,8,24,11,0,859.0,145.0,3.3,20.0,876.0,639.67,489.67
2017,8,24,11,15,863.0,146.0,3.3,20.0,891.0,691.13,529.5
2017,8,24,11,30,867.0,147.0,3.3,20.0,906.0,732.19,561.13
2017,8,24,11,45,629.0,266.0,3.3,20.0,819.0,713.97,545.17
2017,8,24,12,0,391.0,385.0,3.3,20.0,732.0,649.7,495.56
2017,8,24,12,15,451.5,365.5,3.25,20.0,766.5,717.38,545.76
2017,8,24,12,30,512.0,346.0,3.2,20.0,801.0,776.78,588.83
2017,8,24,12,45,705.5,237.0,3.2,20.0,857.0,877.83,664.2
2017,8,24,13,0,899.0,128.0,3.2,20.0,913.0,953.55,716.81
2017,8,24,13,15,895.0,127.0,3.15,20.0,896.5,972.94,729.32
2017,8,24,13,30,891.0,126.0,3.1,20.0,880.0,988.46,739.78
2017,8,24,13,45,886.0,124.0,3.1,20.0,857.0,998.12,746.86
2017,8,24,14,0,881.0,122.0,3.1,20.0,834.0,1003.78,751.46
2017,8,24,14,15,873.0,120.5,3.15,20.0,803.0,1003.02,752.38
2017,8,24,14,30,865.0,119.0,3.2,20.0,772.0,998.31,750.87
2017,8,24,14,45,853.0,117.0,3.25,20.0,735.0,999.08,753.23
2017,8,24,15,0,841.0,115.0,3.3,20.0,698.0,981.96,743.6
2017,8,24,15,15,826.0,112.0,3.35,19.5,655.5,957.13,730.28
2017,8,24,15,30,811.0,109.0,3.4,19.0,613.0,928.89,714.56
2017,8,24,15,45,788.5,106.5,3.45,19.0,565.5,891.0,690.57
2017,8,24,16,0,766.0,104.0,3.5,19.0,518.0,850.48,664.47
2017,8,24,16,15,739.5,99.5,3.55,18.5,467.5,807.62,637.49
2017,8,24,16,30,713.0,95.0,3.6,18.0,417.0,757.59,604.56
2017,8,24,16,45,675.0,90.0,3.65,18.0,364.5,696.25,561.14
2017,8,24,17,0,637.0,85.0,3.7,18.0,312.0,634.9,516.45
2017,8,24,17,15,584.5,77.5,3.65,17.5,260.5,560.31,460.47
2017,8,24,17,30,532.0,70.0,3.6,17.0,209.0,487.96,402.82
2017,8,24,17,45,454.5,60.5,3.6,16.5,160.0,399.96,329.91
2017,8,24,18,0,377.0,51.0,3.6,16.0,111.0,317.74,258.89
2017,8,24,18,15,258.0,36.5,3.55,15.5,70.5,214.44,166.94
2017,8,24,18,30,139.0,22.0,3.5,15.0,30.0,114.96,34.78
2017,8,24,18,45,69.5,11.0,3.45,15.0,15.0,39.11,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,87.5,13.5,2.15,12.5,19.5,10.62,0.0
2017,8,25,6,0,175.0,27.0,2.2,13.0,39.0,20.48,7.48
2017,8,25,6,15,290.5,40.5,2.15,13.0,81.0,30.87,20.98
2017,8,25,6,30,406.0,54.0,2.1,13.0,123.0,43.88,33.24
2017,8,25,6,45,483.5,63.0,2.1,13.5,173.5,50.76,39.73
2017,8,25,7,0,561.0,72.0,2.1,14.0,224.0,57.65,45.99
2017,8,25,7,15,366.5,109.0,2.0,14.5,217.0,77.54,63.54
2017,8,25,7,30,172.0,146.0,1.9,15.0,210.0,100.86,83.75
2017,8,25,7,45,217.0,165.0,1.8,15.5,258.0,110.29,91.51
2017,8,25,8,0,262.0,184.0,1.7,16.0,306.0,121.71,100.84
2017,8,25,8,15,529.0,142.5,1.6,16.5,422.0,98.33,80.19
2017,8,25,8,30,796.0,101.0,1.5,17.0,538.0,83.52,67.07
2017,8,25,8,45,819.0,103.0,1.45,17.5,586.0,104.96,67.19
2017,8,25,9,0,842.0,105.0,1.4,18.0,634.0,166.03,96.5
2017,8,25,9,15,621.0,194.0,1.4,18.0,598.5,239.86,160.96
2017,8,25,9,30,400.0,283.0,1.4,18.0,563.0,290.63,211.05
2017,8,25,9,45,644.5,199.5,1.4,18.5,677.5,341.7,245.49
2017,8,25,10,0,889.0,116.0,1.4,19.0,792.0,420.62,304.74
2017,8,25,10,15,897.5,117.5,1.4,19.5,822.5,481.03,354.96
2017,8,25,10,30,906.0,119.0,1.4,20.0,853.0,540.75,403.01
2017,8,25,10,45,914.5,118.5,1.45,20.5,877.0,598.02,447.82
2017,8,25,11,0,923.0,118.0,1.5,21.0,901.0,654.03,490.18
2017,8,25,11,15,926.5,119.0,1.55,21.0,916.5,706.5,529.66
2017,8,25,11,30,930.0,120.0,1.6,21.0,932.0,756.79,566.61
2017,8,25,11,45,934.0,119.0,1.65,21.0,940.5,803.39,600.26
2017,8,25,12,0,938.0,118.0,1.7,21.0,949.0,847.36,630.14
2017,8,25,12,15,938.0,118.0,1.75,21.0,948.5,886.09,655.96
2017,8,25,12,30,938.0,118.0,1.8,21.0,948.0,921.55,679.57
2017,8,25,12,45,943.0,113.5,1.9,21.0,941.5,953.83,701.68
2017,8,25,13,0,948.0,109.0,2.0,21.0,935.0,982.56,721.57
2017,8,25,13,15,944.5,108.5,2.05,21.0,918.5,1003.58,735.96
2017,8,25,13,30,941.0,108.0,2.1,21.0,902.0,1020.58,747.94
2017,8,25,13,45,937.0,106.5,2.15,21.0,878.0,1032.0,756.51
2017,8,25,14,0,933.0,105.0,2.2,21.0,854.0,1039.26,762.62
2017,8,25,14,15,925.5,103.5,2.25,21.0,823.0,1038.92,764.01
2017,8,25,14,30,918.0,102.0,2.3,21.0,792.0,1034.42,762.95
2017,8,25,14,45,908.0,99.5,2.4,21.0,754.5,1022.28,757.63
2017,8,25,15,0,898.0,97.0,2.5,21.0,717.0,1006.17,749.82
2017,8,25,15,15,884.5,95.0,2.5,20.5,674.0,983.44,738.05
2017,8,25,15,30,871.0,93.0,2.5,20.0,631.0,957.19,723.94
2017,8,25,15,45,853.0,90.0,2.55,20.0,583.0,933.51,710.62
2017,8,25,16,0,835.0,87.0,2.6,20.0,535.0,895.1,687.0
2017,8,25,16,15,811.0,83.5,2.6,19.5,483.5,848.07,657.94
2017,8,25,16,30,787.0,80.0,2.6,19.0,432.0,799.02,626.78
2017,8,25,16,45,752.0,75.5,2.65,19.0,378.5,738.04,585.17
2017,8,25,17,0,717.0,71.0,2.7,19.0,325.0,676.55,541.86
2017,8,25,17,15,668.0,65.5,2.65,18.0,271.0,608.67,493.44
2017,8,25,17,30,619.0,60.0,2.6,17.0,217.0,537.92,440.02
2017,8,25,17,45,539.0,52.0,2.6,16.5,166.0,446.29,365.26
2017,8,25,18,0,459.0,44.0,2.6,16.0,115.0,360.79,292.02
2017,8,25,18,15,329.5,32.0,2.5,15.5,73.0,251.26,193.67
2017,8,25,18,30,200.0,20.0,2.4,15.0,31.0,142.84,18.39
2017,8,25,18,45,100.0,10.0,2.35,14.5,15.5,51.73,0.0
2017,8,25,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,11.5,1.85,13.5,20.0,9.05,0.0
2017,8,26,6,0,249.0,23.0,1.8,14.0,40.0,18.94,5.59
2017,8,26,6,15,367.0,34.0,1.8,14.5,83.0,28.02,18.34
2017,8,26,6,30,485.0,45.0,1.8,15.0,126.0,37.17,27.06
2017,8,26,6,45,557.5,52.0,1.8,16.0,177.0,42.86,32.35
2017,8,26,7,0,630.0,59.0,1.8,17.0,228.0,48.62,37.48
2017,8,26,7,15,676.5,64.0,1.7,17.5,281.0,56.96,44.77
2017,8,26,7,30,723.0,69.0,1.6,18.0,334.0,61.23,48.33
2017,8,26,7,45,756.0,73.0,1.55,18.5,386.5,64.5,50.92
2017,8,26,8,0,789.0,77.0,1.5,19.0,439.0,67.73,53.44
2017,8,26,8,15,812.0,80.5,1.45,19.5,489.5,70.35,55.39
2017,8,26,8,30,835.0,84.0,1.4,20.0,540.0,72.9,57.26
2017,8,26,8,45,852.5,86.0,1.35,21.0,587.0,104.63,64.54
2017,8,26,9,0,870.0,88.0,1.3,22.0,634.0,166.27,93.81
2017,8,26,9,15,883.0,90.5,1.3,22.5,675.5,229.11,138.94
2017,8,26,9,30,896.0,93.0,1.3,23.0,717.0,292.84,190.96
2017,8,26,9,45,897.0,98.5,1.35,23.5,751.5,355.66,244.51
2017,8,26,10,0,898.0,104.0,1.4,24.0,786.0,417.46,296.76
2017,8,26,10,15,905.5,105.5,1.45,24.0,815.5,477.82,347.11
2017,8,26,10,30,913.0,107.0,1.5,24.0,845.0,537.36,395.36
2017,8,26,10,45,917.5,108.5,1.6,24.0,867.0,594.21,440.47
2017,8,26,11,0,922.0,110.0,1.7,24.0,889.0,649.42,483.11
2017,8,26,11,15,925.0,110.5,1.75,24.0,904.0,700.99,521.75
2017,8,26,11,30,928.0,111.0,1.8,24.0,919.0,750.31,557.84
2017,8,26,11,45,575.5,274.0,1.85,24.5,776.5,684.92,507.76
2017,8,26,12,0,223.0,437.0,1.9,25.0,634.0,554.01,410.5
2017,8,26,12,15,575.5,274.5,1.95,25.0,782.5,747.09,553.32
2017,8,26,12,30,928.0,112.0,2.0,25.0,931.0,909.85,665.22
2017,8,26,12,45,924.0,112.5,2.05,25.0,921.0,938.33,682.78
2017,8,26,13,0,920.0,113.0,2.1,25.0,911.0,963.06,699.34
2017,8,26,13,15,916.0,112.5,2.15,25.0,894.5,982.98,712.92
2017,8,26,13,30,912.0,112.0,2.2,25.0,878.0,998.97,724.14
2017,8,26,13,45,906.0,110.5,2.25,25.0,853.5,1008.02,731.09
2017,8,26,14,0,900.0,109.0,2.3,25.0,829.0,1012.99,735.64
2017,8,26,14,15,891.5,107.5,2.3,24.5,798.0,1011.44,737.09
2017,8,26,14,30,883.0,106.0,2.3,24.0,767.0,1005.86,736.17
2017,8,26,14,45,872.0,103.5,2.35,24.0,729.5,992.79,729.65
2017,8,26,15,0,861.0,101.0,2.4,24.0,692.0,975.91,720.8
2017,8,26,15,15,846.5,98.5,2.4,24.0,649.5,964.35,715.06
2017,8,26,15,30,832.0,96.0,2.4,24.0,607.0,936.64,698.62
2017,8,26,15,45,813.0,93.0,2.4,24.0,559.5,900.88,676.83
2017,8,26,16,0,794.0,90.0,2.4,24.0,512.0,862.34,652.99
2017,8,26,16,15,768.5,86.0,2.35,23.5,461.5,814.34,623.08
2017,8,26,16,30,743.0,82.0,2.3,23.0,411.0,764.55,591.3
2017,8,26,16,45,708.0,77.0,2.25,22.5,359.0,708.97,554.46
2017,8,26,17,0,673.0,72.0,2.2,22.0,307.0,648.83,513.06
2017,8,26,17,15,622.0,66.0,2.05,21.5,255.0,575.79,459.84
2017,8,26,17,30,571.0,60.0,1.9,21.0,203.0,504.92,405.56
2017,8,26,17,45,494.5,51.0,1.75,20.5,154.0,416.57,334.28
2017,8,26,18,0,418.0,42.0,1.6,20.0,105.0,334.31,264.82
2017,8,26,18,15,292.5,30.0,1.6,19.5,65.5,229.27,171.33
2017,8,26,18,30,167.0,18.0,1.6,19.0,26.0,123.15,0.0
2017,8,26,18,45,83.5,9.0,1.65,18.5,13.0,43.74,0.0
2017,8,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,89.5,11.0,1.85,16.5,17.0,8.65,0.0
2017,8,27,6,0,179.0,22.0,1.9,17.0,34.0,16.84,3.3
2017,8,27,6,15,290.0,35.0,1.85,17.5,74.0,28.51,18.4
2017,8,27,6,30,401.0,48.0,1.8,18.0,114.0,39.04,28.28
2017,8,27,6,45,471.0,57.0,1.8,18.5,162.0,45.99,34.72
2017,8,27,7,0,541.0,66.0,1.8,19.0,210.0,52.91,40.91
2017,8,27,7,15,590.0,73.0,1.7,19.5,261.0,58.04,45.33
2017,8,27,7,30,639.0,80.0,1.6,20.0,312.0,63.11,49.56
2017,8,27,7,45,673.0,85.5,1.5,20.5,363.0,66.81,52.51
2017,8,27,8,0,707.0,91.0,1.4,21.0,414.0,70.45,55.33
2017,8,27,8,15,732.5,95.0,1.3,21.5,463.0,78.89,62.21
2017,8,27,8,30,758.0,99.0,1.2,22.0,512.0,81.36,63.94
2017,8,27,8,45,776.5,102.5,1.15,23.0,557.0,105.98,65.57
2017,8,27,9,0,795.0,106.0,1.1,24.0,602.0,164.99,94.67
2017,8,27,9,15,809.5,109.0,1.05,24.5,643.0,224.97,137.6
2017,8,27,9,30,824.0,112.0,1.0,25.0,684.0,286.22,186.88
2017,8,27,9,45,834.0,114.5,1.0,25.5,719.5,346.72,237.26
2017,8,27,10,0,844.0,117.0,1.0,26.0,755.0,408.89,288.32
2017,8,27,10,15,852.0,118.5,1.05,26.0,784.0,466.54,335.63
2017,8,27,10,30,860.0,120.0,1.1,26.0,813.0,523.5,381.09
2017,8,27,10,45,866.0,121.5,1.15,26.5,835.5,578.47,422.92
2017,8,27,11,0,872.0,123.0,1.2,27.0,858.0,632.08,462.34
2017,8,27,11,15,875.5,123.5,1.3,27.0,873.0,681.69,499.18
2017,8,27,11,30,879.0,124.0,1.4,27.0,888.0,729.24,533.8
2017,8,27,11,45,880.5,124.5,1.5,27.0,895.0,773.03,565.22
2017,8,27,12,0,882.0,125.0,1.6,27.0,902.0,814.19,593.38
2017,8,27,12,15,882.5,125.0,1.65,27.0,901.5,851.3,617.72
2017,8,27,12,30,883.0,125.0,1.7,27.0,901.0,885.34,640.04
2017,8,27,12,45,885.0,122.0,1.8,27.0,894.0,914.75,659.94
2017,8,27,13,0,887.0,119.0,1.9,27.0,887.0,940.74,677.75
2017,8,27,13,15,884.0,118.5,1.95,27.0,871.0,960.9,691.38
2017,8,27,13,30,881.0,118.0,2.0,27.0,855.0,977.3,702.78
2017,8,27,13,45,875.5,116.5,2.1,27.0,831.5,986.43,710.3
2017,8,27,14,0,870.0,115.0,2.2,27.0,808.0,991.61,715.51
2017,8,27,14,15,862.5,113.0,2.2,26.5,778.0,990.36,717.11
2017,8,27,14,30,855.0,111.0,2.2,26.0,748.0,985.19,716.41
2017,8,27,14,45,845.0,108.5,2.25,26.0,712.0,973.17,710.59
2017,8,27,15,0,835.0,106.0,2.3,26.0,676.0,970.51,711.02
2017,8,27,15,15,820.5,103.5,2.3,26.0,634.0,946.44,696.98
2017,8,27,15,30,806.0,101.0,2.3,26.0,592.0,919.01,680.92
2017,8,27,15,45,787.5,97.5,2.3,26.0,545.5,883.51,659.39
2017,8,27,16,0,769.0,94.0,2.3,26.0,499.0,845.28,635.85
2017,8,27,16,15,742.5,89.5,2.3,25.5,449.5,796.32,605.75
2017,8,27,16,30,716.0,85.0,2.3,25.0,400.0,750.67,577.28
2017,8,27,16,45,680.0,80.0,2.3,24.5,348.5,690.67,537.59
2017,8,27,17,0,644.0,75.0,2.3,24.0,297.0,630.64,496.52
2017,8,27,17,15,592.0,68.0,2.25,23.0,246.0,556.62,443.82
2017,8,27,17,30,540.0,61.0,2.2,22.0,195.0,484.97,389.6
2017,8,27,17,45,460.5,52.0,2.15,21.5,146.5,395.97,317.67
2017,8,27,18,0,381.0,43.0,2.1,21.0,98.0,313.33,247.72
2017,8,27,18,15,257.0,29.5,2.1,20.5,60.0,209.61,153.83
2017,8,27,18,30,133.0,16.0,2.1,20.0,22.0,100.13,0.0
2017,8,27,18,45,66.5,8.0,2.1,19.5,11.0,35.52,0.0
2017,8,27,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,108.0,10.5,1.2,16.5,17.0,8.26,0.0
2017,8,28,6,0,216.0,21.0,1.2,17.0,34.0,17.21,2.35
2017,8,28,6,15,332.5,32.0,1.2,17.0,75.0,26.26,16.49
2017,8,28,6,30,449.0,43.0,1.2,17.0,116.0,35.36,25.21
2017,8,28,6,45,521.0,51.0,1.2,17.5,165.5,41.79,31.19
2017,8,28,7,0,593.0,59.0,1.2,18.0,215.0,48.23,36.98
2017,8,28,7,15,313.5,97.0,1.15,18.5,181.0,69.1,55.19
2017,8,28,7,30,34.0,135.0,1.1,19.0,147.0,94.39,76.84
2017,8,28,7,45,34.5,154.5,1.05,19.5,168.5,106.99,87.21
2017,8,28,8,0,35.0,174.0,1.0,20.0,190.0,119.33,97.18
2017,8,28,8,15,419.0,130.0,0.95,20.5,355.5,88.65,70.67
2017,8,28,8,30,803.0,86.0,0.9,21.0,521.0,73.56,57.55
2017,8,28,8,45,821.0,89.0,0.85,22.0,567.0,100.92,60.07
2017,8,28,9,0,839.0,92.0,0.8,23.0,613.0,162.32,90.89
2017,8,28,9,15,852.5,94.0,0.8,23.0,654.5,229.76,140.2
2017,8,28,9,30,866.0,96.0,0.8,23.0,696.0,291.55,190.75
2017,8,28,9,45,876.0,98.0,0.8,23.5,731.5,352.93,242.32
2017,8,28,10,0,886.0,100.0,0.8,24.0,767.0,414.32,293.27
2017,8,28,10,15,893.5,101.5,0.9,24.0,796.5,474.0,342.73
2017,8,28,10,30,901.0,103.0,1.0,24.0,826.0,532.88,390.22
2017,8,28,10,45,906.0,104.0,1.15,24.5,848.5,588.94,433.84
2017,8,28,11,0,911.0,105.0,1.3,25.0,871.0,643.42,474.99
2017,8,28,11,15,914.5,105.5,1.45,25.0,886.0,694.69,513.75
2017,8,28,11,30,918.0,106.0,1.6,25.0,901.0,743.78,550.19
2017,8,28,11,45,918.0,107.0,1.75,25.0,907.5,788.31,582.71
2017,8,28,12,0,918.0,108.0,1.9,25.0,914.0,829.95,611.31
2017,8,28,12,15,918.0,108.0,1.95,25.0,913.0,867.66,636.31
2017,8,28,12,30,918.0,108.0,2.0,25.0,912.0,902.12,659.14
2017,8,28,12,45,911.5,110.5,2.1,25.0,902.0,929.79,678.06
2017,8,28,13,0,905.0,113.0,2.2,25.0,892.0,953.68,694.65
2017,8,28,13,15,901.0,112.0,2.25,24.5,875.5,972.64,709.06
2017,8,28,13,30,897.0,111.0,2.3,24.0,859.0,987.7,721.15
2017,8,28,13,45,891.0,110.0,2.35,24.0,835.0,996.87,728.22
2017,8,28,14,0,885.0,109.0,2.4,24.0,811.0,1002.03,732.92
2017,8,28,14,15,876.5,107.5,2.45,23.5,780.5,1000.21,734.7
2017,8,28,14,30,868.0,106.0,2.5,23.0,750.0,994.42,734.11
2017,8,28,14,45,857.5,104.0,2.55,23.0,713.0,982.24,728.05
2017,8,28,15,0,847.0,102.0,2.6,23.0,676.0,966.33,719.66
2017,8,28,15,15,832.0,99.5,2.6,22.5,634.0,954.36,714.94
2017,8,28,15,30,817.0,97.0,2.6,22.0,592.0,926.17,699.28
2017,8,28,15,45,798.0,93.5,2.65,22.0,545.0,889.87,677.16
2017,8,28,16,0,779.0,90.0,2.7,22.0,498.0,850.85,652.91
2017,8,28,16,15,752.5,86.0,2.75,21.5,448.0,802.12,622.56
2017,8,28,16,30,726.0,82.0,2.8,21.0,398.0,751.71,590.21
2017,8,28,16,45,689.5,77.0,2.85,21.0,346.0,695.53,551.49
2017,8,28,17,0,653.0,72.0,2.9,21.0,294.0,634.7,508.0
2017,8,28,17,15,600.5,65.5,2.9,20.5,242.5,560.51,453.31
2017,8,28,17,30,548.0,59.0,2.9,20.0,191.0,488.73,397.37
2017,8,28,17,45,465.5,50.0,2.9,19.5,143.0,397.37,322.34
2017,8,28,18,0,383.0,41.0,2.9,19.0,95.0,312.77,249.51
2017,8,28,18,15,255.5,28.0,2.9,18.5,57.5,207.66,150.78
2017,8,28,18,30,128.0,15.0,2.9,18.0,20.0,74.86,0.0
2017,8,28,18,45,64.0,7.5,2.9,17.5,10.0,5.9,0.0
2017,8,28,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,84.5,10.0,2.35,14.5,15.0,7.87,0.0
2017,8,29,6,0,169.0,20.0,2.4,15.0,30.0,16.27,0.61
2017,8,29,6,15,281.5,33.0,2.4,15.0,69.5,26.88,17.05
2017,8,29,6,30,394.0,46.0,2.4,15.0,109.0,37.45,27.19
2017,8,29,6,45,472.5,54.5,2.45,15.5,158.0,44.11,33.47
2017,8,29,7,0,551.0,63.0,2.5,16.0,207.0,50.81,39.55
2017,8,29,7,15,403.5,98.5,2.5,16.0,216.5,71.3,57.69
2017,8,29,7,30,256.0,134.0,2.5,16.0,226.0,92.83,76.49
2017,8,29,7,45,295.0,151.0,2.5,16.5,272.5,103.63,85.5
2017,8,29,8,0,334.0,168.0,2.5,17.0,319.0,114.15,94.13
2017,8,29,8,15,332.5,190.5,2.5,17.0,355.5,126.59,104.47
2017,8,29,8,30,331.0,213.0,2.5,17.0,392.0,138.44,114.21
2017,8,29,8,45,577.5,154.0,2.55,17.5,498.5,125.61,85.76
2017,8,29,9,0,824.0,95.0,2.6,18.0,605.0,164.52,95.3
2017,8,29,9,15,838.5,97.0,2.6,18.0,646.5,231.12,145.89
2017,8,29,9,30,853.0,99.0,2.6,18.0,688.0,292.4,198.01
2017,8,29,9,45,851.0,107.5,2.65,18.5,721.0,353.96,252.24
2017,8,29,10,0,849.0,116.0,2.7,19.0,754.0,414.22,304.84
2017,8,29,10,15,857.5,118.0,2.75,19.0,783.5,472.84,355.34
2017,8,29,10,30,866.0,120.0,2.8,19.0,813.0,530.84,403.99
2017,8,29,10,45,875.0,119.5,2.85,19.5,836.5,586.34,448.55
2017,8,29,11,0,884.0,119.0,2.9,20.0,860.0,640.7,490.83
2017,8,29,11,15,888.5,120.0,2.9,20.0,875.5,691.95,530.33
2017,8,29,11,30,893.0,121.0,2.9,20.0,891.0,741.19,567.37
2017,8,29,11,45,697.0,231.0,2.9,20.0,835.0,746.84,568.61
2017,8,29,12,0,501.0,341.0,2.9,20.0,779.0,719.07,545.78
2017,8,29,12,15,704.0,229.0,2.9,20.0,844.0,820.68,622.64
2017,8,29,12,30,907.0,117.0,2.9,20.0,909.0,903.23,681.01
2017,8,29,12,45,911.0,113.5,2.95,20.0,902.0,934.4,702.03
2017,8,29,13,0,915.0,110.0,3.0,20.0,895.0,962.13,721.19
2017,8,29,13,15,912.0,109.0,3.0,20.0,879.0,982.14,734.85
2017,8,29,13,30,909.0,108.0,3.0,20.0,863.0,998.23,746.07
2017,8,29,13,45,906.0,105.5,3.05,20.0,840.0,1008.81,754.2
2017,8,29,14,0,903.0,103.0,3.1,20.0,817.0,1015.33,759.84
2017,8,29,14,15,895.0,101.5,3.15,20.0,786.0,1013.91,760.37
2017,8,29,14,30,887.0,100.0,3.2,20.0,755.0,1008.45,758.43
2017,8,29,14,45,879.0,97.0,3.25,20.0,718.5,997.37,752.88
2017,8,29,15,0,871.0,94.0,3.3,20.0,682.0,982.41,744.85
2017,8,29,15,15,857.0,92.0,3.3,20.0,639.5,959.02,730.79
2017,8,29,15,30,843.0,90.0,3.3,20.0,597.0,944.01,722.59
2017,8,29,15,45,827.5,86.0,3.35,20.0,550.5,909.75,701.33
2017,8,29,16,0,812.0,82.0,3.4,20.0,504.0,872.54,677.88
2017,8,29,16,15,787.0,78.5,3.4,19.5,453.5,824.79,647.48
2017,8,29,16,30,762.0,75.0,3.4,19.0,403.0,775.22,615.05
2017,8,29,16,45,730.5,69.5,3.45,19.0,351.0,716.37,573.84
2017,8,29,17,0,699.0,64.0,3.5,19.0,299.0,656.96,530.88
2017,8,29,17,15,648.0,58.5,3.45,18.5,247.0,587.51,479.07
2017,8,29,17,30,597.0,53.0,3.4,18.0,195.0,516.13,423.22
2017,8,29,17,45,517.5,45.0,3.35,17.5,146.0,425.75,347.93
2017,8,29,18,0,438.0,37.0,3.3,17.0,97.0,341.9,274.31
2017,8,29,18,15,297.5,25.5,3.3,16.5,58.0,228.56,162.95
2017,8,29,18,30,157.0,14.0,3.3,16.0,19.0,88.4,0.0
2017,8,29,18,45,78.5,7.0,3.35,16.0,9.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,98.0,10.0,2.95,12.5,15.5,7.87,0.0
2017,8,30,6,0,196.0,20.0,3.0,13.0,31.0,16.38,0.0
2017,8,30,6,15,318.5,32.5,3.0,13.5,72.5,26.68,16.89
2017,8,30,6,30,441.0,45.0,3.0,14.0,114.0,36.99,26.87
2017,8,30,6,45,284.5,73.0,3.05,14.5,124.0,53.51,41.89
2017,8,30,7,0,128.0,101.0,3.1,15.0,134.0,71.37,57.89
2017,8,30,7,15,147.5,121.0,3.0,15.5,167.0,84.64,69.55
2017,8,30,7,30,167.0,141.0,2.9,16.0,200.0,97.63,80.69
2017,8,30,7,45,443.5,119.0,2.85,16.5,310.0,84.05,68.47
2017,8,30,8,0,720.0,97.0,2.8,17.0,420.0,74.86,60.13
2017,8,30,8,15,746.5,101.5,2.75,17.0,470.5,77.5,62.22
2017,8,30,8,30,773.0,106.0,2.7,17.0,521.0,86.74,69.99
2017,8,30,8,45,787.5,112.0,2.65,17.5,566.5,118.46,74.74
2017,8,30,9,0,802.0,118.0,2.6,18.0,612.0,179.88,108.39
2017,8,30,9,15,817.0,121.0,2.6,18.5,654.0,240.84,154.27
2017,8,30,9,30,832.0,124.0,2.6,19.0,696.0,303.13,206.55
2017,8,30,9,45,870.0,113.5,2.6,19.5,739.0,366.22,260.32
2017,8,30,10,0,908.0,103.0,2.6,20.0,782.0,429.14,313.96
2017,8,30,10,15,915.5,104.5,2.6,20.0,812.0,490.31,366.3
2017,8,30,10,30,923.0,106.0,2.6,20.0,842.0,550.62,416.4
2017,8,30,10,45,930.0,106.0,2.65,20.5,865.0,608.34,462.33
2017,8,30,11,0,937.0,106.0,2.7,21.0,888.0,664.59,505.63
2017,8,30,11,15,940.0,106.5,2.75,21.0,903.0,716.91,545.78
2017,8,30,11,30,943.0,107.0,2.8,21.0,918.0,766.91,583.28
2017,8,30,11,45,947.0,106.0,2.85,21.5,926.0,813.81,616.19
2017,8,30,12,0,951.0,105.0,2.9,22.0,934.0,857.99,645.15
2017,8,30,12,15,951.0,105.0,2.95,22.0,933.0,896.84,671.53
2017,8,30,12,30,951.0,105.0,3.0,22.0,932.0,932.33,695.59
2017,8,30,12,45,947.0,106.0,3.05,22.0,922.5,961.67,715.54
2017,8,30,13,0,943.0,107.0,3.1,22.0,913.0,987.18,733.03
2017,8,30,13,15,939.5,106.0,3.1,22.0,896.0,1007.23,746.6
2017,8,30,13,30,936.0,105.0,3.1,22.0,879.0,1023.23,757.64
2017,8,30,13,45,933.5,102.5,3.15,22.0,855.0,1034.55,766.2
2017,8,30,14,0,931.0,100.0,3.2,22.0,831.0,1041.7,772.22
2017,8,30,14,15,923.0,98.5,3.2,21.5,799.5,1040.3,773.87
2017,8,30,14,30,915.0,97.0,3.2,21.0,768.0,1034.75,773.02
2017,8,30,14,45,907.0,93.5,3.2,21.0,730.5,1022.87,766.64
2017,8,30,15,0,899.0,90.0,3.2,21.0,693.0,1006.96,757.75
2017,8,30,15,15,885.0,88.0,3.2,21.0,649.5,983.09,743.6
2017,8,30,15,30,871.0,86.0,3.2,21.0,606.0,955.74,727.15
2017,8,30,15,45,854.5,82.5,3.2,21.0,558.0,920.95,705.52
2017,8,30,16,0,838.0,79.0,3.2,21.0,510.0,893.81,689.08
2017,8,30,16,15,812.5,75.5,3.15,20.5,458.5,844.8,657.88
2017,8,30,16,30,787.0,72.0,3.1,20.0,407.0,793.93,624.75
2017,8,30,16,45,752.5,67.5,3.1,20.0,354.0,732.87,582.29
2017,8,30,17,0,718.0,63.0,3.1,20.0,301.0,671.37,538.14
2017,8,30,17,15,664.5,57.5,3.05,19.5,247.5,594.48,481.22
2017,8,30,17,30,611.0,52.0,3.0,19.0,194.0,525.24,427.52
2017,8,30,17,45,525.5,44.0,2.95,18.5,144.0,430.22,349.04
2017,8,30,18,0,440.0,36.0,2.9,18.0,94.0,342.35,272.32
2017,8,30,18,15,286.5,24.5,2.9,17.5,55.5,219.55,149.46
2017,8,30,18,30,133.0,13.0,2.9,17.0,17.0,75.81,0.0
2017,8,30,18,45,66.5,6.5,2.9,16.5,8.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,85.0,9.5,1.05,14.5,14.0,7.47,0.0
2017,8,31,6,0,170.0,19.0,1.0,15.0,28.0,15.5,0.0
2017,8,31,6,15,294.0,32.0,0.95,15.5,69.0,26.19,16.24
2017,8,31,6,30,418.0,45.0,0.9,16.0,110.0,36.88,26.55
2017,8,31,6,45,489.5,55.0,0.9,16.5,159.5,44.74,33.87
2017,8,31,7,0,561.0,65.0,0.9,17.0,209.0,52.53,40.9
2017,8,31,7,15,612.5,72.0,0.85,17.5,261.5,57.74,45.46
2017,8,31,7,30,664.0,79.0,0.8,18.0,314.0,62.92,49.83
2017,8,31,7,45,690.5,87.5,0.8,19.0,365.0,68.66,54.47
2017,8,31,8,0,717.0,96.0,0.8,20.0,416.0,74.17,58.79
2017,8,31,8,15,744.0,100.5,0.85,20.5,466.5,76.84,60.74
2017,8,31,8,30,771.0,105.0,0.9,21.0,517.0,86.06,68.22
2017,8,31,8,45,779.0,113.0,0.95,22.0,561.0,120.53,74.29
2017,8,31,9,0,787.0,121.0,1.0,23.0,605.0,182.09,107.93
2017,8,31,9,15,803.0,124.5,1.0,23.5,647.0,242.73,152.38
2017,8,31,9,30,819.0,128.0,1.0,24.0,689.0,304.88,202.72
2017,8,31,9,45,804.0,143.5,1.0,24.5,718.0,367.3,255.16
2017,8,31,10,0,789.0,159.0,1.0,25.0,747.0,427.07,304.45
2017,8,31,10,15,798.5,161.0,0.95,25.5,776.5,484.68,349.93
2017,8,31,10,30,808.0,163.0,0.9,26.0,806.0,541.99,393.43
2017,8,31,10,45,808.5,168.5,0.85,27.0,826.5,596.49,432.32
2017,8,31,11,0,809.0,174.0,0.8,28.0,847.0,649.29,468.2
2017,8,31,11,15,813.5,175.0,0.75,28.0,862.0,699.22,502.6
2017,8,31,11,30,818.0,176.0,0.7,28.0,877.0,747.31,534.67
2017,8,31,11,45,815.0,179.0,0.7,28.5,882.5,789.4,561.48
2017,8,31,12,0,812.0,182.0,0.7,29.0,888.0,828.63,585.8
2017,8,31,12,15,812.0,182.0,0.65,29.0,886.5,864.75,607.89
2017,8,31,12,30,812.0,182.0,0.6,29.0,885.0,897.83,627.0
2017,8,31,12,45,809.0,181.5,0.55,29.5,876.0,924.57,640.81
2017,8,31,13,0,806.0,181.0,0.5,30.0,867.0,947.78,652.43
2017,8,31,13,15,801.0,179.5,0.55,30.0,850.0,964.53,663.62
2017,8,31,13,30,796.0,178.0,0.6,30.0,833.0,977.47,672.76
2017,8,31,13,45,776.0,181.5,0.7,30.0,805.0,987.35,681.33
2017,8,31,14,0,756.0,185.0,0.8,30.0,777.0,983.26,681.67
2017,8,31,14,15,744.5,182.0,0.85,30.0,745.5,976.81,679.84
2017,8,31,14,30,733.0,179.0,0.9,30.0,714.0,966.58,675.83
2017,8,31,14,45,707.5,179.0,0.95,30.0,674.0,941.9,663.05
2017,8,31,15,0,682.0,179.0,1.0,30.0,634.0,913.83,648.23
2017,8,31,15,15,662.0,173.0,1.1,29.5,591.0,881.84,632.82
2017,8,31,15,30,642.0,167.0,1.2,29.0,548.0,847.0,615.14
2017,8,31,15,45,610.5,161.5,1.3,28.5,500.0,799.19,588.37
2017,8,31,16,0,579.0,156.0,1.4,28.0,452.0,741.62,554.18
2017,8,31,16,15,546.0,146.5,1.45,27.0,402.5,686.6,521.14
2017,8,31,16,30,513.0,137.0,1.5,26.0,353.0,631.21,486.15
2017,8,31,16,45,467.5,125.0,1.6,25.5,302.0,562.65,439.21
2017,8,31,17,0,422.0,113.0,1.7,25.0,251.0,495.66,391.39
2017,8,31,17,15,368.0,97.5,1.7,24.0,202.5,420.31,335.24
2017,8,31,17,30,314.0,82.0,1.7,23.0,154.0,348.5,279.18
2017,8,31,17,45,244.0,62.5,1.7,22.0,109.5,265.34,211.54
2017,8,31,18,0,174.0,43.0,1.7,21.0,65.0,188.18,146.11
2017,8,31,18,15,100.5,24.0,1.65,20.5,35.5,97.91,59.5
2017,8,31,18,30,27.0,5.0,1.6,20.0,6.0,17.25,0.0
2017,8,31,18,45,13.5,2.5,1.55,20.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
