Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,41.0,7.5,1.4,19.5,9.5,5.9,0.0
2017,9,1,6,0,82.0,15.0,1.4,20.0,19.0,11.42,0.0
2017,9,1,6,15,171.5,32.5,1.5,20.5,54.5,24.53,14.33
2017,9,1,6,30,261.0,50.0,1.6,21.0,90.0,37.5,26.42
2017,9,1,6,45,327.0,65.0,1.7,22.0,135.0,48.42,36.19
2017,9,1,7,0,393.0,80.0,1.8,23.0,180.0,59.19,45.56
2017,9,1,7,15,444.5,91.5,1.75,23.5,228.5,67.29,52.49
2017,9,1,7,30,496.0,103.0,1.7,24.0,277.0,75.25,59.11
2017,9,1,7,45,530.5,113.0,1.65,24.5,325.5,81.83,64.4
2017,9,1,8,0,565.0,123.0,1.6,25.0,374.0,90.02,70.95
2017,9,1,8,15,594.5,130.5,1.55,25.5,422.0,93.84,73.74
2017,9,1,8,30,624.0,138.0,1.5,26.0,470.0,97.52,76.38
2017,9,1,8,45,643.5,145.0,1.45,27.0,514.0,128.45,81.48
2017,9,1,9,0,663.0,152.0,1.4,28.0,558.0,183.16,111.52
2017,9,1,9,15,680.5,157.0,1.3,28.5,598.0,238.55,151.53
2017,9,1,9,30,698.0,162.0,1.2,29.0,638.0,295.84,196.74
2017,9,1,9,45,687.5,177.0,1.15,30.0,666.5,353.03,242.98
2017,9,1,10,0,677.0,192.0,1.1,31.0,695.0,408.47,286.7
2017,9,1,10,15,687.5,196.0,0.9,31.5,724.0,463.11,327.84
2017,9,1,10,30,698.0,200.0,0.7,32.0,753.0,517.87,367.03
2017,9,1,10,45,704.5,203.0,0.5,32.5,774.5,569.49,401.97
2017,9,1,11,0,711.0,206.0,0.3,33.0,796.0,620.26,434.31
2017,9,1,11,15,716.0,207.5,0.4,33.0,810.5,667.72,467.58
2017,9,1,11,30,721.0,209.0,0.5,33.0,825.0,713.66,499.28
2017,9,1,11,45,725.5,209.0,0.65,33.0,832.5,756.17,529.05
2017,9,1,12,0,730.0,209.0,0.8,33.0,840.0,796.58,557.17
2017,9,1,12,15,730.0,208.5,1.0,33.0,839.0,830.47,581.61
2017,9,1,12,30,730.0,208.0,1.2,33.0,838.0,861.5,604.09
2017,9,1,12,45,719.0,211.5,1.45,33.0,827.0,883.42,621.13
2017,9,1,13,0,708.0,215.0,1.7,33.0,816.0,901.69,635.75
2017,9,1,13,15,703.0,213.0,1.8,32.5,799.5,916.64,647.93
2017,9,1,13,30,698.0,211.0,1.9,32.0,783.0,928.03,657.95
2017,9,1,13,45,692.0,207.0,2.05,32.0,760.5,932.87,663.18
2017,9,1,14,0,686.0,203.0,2.2,32.0,738.0,934.07,666.25
2017,9,1,14,15,674.5,199.0,2.25,31.5,707.5,926.18,664.03
2017,9,1,14,30,663.0,195.0,2.3,31.0,677.0,914.73,659.68
2017,9,1,14,45,648.0,190.0,2.4,30.5,640.5,895.34,650.66
2017,9,1,15,0,633.0,185.0,2.5,30.0,604.0,872.7,639.48
2017,9,1,15,15,613.0,178.5,2.5,29.5,562.5,840.58,621.1
2017,9,1,15,30,593.0,172.0,2.5,29.0,521.0,805.79,600.75
2017,9,1,15,45,562.5,165.5,2.5,29.0,474.5,750.07,564.54
2017,9,1,16,0,532.0,159.0,2.5,29.0,428.0,702.78,533.56
2017,9,1,16,15,499.5,148.5,2.35,28.0,380.5,648.27,497.83
2017,9,1,16,30,467.0,138.0,2.2,27.0,333.0,593.54,460.93
2017,9,1,16,45,414.5,126.5,2.1,26.5,282.5,521.32,409.0
2017,9,1,17,0,362.0,115.0,2.0,26.0,232.0,451.39,357.13
2017,9,1,17,15,311.0,97.5,1.85,25.0,185.5,378.42,301.69
2017,9,1,17,30,260.0,80.0,1.7,24.0,139.0,292.74,234.37
2017,9,1,17,45,190.5,59.0,1.6,23.5,95.5,210.92,167.0
2017,9,1,18,0,121.0,38.0,1.5,23.0,52.0,134.18,102.01
2017,9,1,18,15,67.5,20.5,1.5,22.5,27.5,73.02,38.58
2017,9,1,18,30,14.0,3.0,1.5,22.0,3.0,9.27,0.0
2017,9,1,18,45,7.0,1.5,1.5,22.0,1.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,14.0,4.0,1.2,22.0,4.5,3.15,0.0
2017,9,2,6,0,28.0,8.0,1.2,22.0,9.0,6.32,0.0
2017,9,2,6,15,75.0,28.0,1.2,22.5,37.5,21.18,11.36
2017,9,2,6,30,122.0,48.0,1.2,23.0,66.0,35.54,24.5
2017,9,2,6,45,169.5,71.5,1.3,23.5,107.5,51.82,38.84
2017,9,2,7,0,217.0,95.0,1.4,24.0,149.0,67.69,52.61
2017,9,2,7,15,258.5,115.5,1.4,24.5,195.0,81.3,64.18
2017,9,2,7,30,300.0,136.0,1.4,25.0,241.0,94.59,75.2
2017,9,2,7,45,334.5,153.5,1.4,25.5,287.5,105.7,84.15
2017,9,2,8,0,369.0,171.0,1.4,26.0,334.0,116.51,92.69
2017,9,2,8,15,397.5,185.5,1.35,26.5,379.5,121.65,96.4
2017,9,2,8,30,426.0,200.0,1.3,27.0,425.0,129.08,101.94
2017,9,2,8,45,449.0,211.5,1.3,27.5,468.0,157.49,107.97
2017,9,2,9,0,472.0,223.0,1.3,28.0,511.0,204.22,135.04
2017,9,2,9,15,491.0,232.5,1.3,28.5,550.0,251.99,169.25
2017,9,2,9,30,510.0,242.0,1.3,29.0,589.0,302.09,207.88
2017,9,2,9,45,526.5,248.5,1.35,30.0,623.0,351.52,246.41
2017,9,2,10,0,543.0,255.0,1.4,31.0,657.0,402.47,285.6
2017,9,2,10,15,554.5,260.5,1.25,31.5,685.0,451.81,322.68
2017,9,2,10,30,566.0,266.0,1.1,32.0,713.0,501.63,358.7
2017,9,2,10,45,574.5,270.0,0.95,32.5,734.5,548.89,391.49
2017,9,2,11,0,583.0,274.0,0.8,33.0,756.0,595.81,422.57
2017,9,2,11,15,588.5,276.5,0.65,33.5,770.5,638.96,449.76
2017,9,2,11,30,594.0,279.0,0.5,34.0,785.0,682.38,475.81
2017,9,2,11,45,600.0,278.0,0.4,34.5,792.5,720.89,498.38
2017,9,2,12,0,606.0,277.0,0.3,35.0,800.0,757.76,519.2
2017,9,2,12,15,606.0,277.0,0.45,34.5,799.0,788.54,541.82
2017,9,2,12,30,606.0,277.0,0.6,34.0,798.0,816.81,563.01
2017,9,2,12,45,611.0,271.0,0.75,34.0,791.5,841.8,581.23
2017,9,2,13,0,616.0,265.0,0.9,34.0,785.0,864.06,597.75
2017,9,2,13,15,610.0,262.0,1.05,33.5,769.0,875.6,608.74
2017,9,2,13,30,604.0,259.0,1.2,33.0,753.0,883.74,617.74
2017,9,2,13,45,605.5,250.0,1.35,33.0,732.5,890.46,624.88
2017,9,2,14,0,607.0,241.0,1.5,33.0,712.0,893.84,629.95
2017,9,2,14,15,595.5,235.5,1.6,32.5,682.0,884.09,627.22
2017,9,2,14,30,584.0,230.0,1.7,32.0,652.0,864.0,618.16
2017,9,2,14,45,580.5,218.5,1.8,32.0,619.5,849.61,611.59
2017,9,2,15,0,577.0,207.0,1.9,32.0,587.0,832.19,602.93
2017,9,2,15,15,557.0,199.0,1.9,31.5,546.0,799.56,584.15
2017,9,2,15,30,537.0,191.0,1.9,31.0,505.0,764.71,563.75
2017,9,2,15,45,526.0,177.0,1.95,30.5,463.0,729.74,543.58
2017,9,2,16,0,515.0,163.0,2.0,30.0,421.0,692.69,521.48
2017,9,2,16,15,482.5,152.0,1.9,29.0,374.0,638.02,486.08
2017,9,2,16,30,450.0,141.0,1.8,28.0,327.0,583.18,449.59
2017,9,2,16,45,423.0,125.0,1.75,27.5,281.0,527.36,410.75
2017,9,2,17,0,396.0,109.0,1.7,27.0,235.0,471.82,370.69
2017,9,2,17,15,342.5,93.0,1.6,26.0,187.5,397.18,314.58
2017,9,2,17,30,289.0,77.0,1.5,25.0,140.0,326.12,258.89
2017,9,2,17,45,230.0,57.5,1.45,24.5,99.0,251.1,197.46
2017,9,2,18,0,171.0,38.0,1.4,24.0,58.0,180.85,137.21
2017,9,2,18,15,85.5,19.0,1.4,23.5,29.0,92.15,42.4
2017,9,2,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.7,18.0,4.5,3.54,0.0
2017,9,3,6,0,0.0,9.0,1.7,18.0,9.0,6.83,0.0
2017,9,3,6,15,14.5,30.0,1.7,18.0,32.0,22.64,12.67
2017,9,3,6,30,29.0,51.0,1.7,18.0,55.0,37.44,26.65
2017,9,3,6,45,47.0,74.0,1.7,18.5,84.5,53.22,40.86
2017,9,3,7,0,65.0,97.0,1.7,19.0,114.0,68.75,54.63
2017,9,3,7,15,94.5,117.0,1.65,19.5,147.0,81.36,65.57
2017,9,3,7,30,124.0,137.0,1.6,20.0,180.0,94.45,76.66
2017,9,3,7,45,112.5,159.5,1.6,20.5,203.5,107.96,87.85
2017,9,3,8,0,101.0,182.0,1.6,21.0,227.0,124.29,101.22
2017,9,3,8,15,276.5,189.5,1.6,21.0,331.0,124.94,101.4
2017,9,3,8,30,452.0,197.0,1.6,21.0,435.0,128.03,103.65
2017,9,3,8,45,231.5,199.0,1.65,21.5,321.5,142.13,103.74
2017,9,3,9,0,11.0,201.0,1.7,22.0,208.0,148.39,113.73
2017,9,3,9,15,116.0,256.0,1.65,22.5,334.0,200.64,149.68
2017,9,3,9,30,221.0,311.0,1.6,23.0,460.0,275.77,203.59
2017,9,3,9,45,258.5,322.0,1.6,23.5,505.5,315.42,233.35
2017,9,3,10,0,296.0,333.0,1.6,24.0,551.0,361.61,268.34
2017,9,3,10,15,359.0,325.5,1.55,24.0,600.5,410.36,305.31
2017,9,3,10,30,422.0,318.0,1.5,24.0,650.0,468.99,349.33
2017,9,3,10,45,490.5,306.0,1.5,24.5,702.5,531.13,394.83
2017,9,3,11,0,559.0,294.0,1.5,25.0,755.0,598.82,443.39
2017,9,3,11,15,564.0,297.0,1.5,25.5,769.0,641.3,472.98
2017,9,3,11,30,569.0,300.0,1.5,26.0,783.0,682.66,501.21
2017,9,3,11,45,577.0,297.5,1.5,26.5,790.5,720.32,526.42
2017,9,3,12,0,585.0,295.0,1.5,27.0,798.0,756.45,550.11
2017,9,3,12,15,584.5,294.5,1.55,27.0,796.5,785.49,570.19
2017,9,3,12,30,584.0,294.0,1.6,27.0,795.0,812.06,588.54
2017,9,3,12,45,592.0,285.5,1.7,27.5,788.5,836.2,604.83
2017,9,3,13,0,600.0,277.0,1.8,28.0,782.0,861.35,621.62
2017,9,3,13,15,594.0,274.0,1.9,27.5,765.5,868.65,629.13
2017,9,3,13,30,588.0,271.0,2.0,27.0,749.0,876.34,637.05
2017,9,3,13,45,590.0,260.5,2.1,27.0,728.0,881.14,642.21
2017,9,3,14,0,592.0,250.0,2.2,27.0,707.0,882.76,645.39
2017,9,3,14,15,580.0,244.5,2.25,26.5,677.0,872.41,641.26
2017,9,3,14,30,568.0,239.0,2.3,26.0,647.0,858.97,635.21
2017,9,3,14,45,557.5,229.5,2.4,26.0,612.5,839.83,624.63
2017,9,3,15,0,547.0,220.0,2.5,26.0,578.0,817.87,612.09
2017,9,3,15,15,526.5,211.5,2.6,25.5,537.5,784.55,592.59
2017,9,3,15,30,506.0,203.0,2.7,25.0,497.0,749.12,571.3
2017,9,3,15,45,484.0,191.0,2.8,24.5,453.0,706.65,544.58
2017,9,3,16,0,462.0,179.0,2.9,24.0,409.0,662.77,516.19
2017,9,3,16,15,430.0,166.0,3.0,23.5,362.0,607.77,478.64
2017,9,3,16,30,398.0,153.0,3.1,23.0,315.0,552.73,439.92
2017,9,3,16,45,363.0,136.0,3.25,22.5,268.5,491.11,394.97
2017,9,3,17,0,328.0,119.0,3.4,22.0,222.0,413.19,335.92
2017,9,3,17,15,278.0,100.0,3.5,21.0,176.0,341.9,279.74
2017,9,3,17,30,228.0,81.0,3.6,20.0,130.0,274.04,224.01
2017,9,3,17,45,170.5,59.0,3.7,19.5,89.5,200.34,161.22
2017,9,3,18,0,113.0,37.0,3.8,19.0,49.0,130.34,99.59
2017,9,3,18,15,56.5,18.5,3.7,18.5,24.5,63.19,20.72
2017,9,3,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,1.15,17.0,4.0,3.15,0.0
2017,9,4,6,0,0.0,8.0,1.2,17.0,8.0,6.07,0.0
2017,9,4,6,15,46.0,28.0,1.2,17.0,35.0,21.32,11.5
2017,9,4,6,30,92.0,48.0,1.2,17.0,62.0,35.71,25.25
2017,9,4,6,45,134.5,72.5,1.3,17.5,101.0,52.08,40.03
2017,9,4,7,0,177.0,97.0,1.4,18.0,140.0,68.41,54.55
2017,9,4,7,15,213.5,119.5,1.4,18.5,183.5,83.05,67.29
2017,9,4,7,30,250.0,142.0,1.4,19.0,227.0,97.28,79.4
2017,9,4,7,45,303.5,149.5,1.45,19.5,270.0,102.84,83.8
2017,9,4,8,0,357.0,157.0,1.5,20.0,313.0,108.29,88.02
2017,9,4,8,15,379.0,181.5,1.55,20.0,365.0,122.62,99.88
2017,9,4,8,30,401.0,206.0,1.6,20.0,417.0,136.39,111.13
2017,9,4,8,45,342.5,232.0,1.7,20.5,423.5,168.93,122.35
2017,9,4,9,0,284.0,258.0,1.8,21.0,430.0,206.19,148.35
2017,9,4,9,15,284.0,278.5,1.95,21.0,460.5,244.8,178.07
2017,9,4,9,30,284.0,299.0,2.1,21.0,491.0,283.86,209.68
2017,9,4,9,45,301.5,312.5,2.25,21.5,525.5,324.39,241.87
2017,9,4,10,0,319.0,326.0,2.4,22.0,560.0,367.07,275.64
2017,9,4,10,15,228.5,352.5,2.45,22.0,524.0,370.53,281.02
2017,9,4,10,30,138.0,379.0,2.5,22.0,488.0,364.44,277.75
2017,9,4,10,45,73.5,297.0,2.6,22.5,355.0,274.55,210.04
2017,9,4,11,0,9.0,215.0,2.7,23.0,222.0,172.32,130.86
2017,9,4,11,15,4.5,175.0,2.7,23.0,178.5,139.11,105.03
2017,9,4,11,30,0.0,135.0,2.7,23.0,135.0,105.0,78.14
2017,9,4,11,45,26.0,258.0,2.7,23.0,280.5,232.67,178.11
2017,9,4,12,0,52.0,381.0,2.7,23.0,426.0,364.63,277.84
2017,9,4,12,15,45.5,370.5,2.65,23.0,410.0,356.15,270.9
2017,9,4,12,30,39.0,360.0,2.6,23.0,394.0,346.54,263.67
2017,9,4,12,45,20.5,256.5,2.6,23.0,274.5,239.03,182.39
2017,9,4,13,0,2.0,153.0,2.6,23.0,155.0,122.39,91.8
2017,9,4,13,15,1.0,142.5,2.55,23.0,143.5,113.05,84.64
2017,9,4,13,30,0.0,132.0,2.5,23.0,132.0,103.6,77.23
2017,9,4,13,45,51.0,247.5,2.5,23.0,286.5,270.48,209.17
2017,9,4,14,0,102.0,363.0,2.5,23.0,441.0,442.65,339.26
2017,9,4,14,15,177.5,345.5,2.5,22.5,475.0,529.12,405.45
2017,9,4,14,30,253.0,328.0,2.5,22.0,509.0,615.49,471.03
2017,9,4,14,45,227.0,312.5,2.55,22.0,468.5,552.2,425.73
2017,9,4,15,0,201.0,297.0,2.6,22.0,428.0,512.18,397.31
2017,9,4,15,15,219.5,273.5,2.55,21.5,408.0,506.06,395.5
2017,9,4,15,30,238.0,250.0,2.5,21.0,388.0,498.04,392.11
2017,9,4,15,45,331.5,210.5,2.5,21.0,384.0,562.45,444.03
2017,9,4,16,0,425.0,171.0,2.5,21.0,380.0,620.48,490.2
2017,9,4,16,15,212.5,127.0,2.35,20.5,231.5,344.01,278.1
2017,9,4,16,30,0.0,83.0,2.2,20.0,83.0,64.66,48.16
2017,9,4,16,45,0.0,70.5,2.1,20.0,70.5,54.23,39.85
2017,9,4,17,0,0.0,58.0,2.0,20.0,58.0,44.43,31.72
2017,9,4,17,15,0.0,46.0,1.85,19.5,46.0,35.17,23.99
2017,9,4,17,30,0.0,34.0,1.7,19.0,34.0,25.94,16.14
2017,9,4,17,45,0.0,23.0,1.55,19.0,23.0,17.51,8.86
2017,9,4,18,0,0.0,12.0,1.4,19.0,12.0,9.1,1.58
2017,9,4,18,15,0.0,6.0,1.3,19.0,6.0,4.54,0.0
2017,9,4,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,3.5,1.4,17.5,3.5,2.75,0.0
2017,9,5,6,0,0.0,7.0,1.5,18.0,7.0,5.51,0.0
2017,9,5,6,15,12.5,27.5,1.6,18.0,29.5,20.87,10.85
2017,9,5,6,30,25.0,48.0,1.7,18.0,52.0,35.39,24.8
2017,9,5,6,45,52.5,72.0,1.8,18.5,83.5,51.87,39.63
2017,9,5,7,0,80.0,96.0,1.9,19.0,115.0,67.43,53.46
2017,9,5,7,15,110.5,115.5,1.9,19.5,149.0,80.54,64.86
2017,9,5,7,30,141.0,135.0,1.9,20.0,183.0,93.43,75.81
2017,9,5,7,45,205.5,152.5,1.9,20.5,235.0,102.93,83.61
2017,9,5,8,0,270.0,170.0,1.9,21.0,287.0,114.08,92.66
2017,9,5,8,15,256.5,194.5,1.9,21.0,316.5,127.31,103.51
2017,9,5,8,30,243.0,219.0,1.9,21.0,346.0,139.86,113.67
2017,9,5,8,45,221.5,244.0,1.9,21.5,367.5,173.2,128.38
2017,9,5,9,0,200.0,269.0,1.9,22.0,389.0,206.11,151.23
2017,9,5,9,15,231.5,285.0,1.9,22.0,433.5,242.23,177.58
2017,9,5,9,30,263.0,301.0,1.9,22.0,478.0,280.77,207.17
2017,9,5,9,45,469.0,242.0,1.9,22.5,577.5,333.6,243.66
2017,9,5,10,0,675.0,183.0,1.9,23.0,677.0,409.48,300.25
2017,9,5,10,15,686.0,186.0,1.9,23.0,705.0,463.51,344.43
2017,9,5,10,30,697.0,189.0,1.9,23.0,733.0,517.64,387.59
2017,9,5,10,45,722.0,181.5,1.95,23.5,758.5,571.04,428.54
2017,9,5,11,0,747.0,174.0,2.0,24.0,784.0,624.98,468.76
2017,9,5,11,15,752.0,175.0,2.0,24.0,798.5,669.81,502.11
2017,9,5,11,30,757.0,176.0,2.0,24.0,813.0,715.29,535.09
2017,9,5,11,45,774.5,167.5,2.0,24.5,823.5,760.28,566.21
2017,9,5,12,0,792.0,159.0,2.0,25.0,834.0,803.75,595.6
2017,9,5,12,15,792.5,159.0,2.0,25.0,833.5,838.91,618.83
2017,9,5,12,30,793.0,159.0,2.0,25.0,833.0,871.13,639.97
2017,9,5,12,45,799.0,153.5,2.05,25.0,826.0,899.96,659.34
2017,9,5,13,0,805.0,148.0,2.1,25.0,819.0,925.6,676.7
2017,9,5,13,15,800.5,147.0,2.1,25.0,803.0,942.42,687.89
2017,9,5,13,30,796.0,146.0,2.1,25.0,787.0,955.51,696.86
2017,9,5,13,45,797.5,140.0,2.1,25.0,765.0,965.58,704.04
2017,9,5,14,0,799.0,134.0,2.1,25.0,743.0,971.83,708.93
2017,9,5,14,15,788.5,131.5,2.05,24.5,712.5,965.99,707.01
2017,9,5,14,30,778.0,129.0,2.0,24.0,682.0,956.36,702.87
2017,9,5,14,45,766.0,125.5,2.0,24.0,645.5,940.43,693.96
2017,9,5,15,0,754.0,122.0,2.0,24.0,609.0,920.97,682.87
2017,9,5,15,15,735.5,118.5,1.95,23.5,567.0,898.58,670.67
2017,9,5,15,30,717.0,115.0,1.9,23.0,525.0,866.58,651.98
2017,9,5,15,45,547.0,147.0,1.85,23.0,444.0,717.74,550.88
2017,9,5,16,0,377.0,179.0,1.8,23.0,363.0,563.39,439.94
2017,9,5,16,15,359.5,162.0,1.75,22.5,322.0,519.97,410.81
2017,9,5,16,30,342.0,145.0,1.7,22.0,281.0,476.02,379.66
2017,9,5,16,45,416.0,115.0,1.65,22.0,257.0,511.82,408.8
2017,9,5,17,0,490.0,85.0,1.6,22.0,233.0,525.84,420.34
2017,9,5,17,15,428.0,74.5,1.6,21.5,185.5,439.47,353.74
2017,9,5,17,30,366.0,64.0,1.6,21.0,138.0,365.27,294.06
2017,9,5,17,45,275.5,49.5,1.65,20.5,96.0,272.13,216.66
2017,9,5,18,0,185.0,35.0,1.7,20.0,54.0,188.14,141.43
2017,9,5,18,15,92.5,17.5,1.75,19.5,27.0,91.11,0.0
2017,9,5,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,25.5,5.5,0.85,16.0,6.5,0.0,0.0
2017,9,6,6,0,51.0,11.0,0.9,16.0,13.0,8.65,0.0
2017,9,6,6,15,138.0,30.0,1.0,16.5,46.5,22.57,12.04
2017,9,6,6,30,225.0,49.0,1.1,17.0,80.0,36.55,25.88
2017,9,6,6,45,292.5,65.5,1.2,17.5,124.0,48.48,36.84
2017,9,6,7,0,360.0,82.0,1.3,18.0,168.0,60.22,47.37
2017,9,6,7,15,181.5,98.0,1.3,18.0,141.5,69.56,55.68
2017,9,6,7,30,3.0,114.0,1.3,18.0,115.0,82.83,67.2
2017,9,6,7,45,1.5,124.5,1.3,18.5,125.0,90.74,73.74
2017,9,6,8,0,0.0,135.0,1.3,19.0,135.0,98.54,80.05
2017,9,6,8,15,0.5,145.5,1.3,19.0,145.5,106.28,86.39
2017,9,6,8,30,1.0,156.0,1.3,19.0,156.0,113.94,92.59
2017,9,6,8,45,4.5,173.5,1.35,19.5,176.0,127.21,98.55
2017,9,6,9,0,8.0,191.0,1.4,20.0,196.0,141.48,109.25
2017,9,6,9,15,113.0,249.0,1.4,20.0,324.0,197.43,148.8
2017,9,6,9,30,218.0,307.0,1.4,20.0,452.0,275.22,205.77
2017,9,6,9,45,173.0,326.0,1.45,20.5,445.0,293.73,221.88
2017,9,6,10,0,128.0,345.0,1.5,21.0,438.0,306.91,233.28
2017,9,6,10,15,88.0,340.0,1.55,21.0,405.0,297.58,227.25
2017,9,6,10,30,48.0,335.0,1.6,21.0,372.0,283.49,217.0
2017,9,6,10,45,57.0,353.5,1.7,21.5,399.0,310.17,237.0
2017,9,6,11,0,66.0,372.0,1.8,22.0,426.0,338.33,257.8
2017,9,6,11,15,157.0,389.0,1.85,22.0,520.0,431.08,327.82
2017,9,6,11,30,248.0,406.0,1.9,22.0,614.0,536.12,405.11
2017,9,6,11,45,483.0,306.0,2.0,22.0,715.0,661.8,499.23
2017,9,6,12,0,718.0,206.0,2.1,22.0,816.0,795.3,596.68
2017,9,6,12,15,717.5,206.0,2.2,22.0,814.0,828.5,619.73
2017,9,6,12,30,717.0,206.0,2.3,22.0,812.0,858.83,641.55
2017,9,6,12,45,463.0,306.5,2.4,22.5,696.5,744.27,557.64
2017,9,6,13,0,209.0,407.0,2.5,23.0,581.0,583.99,439.66
2017,9,6,13,15,216.5,391.5,2.6,22.5,568.5,586.54,444.62
2017,9,6,13,30,224.0,376.0,2.7,22.0,556.0,587.8,447.69
2017,9,6,13,45,266.0,360.0,2.8,22.0,567.0,644.69,490.38
2017,9,6,14,0,308.0,344.0,2.9,22.0,578.0,678.17,516.29
2017,9,6,14,15,295.0,331.0,2.9,21.5,547.5,658.15,503.55
2017,9,6,14,30,282.0,318.0,2.9,21.0,517.0,636.23,489.71
2017,9,6,14,45,148.5,269.5,2.9,21.0,374.0,427.4,334.06
2017,9,6,15,0,15.0,221.0,2.9,21.0,231.0,200.98,156.39
2017,9,6,15,15,7.5,185.5,2.8,20.5,190.5,161.37,125.78
2017,9,6,15,30,0.0,150.0,2.7,20.0,150.0,122.15,94.51
2017,9,6,15,45,8.0,161.0,2.65,20.0,165.0,141.83,111.18
2017,9,6,16,0,16.0,172.0,2.6,20.0,180.0,162.91,128.9
2017,9,6,16,15,12.5,154.0,2.55,19.5,160.0,144.17,114.14
2017,9,6,16,30,9.0,136.0,2.5,19.0,140.0,125.57,99.33
2017,9,6,16,45,4.5,116.0,2.45,19.0,118.0,104.1,81.68
2017,9,6,17,0,0.0,96.0,2.4,19.0,96.0,82.79,63.9
2017,9,6,17,15,123.0,85.0,2.35,18.5,109.0,192.04,157.91
2017,9,6,17,30,246.0,74.0,2.3,18.0,122.0,279.73,229.68
2017,9,6,17,45,180.5,53.0,2.25,18.0,82.5,201.06,161.35
2017,9,6,18,0,115.0,32.0,2.2,18.0,43.0,126.83,93.62
2017,9,6,18,15,57.5,16.0,2.1,17.5,21.5,59.09,0.0
2017,9,6,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,1.9,16.0,4.5,0.0,0.0
2017,9,7,6,0,24.0,9.0,2.0,16.0,9.0,7.08,0.0
2017,9,7,6,15,89.0,30.0,2.05,16.0,40.5,22.45,11.64
2017,9,7,6,30,154.0,51.0,2.1,16.0,72.0,37.49,26.71
2017,9,7,6,45,209.0,72.0,2.2,16.5,113.5,52.23,40.22
2017,9,7,7,0,264.0,93.0,2.3,17.0,155.0,66.73,53.25
2017,9,7,7,15,132.0,64.5,2.3,17.0,95.5,47.4,36.41
2017,9,7,7,30,0.0,36.0,2.3,17.0,36.0,27.47,18.78
2017,9,7,7,45,0.0,35.0,2.35,17.5,35.0,26.71,18.03
2017,9,7,8,0,0.0,34.0,2.4,18.0,34.0,25.96,17.26
2017,9,7,8,15,0.0,46.5,2.35,18.0,46.5,35.59,25.63
2017,9,7,8,30,0.0,59.0,2.3,18.0,59.0,45.25,33.94
2017,9,7,8,45,0.0,64.5,2.3,18.5,64.5,49.53,35.63
2017,9,7,9,0,0.0,70.0,2.3,19.0,70.0,53.82,38.97
2017,9,7,9,15,0.0,81.0,2.3,19.0,81.0,62.38,45.88
2017,9,7,9,30,0.0,92.0,2.3,19.0,92.0,70.97,52.77
2017,9,7,9,45,0.0,106.5,2.3,19.5,106.5,82.01,61.5
2017,9,7,10,0,0.0,121.0,2.3,20.0,121.0,93.11,70.18
2017,9,7,10,15,0.5,137.0,2.3,20.0,137.5,105.69,80.14
2017,9,7,10,30,1.0,153.0,2.3,20.0,154.0,118.49,90.23
2017,9,7,10,45,3.5,170.0,2.3,20.0,173.0,133.43,102.01
2017,9,7,11,0,6.0,187.0,2.3,20.0,192.0,148.86,114.15
2017,9,7,11,15,9.0,218.0,2.3,20.0,225.5,176.16,135.59
2017,9,7,11,30,12.0,249.0,2.3,20.0,259.0,204.33,157.54
2017,9,7,11,45,13.0,251.0,2.3,20.0,262.0,208.25,160.53
2017,9,7,12,0,14.0,253.0,2.3,20.0,265.0,212.21,163.64
2017,9,7,12,15,11.0,228.5,2.3,20.0,238.0,190.85,146.96
2017,9,7,12,30,8.0,204.0,2.3,20.0,211.0,168.97,129.85
2017,9,7,12,45,8.0,206.0,2.3,20.0,213.0,171.41,131.88
2017,9,7,13,0,8.0,208.0,2.3,20.0,215.0,173.85,133.88
2017,9,7,13,15,8.0,207.0,2.3,20.0,213.5,173.75,133.91
2017,9,7,13,30,8.0,206.0,2.3,20.0,212.0,173.64,133.96
2017,9,7,13,45,15.5,243.0,2.3,20.0,255.0,214.45,166.41
2017,9,7,14,0,23.0,280.0,2.3,20.0,298.0,257.34,200.12
2017,9,7,14,15,68.0,303.5,2.25,20.0,352.0,352.56,275.02
2017,9,7,14,30,113.0,327.0,2.2,20.0,406.0,428.35,333.69
2017,9,7,14,45,57.5,249.5,2.2,20.0,290.0,291.3,228.31
2017,9,7,15,0,2.0,172.0,2.2,20.0,174.0,142.26,109.92
2017,9,7,15,15,1.0,91.0,2.15,19.5,92.0,71.1,53.0
2017,9,7,15,30,0.0,10.0,2.1,19.0,10.0,7.64,0.72
2017,9,7,15,45,0.0,50.5,2.1,19.0,50.5,38.7,26.69
2017,9,7,16,0,0.0,91.0,2.1,19.0,91.0,70.68,53.35
2017,9,7,16,15,54.0,124.5,2.1,18.5,146.0,163.72,132.55
2017,9,7,16,30,108.0,158.0,2.1,18.0,201.0,272.72,222.8
2017,9,7,16,45,95.5,137.0,2.1,18.0,170.5,237.57,194.12
2017,9,7,17,0,83.0,116.0,2.1,18.0,140.0,187.04,152.87
2017,9,7,17,15,67.0,93.5,2.1,17.5,110.5,149.31,121.32
2017,9,7,17,30,51.0,71.0,2.1,17.0,81.0,112.08,89.4
2017,9,7,17,45,27.0,50.0,2.1,17.0,55.0,72.25,54.55
2017,9,7,18,0,3.0,29.0,2.1,17.0,29.0,27.59,15.45
2017,9,7,18,15,1.5,14.5,2.05,16.5,14.5,12.23,0.0
2017,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,25.0,5.5,2.05,14.5,6.0,0.0,0.0
2017,9,8,6,0,50.0,11.0,2.1,15.0,12.0,8.65,0.0
2017,9,8,6,15,148.5,29.0,2.05,15.0,45.5,21.88,10.89
2017,9,8,6,30,247.0,47.0,2.0,15.0,79.0,35.27,24.86
2017,9,8,6,45,317.5,62.0,1.95,15.5,123.5,46.28,35.14
2017,9,8,7,0,388.0,77.0,1.9,16.0,168.0,57.14,45.02
2017,9,8,7,15,257.5,104.0,1.7,16.5,171.0,74.13,60.03
2017,9,8,7,30,127.0,131.0,1.5,17.0,174.0,90.75,74.39
2017,9,8,7,45,78.0,145.5,1.35,17.5,173.0,101.65,83.5
2017,9,8,8,0,29.0,160.0,1.2,18.0,172.0,110.53,90.68
2017,9,8,8,15,65.5,190.5,1.05,18.5,222.5,129.4,106.19
2017,9,8,8,30,102.0,221.0,0.9,19.0,273.0,147.76,120.95
2017,9,8,8,45,385.0,184.5,0.8,19.5,408.5,145.11,101.06
2017,9,8,9,0,668.0,148.0,0.7,20.0,544.0,194.36,122.69
2017,9,8,9,15,685.5,152.5,0.75,20.0,584.0,250.25,165.96
2017,9,8,9,30,703.0,157.0,0.8,20.0,624.0,307.98,213.91
2017,9,8,9,45,717.5,160.0,0.85,20.5,658.5,365.19,261.77
2017,9,8,10,0,732.0,163.0,0.9,21.0,693.0,423.31,309.55
2017,9,8,10,15,742.0,166.0,1.05,21.0,721.0,480.01,356.24
2017,9,8,10,30,752.0,169.0,1.2,21.0,749.0,536.57,401.67
2017,9,8,10,45,758.5,171.0,1.35,21.5,770.0,589.89,442.83
2017,9,8,11,0,765.0,173.0,1.5,22.0,791.0,639.7,480.43
2017,9,8,11,15,769.0,174.0,1.6,22.0,804.5,687.04,515.96
2017,9,8,11,30,773.0,175.0,1.7,22.0,818.0,732.57,549.52
2017,9,8,11,45,774.5,176.0,1.85,22.0,824.0,774.14,580.19
2017,9,8,12,0,776.0,177.0,2.0,22.0,830.0,813.25,608.82
2017,9,8,12,15,582.0,270.5,2.1,22.0,760.0,774.67,579.4
2017,9,8,12,30,388.0,364.0,2.2,22.0,690.0,696.67,522.71
2017,9,8,12,45,403.5,351.5,2.3,22.0,687.0,717.53,539.51
2017,9,8,13,0,419.0,339.0,2.4,22.0,684.0,755.45,566.95
2017,9,8,13,15,586.0,256.5,2.45,22.0,727.5,857.88,642.36
2017,9,8,13,30,753.0,174.0,2.5,22.0,771.0,956.39,710.94
2017,9,8,13,45,591.5,236.0,2.55,22.0,696.0,872.88,653.78
2017,9,8,14,0,430.0,298.0,2.6,22.0,621.0,776.66,585.67
2017,9,8,14,15,577.0,227.5,2.55,21.5,641.5,858.49,649.16
2017,9,8,14,30,724.0,157.0,2.5,21.0,662.0,945.45,710.61
2017,9,8,14,45,715.5,150.5,2.5,21.0,626.5,929.78,700.66
2017,9,8,15,0,707.0,144.0,2.5,21.0,591.0,910.65,689.45
2017,9,8,15,15,687.5,139.0,2.4,21.0,549.0,879.08,668.93
2017,9,8,15,30,668.0,134.0,2.3,21.0,507.0,844.71,646.52
2017,9,8,15,45,650.5,125.5,2.25,21.0,462.0,805.73,621.16
2017,9,8,16,0,633.0,117.0,2.2,21.0,417.0,764.47,593.89
2017,9,8,16,15,599.0,110.0,2.15,20.5,368.5,708.1,556.32
2017,9,8,16,30,565.0,103.0,2.1,20.0,320.0,651.02,517.25
2017,9,8,16,45,525.5,93.0,2.05,20.0,271.5,585.84,469.84
2017,9,8,17,0,486.0,83.0,2.0,20.0,223.0,521.36,421.29
2017,9,8,17,15,421.0,71.5,1.95,19.5,175.0,432.33,351.59
2017,9,8,17,30,356.0,60.0,1.9,19.0,127.0,355.03,287.96
2017,9,8,17,45,266.5,45.0,1.85,18.5,86.0,262.42,209.18
2017,9,8,18,0,177.0,30.0,1.8,18.0,45.0,179.14,127.07
2017,9,8,18,15,88.5,15.0,1.85,17.5,22.5,60.14,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,25.5,5.0,1.45,14.5,5.5,0.0,0.0
2017,9,9,6,0,51.0,10.0,1.5,15.0,11.0,7.87,0.0
2017,9,9,6,15,157.5,27.0,1.45,15.5,44.5,20.46,9.38
2017,9,9,6,30,264.0,44.0,1.4,16.0,78.0,33.24,22.97
2017,9,9,6,45,345.5,57.0,1.35,16.5,123.0,43.04,32.14
2017,9,9,7,0,427.0,70.0,1.3,17.0,168.0,52.79,41.01
2017,9,9,7,15,217.0,91.5,1.15,17.5,142.0,65.87,52.56
2017,9,9,7,30,7.0,113.0,1.0,18.0,116.0,82.02,66.5
2017,9,9,7,45,103.0,143.0,0.9,18.5,186.5,98.34,80.29
2017,9,9,8,0,199.0,173.0,0.8,19.0,257.0,117.58,96.26
2017,9,9,8,15,219.5,193.5,0.8,19.0,297.0,130.08,106.47
2017,9,9,8,30,240.0,214.0,0.8,19.0,337.0,137.25,112.11
2017,9,9,8,45,288.0,227.0,0.8,19.5,387.5,167.47,121.64
2017,9,9,9,0,336.0,240.0,0.8,20.0,438.0,208.33,147.64
2017,9,9,9,15,356.0,254.5,0.8,20.5,477.5,250.64,179.26
2017,9,9,9,30,376.0,269.0,0.8,21.0,517.0,295.6,214.42
2017,9,9,9,45,426.0,265.5,0.85,21.5,561.0,341.94,250.39
2017,9,9,10,0,476.0,262.0,0.9,22.0,605.0,393.85,290.68
2017,9,9,10,15,507.5,263.5,0.95,22.0,642.0,445.94,331.5
2017,9,9,10,30,539.0,265.0,1.0,22.0,679.0,500.73,373.59
2017,9,9,10,45,520.0,281.5,1.1,22.5,690.0,540.62,403.63
2017,9,9,11,0,501.0,298.0,1.2,23.0,701.0,577.72,430.82
2017,9,9,11,15,483.0,310.5,1.3,23.0,704.5,609.47,454.45
2017,9,9,11,30,465.0,323.0,1.4,23.0,708.0,638.36,475.63
2017,9,9,11,45,640.5,240.0,1.5,23.0,775.0,735.33,546.97
2017,9,9,12,0,816.0,157.0,1.6,23.0,842.0,829.97,615.03
2017,9,9,12,15,643.0,241.0,1.65,23.0,780.0,803.14,593.92
2017,9,9,12,30,470.0,325.0,1.7,23.0,718.0,751.0,556.08
2017,9,9,12,45,643.5,238.5,1.8,23.0,769.5,855.81,632.85
2017,9,9,13,0,817.0,152.0,1.9,23.0,821.0,948.53,695.9
2017,9,9,13,15,812.0,150.5,1.95,23.0,803.5,964.36,706.29
2017,9,9,13,30,807.0,149.0,2.0,23.0,786.0,976.37,715.18
2017,9,9,13,45,644.0,211.5,2.1,23.0,709.5,903.03,668.81
2017,9,9,14,0,481.0,274.0,2.2,23.0,633.0,805.09,601.54
2017,9,9,14,15,631.0,205.0,2.2,23.0,655.0,900.08,671.54
2017,9,9,14,30,781.0,136.0,2.2,23.0,677.0,972.39,719.84
2017,9,9,14,45,772.0,130.5,2.25,23.0,640.5,956.92,710.9
2017,9,9,15,0,763.0,125.0,2.3,23.0,604.0,937.8,700.5
2017,9,9,15,15,744.0,121.0,2.3,23.0,561.0,914.62,686.94
2017,9,9,15,30,725.0,117.0,2.3,23.0,518.0,880.96,666.27
2017,9,9,15,45,705.0,111.0,2.35,23.0,472.0,841.25,641.72
2017,9,9,16,0,685.0,105.0,2.4,23.0,426.0,799.23,615.13
2017,9,9,16,15,651.0,99.0,2.35,22.5,376.0,742.63,578.02
2017,9,9,16,30,617.0,93.0,2.3,22.0,326.0,685.23,539.31
2017,9,9,16,45,573.5,84.5,2.25,21.5,276.0,616.65,490.91
2017,9,9,17,0,530.0,76.0,2.2,21.0,226.0,548.97,441.21
2017,9,9,17,15,462.0,66.0,2.05,20.5,177.0,462.73,374.13
2017,9,9,17,30,394.0,56.0,1.9,20.0,128.0,380.65,306.73
2017,9,9,17,45,292.5,42.0,1.8,19.5,85.5,275.75,218.24
2017,9,9,18,0,191.0,28.0,1.7,19.0,43.0,183.12,124.12
2017,9,9,18,15,95.5,14.0,1.7,18.5,21.5,63.17,0.0
2017,9,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,4.0,0.65,15.5,4.5,0.0,0.0
2017,9,10,6,0,40.0,8.0,0.7,16.0,9.0,6.29,0.0
2017,9,10,6,15,136.5,25.5,0.65,16.5,41.0,19.29,8.02
2017,9,10,6,30,233.0,43.0,0.6,17.0,73.0,32.36,22.09
2017,9,10,6,45,306.0,58.5,0.6,17.5,117.0,43.76,32.64
2017,9,10,7,0,379.0,74.0,0.6,18.0,161.0,55.03,42.8
2017,9,10,7,15,435.0,85.5,0.6,18.5,209.0,63.28,50.08
2017,9,10,7,30,491.0,97.0,0.6,19.0,257.0,71.41,57.04
2017,9,10,7,45,527.5,107.0,0.6,20.0,305.5,78.16,62.49
2017,9,10,8,0,564.0,117.0,0.6,21.0,354.0,86.75,69.37
2017,9,10,8,15,595.5,124.5,0.65,21.5,401.5,90.8,72.42
2017,9,10,8,30,627.0,132.0,0.7,22.0,449.0,94.72,75.33
2017,9,10,8,45,647.5,138.5,0.75,22.5,493.0,140.67,87.64
2017,9,10,9,0,668.0,145.0,0.8,23.0,537.0,196.18,122.67
2017,9,10,9,15,686.0,150.0,0.75,23.5,577.0,252.63,165.83
2017,9,10,9,30,704.0,155.0,0.7,24.0,617.0,310.98,213.09
2017,9,10,9,45,752.0,142.0,0.7,25.0,660.0,367.66,258.36
2017,9,10,10,0,800.0,129.0,0.7,26.0,703.0,430.65,307.66
2017,9,10,10,15,809.5,131.0,0.65,26.5,731.5,488.83,352.81
2017,9,10,10,30,819.0,133.0,0.6,27.0,760.0,546.61,395.79
2017,9,10,10,45,827.0,133.5,0.55,27.5,781.5,601.58,435.03
2017,9,10,11,0,835.0,134.0,0.5,28.0,803.0,655.39,471.83
2017,9,10,11,15,839.5,135.0,0.4,28.5,817.5,705.86,504.22
2017,9,10,11,30,844.0,136.0,0.3,29.0,832.0,754.34,533.95
2017,9,10,11,45,848.0,134.5,0.2,29.5,838.5,797.89,559.54
2017,9,10,12,0,852.0,133.0,0.1,30.0,845.0,828.22,575.1
2017,9,10,12,15,852.0,133.0,0.25,30.0,843.5,863.44,598.51
2017,9,10,12,30,852.0,133.0,0.4,30.0,842.0,895.56,620.48
2017,9,10,12,45,851.0,132.0,0.6,30.0,832.5,922.6,640.63
2017,9,10,13,0,850.0,131.0,0.8,30.0,823.0,946.18,658.83
2017,9,10,13,15,845.0,129.5,0.95,30.0,805.5,976.2,680.09
2017,9,10,13,30,840.0,128.0,1.1,30.0,788.0,988.39,690.48
2017,9,10,13,45,835.5,125.5,1.25,30.0,764.0,996.04,698.37
2017,9,10,14,0,831.0,123.0,1.4,30.0,740.0,999.74,703.94
2017,9,10,14,15,820.5,120.5,1.5,29.5,708.0,993.43,704.06
2017,9,10,14,30,810.0,118.0,1.6,29.0,676.0,983.21,701.89
2017,9,10,14,45,799.5,114.0,1.7,29.0,639.0,967.48,694.9
2017,9,10,15,0,789.0,110.0,1.8,29.0,602.0,948.1,685.58
2017,9,10,15,15,771.0,106.5,1.85,28.5,559.0,918.37,670.29
2017,9,10,15,30,753.0,103.0,1.9,28.0,516.0,885.56,652.81
2017,9,10,15,45,731.0,98.0,2.0,28.0,469.5,850.49,632.7
2017,9,10,16,0,709.0,93.0,2.1,28.0,423.0,807.16,606.51
2017,9,10,16,15,675.5,88.0,2.1,27.0,373.0,751.61,572.67
2017,9,10,16,30,642.0,83.0,2.1,26.0,323.0,695.23,537.03
2017,9,10,16,45,596.0,76.0,2.1,25.5,272.5,625.58,489.13
2017,9,10,17,0,550.0,69.0,2.1,25.0,222.0,557.03,439.92
2017,9,10,17,15,481.0,60.0,2.05,24.0,173.0,470.54,375.07
2017,9,10,17,30,412.0,51.0,2.0,23.0,124.0,388.41,309.2
2017,9,10,17,45,304.5,38.0,1.95,22.5,82.0,282.43,220.27
2017,9,10,18,0,197.0,25.0,1.9,22.0,40.0,179.96,113.22
2017,9,10,18,15,98.5,12.5,1.9,21.5,20.0,63.62,0.0
2017,9,10,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
