Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.5,1.85,17.5,0.5,0.0,0.0
2017,9,11,6,0,0.0,1.0,2.0,18.0,1.0,0.79,0.0
2017,9,11,6,15,0.0,7.0,2.05,18.0,7.0,5.3,0.0
2017,9,11,6,30,0.0,13.0,2.1,18.0,13.0,9.86,2.75
2017,9,11,6,45,0.0,20.5,2.2,18.5,20.5,15.59,7.95
2017,9,11,7,0,0.0,28.0,2.3,19.0,28.0,21.33,13.11
2017,9,11,7,15,0.0,36.5,2.3,19.0,36.5,27.85,18.94
2017,9,11,7,30,0.0,45.0,2.3,19.0,45.0,34.39,24.7
2017,9,11,7,45,0.0,53.0,2.3,19.5,53.0,40.56,30.0
2017,9,11,8,0,0.0,61.0,2.3,20.0,61.0,46.75,35.22
2017,9,11,8,15,0.0,100.5,2.3,20.5,100.5,76.06,60.29
2017,9,11,8,30,0.0,140.0,2.3,21.0,140.0,103.27,83.09
2017,9,11,8,45,57.5,200.5,2.35,21.5,234.0,143.88,109.66
2017,9,11,9,0,115.0,261.0,2.4,22.0,328.0,193.52,145.29
2017,9,11,9,15,209.5,272.5,2.35,22.0,405.5,235.25,173.88
2017,9,11,9,30,304.0,284.0,2.3,22.0,483.0,288.23,212.77
2017,9,11,9,45,481.5,238.5,2.3,22.5,573.0,345.52,254.19
2017,9,11,10,0,659.0,193.0,2.3,23.0,663.0,423.24,313.09
2017,9,11,10,15,636.5,214.0,2.3,23.0,683.0,474.88,355.52
2017,9,11,10,30,614.0,235.0,2.3,23.0,703.0,523.08,393.99
2017,9,11,10,45,728.0,179.0,2.3,23.0,749.0,585.74,442.73
2017,9,11,11,0,842.0,123.0,2.3,23.0,795.0,647.26,490.44
2017,9,11,11,15,846.0,124.0,2.25,23.0,809.0,696.15,526.67
2017,9,11,11,30,850.0,125.0,2.2,23.0,823.0,743.01,560.56
2017,9,11,11,45,854.5,124.0,2.2,23.5,830.0,786.28,589.8
2017,9,11,12,0,859.0,123.0,2.2,24.0,837.0,827.07,615.87
2017,9,11,12,15,858.5,123.0,2.1,24.0,835.0,861.87,638.0
2017,9,11,12,30,858.0,123.0,2.0,24.0,833.0,893.51,657.84
2017,9,11,12,45,595.5,246.0,1.95,24.5,736.5,822.14,606.32
2017,9,11,13,0,333.0,369.0,1.9,25.0,640.0,690.32,510.29
2017,9,11,13,15,583.0,247.0,1.8,25.0,707.5,851.1,626.21
2017,9,11,13,30,833.0,125.0,1.7,25.0,775.0,979.92,709.85
2017,9,11,13,45,602.5,220.0,1.65,25.0,682.5,872.86,638.57
2017,9,11,14,0,372.0,315.0,1.6,25.0,590.0,718.02,531.12
2017,9,11,14,15,388.0,295.0,1.55,25.0,570.5,719.18,534.65
2017,9,11,14,30,404.0,275.0,1.5,25.0,551.0,717.98,535.22
2017,9,11,14,45,245.0,275.0,1.5,25.0,439.5,560.34,423.07
2017,9,11,15,0,86.0,275.0,1.5,25.0,328.0,355.62,272.08
2017,9,11,15,15,70.5,250.0,1.5,25.0,291.5,315.47,243.38
2017,9,11,15,30,55.0,225.0,1.5,25.0,255.0,275.15,213.18
2017,9,11,15,45,52.5,204.5,1.55,25.0,231.0,252.73,196.83
2017,9,11,16,0,50.0,184.0,1.6,25.0,207.0,230.08,179.98
2017,9,11,16,15,46.0,162.5,1.65,24.5,182.0,204.62,160.92
2017,9,11,16,30,42.0,141.0,1.7,24.0,157.0,179.04,141.35
2017,9,11,16,45,32.0,119.5,1.75,23.5,130.5,148.36,116.96
2017,9,11,17,0,22.0,98.0,1.8,23.0,104.0,117.99,92.25
2017,9,11,17,15,11.0,77.5,2.15,22.0,80.5,78.57,59.69
2017,9,11,17,30,0.0,57.0,2.5,21.0,57.0,51.53,36.8
2017,9,11,17,45,0.0,36.0,2.9,20.5,36.0,30.9,19.2
2017,9,11,18,0,0.0,15.0,3.3,20.0,15.0,11.42,1.22
2017,9,11,18,15,0.0,7.5,3.25,19.5,7.5,5.9,0.0
2017,9,11,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,17.5,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,18.0,6.0,4.72,0.0
2017,9,12,6,15,54.5,25.0,1.8,18.0,31.5,18.89,6.37
2017,9,12,6,30,109.0,44.0,1.8,18.0,57.0,32.43,21.85
2017,9,12,6,45,161.0,64.0,1.8,18.0,94.0,46.55,34.87
2017,9,12,7,0,213.0,84.0,1.8,18.0,131.0,60.43,47.44
2017,9,12,7,15,249.5,102.5,1.75,18.0,172.0,72.97,58.63
2017,9,12,7,30,286.0,121.0,1.7,18.0,213.0,85.22,69.32
2017,9,12,7,45,325.0,133.5,1.65,18.5,255.0,93.68,76.37
2017,9,12,8,0,364.0,146.0,1.6,19.0,297.0,99.26,80.79
2017,9,12,8,15,416.0,155.5,1.55,19.5,348.5,104.92,85.2
2017,9,12,8,30,468.0,165.0,1.5,20.0,400.0,110.49,89.46
2017,9,12,8,45,518.0,166.0,1.5,20.5,448.5,150.01,99.45
2017,9,12,9,0,568.0,167.0,1.5,21.0,497.0,198.54,130.14
2017,9,12,9,15,542.5,191.0,1.5,21.5,524.5,252.31,173.8
2017,9,12,9,30,517.0,215.0,1.5,22.0,552.0,303.16,216.77
2017,9,12,9,45,645.5,173.0,1.5,22.5,617.0,358.77,259.55
2017,9,12,10,0,774.0,131.0,1.5,23.0,682.0,426.11,312.25
2017,9,12,10,15,458.0,248.5,1.5,23.0,578.0,417.26,312.42
2017,9,12,10,30,142.0,366.0,1.5,23.0,474.0,364.64,275.57
2017,9,12,10,45,476.0,251.5,1.5,23.5,627.5,497.13,375.09
2017,9,12,11,0,810.0,137.0,1.5,24.0,781.0,646.68,484.13
2017,9,12,11,15,814.5,138.0,1.6,24.0,794.5,695.91,519.84
2017,9,12,11,30,819.0,139.0,1.7,24.0,808.0,743.21,554.37
2017,9,12,11,45,670.0,223.5,1.8,24.5,773.5,750.1,556.41
2017,9,12,12,0,521.0,308.0,1.9,25.0,739.0,733.29,542.12
2017,9,12,12,15,669.0,225.0,2.05,25.0,777.0,816.83,604.1
2017,9,12,12,30,817.0,142.0,2.2,25.0,815.0,890.02,655.45
2017,9,12,12,45,610.5,241.0,2.35,25.0,740.5,833.09,616.28
2017,9,12,13,0,404.0,340.0,2.5,25.0,666.0,729.78,543.14
2017,9,12,13,15,592.5,244.0,2.6,24.5,710.5,859.05,639.34
2017,9,12,13,30,781.0,148.0,2.7,24.0,755.0,954.68,706.75
2017,9,12,13,45,769.0,148.0,2.8,24.0,729.0,956.72,708.9
2017,9,12,14,0,757.0,148.0,2.9,24.0,703.0,954.87,709.49
2017,9,12,14,15,571.5,213.0,2.9,24.0,621.5,842.37,633.96
2017,9,12,14,30,386.0,278.0,2.9,24.0,540.0,704.31,535.39
2017,9,12,14,45,310.5,276.0,2.9,24.0,479.0,628.79,481.94
2017,9,12,15,0,235.0,274.0,2.9,24.0,418.0,528.66,409.15
2017,9,12,15,15,122.5,227.0,2.9,23.5,302.0,363.83,285.1
2017,9,12,15,30,10.0,180.0,2.9,23.0,186.0,162.41,125.86
2017,9,12,15,45,46.0,184.5,2.9,22.5,206.0,223.28,176.84
2017,9,12,16,0,82.0,189.0,2.9,22.0,226.0,267.13,213.64
2017,9,12,16,15,75.0,167.5,2.9,21.5,198.5,238.23,191.38
2017,9,12,16,30,68.0,146.0,2.9,21.0,171.0,209.34,168.85
2017,9,12,16,45,261.5,112.0,2.9,20.5,185.5,364.71,299.5
2017,9,12,17,0,455.0,78.0,2.9,20.0,200.0,485.86,397.53
2017,9,12,17,15,384.0,66.5,2.9,19.5,153.5,400.61,327.77
2017,9,12,17,30,313.0,55.0,2.9,19.0,107.0,321.01,260.52
2017,9,12,17,45,214.5,39.0,2.9,18.5,68.5,223.48,175.39
2017,9,12,18,0,116.0,23.0,2.9,18.0,30.0,125.41,60.27
2017,9,12,18,15,58.0,11.5,2.85,17.5,15.0,40.72,0.0
2017,9,12,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,12.0,2.65,16.0,12.0,9.12,0.0
2017,9,13,6,30,0.0,24.0,2.8,16.0,24.0,18.3,9.95
2017,9,13,6,45,0.0,39.0,2.95,16.5,39.0,29.83,20.48
2017,9,13,7,0,0.0,54.0,3.1,17.0,54.0,40.93,30.51
2017,9,13,7,15,0.0,71.5,3.1,17.0,71.5,53.63,41.88
2017,9,13,7,30,0.0,89.0,3.1,17.0,89.0,66.2,52.98
2017,9,13,7,45,0.0,106.5,3.15,17.5,106.5,78.67,63.69
2017,9,13,8,0,0.0,124.0,3.2,18.0,124.0,91.03,74.11
2017,9,13,8,15,75.5,170.0,3.15,18.0,207.5,117.97,97.08
2017,9,13,8,30,151.0,216.0,3.1,18.0,291.0,141.02,116.41
2017,9,13,8,45,75.5,179.5,3.1,18.5,217.0,133.3,101.78
2017,9,13,9,0,0.0,143.0,3.1,19.0,143.0,107.56,83.0
2017,9,13,9,15,1.0,156.0,3.05,19.0,157.0,117.86,91.11
2017,9,13,9,30,2.0,169.0,3.0,19.0,171.0,128.43,99.37
2017,9,13,9,45,1.0,160.5,2.95,19.5,161.5,122.72,94.4
2017,9,13,10,0,0.0,152.0,2.9,20.0,152.0,116.55,89.1
2017,9,13,10,15,1.5,159.0,2.9,20.0,160.0,122.99,94.11
2017,9,13,10,30,3.0,166.0,2.9,20.0,168.0,129.67,99.31
2017,9,13,10,45,5.0,183.0,2.9,20.0,187.0,144.63,111.12
2017,9,13,11,0,7.0,200.0,2.9,20.0,206.0,160.05,123.25
2017,9,13,11,15,15.5,253.5,2.9,20.0,266.5,209.55,162.2
2017,9,13,11,30,24.0,307.0,2.9,20.0,327.0,261.32,202.38
2017,9,13,11,45,22.0,302.0,2.95,20.0,320.5,258.33,199.92
2017,9,13,12,0,20.0,297.0,3.0,20.0,314.0,254.94,197.31
2017,9,13,12,15,68.5,348.5,3.05,20.0,405.0,361.49,280.39
2017,9,13,12,30,117.0,400.0,3.1,20.0,496.0,479.23,369.47
2017,9,13,12,45,66.0,332.0,3.15,20.0,386.0,355.53,275.58
2017,9,13,13,0,15.0,264.0,3.2,20.0,276.0,229.6,177.78
2017,9,13,13,15,14.5,258.0,3.2,20.0,269.5,225.35,174.92
2017,9,13,13,30,14.0,252.0,3.2,20.0,263.0,221.0,171.72
2017,9,13,13,45,35.0,285.5,3.25,20.0,311.5,296.82,231.74
2017,9,13,14,0,56.0,319.0,3.3,20.0,360.0,357.39,279.15
2017,9,13,14,15,29.5,248.0,3.25,19.5,269.5,258.86,202.93
2017,9,13,14,30,3.0,177.0,3.2,19.0,179.0,146.87,114.04
2017,9,13,14,45,1.5,166.5,3.2,19.0,167.5,136.74,106.25
2017,9,13,15,0,0.0,156.0,3.2,19.0,156.0,126.62,98.28
2017,9,13,15,15,0.0,122.0,3.1,19.0,122.0,96.81,74.29
2017,9,13,15,30,0.0,88.0,3.0,19.0,88.0,67.72,50.62
2017,9,13,15,45,0.0,95.0,2.95,19.0,95.0,74.06,56.06
2017,9,13,16,0,0.0,102.0,2.9,19.0,102.0,81.13,62.1
2017,9,13,16,15,0.0,79.0,2.8,18.5,79.0,61.06,45.69
2017,9,13,16,30,0.0,56.0,2.7,18.0,56.0,42.87,30.63
2017,9,13,16,45,215.5,69.0,2.65,18.0,125.5,290.09,242.24
2017,9,13,17,0,431.0,82.0,2.6,18.0,195.0,472.95,389.74
2017,9,13,17,15,360.0,69.0,2.5,17.5,149.0,386.88,318.02
2017,9,13,17,30,289.0,56.0,2.4,17.0,103.0,306.5,249.57
2017,9,13,17,45,195.0,38.5,2.3,16.5,65.0,211.22,165.3
2017,9,13,18,0,101.0,21.0,2.2,16.0,27.0,111.66,38.97
2017,9,13,18,15,50.5,10.5,2.2,16.0,13.5,35.84,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,119.5,21.5,2.55,14.0,35.0,16.31,3.24
2017,9,14,6,30,239.0,43.0,2.6,14.0,70.0,32.36,22.01
2017,9,14,6,45,324.5,57.0,2.7,14.5,115.0,42.84,32.05
2017,9,14,7,0,410.0,71.0,2.8,15.0,160.0,53.28,41.68
2017,9,14,7,15,219.5,94.5,2.8,15.0,144.0,67.63,54.62
2017,9,14,7,30,29.0,118.0,2.8,15.0,128.0,83.01,68.25
2017,9,14,7,45,37.0,138.5,2.8,15.5,153.0,96.46,79.8
2017,9,14,8,0,45.0,159.0,2.8,16.0,178.0,109.67,90.92
2017,9,14,8,15,210.5,171.5,2.8,16.0,274.0,113.75,94.15
2017,9,14,8,30,376.0,184.0,2.8,16.0,370.0,123.91,102.61
2017,9,14,8,45,359.0,208.0,2.85,16.5,399.5,167.8,120.7
2017,9,14,9,0,342.0,232.0,2.9,17.0,429.0,210.3,151.91
2017,9,14,9,15,565.0,177.0,2.9,17.0,529.5,251.22,176.31
2017,9,14,9,30,788.0,122.0,2.9,17.0,630.0,322.3,229.45
2017,9,14,9,45,805.5,121.5,2.95,17.5,665.5,381.9,281.66
2017,9,14,10,0,823.0,121.0,3.0,18.0,701.0,442.44,333.79
2017,9,14,10,15,831.0,122.5,3.0,18.0,728.5,500.83,383.58
2017,9,14,10,30,839.0,124.0,3.0,18.0,756.0,558.53,431.35
2017,9,14,10,45,846.0,124.0,3.05,18.5,776.5,613.4,474.88
2017,9,14,11,0,853.0,124.0,3.1,19.0,797.0,661.5,512.23
2017,9,14,11,15,856.5,125.0,3.1,19.0,810.0,710.57,549.9
2017,9,14,11,30,860.0,126.0,3.1,19.0,823.0,757.51,585.12
2017,9,14,11,45,861.5,125.5,3.15,19.5,828.0,799.23,614.2
2017,9,14,12,0,863.0,125.0,3.2,20.0,833.0,838.22,640.2
2017,9,14,12,15,862.5,125.0,3.25,20.0,831.0,873.03,664.41
2017,9,14,12,30,862.0,125.0,3.3,20.0,829.0,904.66,686.41
2017,9,14,12,45,865.0,121.5,3.35,20.0,820.0,932.79,706.05
2017,9,14,13,0,868.0,118.0,3.4,20.0,811.0,957.5,723.44
2017,9,14,13,15,863.5,117.0,3.45,20.0,793.5,973.95,735.36
2017,9,14,13,30,859.0,116.0,3.5,20.0,776.0,986.56,744.88
2017,9,14,13,45,852.0,114.5,3.6,20.0,751.0,992.29,750.29
2017,9,14,14,0,845.0,113.0,3.7,20.0,726.0,1008.23,762.86
2017,9,14,14,15,835.0,111.5,3.75,20.0,694.5,1003.11,760.88
2017,9,14,14,30,825.0,110.0,3.8,20.0,663.0,994.07,756.54
2017,9,14,14,45,810.5,107.5,3.9,20.0,624.5,975.49,746.12
2017,9,14,15,0,796.0,105.0,4.0,20.0,586.0,953.29,733.26
2017,9,14,15,15,776.5,102.0,4.05,19.5,543.0,922.13,715.18
2017,9,14,15,30,757.0,99.0,4.1,19.0,500.0,887.91,694.74
2017,9,14,15,45,728.5,96.0,4.2,19.0,452.0,848.71,669.31
2017,9,14,16,0,700.0,93.0,4.3,19.0,404.0,801.63,637.63
2017,9,14,16,15,663.5,87.5,4.3,18.5,354.0,742.6,597.07
2017,9,14,16,30,627.0,82.0,4.3,18.0,304.0,682.99,554.86
2017,9,14,16,45,571.5,76.0,4.3,17.5,253.0,606.83,498.14
2017,9,14,17,0,516.0,70.0,4.3,17.0,202.0,532.35,440.29
2017,9,14,17,15,436.5,60.0,4.2,16.5,154.0,437.83,363.01
2017,9,14,17,30,357.0,50.0,4.1,16.0,106.0,348.58,286.06
2017,9,14,17,45,233.5,35.5,4.05,15.5,66.5,232.57,182.21
2017,9,14,18,0,110.0,21.0,4.0,15.0,27.0,116.01,18.37
2017,9,14,18,15,55.0,10.5,3.9,14.5,13.5,38.3,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,141.5,19.0,2.05,13.5,35.0,14.54,1.29
2017,9,15,6,30,283.0,38.0,2.0,14.0,70.0,29.01,19.08
2017,9,15,6,45,366.5,51.5,2.0,14.5,115.5,41.7,31.03
2017,9,15,7,0,450.0,65.0,2.0,15.0,161.0,52.2,40.71
2017,9,15,7,15,511.0,74.0,1.85,15.5,211.5,58.77,46.68
2017,9,15,7,30,572.0,83.0,1.7,16.0,262.0,65.29,52.39
2017,9,15,7,45,604.5,92.5,1.55,16.5,311.0,71.67,57.8
2017,9,15,8,0,637.0,102.0,1.4,17.0,360.0,77.83,62.89
2017,9,15,8,15,457.0,151.0,1.3,17.0,348.5,103.2,84.63
2017,9,15,8,30,277.0,200.0,1.2,17.0,337.0,131.46,108.46
2017,9,15,8,45,298.5,217.5,1.1,17.5,377.5,169.07,122.69
2017,9,15,9,0,320.0,235.0,1.0,18.0,418.0,209.89,151.0
2017,9,15,9,15,369.0,241.5,0.85,18.5,467.5,252.85,182.68
2017,9,15,9,30,418.0,248.0,0.7,19.0,517.0,302.47,220.84
2017,9,15,9,45,646.5,174.5,0.55,19.5,615.5,366.27,266.12
2017,9,15,10,0,875.0,101.0,0.4,20.0,714.0,450.37,328.17
2017,9,15,10,15,882.5,102.5,0.35,20.5,742.0,509.99,374.81
2017,9,15,10,30,890.0,104.0,0.3,21.0,770.0,568.71,418.93
2017,9,15,10,45,890.0,107.5,0.3,21.5,790.0,623.57,458.99
2017,9,15,11,0,890.0,111.0,0.3,22.0,810.0,676.31,496.0
2017,9,15,11,15,893.0,111.5,0.45,22.0,823.0,726.19,533.08
2017,9,15,11,30,896.0,112.0,0.6,22.0,836.0,773.76,568.03
2017,9,15,11,45,893.0,115.0,0.75,22.0,840.0,816.41,597.83
2017,9,15,12,0,890.0,118.0,0.9,22.0,844.0,855.95,625.3
2017,9,15,12,15,889.0,117.5,1.0,22.0,841.5,890.67,648.86
2017,9,15,12,30,888.0,117.0,1.1,22.0,839.0,922.04,670.34
2017,9,15,12,45,881.0,119.0,1.25,22.0,827.0,946.87,688.53
2017,9,15,13,0,874.0,121.0,1.4,22.0,815.0,967.9,704.42
2017,9,15,13,15,868.5,120.0,1.55,22.0,796.5,983.48,716.96
2017,9,15,13,30,863.0,119.0,1.7,22.0,778.0,995.17,727.15
2017,9,15,13,45,850.0,120.0,1.85,22.0,751.0,1011.99,740.79
2017,9,15,14,0,837.0,121.0,2.0,22.0,724.0,1010.61,742.74
2017,9,15,14,15,826.0,119.0,2.15,21.5,691.5,1003.84,742.86
2017,9,15,14,30,815.0,117.0,2.3,21.0,659.0,993.13,740.45
2017,9,15,14,45,793.5,117.0,2.5,21.0,619.0,970.26,729.0
2017,9,15,15,0,772.0,117.0,2.7,21.0,579.0,943.83,714.99
2017,9,15,15,15,751.5,113.0,2.85,20.5,535.5,918.01,702.05
2017,9,15,15,30,731.0,109.0,3.0,20.0,492.0,882.16,681.77
2017,9,15,15,45,698.0,106.0,3.2,19.5,443.5,833.04,651.85
2017,9,15,16,0,665.0,103.0,3.4,19.0,395.0,782.19,619.7
2017,9,15,16,15,627.0,97.0,3.5,18.5,345.5,721.93,578.89
2017,9,15,16,30,589.0,91.0,3.6,18.0,296.0,661.15,536.18
2017,9,15,16,45,530.5,83.0,3.75,18.0,245.0,581.02,475.82
2017,9,15,17,0,472.0,75.0,3.9,18.0,194.0,502.84,414.46
2017,9,15,17,15,393.0,63.5,3.8,17.5,146.5,405.28,334.4
2017,9,15,17,30,314.0,52.0,3.7,17.0,99.0,319.98,260.74
2017,9,15,17,45,200.0,35.0,3.65,16.5,60.5,211.33,162.39
2017,9,15,18,0,86.0,18.0,3.6,16.0,22.0,95.15,0.0
2017,9,15,18,15,43.0,9.0,3.4,15.5,11.0,30.57,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,90.5,19.5,1.5,13.5,29.5,14.76,0.13
2017,9,16,6,30,181.0,39.0,1.5,14.0,59.0,29.22,19.16
2017,9,16,6,45,256.5,57.0,1.5,14.5,102.0,42.35,31.57
2017,9,16,7,0,332.0,75.0,1.5,15.0,145.0,55.28,43.41
2017,9,16,7,15,391.5,89.0,1.4,15.0,193.5,65.16,52.42
2017,9,16,7,30,451.0,103.0,1.3,15.0,242.0,74.87,61.05
2017,9,16,7,45,483.0,108.0,1.25,15.5,281.5,78.22,63.78
2017,9,16,8,0,515.0,113.0,1.2,16.0,321.0,81.52,66.36
2017,9,16,8,15,472.5,141.0,1.2,16.5,350.5,97.47,79.84
2017,9,16,8,30,430.0,169.0,1.2,17.0,380.0,114.83,94.29
2017,9,16,8,45,481.0,172.0,1.2,17.5,429.0,156.62,106.0
2017,9,16,9,0,532.0,175.0,1.2,18.0,478.0,204.86,138.12
2017,9,16,9,15,528.0,191.0,1.2,18.0,510.0,255.9,179.9
2017,9,16,9,30,524.0,207.0,1.2,18.0,542.0,306.5,222.92
2017,9,16,9,45,555.0,210.5,1.3,18.5,582.5,359.87,266.9
2017,9,16,10,0,586.0,214.0,1.4,19.0,623.0,416.32,312.77
2017,9,16,10,15,653.0,202.0,1.45,19.0,675.0,483.83,366.25
2017,9,16,10,30,720.0,190.0,1.5,19.0,727.0,554.47,421.21
2017,9,16,10,45,723.5,195.0,1.55,19.0,747.0,607.22,462.04
2017,9,16,11,0,727.0,200.0,1.6,19.0,767.0,658.71,500.99
2017,9,16,11,15,644.0,240.0,1.65,19.0,749.0,678.1,515.23
2017,9,16,11,30,561.0,280.0,1.7,19.0,731.0,685.3,520.36
2017,9,16,11,45,561.0,283.0,1.75,19.0,736.5,720.44,546.15
2017,9,16,12,0,561.0,286.0,1.8,19.0,742.0,753.59,569.97
2017,9,16,12,15,387.0,340.5,1.8,19.0,654.5,665.57,505.46
2017,9,16,12,30,213.0,395.0,1.8,19.0,567.0,563.58,429.75
2017,9,16,12,45,173.5,390.0,1.85,19.0,529.0,534.9,409.44
2017,9,16,13,0,134.0,385.0,1.9,19.0,491.0,503.03,385.92
2017,9,16,13,15,334.0,324.5,1.95,19.0,580.5,666.37,510.58
2017,9,16,13,30,534.0,264.0,2.0,19.0,670.0,836.21,633.41
2017,9,16,13,45,619.5,225.5,2.05,19.5,681.0,901.58,678.43
2017,9,16,14,0,705.0,187.0,2.1,20.0,692.0,959.03,717.09
2017,9,16,14,15,684.0,178.0,2.15,20.0,650.0,934.58,701.9
2017,9,16,14,30,663.0,169.0,2.2,20.0,608.0,906.43,685.03
2017,9,16,14,45,658.0,167.0,2.25,20.0,580.5,898.68,682.03
2017,9,16,15,0,653.0,165.0,2.3,20.0,553.0,887.52,676.59
2017,9,16,15,15,630.0,158.5,2.35,19.5,510.0,850.43,654.53
2017,9,16,15,30,607.0,152.0,2.4,19.0,467.0,810.72,630.44
2017,9,16,15,45,577.5,143.5,2.45,19.0,420.0,752.06,591.02
2017,9,16,16,0,548.0,135.0,2.5,19.0,373.0,701.76,556.9
2017,9,16,16,15,508.5,125.0,2.55,18.5,324.5,639.9,514.11
2017,9,16,16,30,469.0,115.0,2.6,18.0,276.0,578.45,470.06
2017,9,16,16,45,413.5,102.0,2.65,18.0,226.5,500.96,410.24
2017,9,16,17,0,358.0,89.0,2.7,18.0,177.0,426.33,350.37
2017,9,16,17,15,288.0,71.5,2.65,17.5,131.5,338.68,277.96
2017,9,16,17,30,218.0,54.0,2.6,17.0,86.0,256.65,207.48
2017,9,16,17,45,135.0,33.5,2.6,16.5,50.5,151.79,113.54
2017,9,16,18,0,52.0,13.0,2.6,16.0,15.0,54.2,0.0
2017,9,16,18,15,26.0,6.5,2.6,16.0,7.5,19.32,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,108.5,19.0,1.95,13.0,30.5,14.43,0.0
2017,9,17,6,30,217.0,38.0,2.0,13.0,61.0,28.67,18.65
2017,9,17,6,45,304.0,53.5,2.05,13.5,106.0,40.24,29.8
2017,9,17,7,0,391.0,69.0,2.1,14.0,151.0,51.73,40.41
2017,9,17,7,15,453.0,80.5,2.05,14.5,200.5,60.17,48.1
2017,9,17,7,30,515.0,92.0,2.0,15.0,250.0,71.55,58.13
2017,9,17,7,45,559.5,100.5,1.95,15.5,300.5,77.05,62.78
2017,9,17,8,0,604.0,109.0,1.9,16.0,351.0,82.45,67.22
2017,9,17,8,15,636.5,115.5,1.85,16.0,399.5,86.12,70.2
2017,9,17,8,30,669.0,122.0,1.8,16.0,448.0,94.83,77.52
2017,9,17,8,45,698.0,125.5,1.8,16.5,494.0,149.56,92.62
2017,9,17,9,0,727.0,129.0,1.8,17.0,540.0,208.0,133.1
2017,9,17,9,15,744.5,133.0,1.75,17.5,580.5,267.64,181.81
2017,9,17,9,30,762.0,137.0,1.7,18.0,621.0,328.97,234.13
2017,9,17,9,45,805.5,126.0,1.7,18.5,663.0,391.94,287.22
2017,9,17,10,0,849.0,115.0,1.7,19.0,705.0,454.93,339.67
2017,9,17,10,15,857.0,117.0,1.7,19.0,733.0,515.19,389.71
2017,9,17,10,30,865.0,119.0,1.7,19.0,761.0,574.71,437.55
2017,9,17,10,45,871.5,119.5,1.75,19.5,782.0,626.95,478.09
2017,9,17,11,0,878.0,120.0,1.8,20.0,803.0,680.5,518.18
2017,9,17,11,15,881.0,121.0,1.9,20.0,815.5,730.33,555.82
2017,9,17,11,30,884.0,122.0,2.0,20.0,828.0,777.88,591.09
2017,9,17,11,45,886.0,121.5,2.1,20.5,833.5,820.83,620.13
2017,9,17,12,0,888.0,121.0,2.2,21.0,839.0,860.98,646.61
2017,9,17,12,15,886.5,120.5,2.3,21.0,835.5,895.13,670.19
2017,9,17,12,30,885.0,120.0,2.4,21.0,832.0,925.89,691.57
2017,9,17,12,45,883.0,119.0,2.55,21.0,821.5,952.18,710.52
2017,9,17,13,0,881.0,118.0,2.7,21.0,811.0,974.83,727.17
2017,9,17,13,15,875.5,117.0,2.75,21.0,792.0,990.32,738.33
2017,9,17,13,30,870.0,116.0,2.8,21.0,773.0,1001.89,747.09
2017,9,17,13,45,865.0,112.5,2.9,21.0,747.5,1007.33,752.45
2017,9,17,14,0,860.0,109.0,3.0,21.0,722.0,1008.75,755.35
2017,9,17,14,15,849.0,107.0,3.05,20.5,688.5,1015.65,763.15
2017,9,17,14,30,838.0,105.0,3.1,20.0,655.0,1004.66,759.07
2017,9,17,14,45,828.5,100.5,3.15,20.0,617.0,988.32,750.19
2017,9,17,15,0,819.0,96.0,3.2,20.0,579.0,968.22,738.84
2017,9,17,15,15,799.5,93.0,3.2,20.0,535.0,936.45,719.08
2017,9,17,15,30,780.0,90.0,3.2,20.0,491.0,901.59,697.11
2017,9,17,15,45,760.0,84.0,3.25,20.0,443.5,859.8,670.29
2017,9,17,16,0,740.0,78.0,3.3,20.0,396.0,815.55,641.2
2017,9,17,16,15,703.5,73.5,3.25,19.5,345.5,756.16,600.94
2017,9,17,16,30,667.0,69.0,3.2,19.0,295.0,701.96,563.25
2017,9,17,16,45,621.0,62.0,3.2,18.5,244.5,631.02,511.36
2017,9,17,17,0,575.0,55.0,3.2,18.0,194.0,561.37,457.95
2017,9,17,17,15,493.5,47.0,3.1,17.5,145.5,465.81,380.88
2017,9,17,17,30,412.0,39.0,3.0,17.0,97.0,376.11,304.07
2017,9,17,17,45,278.5,27.0,2.9,16.5,58.5,255.52,189.13
2017,9,17,18,0,145.0,15.0,2.8,16.0,20.0,98.24,0.0
2017,9,17,18,15,72.5,7.5,2.75,15.5,10.0,5.9,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,141.0,16.0,3.15,15.0,31.0,12.9,0.0
2017,9,18,6,30,282.0,32.0,3.2,15.0,62.0,26.13,16.2
2017,9,18,6,45,379.0,42.0,3.3,15.5,106.0,34.17,24.2
2017,9,18,7,0,476.0,52.0,3.4,16.0,150.0,42.25,31.71
2017,9,18,7,15,536.5,59.0,3.45,16.5,198.5,47.68,36.68
2017,9,18,7,30,597.0,66.0,3.5,17.0,247.0,53.12,41.47
2017,9,18,7,45,642.5,70.0,3.6,17.5,297.0,56.2,44.04
2017,9,18,8,0,688.0,74.0,3.7,18.0,347.0,64.21,50.85
2017,9,18,8,15,378.0,137.5,3.6,18.0,290.5,93.66,76.26
2017,9,18,8,30,68.0,201.0,3.5,18.0,234.0,136.74,107.41
2017,9,18,8,45,88.0,225.0,3.4,18.5,272.0,162.45,124.9
2017,9,18,9,0,108.0,249.0,3.3,19.0,310.0,191.48,146.11
2017,9,18,9,15,104.0,267.5,3.25,19.0,329.5,214.84,164.88
2017,9,18,9,30,100.0,286.0,3.2,19.0,349.0,237.96,183.71
2017,9,18,9,45,167.5,303.0,3.2,19.5,416.0,286.88,220.75
2017,9,18,10,0,235.0,320.0,3.2,20.0,483.0,344.21,264.75
2017,9,18,10,15,188.5,337.0,3.3,20.0,471.5,355.41,274.82
2017,9,18,10,30,142.0,354.0,3.4,20.0,460.0,361.3,280.09
2017,9,18,10,45,80.0,314.0,3.5,20.5,374.0,299.24,232.22
2017,9,18,11,0,18.0,274.0,3.6,21.0,288.0,226.39,174.88
2017,9,18,11,15,47.5,322.0,3.75,20.5,360.0,299.32,232.46
2017,9,18,11,30,77.0,370.0,3.9,20.0,432.0,369.49,287.14
2017,9,18,11,45,276.5,339.0,4.05,20.0,562.0,535.8,417.08
2017,9,18,12,0,476.0,308.0,4.2,20.0,692.0,706.43,546.12
2017,9,18,12,15,690.0,201.5,4.25,20.0,755.0,824.08,635.61
2017,9,18,12,30,904.0,95.0,4.3,20.0,818.0,919.69,703.45
2017,9,18,12,45,721.0,185.5,4.35,20.0,757.0,891.92,683.91
2017,9,18,13,0,538.0,276.0,4.4,20.0,696.0,823.06,632.66
2017,9,18,13,15,522.0,272.0,4.4,20.0,672.5,820.75,632.06
2017,9,18,13,30,506.0,268.0,4.4,20.0,649.0,815.11,628.72
2017,9,18,13,45,530.5,248.5,4.45,20.0,635.5,830.93,642.21
2017,9,18,14,0,555.0,229.0,4.5,20.0,622.0,843.86,653.66
2017,9,18,14,15,549.0,218.0,4.55,19.5,591.5,831.94,648.06
2017,9,18,14,30,543.0,207.0,4.6,19.0,561.0,817.01,640.46
2017,9,18,14,45,524.0,199.5,4.65,19.0,524.5,789.97,622.48
2017,9,18,15,0,505.0,192.0,4.7,19.0,488.0,760.5,602.65
2017,9,18,15,15,510.5,174.5,4.7,18.5,453.5,741.69,592.22
2017,9,18,15,30,516.0,157.0,4.7,18.0,419.0,719.89,579.18
2017,9,18,15,45,481.5,146.5,4.75,18.0,372.5,665.45,539.79
2017,9,18,16,0,447.0,136.0,4.8,18.0,326.0,610.43,499.03
2017,9,18,16,15,420.0,124.0,4.75,17.5,284.0,560.25,461.83
2017,9,18,16,30,393.0,112.0,4.7,17.0,242.0,510.02,423.43
2017,9,18,16,45,359.0,96.0,4.7,17.0,199.5,449.29,374.57
2017,9,18,17,0,325.0,80.0,4.7,17.0,157.0,389.81,324.99
2017,9,18,17,15,274.5,63.0,4.55,16.5,117.0,318.44,263.91
2017,9,18,17,30,224.0,46.0,4.4,16.0,77.0,250.88,203.65
2017,9,18,17,45,112.0,30.0,4.3,15.5,45.5,133.23,94.01
2017,9,18,18,0,0.0,14.0,4.2,15.0,14.0,11.02,0.0
2017,9,18,18,15,0.0,7.0,4.15,15.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,134.5,15.5,2.7,13.5,29.5,12.49,0.0
2017,9,19,6,30,269.0,31.0,2.8,14.0,59.0,25.28,15.43
2017,9,19,6,45,344.0,44.5,2.9,14.5,100.5,36.02,25.89
2017,9,19,7,0,419.0,58.0,3.0,15.0,142.0,46.56,35.63
2017,9,19,7,15,464.5,69.0,3.0,15.5,187.5,54.63,42.98
2017,9,19,7,30,510.0,80.0,3.0,16.0,233.0,62.49,49.92
2017,9,19,7,45,543.0,89.0,3.05,16.5,278.5,68.48,55.04
2017,9,19,8,0,576.0,98.0,3.1,17.0,324.0,74.28,59.87
2017,9,19,8,15,688.0,85.5,2.95,17.0,391.0,66.69,53.06
2017,9,19,8,30,800.0,73.0,2.8,17.0,458.0,74.62,49.66
2017,9,19,8,45,818.5,76.0,2.65,17.5,503.0,135.27,75.45
2017,9,19,9,0,837.0,79.0,2.5,18.0,548.0,203.09,124.29
2017,9,19,9,15,851.5,81.5,2.3,18.5,588.0,265.51,176.3
2017,9,19,9,30,866.0,84.0,2.1,19.0,628.0,328.91,231.42
2017,9,19,9,45,866.0,90.5,1.95,19.5,660.5,391.03,285.59
2017,9,19,10,0,866.0,97.0,1.8,20.0,693.0,451.95,337.11
2017,9,19,10,15,874.0,98.5,1.7,20.0,721.0,511.2,386.11
2017,9,19,10,30,882.0,100.0,1.6,20.0,749.0,569.6,432.63
2017,9,19,10,45,891.0,99.5,1.55,20.5,770.5,625.76,475.18
2017,9,19,11,0,900.0,99.0,1.5,21.0,792.0,680.59,515.15
2017,9,19,11,15,903.5,99.5,1.55,21.0,805.0,730.93,552.44
2017,9,19,11,30,907.0,100.0,1.6,21.0,818.0,778.95,586.84
2017,9,19,11,45,911.5,98.5,1.7,21.0,824.0,823.32,617.28
2017,9,19,12,0,916.0,97.0,1.8,21.0,830.0,864.96,645.78
2017,9,19,12,15,915.5,97.0,1.95,21.0,827.5,900.84,670.92
2017,9,19,12,30,915.0,97.0,2.1,21.0,825.0,933.31,693.87
2017,9,19,12,45,914.0,95.5,2.25,21.0,814.5,960.2,713.22
2017,9,19,13,0,913.0,94.0,2.4,21.0,804.0,983.35,730.25
2017,9,19,13,15,908.5,93.5,2.45,21.0,785.5,1000.34,742.35
2017,9,19,13,30,904.0,93.0,2.5,21.0,767.0,1013.35,752.05
2017,9,19,13,45,898.5,91.0,2.65,21.0,741.5,1019.62,758.55
2017,9,19,14,0,893.0,89.0,2.8,21.0,716.0,1021.81,762.55
2017,9,19,14,15,883.0,87.5,2.85,21.0,683.0,1015.96,760.44
2017,9,19,14,30,873.0,86.0,2.9,21.0,650.0,1006.15,755.92
2017,9,19,14,45,861.5,83.0,3.0,21.0,611.5,989.13,747.12
2017,9,19,15,0,850.0,80.0,3.1,21.0,573.0,968.41,735.88
2017,9,19,15,15,832.0,77.5,3.15,20.5,529.0,938.37,719.19
2017,9,19,15,30,814.0,75.0,3.2,20.0,485.0,916.83,708.27
2017,9,19,15,45,791.0,71.5,3.25,20.0,437.5,874.37,681.0
2017,9,19,16,0,768.0,68.0,3.3,20.0,390.0,829.59,651.63
2017,9,19,16,15,733.0,64.0,3.3,19.5,339.5,771.36,612.54
2017,9,19,16,30,698.0,60.0,3.3,19.0,289.0,712.28,571.42
2017,9,19,16,45,647.0,54.5,3.35,19.0,238.0,637.61,515.73
2017,9,19,17,0,596.0,49.0,3.4,19.0,187.0,570.24,463.02
2017,9,19,17,15,511.5,42.0,3.35,18.5,138.5,473.07,384.5
2017,9,19,17,30,427.0,35.0,3.3,18.0,90.0,382.21,306.14
2017,9,19,17,45,276.5,23.5,3.25,17.5,52.5,247.51,168.35
2017,9,19,18,0,126.0,12.0,3.2,17.0,15.0,84.5,0.0
2017,9,19,18,15,63.0,6.0,3.15,16.5,7.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,141.5,15.5,2.25,15.0,29.0,12.54,0.0
2017,9,20,6,30,283.0,31.0,2.4,15.0,58.0,25.39,15.27
2017,9,20,6,45,386.0,40.5,2.55,15.5,102.5,33.08,23.18
2017,9,20,7,0,489.0,50.0,2.7,16.0,147.0,40.86,30.45
2017,9,20,7,15,550.5,56.5,2.8,16.0,196.0,45.99,35.25
2017,9,20,7,30,612.0,63.0,2.9,16.0,245.0,51.17,39.91
2017,9,20,7,45,318.5,104.0,3.05,16.5,200.0,73.32,59.31
2017,9,20,8,0,25.0,145.0,3.2,17.0,155.0,104.01,85.8
2017,9,20,8,15,29.5,164.5,3.2,17.0,178.0,113.35,93.6
2017,9,20,8,30,34.0,184.0,3.2,17.0,201.0,126.8,99.81
2017,9,20,8,45,40.5,205.5,3.25,17.5,227.0,147.07,114.66
2017,9,20,9,0,47.0,227.0,3.3,18.0,253.0,168.76,131.15
2017,9,20,9,15,54.0,248.0,3.35,18.0,280.5,191.65,149.12
2017,9,20,9,30,61.0,269.0,3.4,18.0,308.0,215.98,168.41
2017,9,20,9,45,42.5,264.0,3.5,18.5,292.0,214.13,167.22
2017,9,20,10,0,24.0,259.0,3.6,19.0,276.0,207.01,161.57
2017,9,20,10,15,19.0,251.0,3.65,19.0,264.5,201.8,157.42
2017,9,20,10,30,14.0,243.0,3.7,19.0,253.0,195.49,152.34
2017,9,20,10,45,14.0,248.0,3.75,19.0,259.0,201.44,156.97
2017,9,20,11,0,14.0,253.0,3.8,19.0,265.0,207.37,161.58
2017,9,20,11,15,66.5,317.5,3.85,19.0,370.5,309.84,242.63
2017,9,20,11,30,119.0,382.0,3.9,19.0,476.0,426.32,332.46
2017,9,20,11,45,88.5,370.0,3.95,19.0,440.0,388.26,302.79
2017,9,20,12,0,58.0,358.0,4.0,19.0,404.0,359.94,280.65
2017,9,20,12,15,61.0,354.5,4.05,19.0,403.0,365.7,285.45
2017,9,20,12,30,64.0,351.0,4.1,19.0,402.0,371.3,290.07
2017,9,20,12,45,40.5,310.5,4.2,19.0,343.0,315.43,246.72
2017,9,20,13,0,17.0,270.0,4.3,19.0,284.0,238.62,186.48
2017,9,20,13,15,17.5,263.5,4.35,19.0,277.5,235.06,184.07
2017,9,20,13,30,18.0,257.0,4.4,19.0,271.0,231.42,181.5
2017,9,20,13,45,21.5,261.0,4.45,19.0,276.5,240.63,189.2
2017,9,20,14,0,25.0,265.0,4.5,19.0,282.0,250.27,197.28
2017,9,20,14,15,76.5,280.5,4.5,18.5,330.5,346.53,275.77
2017,9,20,14,30,128.0,296.0,4.5,18.0,379.0,446.44,355.84
2017,9,20,14,45,87.0,266.0,4.55,18.0,321.0,350.16,280.38
2017,9,20,15,0,46.0,236.0,4.6,18.0,263.0,278.04,222.76
2017,9,20,15,15,106.0,226.0,4.55,17.5,281.5,330.75,268.54
2017,9,20,15,30,166.0,216.0,4.5,17.0,300.0,403.98,329.83
2017,9,20,15,45,202.5,191.0,4.45,17.0,282.5,409.58,336.43
2017,9,20,16,0,239.0,166.0,4.4,17.0,265.0,433.43,357.28
2017,9,20,16,15,228.0,145.5,4.35,16.5,230.0,394.79,327.63
2017,9,20,16,30,217.0,125.0,4.3,16.0,195.0,355.65,296.97
2017,9,20,16,45,202.5,104.0,4.3,16.0,160.5,312.52,261.49
2017,9,20,17,0,188.0,83.0,4.3,16.0,126.0,269.36,224.79
2017,9,20,17,15,157.5,63.0,4.15,15.5,92.5,215.87,178.16
2017,9,20,17,30,127.0,43.0,4.0,15.0,59.0,163.75,131.05
2017,9,20,17,45,63.5,26.0,3.9,15.0,34.0,92.8,56.07
2017,9,20,18,0,0.0,9.0,3.8,15.0,9.0,7.08,0.0
2017,9,20,18,15,0.0,4.5,3.75,14.5,4.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
