Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,147.5,15.5,3.05,12.5,29.5,12.58,0.0
2017,9,21,6,30,295.0,31.0,3.2,13.0,59.0,25.49,15.3
2017,9,21,6,45,406.0,40.5,3.35,13.5,105.0,33.24,23.48
2017,9,21,7,0,517.0,50.0,3.5,14.0,151.0,41.13,30.92
2017,9,21,7,15,581.0,56.5,3.5,14.0,202.0,46.34,35.84
2017,9,21,7,30,645.0,63.0,3.5,14.0,253.0,51.61,40.63
2017,9,21,7,45,691.0,67.0,3.5,14.5,305.0,59.36,47.42
2017,9,21,8,0,737.0,71.0,3.5,15.0,357.0,62.84,50.28
2017,9,21,8,15,766.5,74.5,3.35,15.0,406.5,65.67,52.63
2017,9,21,8,30,796.0,78.0,3.2,15.0,456.0,82.02,53.7
2017,9,21,8,45,673.0,121.0,3.1,15.5,462.0,151.66,94.57
2017,9,21,9,0,550.0,164.0,3.0,16.0,468.0,208.69,142.51
2017,9,21,9,15,711.5,126.0,2.85,16.0,549.5,263.03,182.17
2017,9,21,9,30,873.0,88.0,2.7,16.0,631.0,338.22,242.49
2017,9,21,9,45,884.5,90.0,2.55,16.5,666.0,401.45,298.2
2017,9,21,10,0,896.0,92.0,2.4,17.0,701.0,464.71,352.42
2017,9,21,10,15,904.5,93.0,2.4,17.0,730.0,525.46,403.97
2017,9,21,10,30,913.0,94.0,2.4,17.0,759.0,585.32,453.17
2017,9,21,10,45,918.0,95.5,2.4,17.5,780.0,642.4,497.78
2017,9,21,11,0,923.0,97.0,2.4,18.0,801.0,697.72,539.55
2017,9,21,11,15,926.5,97.5,2.45,18.0,814.0,749.09,578.56
2017,9,21,11,30,930.0,98.0,2.5,18.0,827.0,798.06,614.22
2017,9,21,11,45,930.5,98.5,2.55,18.0,832.0,842.04,644.68
2017,9,21,12,0,931.0,99.0,2.6,18.0,837.0,882.97,672.89
2017,9,21,12,15,930.5,99.0,2.7,18.0,834.0,919.3,698.27
2017,9,21,12,30,930.0,99.0,2.8,18.0,831.0,952.16,721.34
2017,9,21,12,45,920.5,102.0,2.9,18.5,818.0,976.17,737.1
2017,9,21,13,0,911.0,105.0,3.0,19.0,805.0,996.11,750.24
2017,9,21,13,15,906.0,104.0,3.1,19.0,786.0,1012.09,762.31
2017,9,21,13,30,901.0,103.0,3.2,19.0,767.0,1024.03,771.86
2017,9,21,13,45,891.5,102.5,3.35,19.0,740.0,1027.96,776.65
2017,9,21,14,0,882.0,102.0,3.5,19.0,713.0,1027.81,778.9
2017,9,21,14,15,871.0,100.0,3.6,18.5,679.5,1020.4,777.49
2017,9,21,14,30,860.0,98.0,3.7,18.0,646.0,1022.44,782.74
2017,9,21,14,45,842.5,96.5,3.85,18.0,606.0,1001.06,770.81
2017,9,21,15,0,825.0,95.0,4.0,18.0,566.0,976.04,756.45
2017,9,21,15,15,804.5,92.0,4.05,17.5,521.0,942.77,736.95
2017,9,21,15,30,784.0,89.0,4.1,17.0,476.0,906.44,715.01
2017,9,21,15,45,752.0,86.0,4.2,17.0,427.0,856.32,681.53
2017,9,21,16,0,720.0,83.0,4.3,17.0,378.0,810.82,650.77
2017,9,21,16,15,680.0,78.0,4.3,16.5,327.0,748.24,607.01
2017,9,21,16,30,640.0,73.0,4.3,16.0,276.0,685.33,561.42
2017,9,21,16,45,575.5,66.5,4.35,16.0,224.0,600.32,495.68
2017,9,21,17,0,511.0,60.0,4.4,16.0,172.0,517.85,429.03
2017,9,21,17,15,415.5,49.5,4.2,15.5,124.5,411.11,339.74
2017,9,21,17,30,320.0,39.0,4.0,15.0,77.0,311.63,250.85
2017,9,21,17,45,160.0,19.5,3.85,14.5,38.5,162.02,90.72
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,121.5,16.0,1.45,11.5,27.5,12.22,0.0
2017,9,22,6,30,243.0,32.0,1.4,12.0,55.0,24.43,14.31
2017,9,22,6,45,355.0,43.0,1.35,12.5,100.0,35.02,25.14
2017,9,22,7,0,467.0,54.0,1.3,13.0,145.0,43.93,33.55
2017,9,22,7,15,534.0,62.0,1.25,13.0,195.0,50.1,39.37
2017,9,22,7,30,601.0,70.0,1.2,13.0,245.0,56.28,45.0
2017,9,22,7,45,648.5,75.0,1.15,13.5,296.0,60.0,48.19
2017,9,22,8,0,696.0,80.0,1.1,14.0,347.0,63.74,51.3
2017,9,22,8,15,727.0,84.5,0.95,14.5,396.0,66.86,53.78
2017,9,22,8,30,758.0,89.0,0.8,15.0,445.0,90.58,60.04
2017,9,22,8,45,781.5,92.0,0.7,15.5,491.0,149.39,87.7
2017,9,22,9,0,805.0,95.0,0.6,16.0,537.0,211.03,132.15
2017,9,22,9,15,821.5,97.5,0.5,16.0,577.5,273.19,183.73
2017,9,22,9,30,838.0,100.0,0.4,16.0,618.0,336.71,238.03
2017,9,22,9,45,866.5,94.5,0.3,16.5,656.5,400.53,291.12
2017,9,22,10,0,895.0,89.0,0.2,17.0,695.0,463.87,342.17
2017,9,22,10,15,903.0,90.0,0.25,17.5,723.0,524.24,390.44
2017,9,22,10,30,911.0,91.0,0.3,18.0,751.0,583.67,436.21
2017,9,22,10,45,917.0,92.0,0.35,18.5,772.0,640.69,478.61
2017,9,22,11,0,923.0,93.0,0.4,19.0,793.0,696.06,518.4
2017,9,22,11,15,926.5,93.5,0.4,19.0,806.0,747.29,554.42
2017,9,22,11,30,930.0,94.0,0.4,19.0,819.0,796.12,586.93
2017,9,22,11,45,931.0,94.0,0.45,19.0,824.0,839.87,615.48
2017,9,22,12,0,932.0,94.0,0.5,19.0,829.0,880.57,641.97
2017,9,22,12,15,931.0,94.0,0.55,19.0,826.0,916.32,665.24
2017,9,22,12,30,930.0,94.0,0.6,19.0,823.0,948.55,686.34
2017,9,22,12,45,921.5,96.5,0.65,19.5,810.0,972.82,701.2
2017,9,22,13,0,913.0,99.0,0.7,20.0,797.0,993.05,713.7
2017,9,22,13,15,908.5,98.0,0.7,20.0,778.0,1009.32,724.15
2017,9,22,13,30,904.0,97.0,0.7,20.0,759.0,1021.58,732.29
2017,9,22,13,45,896.0,96.0,0.75,20.0,732.5,1026.28,737.12
2017,9,22,14,0,888.0,95.0,0.8,20.0,706.0,1026.9,739.7
2017,9,22,14,15,877.0,93.5,0.85,19.5,672.5,1019.85,739.11
2017,9,22,14,30,866.0,92.0,0.9,19.0,639.0,1008.86,736.26
2017,9,22,14,45,850.5,90.0,0.95,19.0,599.5,1001.81,734.66
2017,9,22,15,0,835.0,88.0,1.0,19.0,560.0,978.01,722.32
2017,9,22,15,15,815.5,85.0,1.1,19.0,515.5,945.5,705.3
2017,9,22,15,30,796.0,82.0,1.2,19.0,471.0,909.9,685.87
2017,9,22,15,45,766.0,79.0,1.3,19.0,422.0,861.48,657.13
2017,9,22,16,0,736.0,76.0,1.4,19.0,373.0,811.04,626.09
2017,9,22,16,15,697.0,71.0,1.5,18.5,322.0,754.35,590.41
2017,9,22,16,30,658.0,66.0,1.6,18.0,271.0,691.87,548.64
2017,9,22,16,45,595.5,60.0,1.75,17.5,219.5,608.72,489.25
2017,9,22,17,0,533.0,54.0,1.9,17.0,168.0,528.14,428.06
2017,9,22,17,15,439.0,44.5,2.0,16.5,121.0,423.08,343.43
2017,9,22,17,30,345.0,35.0,2.1,16.0,74.0,325.41,257.45
2017,9,22,17,45,172.5,17.5,2.25,15.5,37.0,165.06,74.69
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,167.5,13.5,2.2,12.5,28.5,10.62,0.0
2017,9,23,6,30,335.0,27.0,2.2,13.0,57.0,22.36,12.28
2017,9,23,6,45,446.5,36.0,2.2,13.5,104.0,29.89,20.49
2017,9,23,7,0,558.0,45.0,2.2,14.0,151.0,37.57,27.74
2017,9,23,7,15,620.5,51.5,2.25,14.5,203.0,46.58,35.97
2017,9,23,7,30,683.0,58.0,2.3,15.0,255.0,52.4,41.18
2017,9,23,7,45,727.5,61.5,2.35,16.0,307.0,55.62,43.84
2017,9,23,8,0,772.0,65.0,2.4,17.0,359.0,58.9,46.44
2017,9,23,8,15,799.5,68.5,2.45,17.5,409.0,61.91,48.83
2017,9,23,8,30,827.0,72.0,2.5,18.0,459.0,82.85,50.87
2017,9,23,8,45,850.0,73.5,2.55,18.5,505.5,150.4,84.89
2017,9,23,9,0,873.0,75.0,2.6,19.0,552.0,214.23,131.5
2017,9,23,9,15,887.0,77.0,2.55,19.0,592.5,278.53,186.11
2017,9,23,9,30,901.0,79.0,2.5,19.0,633.0,343.67,243.65
2017,9,23,9,45,906.5,83.0,2.45,19.5,666.5,407.92,299.91
2017,9,23,10,0,912.0,87.0,2.4,20.0,700.0,471.51,354.04
2017,9,23,10,15,919.5,88.0,2.4,20.0,728.0,532.59,405.25
2017,9,23,10,30,927.0,89.0,2.4,20.0,756.0,592.63,453.98
2017,9,23,10,45,931.5,90.0,2.4,20.5,776.5,649.57,497.92
2017,9,23,11,0,936.0,91.0,2.4,21.0,797.0,704.64,538.96
2017,9,23,11,15,938.5,91.5,2.35,21.0,810.0,755.73,576.66
2017,9,23,11,30,941.0,92.0,2.3,21.0,823.0,804.28,610.41
2017,9,23,11,45,943.0,92.0,2.3,21.5,828.0,849.19,639.38
2017,9,23,12,0,945.0,92.0,2.3,22.0,833.0,891.1,665.97
2017,9,23,12,15,943.5,92.0,2.25,22.0,829.0,926.77,688.99
2017,9,23,12,30,942.0,92.0,2.2,22.0,825.0,958.84,709.54
2017,9,23,12,45,923.0,99.5,2.2,22.0,809.5,978.84,722.68
2017,9,23,13,0,904.0,107.0,2.2,22.0,794.0,994.31,733.08
2017,9,23,13,15,898.5,106.0,2.15,22.0,774.0,1009.51,742.89
2017,9,23,13,30,893.0,105.0,2.1,22.0,754.0,1020.68,750.19
2017,9,23,13,45,885.5,103.0,2.1,22.0,727.5,1024.69,753.67
2017,9,23,14,0,878.0,101.0,2.1,22.0,701.0,1024.63,754.76
2017,9,23,14,15,866.5,99.0,2.1,22.0,667.0,1016.47,750.81
2017,9,23,14,30,855.0,97.0,2.1,22.0,633.0,1017.76,753.27
2017,9,23,14,45,841.5,93.5,2.1,22.0,593.5,997.78,741.88
2017,9,23,15,0,828.0,90.0,2.1,22.0,554.0,974.1,728.32
2017,9,23,15,15,807.0,87.0,2.05,21.5,509.0,940.1,708.66
2017,9,23,15,30,786.0,84.0,2.0,21.0,464.0,903.08,686.79
2017,9,23,15,45,761.0,79.5,2.0,21.0,416.0,857.65,657.99
2017,9,23,16,0,736.0,75.0,2.0,21.0,368.0,810.04,627.04
2017,9,23,16,15,695.5,70.0,1.9,20.5,317.0,751.95,588.01
2017,9,23,16,30,655.0,65.0,1.8,20.0,266.0,688.18,543.42
2017,9,23,16,45,598.5,58.0,1.75,19.5,215.5,608.74,485.46
2017,9,23,17,0,542.0,51.0,1.7,19.0,165.0,531.54,426.12
2017,9,23,17,15,445.0,42.0,1.8,18.0,118.0,424.64,341.41
2017,9,23,17,30,348.0,33.0,1.9,17.0,71.0,325.53,254.21
2017,9,23,17,45,174.0,16.5,2.0,16.5,35.5,162.57,48.05
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,161.0,13.5,1.05,14.5,27.5,10.62,0.0
2017,9,24,6,30,322.0,27.0,1.0,15.0,55.0,22.34,11.87
2017,9,24,6,45,424.0,37.0,0.95,15.5,100.0,30.59,20.9
2017,9,24,7,0,526.0,47.0,0.9,16.0,145.0,38.91,28.68
2017,9,24,7,15,590.5,53.5,0.95,16.5,196.0,44.21,33.59
2017,9,24,7,30,655.0,60.0,1.0,17.0,247.0,49.57,38.36
2017,9,24,7,45,692.5,66.0,1.05,17.5,298.0,58.67,46.26
2017,9,24,8,0,730.0,72.0,1.1,18.0,349.0,63.55,50.32
2017,9,24,8,15,760.0,76.0,1.2,18.5,398.0,66.73,52.83
2017,9,24,8,30,790.0,80.0,1.3,19.0,447.0,89.13,55.33
2017,9,24,8,45,812.0,83.0,1.45,19.5,492.5,149.89,85.17
2017,9,24,9,0,834.0,86.0,1.6,20.0,538.0,213.22,131.56
2017,9,24,9,15,849.5,88.0,1.6,20.5,578.5,276.51,184.38
2017,9,24,9,30,865.0,90.0,1.6,21.0,619.0,343.44,241.74
2017,9,24,9,45,879.0,91.0,1.65,21.5,654.5,406.35,295.69
2017,9,24,10,0,893.0,92.0,1.7,22.0,690.0,469.55,348.5
2017,9,24,10,15,901.0,93.5,1.65,22.0,718.0,530.26,398.12
2017,9,24,10,30,909.0,95.0,1.6,22.0,746.0,590.03,445.23
2017,9,24,10,45,909.5,98.5,1.6,22.5,765.5,645.88,487.2
2017,9,24,11,0,910.0,102.0,1.6,23.0,785.0,699.56,526.09
2017,9,24,11,15,913.5,102.5,1.55,23.0,798.0,750.23,562.32
2017,9,24,11,30,917.0,103.0,1.5,23.0,811.0,798.53,595.1
2017,9,24,11,45,914.5,105.0,1.5,23.0,814.5,840.92,622.74
2017,9,24,12,0,912.0,107.0,1.5,23.0,818.0,880.09,648.07
2017,9,24,12,15,911.5,106.5,1.5,23.0,814.5,915.16,670.6
2017,9,24,12,30,911.0,106.0,1.5,23.0,811.0,946.8,690.86
2017,9,24,12,45,917.5,100.5,1.55,23.0,802.0,976.17,710.4
2017,9,24,13,0,924.0,95.0,1.6,23.0,793.0,1001.93,727.73
2017,9,24,13,15,919.5,94.0,1.6,23.0,774.0,1018.16,738.39
2017,9,24,13,30,915.0,93.0,1.6,23.0,755.0,1030.33,746.74
2017,9,24,13,45,911.5,90.0,1.65,23.0,729.0,1037.12,752.66
2017,9,24,14,0,908.0,87.0,1.7,23.0,703.0,1039.75,756.19
2017,9,24,14,15,898.0,85.0,1.7,23.0,669.5,1032.83,753.12
2017,9,24,14,30,888.0,83.0,1.7,23.0,636.0,1021.88,747.74
2017,9,24,14,45,874.5,81.0,1.7,23.0,596.5,1003.49,737.74
2017,9,24,15,0,861.0,79.0,1.7,23.0,557.0,981.43,725.5
2017,9,24,15,15,841.5,76.5,1.7,22.5,512.0,961.27,715.91
2017,9,24,15,30,822.0,74.0,1.7,22.0,467.0,925.72,695.95
2017,9,24,15,45,794.0,71.0,1.7,22.0,418.0,878.54,666.55
2017,9,24,16,0,766.0,68.0,1.7,22.0,369.0,829.27,635.08
2017,9,24,16,15,727.0,63.5,1.65,21.5,317.5,766.43,593.74
2017,9,24,16,30,688.0,59.0,1.6,21.0,266.0,703.01,550.35
2017,9,24,16,45,624.5,53.5,1.6,20.5,214.5,624.2,493.74
2017,9,24,17,0,561.0,48.0,1.6,20.0,163.0,542.67,431.8
2017,9,24,17,15,463.0,39.5,1.7,19.0,115.5,435.01,346.91
2017,9,24,17,30,365.0,31.0,1.8,18.0,68.0,335.36,257.91
2017,9,24,17,45,182.5,15.5,1.9,17.5,34.0,164.65,10.55
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,161.5,12.5,0.9,14.5,26.0,9.83,0.0
2017,9,25,6,30,323.0,25.0,0.8,15.0,52.0,20.69,10.25
2017,9,25,6,45,428.5,34.0,0.75,15.5,97.0,28.21,18.8
2017,9,25,7,0,534.0,43.0,0.7,16.0,142.0,35.84,25.98
2017,9,25,7,15,597.5,49.5,0.7,16.5,192.0,41.26,30.99
2017,9,25,7,30,661.0,56.0,0.7,17.0,242.0,50.54,39.23
2017,9,25,7,45,697.5,61.5,0.7,17.5,292.0,55.22,43.24
2017,9,25,8,0,734.0,67.0,0.7,18.0,342.0,59.82,47.08
2017,9,25,8,15,763.0,70.5,0.8,18.5,390.5,62.74,49.38
2017,9,25,8,30,792.0,74.0,0.9,19.0,439.0,86.77,52.32
2017,9,25,8,45,810.5,78.0,1.0,19.5,484.0,147.95,83.3
2017,9,25,9,0,829.0,82.0,1.1,20.0,529.0,211.27,130.05
2017,9,25,9,15,844.5,84.0,1.15,20.5,569.0,277.68,185.23
2017,9,25,9,30,860.0,86.0,1.2,21.0,609.0,340.75,239.42
2017,9,25,9,45,869.5,88.5,1.3,21.5,643.0,402.8,292.68
2017,9,25,10,0,879.0,91.0,1.4,22.0,677.0,464.66,344.41
2017,9,25,10,15,887.5,92.5,1.35,22.5,704.5,524.74,392.43
2017,9,25,10,30,896.0,94.0,1.3,23.0,732.0,583.97,437.83
2017,9,25,10,45,901.5,95.0,1.3,23.5,752.5,639.83,479.37
2017,9,25,11,0,907.0,96.0,1.3,24.0,773.0,693.99,518.21
2017,9,25,11,15,910.0,96.5,1.3,24.0,785.5,743.98,553.98
2017,9,25,11,30,913.0,97.0,1.3,24.0,798.0,791.56,586.2
2017,9,25,11,45,915.0,97.0,1.3,24.0,803.0,835.22,614.45
2017,9,25,12,0,917.0,97.0,1.3,24.0,808.0,875.97,640.56
2017,9,25,12,15,916.0,96.5,1.3,24.0,804.5,910.48,662.48
2017,9,25,12,30,915.0,96.0,1.3,24.0,801.0,941.5,682.15
2017,9,25,12,45,906.5,98.5,1.35,24.5,788.0,965.11,696.55
2017,9,25,13,0,898.0,101.0,1.4,25.0,775.0,984.73,708.56
2017,9,25,13,15,892.5,100.0,1.45,25.0,755.5,999.47,719.04
2017,9,25,13,30,887.0,99.0,1.5,25.0,736.0,1010.23,727.22
2017,9,25,13,45,879.0,97.5,1.6,25.0,709.5,1013.9,731.91
2017,9,25,14,0,871.0,96.0,1.7,25.0,683.0,1013.54,734.25
2017,9,25,14,15,859.5,94.0,1.75,24.5,649.5,1005.06,732.32
2017,9,25,14,30,848.0,92.0,1.8,24.0,616.0,1005.83,736.55
2017,9,25,14,45,831.0,90.5,1.9,24.0,576.0,984.61,725.79
2017,9,25,15,0,814.0,89.0,2.0,24.0,536.0,959.81,712.82
2017,9,25,15,15,792.5,85.5,2.05,23.5,491.5,924.69,693.59
2017,9,25,15,30,771.0,82.0,2.1,23.0,447.0,886.63,672.06
2017,9,25,15,45,739.5,79.0,2.15,23.0,398.5,837.04,640.73
2017,9,25,16,0,708.0,76.0,2.2,23.0,350.0,791.63,611.56
2017,9,25,16,15,666.0,70.5,2.15,22.5,300.0,726.74,567.77
2017,9,25,16,30,624.0,65.0,2.1,22.0,250.0,661.86,522.31
2017,9,25,16,45,562.5,58.0,2.1,21.5,200.0,579.37,461.62
2017,9,25,17,0,501.0,51.0,2.1,21.0,150.0,499.57,399.69
2017,9,25,17,15,399.5,41.0,2.1,20.0,105.0,389.89,311.47
2017,9,25,17,30,298.0,31.0,2.1,19.0,60.0,288.85,218.83
2017,9,25,17,45,149.0,15.5,2.15,18.5,30.0,141.12,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,153.0,12.5,1.2,16.5,24.5,9.83,0.0
2017,9,26,6,30,306.0,25.0,1.2,17.0,49.0,20.66,9.69
2017,9,26,6,45,413.0,34.5,1.25,17.5,93.5,28.55,18.83
2017,9,26,7,0,520.0,44.0,1.3,18.0,138.0,36.53,26.29
2017,9,26,7,15,585.5,50.5,1.4,18.5,188.5,41.91,31.24
2017,9,26,7,30,651.0,57.0,1.5,19.0,239.0,51.25,39.48
2017,9,26,7,45,691.5,62.0,1.65,19.5,289.5,55.54,43.14
2017,9,26,8,0,732.0,67.0,1.8,20.0,340.0,59.8,46.68
2017,9,26,8,15,762.0,71.0,1.9,20.5,388.5,63.1,49.3
2017,9,26,8,30,792.0,75.0,2.0,21.0,437.0,89.42,53.13
2017,9,26,8,45,812.0,78.0,2.1,21.5,482.5,150.07,84.25
2017,9,26,9,0,832.0,81.0,2.2,22.0,528.0,213.02,130.95
2017,9,26,9,15,848.5,83.5,2.2,22.5,568.5,280.19,186.92
2017,9,26,9,30,865.0,86.0,2.2,23.0,609.0,344.23,242.02
2017,9,26,9,45,876.5,88.0,2.2,23.5,643.5,406.93,295.78
2017,9,26,10,0,888.0,90.0,2.2,24.0,678.0,469.65,348.07
2017,9,26,10,15,897.0,91.0,2.2,24.5,706.0,530.04,396.87
2017,9,26,10,30,906.0,92.0,2.2,25.0,734.0,589.59,443.24
2017,9,26,10,45,912.0,93.0,2.25,25.5,755.0,646.23,486.08
2017,9,26,11,0,918.0,94.0,2.3,26.0,776.0,701.19,526.33
2017,9,26,11,15,921.5,94.5,2.25,26.0,789.0,751.99,562.97
2017,9,26,11,30,925.0,95.0,2.2,26.0,802.0,800.37,595.79
2017,9,26,11,45,927.5,95.0,2.2,26.5,807.0,844.85,623.87
2017,9,26,12,0,930.0,95.0,2.2,27.0,812.0,886.4,649.68
2017,9,26,12,15,929.5,95.0,2.15,27.0,809.0,922.21,672.33
2017,9,26,12,30,929.0,95.0,2.1,27.0,806.0,954.55,692.62
2017,9,26,12,45,931.0,92.0,2.05,27.5,795.5,982.37,708.55
2017,9,26,13,0,933.0,89.0,2.0,28.0,785.0,1006.45,722.04
2017,9,26,13,15,928.0,88.5,1.95,28.0,766.0,1022.61,732.02
2017,9,26,13,30,923.0,88.0,1.9,28.0,747.0,1034.69,739.6
2017,9,26,13,45,916.0,86.5,1.85,28.0,720.0,1039.46,742.79
2017,9,26,14,0,909.0,85.0,1.8,28.0,693.0,1040.08,743.62
2017,9,26,14,15,898.5,83.5,1.75,27.5,659.5,1033.03,741.32
2017,9,26,14,30,888.0,82.0,1.7,27.0,626.0,1021.98,736.72
2017,9,26,14,45,874.0,80.0,1.7,27.0,586.0,1002.88,726.44
2017,9,26,15,0,860.0,78.0,1.7,27.0,546.0,980.14,713.97
2017,9,26,15,15,840.0,75.0,1.6,27.0,501.0,958.63,700.97
2017,9,26,15,30,820.0,72.0,1.5,27.0,456.0,921.78,677.92
2017,9,26,15,45,792.5,69.0,1.45,27.0,407.0,874.98,648.84
2017,9,26,16,0,765.0,66.0,1.4,27.0,358.0,826.08,617.79
2017,9,26,16,15,725.0,61.5,1.3,26.0,307.0,762.27,577.3
2017,9,26,16,30,685.0,57.0,1.2,25.0,256.0,697.96,534.7
2017,9,26,16,45,624.5,51.0,1.15,24.5,205.0,614.83,475.67
2017,9,26,17,0,564.0,45.0,1.1,24.0,154.0,541.28,420.29
2017,9,26,17,15,460.0,36.0,1.2,23.0,107.0,428.57,333.18
2017,9,26,17,30,356.0,27.0,1.3,22.0,60.0,325.07,237.29
2017,9,26,17,45,178.0,13.5,1.4,21.5,30.0,155.1,0.0
2017,9,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,156.0,12.0,1.3,16.5,24.0,9.44,0.0
2017,9,27,6,30,312.0,24.0,1.3,17.0,48.0,19.87,8.62
2017,9,27,6,45,423.5,33.5,1.35,17.5,93.0,27.81,18.15
2017,9,27,7,0,535.0,43.0,1.4,18.0,138.0,35.87,25.69
2017,9,27,7,15,601.5,49.5,1.4,18.5,189.0,41.31,30.71
2017,9,27,7,30,668.0,56.0,1.4,19.0,240.0,50.65,38.96
2017,9,27,7,45,709.0,60.5,1.45,19.5,291.0,54.61,42.34
2017,9,27,8,0,750.0,65.0,1.5,20.0,342.0,58.58,45.62
2017,9,27,8,15,780.0,69.0,1.5,20.5,391.0,61.96,48.32
2017,9,27,8,30,810.0,73.0,1.5,21.0,440.0,90.72,52.89
2017,9,27,8,45,829.5,76.0,1.5,22.0,485.5,152.51,85.0
2017,9,27,9,0,849.0,79.0,1.5,23.0,531.0,216.51,132.27
2017,9,27,9,15,864.5,81.5,1.45,23.5,572.0,284.5,188.5
2017,9,27,9,30,880.0,84.0,1.4,24.0,613.0,349.21,243.51
2017,9,27,9,45,880.0,90.5,1.4,24.5,645.0,412.19,296.91
2017,9,27,10,0,880.0,97.0,1.4,25.0,677.0,473.9,347.61
2017,9,27,10,15,889.0,98.5,1.3,25.0,705.0,534.38,395.67
2017,9,27,10,30,898.0,100.0,1.2,25.0,733.0,594.04,441.18
2017,9,27,10,45,903.0,101.5,1.15,25.5,753.5,650.2,481.86
2017,9,27,11,0,908.0,103.0,1.1,26.0,774.0,704.62,519.69
2017,9,27,11,15,911.5,104.0,1.05,26.0,786.5,755.52,554.8
2017,9,27,11,30,915.0,105.0,1.0,26.0,799.0,804.05,586.38
2017,9,27,11,45,915.5,105.5,1.0,26.5,803.5,847.13,612.37
2017,9,27,12,0,916.0,106.0,1.0,27.0,808.0,887.17,636.13
2017,9,27,12,15,915.0,105.5,1.05,27.0,804.5,921.69,658.28
2017,9,27,12,30,914.0,105.0,1.1,27.0,801.0,952.71,678.31
2017,9,27,12,45,917.5,101.5,1.2,27.0,790.5,981.17,697.67
2017,9,27,13,0,921.0,98.0,1.3,27.0,780.0,1005.98,714.89
2017,9,27,13,15,915.0,97.0,1.4,26.5,760.5,1020.46,727.3
2017,9,27,13,30,909.0,96.0,1.5,26.0,741.0,1030.84,737.47
2017,9,27,13,45,900.5,94.5,1.6,26.0,713.5,1034.02,741.9
2017,9,27,14,0,892.0,93.0,1.7,26.0,686.0,1033.07,743.97
2017,9,27,14,15,880.5,91.5,1.75,25.5,652.0,1025.02,742.44
2017,9,27,14,30,869.0,90.0,1.8,25.0,618.0,1013.05,738.6
2017,9,27,14,45,854.0,87.0,1.85,25.0,578.0,1004.67,735.75
2017,9,27,15,0,839.0,84.0,1.9,25.0,538.0,979.57,722.08
2017,9,27,15,15,818.0,81.5,1.9,24.5,492.5,945.69,703.48
2017,9,27,15,30,797.0,79.0,1.9,24.0,447.0,908.8,682.61
2017,9,27,15,45,769.0,74.5,1.95,24.0,398.5,859.95,652.34
2017,9,27,16,0,741.0,70.0,2.0,24.0,350.0,809.08,619.86
2017,9,27,16,15,699.0,65.0,1.85,23.5,299.0,743.37,575.2
2017,9,27,16,30,657.0,60.0,1.7,23.0,248.0,683.86,533.33
2017,9,27,16,45,595.0,53.5,1.6,22.5,197.5,600.47,472.09
2017,9,27,17,0,533.0,47.0,1.5,22.0,147.0,519.82,409.67
2017,9,27,17,15,426.0,37.0,1.45,21.0,101.0,404.94,318.06
2017,9,27,17,30,319.0,27.0,1.4,20.0,55.0,299.74,214.98
2017,9,27,17,45,159.5,13.5,1.35,19.5,27.5,113.07,0.0
2017,9,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,132.5,12.5,0.55,15.0,22.0,9.83,0.0
2017,9,28,6,30,265.0,25.0,0.5,15.0,44.0,20.6,8.67
2017,9,28,6,45,378.0,35.5,0.45,15.5,88.0,29.23,19.53
2017,9,28,7,0,491.0,46.0,0.4,16.0,132.0,37.95,27.76
2017,9,28,7,15,559.5,53.5,0.4,16.5,182.0,43.99,33.37
2017,9,28,7,30,628.0,61.0,0.4,17.0,232.0,50.06,38.81
2017,9,28,7,45,673.5,66.0,0.45,17.5,283.0,54.01,42.2
2017,9,28,8,0,719.0,71.0,0.5,18.0,334.0,62.71,49.63
2017,9,28,8,15,749.5,75.0,0.45,18.5,382.5,65.9,52.15
2017,9,28,8,30,780.0,79.0,0.4,19.0,431.0,95.59,56.99
2017,9,28,8,45,802.0,82.5,0.4,20.0,476.0,156.22,89.17
2017,9,28,9,0,824.0,86.0,0.4,21.0,521.0,219.42,135.72
2017,9,28,9,15,840.0,88.5,0.5,21.5,561.5,282.65,188.03
2017,9,28,9,30,856.0,91.0,0.6,22.0,602.0,347.11,242.63
2017,9,28,9,45,865.5,93.5,0.7,22.5,635.5,411.08,296.38
2017,9,28,10,0,875.0,96.0,0.8,23.0,669.0,472.77,347.01
2017,9,28,10,15,883.0,97.5,0.9,23.0,696.5,532.41,395.27
2017,9,28,10,30,891.0,99.0,1.0,23.0,724.0,591.13,441.4
2017,9,28,10,45,896.5,100.0,1.15,23.5,744.0,646.7,483.51
2017,9,28,11,0,902.0,101.0,1.3,24.0,764.0,700.57,523.22
2017,9,28,11,15,905.0,101.5,1.4,24.0,776.0,750.25,559.66
2017,9,28,11,30,908.0,102.0,1.5,24.0,788.0,797.51,592.72
2017,9,28,11,45,908.0,102.5,1.6,24.0,792.0,839.75,621.3
2017,9,28,12,0,908.0,103.0,1.7,24.0,796.0,878.94,647.82
2017,9,28,12,15,907.0,103.0,1.8,24.0,792.0,913.52,671.31
2017,9,28,12,30,906.0,103.0,1.9,24.0,788.0,944.67,692.62
2017,9,28,12,45,907.5,99.5,2.0,24.0,777.0,970.87,710.83
2017,9,28,13,0,909.0,96.0,2.1,24.0,766.0,993.35,726.79
2017,9,28,13,15,903.5,95.0,2.15,24.0,746.5,1007.93,737.23
2017,9,28,13,30,898.0,94.0,2.2,24.0,727.0,1018.48,745.33
2017,9,28,13,45,891.0,92.5,2.25,24.0,700.0,1022.91,749.69
2017,9,28,14,0,884.0,91.0,2.3,24.0,673.0,1023.28,751.68
2017,9,28,14,15,872.0,89.0,2.3,23.5,639.0,1013.95,748.46
2017,9,28,14,30,860.0,87.0,2.3,23.0,605.0,1000.72,742.9
2017,9,28,14,45,846.5,84.0,2.35,23.0,565.5,980.96,732.26
2017,9,28,15,0,833.0,81.0,2.4,23.0,526.0,970.01,727.56
2017,9,28,15,15,812.0,78.0,2.35,22.5,481.5,935.48,707.32
2017,9,28,15,30,791.0,75.0,2.3,22.0,437.0,897.99,684.99
2017,9,28,15,45,764.5,71.0,2.25,22.0,389.0,851.3,654.54
2017,9,28,16,0,738.0,67.0,2.2,22.0,341.0,802.56,622.0
2017,9,28,16,15,696.0,62.0,2.1,21.5,290.5,736.96,577.09
2017,9,28,16,30,654.0,57.0,2.0,21.0,240.0,671.08,530.2
2017,9,28,16,45,593.0,50.5,1.95,20.5,190.5,594.74,473.3
2017,9,28,17,0,532.0,44.0,1.9,20.0,141.0,515.16,410.59
2017,9,28,17,15,426.0,34.5,1.9,19.0,96.0,401.9,318.39
2017,9,28,17,30,320.0,25.0,1.9,18.0,51.0,296.57,207.01
2017,9,28,17,45,160.0,12.5,1.9,17.5,25.5,112.54,0.0
2017,9,28,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,8.5,2.05,14.0,8.5,6.69,0.0
2017,9,29,6,30,0.0,17.0,2.1,14.0,17.0,12.96,2.89
2017,9,29,6,45,0.0,35.0,2.2,14.5,35.0,26.35,17.01
2017,9,29,7,0,0.0,53.0,2.3,15.0,53.0,39.36,29.01
2017,9,29,7,15,2.0,73.0,2.3,15.0,73.5,53.57,41.97
2017,9,29,7,30,4.0,93.0,2.3,15.0,94.0,67.64,54.64
2017,9,29,7,45,10.0,111.5,2.3,15.5,115.0,80.73,66.09
2017,9,29,8,0,16.0,130.0,2.3,16.0,136.0,93.72,77.23
2017,9,29,8,15,47.5,158.5,2.35,16.0,179.0,109.33,90.61
2017,9,29,8,30,79.0,187.0,2.4,16.0,222.0,131.83,103.06
2017,9,29,8,45,125.5,209.5,2.45,16.0,272.0,159.6,122.03
2017,9,29,9,0,172.0,232.0,2.5,16.0,322.0,196.79,149.67
2017,9,29,9,15,157.5,251.5,2.45,16.0,339.0,223.49,172.29
2017,9,29,9,30,143.0,271.0,2.4,16.0,356.0,248.7,193.75
2017,9,29,9,45,141.0,287.5,2.4,16.5,375.5,275.07,215.14
2017,9,29,10,0,139.0,304.0,2.4,17.0,395.0,301.43,236.13
2017,9,29,10,15,313.5,277.5,2.45,17.0,493.5,388.35,304.03
2017,9,29,10,30,488.0,251.0,2.5,17.0,592.0,496.91,388.45
2017,9,29,10,45,683.0,175.5,2.55,17.5,666.5,591.36,461.53
2017,9,29,11,0,878.0,100.0,2.6,18.0,741.0,685.43,533.91
2017,9,29,11,15,670.5,194.0,2.6,18.0,688.5,680.88,528.28
2017,9,29,11,30,463.0,288.0,2.6,18.0,636.0,639.39,495.42
2017,9,29,11,45,676.5,193.5,2.65,18.5,705.0,758.01,585.5
2017,9,29,12,0,890.0,99.0,2.7,19.0,774.0,861.17,658.18
2017,9,29,12,15,889.0,99.0,2.75,19.0,770.0,894.93,680.99
2017,9,29,12,30,888.0,99.0,2.8,19.0,766.0,925.32,702.11
2017,9,29,12,45,872.5,104.5,2.85,19.5,751.5,944.47,714.29
2017,9,29,13,0,857.0,110.0,2.9,20.0,737.0,959.46,723.83
2017,9,29,13,15,850.5,108.5,2.95,20.0,717.5,971.67,733.04
2017,9,29,13,30,844.0,107.0,3.0,20.0,698.0,993.48,748.92
2017,9,29,13,45,840.0,103.5,3.05,20.0,672.5,998.27,753.42
2017,9,29,14,0,836.0,100.0,3.1,20.0,647.0,999.1,755.59
2017,9,29,14,15,823.5,98.0,3.15,19.5,613.5,989.16,752.1
2017,9,29,14,30,811.0,96.0,3.2,19.0,580.0,975.39,746.19
2017,9,29,14,45,543.5,159.0,3.25,19.0,474.5,770.78,604.08
2017,9,29,15,0,276.0,222.0,3.3,19.0,369.0,549.19,437.24
2017,9,29,15,15,294.5,199.0,3.3,19.0,343.0,539.87,433.52
2017,9,29,15,30,313.0,176.0,3.3,19.0,317.0,528.09,426.7
2017,9,29,15,45,494.5,124.5,3.3,19.0,319.5,656.81,529.42
2017,9,29,16,0,676.0,73.0,3.3,19.0,322.0,758.84,605.99
2017,9,29,16,15,631.5,68.0,3.3,18.5,273.0,693.23,558.39
2017,9,29,16,30,587.0,63.0,3.3,18.0,224.0,627.91,510.13
2017,9,29,16,45,519.0,55.5,3.3,17.5,176.0,540.7,442.27
2017,9,29,17,0,451.0,48.0,3.3,17.0,128.0,456.87,373.6
2017,9,29,17,15,341.0,37.0,3.25,16.5,85.5,342.24,275.78
2017,9,29,17,30,231.0,26.0,3.2,16.0,43.0,232.77,155.01
2017,9,29,17,45,115.5,13.0,3.15,16.0,21.5,84.33,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,30,6,15,91.5,13.0,2.5,12.5,19.0,10.23,0.0
2017,9,30,6,30,183.0,26.0,2.5,13.0,38.0,19.78,6.52
2017,9,30,6,45,300.5,38.5,2.55,13.5,80.0,31.42,21.36
2017,9,30,7,0,418.0,51.0,2.6,14.0,122.0,41.55,31.02
2017,9,30,7,15,492.0,60.0,2.5,14.5,170.5,48.51,37.56
2017,9,30,7,30,566.0,69.0,2.4,15.0,219.0,55.48,43.87
2017,9,30,7,45,616.0,75.0,2.35,15.5,269.0,59.89,47.72
2017,9,30,8,0,666.0,81.0,2.3,16.0,319.0,64.31,51.46
2017,9,30,8,15,700.0,85.5,2.2,16.5,367.5,67.41,53.94
2017,9,30,8,30,734.0,90.0,2.1,17.0,416.0,99.74,60.45
2017,9,30,8,45,760.0,93.0,2.05,17.5,461.0,163.01,97.54
2017,9,30,9,0,786.0,96.0,2.0,18.0,506.0,224.03,144.23
2017,9,30,9,15,803.5,99.0,1.95,18.5,546.0,285.78,196.72
2017,9,30,9,30,821.0,102.0,1.9,19.0,586.0,349.01,251.52
2017,9,30,9,45,837.5,103.0,1.85,19.5,621.0,411.39,304.99
2017,9,30,10,0,854.0,104.0,1.8,20.0,656.0,474.47,357.43
2017,9,30,10,15,863.5,105.5,1.75,20.0,683.5,534.9,406.83
2017,9,30,10,30,873.0,107.0,1.7,20.0,711.0,591.56,451.81
2017,9,30,10,45,880.5,107.5,1.7,20.5,732.0,647.01,493.74
2017,9,30,11,0,888.0,108.0,1.7,21.0,753.0,700.98,533.14
2017,9,30,11,15,892.0,108.5,1.7,21.0,765.5,750.72,569.42
2017,9,30,11,30,896.0,109.0,1.7,21.0,778.0,798.15,602.34
2017,9,30,11,45,900.0,108.0,1.75,21.5,783.0,841.64,630.49
2017,9,30,12,0,904.0,107.0,1.8,22.0,788.0,882.35,656.54
2017,9,30,12,15,903.0,107.0,1.85,22.0,784.5,916.71,679.53
2017,9,30,12,30,902.0,107.0,1.9,22.0,781.0,947.64,700.32
2017,9,30,12,45,890.0,110.5,1.95,22.5,767.0,968.37,713.13
2017,9,30,13,0,878.0,114.0,2.0,23.0,753.0,985.01,723.47
2017,9,30,13,15,872.0,112.5,2.1,23.0,733.0,998.14,733.7
2017,9,30,13,30,866.0,111.0,2.2,23.0,713.0,1021.04,750.47
2017,9,30,13,45,858.5,108.5,2.35,23.0,686.0,1023.73,754.75
2017,9,30,14,0,851.0,106.0,2.5,23.0,659.0,1022.33,756.68
2017,9,30,14,15,838.0,104.0,2.55,22.5,625.0,1011.89,753.23
2017,9,30,14,30,825.0,102.0,2.6,22.0,591.0,997.53,747.37
2017,9,30,14,45,809.0,99.0,2.7,22.0,551.5,975.15,735.22
2017,9,30,15,0,793.0,96.0,2.8,22.0,512.0,949.23,720.65
2017,9,30,15,15,769.0,92.5,2.85,21.5,467.0,911.43,698.67
2017,9,30,15,30,745.0,89.0,2.9,21.0,422.0,877.67,679.12
2017,9,30,15,45,712.5,84.0,3.0,21.0,373.5,825.07,644.66
2017,9,30,16,0,680.0,79.0,3.1,21.0,325.0,770.97,608.12
2017,9,30,16,15,632.5,73.5,3.15,20.5,275.0,701.68,559.76
2017,9,30,16,30,585.0,68.0,3.2,20.0,225.0,632.7,509.39
2017,9,30,16,45,513.5,59.5,3.25,19.5,176.0,541.11,438.77
2017,9,30,17,0,442.0,51.0,3.3,19.0,127.0,452.96,367.12
2017,9,30,17,15,322.5,38.5,3.3,18.0,84.0,329.91,263.09
2017,9,30,17,30,203.0,26.0,3.3,17.0,41.0,209.6,126.86
2017,9,30,17,45,101.5,13.0,3.35,16.5,20.5,75.31,0.0
2017,9,30,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,150.5,10.5,2.6,12.5,20.5,8.26,0.0
