Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,6,30,301.0,21.0,2.7,13.0,41.0,17.41,4.06
2017,10,1,6,45,424.0,30.0,2.8,13.5,85.5,25.04,15.8
2017,10,1,7,0,547.0,39.0,2.9,14.0,130.0,35.64,25.79
2017,10,1,7,15,614.0,45.0,3.0,14.5,180.0,41.17,31.02
2017,10,1,7,30,681.0,51.0,3.1,15.0,230.0,46.76,36.12
2017,10,1,7,45,723.5,55.5,3.25,15.5,281.0,50.89,39.75
2017,10,1,8,0,766.0,60.0,3.4,16.0,332.0,55.02,43.26
2017,10,1,8,15,794.5,63.5,3.35,16.5,380.5,58.15,45.82
2017,10,1,8,30,823.0,67.0,3.3,17.0,429.0,94.56,53.24
2017,10,1,8,45,843.5,69.0,3.3,17.5,474.0,161.48,92.81
2017,10,1,9,0,864.0,71.0,3.3,18.0,519.0,224.95,142.28
2017,10,1,9,15,878.5,73.0,3.25,18.5,558.5,288.78,197.64
2017,10,1,9,30,893.0,75.0,3.2,19.0,598.0,353.47,255.0
2017,10,1,9,45,895.0,80.0,3.15,19.5,630.0,416.57,310.64
2017,10,1,10,0,897.0,85.0,3.1,20.0,662.0,478.57,363.7
2017,10,1,10,15,736.5,150.5,3.05,20.0,638.0,511.68,393.93
2017,10,1,10,30,576.0,216.0,3.0,20.0,614.0,520.23,402.95
2017,10,1,10,45,748.0,153.5,2.95,20.5,684.5,614.97,475.82
2017,10,1,11,0,920.0,91.0,2.9,21.0,755.0,708.14,546.15
2017,10,1,11,15,922.5,91.5,2.85,21.0,767.0,757.95,582.94
2017,10,1,11,30,925.0,92.0,2.8,21.0,779.0,805.23,615.65
2017,10,1,11,45,924.5,93.0,2.75,21.5,782.5,847.88,643.14
2017,10,1,12,0,924.0,94.0,2.7,22.0,786.0,887.38,668.13
2017,10,1,12,15,923.0,93.5,2.7,22.0,782.0,921.58,691.01
2017,10,1,12,30,922.0,93.0,2.7,22.0,778.0,952.25,711.52
2017,10,1,12,45,917.0,93.0,2.7,22.0,765.5,976.06,727.5
2017,10,1,13,0,912.0,93.0,2.7,22.0,753.0,995.95,741.01
2017,10,1,13,15,906.5,92.5,2.75,22.0,733.0,1010.81,751.85
2017,10,1,13,30,901.0,92.0,2.8,22.0,713.0,1021.67,760.25
2017,10,1,13,45,891.0,91.0,2.85,22.0,685.5,1023.36,762.81
2017,10,1,14,0,881.0,90.0,2.9,22.0,658.0,1020.98,762.94
2017,10,1,14,15,869.5,88.5,2.9,22.0,624.5,1012.49,758.75
2017,10,1,14,30,858.0,87.0,2.9,22.0,591.0,1000.14,752.19
2017,10,1,14,45,840.5,85.0,2.9,22.0,551.0,990.07,747.32
2017,10,1,15,0,823.0,83.0,2.9,22.0,511.0,963.53,731.35
2017,10,1,15,15,801.5,80.0,2.9,21.5,466.5,928.41,710.91
2017,10,1,15,30,780.0,77.0,2.9,21.0,422.0,890.37,688.12
2017,10,1,15,45,745.5,74.5,2.9,20.5,373.5,837.94,654.53
2017,10,1,16,0,711.0,72.0,2.9,20.0,325.0,790.28,623.37
2017,10,1,16,15,666.0,66.5,2.8,19.5,275.0,722.4,575.43
2017,10,1,16,30,621.0,61.0,2.7,19.0,225.0,654.75,525.65
2017,10,1,16,45,544.5,54.0,2.65,18.5,175.0,559.92,452.59
2017,10,1,17,0,468.0,47.0,2.6,18.0,125.0,468.91,378.69
2017,10,1,17,15,343.0,36.0,2.55,17.0,82.0,342.56,271.76
2017,10,1,17,30,218.0,25.0,2.5,16.0,39.0,216.18,113.65
2017,10,1,17,45,109.0,12.5,2.45,15.5,19.5,79.7,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,164.0,10.0,2.85,13.0,20.0,7.87,0.0
2017,10,2,6,30,328.0,20.0,2.9,13.0,40.0,18.16,3.17
2017,10,2,6,45,450.0,29.5,3.0,13.5,85.5,26.93,17.32
2017,10,2,7,0,572.0,39.0,3.1,14.0,131.0,35.83,25.91
2017,10,2,7,15,640.5,44.5,3.15,14.5,182.5,41.0,30.85
2017,10,2,7,30,709.0,50.0,3.2,15.0,234.0,46.26,35.66
2017,10,2,7,45,752.0,54.5,3.3,15.5,286.0,50.47,39.38
2017,10,2,8,0,795.0,59.0,3.4,16.0,338.0,54.68,42.98
2017,10,2,8,15,824.0,62.0,3.35,16.5,388.0,57.53,45.29
2017,10,2,8,30,853.0,65.0,3.3,17.0,438.0,102.18,58.05
2017,10,2,8,45,874.0,67.5,3.25,17.5,484.0,165.93,95.0
2017,10,2,9,0,895.0,70.0,3.2,18.0,530.0,231.87,146.67
2017,10,2,9,15,909.5,72.0,3.1,18.0,571.0,297.69,204.18
2017,10,2,9,30,924.0,74.0,3.0,18.0,612.0,364.34,263.74
2017,10,2,9,45,929.0,77.5,2.95,18.5,645.5,429.2,320.92
2017,10,2,10,0,934.0,81.0,2.9,19.0,679.0,493.24,375.65
2017,10,2,10,15,941.5,82.0,2.8,19.0,706.5,555.22,427.47
2017,10,2,10,30,949.0,83.0,2.7,19.0,734.0,616.06,476.56
2017,10,2,10,45,954.5,84.0,2.65,19.5,754.0,674.28,521.22
2017,10,2,11,0,960.0,85.0,2.6,20.0,774.0,730.63,562.9
2017,10,2,11,15,962.0,85.5,2.55,20.0,785.5,781.86,600.7
2017,10,2,11,30,964.0,86.0,2.5,20.0,797.0,830.39,633.53
2017,10,2,11,45,964.5,86.0,2.45,20.5,801.0,874.29,661.5
2017,10,2,12,0,965.0,86.0,2.4,21.0,805.0,914.96,686.89
2017,10,2,12,15,963.5,86.0,2.4,21.0,800.0,950.45,710.38
2017,10,2,12,30,962.0,86.0,2.4,21.0,795.0,982.26,731.4
2017,10,2,12,45,948.5,90.0,2.45,21.0,780.0,1003.41,745.95
2017,10,2,13,0,935.0,94.0,2.5,21.0,765.0,1020.2,757.88
2017,10,2,13,15,929.0,93.0,2.55,21.0,744.5,1034.4,768.31
2017,10,2,13,30,923.0,92.0,2.6,21.0,724.0,1044.45,776.22
2017,10,2,13,45,913.0,91.5,2.7,21.0,696.0,1046.91,779.89
2017,10,2,14,0,903.0,91.0,2.8,21.0,668.0,1045.22,781.07
2017,10,2,14,15,891.0,89.0,2.85,20.5,633.5,1035.62,778.18
2017,10,2,14,30,879.0,87.0,2.9,20.0,599.0,1022.04,772.82
2017,10,2,14,45,862.0,85.0,2.95,20.0,558.0,1012.28,768.66
2017,10,2,15,0,845.0,83.0,3.0,20.0,517.0,985.95,753.26
2017,10,2,15,15,822.5,80.0,3.05,19.5,471.5,949.45,732.23
2017,10,2,15,30,800.0,77.0,3.1,19.0,426.0,909.98,708.72
2017,10,2,15,45,767.0,73.5,3.15,19.0,376.5,857.19,673.73
2017,10,2,16,0,734.0,70.0,3.2,19.0,327.0,802.57,636.39
2017,10,2,16,15,686.5,64.5,3.2,18.0,276.0,738.08,592.27
2017,10,2,16,30,639.0,59.0,3.2,17.0,225.0,667.61,541.21
2017,10,2,16,45,560.0,52.5,3.2,16.5,174.0,570.78,465.66
2017,10,2,17,0,481.0,46.0,3.2,16.0,123.0,477.83,389.06
2017,10,2,17,15,349.5,34.5,3.2,15.5,79.5,345.78,274.69
2017,10,2,17,30,218.0,23.0,3.2,15.0,36.0,211.66,86.66
2017,10,2,17,45,109.0,11.5,3.25,14.5,18.0,78.88,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,15,103.0,10.5,1.85,9.5,16.5,8.26,0.0
2017,10,3,6,30,206.0,21.0,1.9,10.0,33.0,17.22,1.24
2017,10,3,6,45,335.5,32.5,2.0,10.5,75.5,26.72,17.3
2017,10,3,7,0,465.0,44.0,2.1,11.0,118.0,36.32,26.67
2017,10,3,7,15,540.5,52.0,2.1,11.5,168.0,42.79,32.84
2017,10,3,7,30,616.0,60.0,2.1,12.0,218.0,49.3,38.84
2017,10,3,7,45,666.5,65.0,2.15,13.0,269.0,53.29,42.32
2017,10,3,8,0,717.0,70.0,2.2,14.0,320.0,62.04,49.89
2017,10,3,8,15,750.0,74.0,2.2,14.5,369.0,65.3,52.54
2017,10,3,8,30,783.0,78.0,2.2,15.0,418.0,104.17,61.26
2017,10,3,8,45,809.5,80.5,2.2,15.5,464.0,164.92,97.38
2017,10,3,9,0,836.0,83.0,2.2,16.0,510.0,228.77,147.59
2017,10,3,9,15,853.0,85.5,2.1,16.5,550.5,293.0,203.17
2017,10,3,9,30,870.0,88.0,2.0,17.0,591.0,358.54,260.7
2017,10,3,9,45,883.0,89.5,1.95,17.5,626.0,423.45,316.95
2017,10,3,10,0,896.0,91.0,1.9,18.0,661.0,486.72,370.21
2017,10,3,10,15,905.0,92.5,1.9,18.5,688.5,547.84,420.09
2017,10,3,10,30,914.0,94.0,1.9,19.0,716.0,608.08,467.43
2017,10,3,10,45,920.0,95.0,1.9,19.5,736.5,664.87,510.55
2017,10,3,11,0,926.0,96.0,1.9,20.0,757.0,719.92,550.92
2017,10,3,11,15,929.0,96.5,1.9,20.0,769.0,770.37,587.9
2017,10,3,11,30,932.0,97.0,1.9,20.0,781.0,818.3,620.62
2017,10,3,11,45,933.5,97.0,1.95,20.5,785.0,861.8,648.87
2017,10,3,12,0,935.0,97.0,2.0,21.0,789.0,902.25,674.84
2017,10,3,12,15,934.0,97.0,2.0,21.0,785.0,937.26,697.82
2017,10,3,12,30,933.0,97.0,2.0,21.0,781.0,968.73,718.45
2017,10,3,12,45,929.0,97.0,2.05,21.0,768.5,993.7,735.47
2017,10,3,13,0,925.0,97.0,2.1,21.0,756.0,1014.75,750.11
2017,10,3,13,15,919.0,96.0,2.1,21.0,735.5,1028.73,759.71
2017,10,3,13,30,913.0,95.0,2.1,21.0,715.0,1038.6,766.88
2017,10,3,13,45,905.0,93.0,2.15,21.0,687.5,1041.17,770.18
2017,10,3,14,0,897.0,91.0,2.2,21.0,660.0,1039.61,771.05
2017,10,3,14,15,884.5,89.0,2.25,20.5,625.0,1029.39,767.93
2017,10,3,14,30,872.0,87.0,2.3,20.0,590.0,1015.24,762.39
2017,10,3,14,45,856.0,84.5,2.35,20.0,549.5,1005.81,758.64
2017,10,3,15,0,840.0,82.0,2.4,20.0,509.0,979.82,743.76
2017,10,3,15,15,816.5,79.0,2.45,19.5,463.5,942.32,722.41
2017,10,3,15,30,793.0,76.0,2.5,19.0,418.0,901.92,698.6
2017,10,3,15,45,760.5,71.5,2.55,19.0,368.5,848.46,663.53
2017,10,3,16,0,728.0,67.0,2.6,19.0,319.0,793.25,626.14
2017,10,3,16,15,680.0,62.0,2.6,18.5,268.0,722.19,576.33
2017,10,3,16,30,632.0,57.0,2.6,18.0,217.0,658.88,529.9
2017,10,3,16,45,557.0,49.5,2.65,17.5,167.0,564.37,456.82
2017,10,3,17,0,482.0,42.0,2.7,17.0,117.0,473.89,382.63
2017,10,3,17,15,351.0,31.0,2.75,16.0,74.5,343.23,269.34
2017,10,3,17,30,220.0,20.0,2.8,15.0,32.0,207.79,48.56
2017,10,3,17,45,110.0,10.0,2.9,14.5,16.0,78.31,0.0
2017,10,3,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,116.5,10.0,0.55,11.0,16.0,7.87,0.0
2017,10,4,6,30,233.0,20.0,0.5,11.0,32.0,16.47,0.0
2017,10,4,6,45,362.0,30.5,0.5,11.5,75.0,25.22,15.87
2017,10,4,7,0,491.0,41.0,0.5,12.0,118.0,34.1,24.63
2017,10,4,7,15,565.5,48.5,0.45,12.5,167.5,40.3,30.54
2017,10,4,7,30,640.0,56.0,0.4,13.0,217.0,46.55,36.29
2017,10,4,7,45,688.0,60.5,0.4,13.5,268.0,54.43,43.3
2017,10,4,8,0,736.0,65.0,0.4,14.0,319.0,58.44,46.72
2017,10,4,8,15,768.0,69.0,0.4,14.5,368.0,61.83,49.51
2017,10,4,8,30,800.0,73.0,0.4,15.0,417.0,103.18,59.15
2017,10,4,8,45,824.0,75.5,0.45,15.5,462.5,164.67,95.86
2017,10,4,9,0,848.0,78.0,0.5,16.0,508.0,228.9,145.97
2017,10,4,9,15,864.5,80.5,0.5,16.5,548.5,296.48,203.23
2017,10,4,9,30,881.0,83.0,0.5,17.0,589.0,361.51,259.08
2017,10,4,9,45,891.5,85.0,0.55,18.0,623.0,424.66,312.26
2017,10,4,10,0,902.0,87.0,0.6,19.0,657.0,487.63,363.41
2017,10,4,10,15,910.5,88.5,0.6,19.5,684.5,548.72,411.44
2017,10,4,10,30,919.0,90.0,0.6,20.0,712.0,608.86,456.79
2017,10,4,10,45,926.0,90.0,0.6,20.5,732.0,665.47,497.91
2017,10,4,11,0,933.0,90.0,0.6,21.0,752.0,720.38,536.34
2017,10,4,11,15,936.5,90.5,0.6,21.0,764.5,771.33,571.85
2017,10,4,11,30,940.0,91.0,0.6,21.0,777.0,819.79,602.93
2017,10,4,11,45,942.0,91.0,0.6,21.5,781.0,863.82,629.48
2017,10,4,12,0,944.0,91.0,0.6,22.0,785.0,904.81,653.75
2017,10,4,12,15,943.0,91.0,0.65,22.0,781.0,939.93,676.41
2017,10,4,12,30,942.0,91.0,0.7,22.0,777.0,971.47,696.92
2017,10,4,12,45,935.5,92.0,0.75,22.0,764.0,995.23,712.7
2017,10,4,13,0,929.0,93.0,0.8,22.0,751.0,1014.96,726.21
2017,10,4,13,15,923.5,92.0,0.85,22.0,730.5,1029.33,736.62
2017,10,4,13,30,918.0,91.0,0.9,22.0,710.0,1039.6,744.75
2017,10,4,13,45,909.5,89.0,1.0,22.0,682.0,1041.53,749.01
2017,10,4,14,0,901.0,87.0,1.1,22.0,654.0,1039.31,750.9
2017,10,4,14,15,889.0,85.5,1.15,21.5,619.5,1030.07,748.99
2017,10,4,14,30,877.0,84.0,1.2,21.0,585.0,1016.91,744.76
2017,10,4,14,45,860.5,81.5,1.3,21.0,544.5,1006.7,741.98
2017,10,4,15,0,844.0,79.0,1.4,21.0,504.0,980.08,728.43
2017,10,4,15,15,821.0,75.5,1.45,20.5,458.5,942.3,707.98
2017,10,4,15,30,798.0,72.0,1.5,20.0,413.0,901.62,685.11
2017,10,4,15,45,765.5,68.5,1.6,20.0,363.5,849.33,652.79
2017,10,4,16,0,733.0,65.0,1.7,20.0,314.0,795.27,617.94
2017,10,4,16,15,684.5,59.5,1.7,19.0,263.0,723.04,569.55
2017,10,4,16,30,636.0,54.0,1.7,18.0,212.0,658.13,523.83
2017,10,4,16,45,560.0,47.0,1.7,17.5,162.5,563.46,451.48
2017,10,4,17,0,484.0,40.0,1.7,17.0,113.0,472.97,377.97
2017,10,4,17,15,352.0,29.0,1.75,16.5,71.0,341.8,263.06
2017,10,4,17,30,220.0,18.0,1.8,16.0,29.0,203.18,0.0
2017,10,4,17,45,110.0,9.0,1.9,15.5,14.5,77.5,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,130.0,9.0,0.55,11.0,15.5,7.08,0.0
2017,10,5,6,30,260.0,18.0,0.5,11.0,31.0,14.87,0.0
2017,10,5,6,45,388.5,28.0,0.5,11.5,74.0,23.3,14.11
2017,10,5,7,0,517.0,38.0,0.5,12.0,117.0,31.88,22.63
2017,10,5,7,15,590.0,45.0,0.5,12.5,167.5,40.99,31.13
2017,10,5,7,30,663.0,52.0,0.5,13.0,218.0,47.4,37.03
2017,10,5,7,45,708.5,57.0,0.5,13.5,268.5,51.9,41.03
2017,10,5,8,0,754.0,62.0,0.5,14.0,319.0,56.38,44.9
2017,10,5,8,15,785.5,65.5,0.5,14.5,368.5,59.49,47.46
2017,10,5,8,30,817.0,69.0,0.5,15.0,418.0,102.98,57.85
2017,10,5,8,45,839.0,72.0,0.55,16.0,463.0,165.65,95.8
2017,10,5,9,0,861.0,75.0,0.6,17.0,508.0,234.51,149.63
2017,10,5,9,15,877.0,77.0,0.55,17.5,548.5,298.64,204.1
2017,10,5,9,30,893.0,79.0,0.5,18.0,589.0,363.79,259.84
2017,10,5,9,45,899.0,83.0,0.45,18.5,622.0,427.52,313.36
2017,10,5,10,0,905.0,87.0,0.4,19.0,655.0,490.6,364.23
2017,10,5,10,15,914.0,88.5,0.4,19.5,682.5,552.08,412.13
2017,10,5,10,30,923.0,90.0,0.4,20.0,710.0,612.66,457.37
2017,10,5,10,45,929.0,90.5,0.45,21.0,730.0,669.27,497.8
2017,10,5,11,0,935.0,91.0,0.5,22.0,750.0,724.1,535.5
2017,10,5,11,15,938.0,91.5,0.6,22.0,762.0,774.73,572.07
2017,10,5,11,30,941.0,92.0,0.7,22.0,774.0,822.82,604.43
2017,10,5,11,45,942.5,92.0,0.8,22.0,778.5,866.44,633.66
2017,10,5,12,0,944.0,92.0,0.9,22.0,783.0,906.97,660.88
2017,10,5,12,15,943.0,92.0,1.0,22.0,778.5,942.02,684.61
2017,10,5,12,30,942.0,92.0,1.1,22.0,774.0,973.49,706.17
2017,10,5,12,45,943.5,89.0,1.2,22.5,762.5,1000.28,723.5
2017,10,5,13,0,945.0,86.0,1.3,23.0,751.0,1023.23,738.51
2017,10,5,13,15,939.5,85.5,1.4,22.5,730.5,1038.25,751.57
2017,10,5,13,30,934.0,85.0,1.5,22.0,710.0,1049.13,762.32
2017,10,5,13,45,925.0,83.5,1.6,22.0,682.0,1051.12,766.19
2017,10,5,14,0,916.0,82.0,1.7,22.0,654.0,1048.9,767.63
2017,10,5,14,15,904.0,80.5,1.75,22.0,619.5,1039.51,763.88
2017,10,5,14,30,892.0,79.0,1.8,22.0,585.0,1026.15,757.75
2017,10,5,14,45,875.5,77.0,1.85,22.0,544.0,1003.75,745.83
2017,10,5,15,0,859.0,75.0,1.9,22.0,503.0,977.83,731.6
2017,10,5,15,15,836.0,72.0,1.9,21.5,457.0,952.57,718.43
2017,10,5,15,30,813.0,69.0,1.9,21.0,411.0,912.24,694.75
2017,10,5,15,45,780.5,65.5,1.95,21.0,362.0,859.6,661.25
2017,10,5,16,0,748.0,62.0,2.0,21.0,313.0,805.19,625.35
2017,10,5,16,15,700.0,57.0,1.9,20.0,261.5,733.62,576.51
2017,10,5,16,30,652.0,52.0,1.8,19.0,210.0,662.15,525.16
2017,10,5,16,45,574.5,45.0,1.75,18.5,160.0,572.62,456.35
2017,10,5,17,0,497.0,38.0,1.7,18.0,110.0,480.57,381.28
2017,10,5,17,15,248.5,32.0,1.75,17.0,68.0,266.97,201.89
2017,10,5,17,30,0.0,26.0,1.8,16.0,26.0,34.05,0.0
2017,10,5,17,45,0.0,13.0,1.85,15.5,13.0,10.23,0.0
2017,10,5,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,15,129.0,8.5,1.1,12.5,15.0,6.69,0.0
2017,10,6,6,30,258.0,17.0,1.1,13.0,30.0,14.04,0.0
2017,10,6,6,45,391.0,27.5,1.1,13.5,73.0,22.92,13.46
2017,10,6,7,0,524.0,38.0,1.1,14.0,116.0,31.94,22.39
2017,10,6,7,15,598.0,45.0,1.05,14.5,166.5,41.07,30.87
2017,10,6,7,30,672.0,52.0,1.0,15.0,217.0,47.51,36.77
2017,10,6,7,45,718.0,56.5,0.95,16.0,268.5,51.62,40.34
2017,10,6,8,0,764.0,61.0,0.9,17.0,320.0,55.75,43.79
2017,10,6,8,15,795.5,65.0,0.9,17.5,369.5,59.28,46.69
2017,10,6,8,30,827.0,69.0,0.9,18.0,419.0,105.37,58.25
2017,10,6,8,45,848.0,72.0,0.9,18.5,464.0,168.6,96.94
2017,10,6,9,0,869.0,75.0,0.9,19.0,509.0,237.76,151.26
2017,10,6,9,15,885.0,77.5,0.85,19.5,550.0,302.81,206.48
2017,10,6,9,30,901.0,80.0,0.8,20.0,591.0,368.88,262.96
2017,10,6,9,45,906.0,84.0,0.8,21.0,623.5,432.72,316.3
2017,10,6,10,0,911.0,88.0,0.8,22.0,656.0,495.76,366.89
2017,10,6,10,15,919.5,89.5,0.8,22.5,684.0,557.31,414.91
2017,10,6,10,30,928.0,91.0,0.8,23.0,712.0,617.89,460.24
2017,10,6,10,45,933.5,92.0,0.8,23.5,731.5,674.9,501.33
2017,10,6,11,0,939.0,93.0,0.8,24.0,751.0,730.07,539.63
2017,10,6,11,15,942.5,93.5,0.75,24.0,763.5,781.23,574.35
2017,10,6,11,30,946.0,94.0,0.7,24.0,776.0,829.88,604.46
2017,10,6,11,45,948.0,94.0,0.7,24.5,780.0,874.08,630.82
2017,10,6,12,0,950.0,94.0,0.7,25.0,784.0,915.21,654.92
2017,10,6,12,15,948.5,93.5,0.8,25.0,779.0,949.46,677.79
2017,10,6,12,30,947.0,93.0,0.9,25.0,774.0,980.05,698.53
2017,10,6,12,45,947.5,90.5,1.0,25.0,762.5,1006.52,716.86
2017,10,6,13,0,948.0,88.0,1.1,25.0,751.0,1029.12,732.96
2017,10,6,13,15,942.0,87.0,1.2,25.0,730.0,1043.08,743.92
2017,10,6,13,30,936.0,86.0,1.3,25.0,709.0,1052.86,752.55
2017,10,6,13,45,926.5,85.0,1.45,25.0,680.5,1054.9,757.44
2017,10,6,14,0,917.0,84.0,1.6,25.0,652.0,1052.76,759.85
2017,10,6,14,15,904.5,82.0,1.7,24.5,616.5,1042.21,757.71
2017,10,6,14,30,892.0,80.0,1.8,24.0,581.0,1027.65,753.13
2017,10,6,14,45,875.0,78.0,1.95,24.0,540.0,1004.72,742.28
2017,10,6,15,0,858.0,76.0,2.1,24.0,499.0,990.41,736.93
2017,10,6,15,15,834.0,73.0,2.15,23.5,453.0,951.97,715.5
2017,10,6,15,30,810.0,70.0,2.2,23.0,407.0,910.63,691.75
2017,10,6,15,45,775.5,66.5,2.3,22.5,357.0,856.08,658.45
2017,10,6,16,0,741.0,63.0,2.4,22.0,307.0,799.85,622.51
2017,10,6,16,15,691.5,57.5,2.3,21.0,256.0,726.44,571.97
2017,10,6,16,30,642.0,52.0,2.2,20.0,205.0,653.25,518.89
2017,10,6,16,45,558.5,45.0,2.15,19.5,155.0,559.58,446.3
2017,10,6,17,0,475.0,38.0,2.1,19.0,105.0,463.49,367.35
2017,10,6,17,15,334.5,26.5,2.05,18.0,64.0,326.5,241.6
2017,10,6,17,30,194.0,15.0,2.0,17.0,23.0,177.24,0.0
2017,10,6,17,45,97.0,7.5,2.0,16.5,11.5,5.9,0.0
2017,10,6,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,102.5,8.5,1.15,12.5,13.0,6.69,0.0
2017,10,7,6,30,205.0,17.0,1.2,13.0,26.0,13.95,0.0
2017,10,7,6,45,339.5,28.0,1.3,13.5,67.0,23.14,13.45
2017,10,7,7,0,474.0,39.0,1.4,14.0,108.0,32.45,22.78
2017,10,7,7,15,551.0,46.5,1.4,14.5,157.0,38.67,28.7
2017,10,7,7,30,628.0,54.0,1.4,15.0,206.0,44.95,34.47
2017,10,7,7,45,677.0,59.0,1.45,15.5,256.5,53.13,41.75
2017,10,7,8,0,726.0,64.0,1.5,16.0,307.0,57.56,45.55
2017,10,7,8,15,758.5,68.0,1.45,16.5,355.0,60.96,48.36
2017,10,7,8,30,791.0,72.0,1.4,17.0,403.0,107.0,60.36
2017,10,7,8,45,815.0,74.5,1.35,18.0,448.0,167.91,98.09
2017,10,7,9,0,839.0,77.0,1.3,19.0,493.0,231.56,148.15
2017,10,7,9,15,855.5,79.5,1.2,19.5,533.0,295.68,202.94
2017,10,7,9,30,872.0,82.0,1.1,20.0,573.0,362.66,260.29
2017,10,7,9,45,876.5,86.5,1.05,20.5,605.0,424.92,313.11
2017,10,7,10,0,881.0,91.0,1.0,21.0,637.0,486.38,363.33
2017,10,7,10,15,889.5,92.5,1.0,21.5,664.0,546.19,410.56
2017,10,7,10,30,898.0,94.0,1.0,22.0,691.0,605.07,455.22
2017,10,7,10,45,903.5,95.5,1.0,22.5,710.5,660.92,496.04
2017,10,7,11,0,909.0,97.0,1.0,23.0,730.0,715.02,534.17
2017,10,7,11,15,912.5,97.5,1.05,23.0,741.5,764.74,569.8
2017,10,7,11,30,916.0,98.0,1.1,23.0,753.0,812.02,601.39
2017,10,7,11,45,917.0,98.0,1.2,23.5,757.0,854.14,628.61
2017,10,7,12,0,918.0,98.0,1.3,24.0,761.0,893.21,653.71
2017,10,7,12,15,916.5,97.5,1.5,24.0,756.0,926.33,677.55
2017,10,7,12,30,915.0,97.0,1.7,24.0,751.0,955.9,699.18
2017,10,7,12,45,910.5,97.0,1.95,24.0,738.0,979.55,717.67
2017,10,7,13,0,906.0,97.0,2.2,24.0,725.0,999.33,733.73
2017,10,7,13,15,899.0,96.0,2.35,23.5,704.5,1011.59,745.35
2017,10,7,13,30,892.0,95.0,2.5,23.0,684.0,1019.81,754.58
2017,10,7,13,45,880.5,94.0,2.7,23.0,655.5,1019.44,757.41
2017,10,7,14,0,869.0,93.0,2.9,23.0,627.0,1015.05,757.7
2017,10,7,14,15,854.5,91.0,3.0,22.5,592.0,1015.55,761.93
2017,10,7,14,30,840.0,89.0,3.1,22.0,557.0,998.99,754.79
2017,10,7,14,45,819.0,87.0,3.25,22.0,515.5,972.09,739.67
2017,10,7,15,0,798.0,85.0,3.4,22.0,474.0,941.78,722.04
2017,10,7,15,15,771.5,81.5,3.45,21.5,429.0,900.99,697.44
2017,10,7,15,30,745.0,78.0,3.5,21.0,384.0,857.55,670.41
2017,10,7,15,45,706.0,74.0,3.55,20.5,335.5,806.01,636.64
2017,10,7,16,0,667.0,70.0,3.6,20.0,287.0,747.32,596.3
2017,10,7,16,15,612.5,64.0,3.55,19.0,237.5,671.49,541.86
2017,10,7,16,30,558.0,58.0,3.5,18.0,188.0,596.7,485.37
2017,10,7,16,45,468.0,50.0,3.5,17.5,140.5,491.9,401.3
2017,10,7,17,0,378.0,42.0,3.5,17.0,93.0,392.18,316.81
2017,10,7,17,15,234.5,28.5,3.5,16.5,55.5,255.35,185.36
2017,10,7,17,30,91.0,15.0,3.5,16.0,18.0,74.13,0.0
2017,10,7,17,45,45.5,7.5,3.55,15.5,9.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,12.0,2.4,11.5,12.0,9.44,0.0
2017,10,8,6,30,0.0,24.0,2.5,12.0,24.0,17.23,0.0
2017,10,8,6,45,238.0,32.0,2.6,12.5,66.0,24.42,14.32
2017,10,8,7,0,476.0,40.0,2.7,13.0,108.0,33.3,23.55
2017,10,8,7,15,557.5,47.0,2.85,13.5,157.5,39.13,29.18
2017,10,8,7,30,639.0,54.0,3.0,14.0,207.0,45.08,34.69
2017,10,8,7,45,696.0,58.0,3.2,14.5,259.0,52.57,41.4
2017,10,8,8,0,753.0,62.0,3.4,15.0,311.0,56.39,44.69
2017,10,8,8,15,786.0,65.5,3.45,15.5,360.5,59.51,47.28
2017,10,8,8,30,819.0,69.0,3.5,16.0,410.0,108.26,60.33
2017,10,8,8,45,847.0,70.5,3.6,16.5,456.5,170.72,99.92
2017,10,8,9,0,875.0,72.0,3.7,17.0,503.0,239.88,155.76
2017,10,8,9,15,891.5,74.0,3.65,17.5,543.5,304.93,213.01
2017,10,8,9,30,908.0,76.0,3.6,18.0,584.0,371.04,271.93
2017,10,8,9,45,911.5,81.5,3.6,18.5,617.0,435.86,329.19
2017,10,8,10,0,915.0,87.0,3.6,19.0,650.0,499.74,383.91
2017,10,8,10,15,924.0,88.0,3.6,19.0,678.0,561.22,435.7
2017,10,8,10,30,933.0,89.0,3.6,19.0,706.0,621.74,485.15
2017,10,8,10,45,938.5,90.5,3.6,19.5,726.0,679.32,529.92
2017,10,8,11,0,944.0,92.0,3.6,20.0,746.0,735.07,571.89
2017,10,8,11,15,947.5,92.5,3.6,20.0,758.0,786.31,610.47
2017,10,8,11,30,951.0,93.0,3.6,20.0,770.0,835.01,644.45
2017,10,8,11,45,952.5,93.5,3.6,20.5,774.0,879.34,673.79
2017,10,8,12,0,954.0,94.0,3.6,21.0,778.0,920.57,700.69
2017,10,8,12,15,953.0,93.5,3.6,21.0,773.5,955.23,724.27
2017,10,8,12,30,952.0,93.0,3.6,21.0,769.0,986.24,745.39
2017,10,8,12,45,939.0,97.0,3.6,21.5,754.0,1007.17,758.28
2017,10,8,13,0,926.0,101.0,3.6,22.0,739.0,1023.8,768.43
2017,10,8,13,15,920.0,99.5,3.6,22.0,718.0,1036.88,777.85
2017,10,8,13,30,914.0,98.0,3.6,22.0,697.0,1045.84,784.71
2017,10,8,13,45,907.0,96.0,3.65,22.0,669.5,1049.09,788.36
2017,10,8,14,0,900.0,94.0,3.7,22.0,642.0,1048.24,789.51
2017,10,8,14,15,887.0,92.0,3.65,22.0,607.0,1050.33,792.1
2017,10,8,14,30,874.0,90.0,3.6,22.0,572.0,1035.18,783.21
2017,10,8,14,45,863.0,85.0,3.6,22.0,532.0,1014.35,771.08
2017,10,8,15,0,852.0,80.0,3.6,22.0,492.0,989.72,756.4
2017,10,8,15,15,827.5,76.5,3.5,21.5,445.5,950.09,731.94
2017,10,8,15,30,803.0,73.0,3.4,21.0,399.0,907.57,705.08
2017,10,8,15,45,649.5,90.0,3.3,21.0,332.0,773.46,610.3
2017,10,8,16,0,496.0,107.0,3.2,21.0,265.0,628.43,504.15
2017,10,8,16,15,438.0,94.0,3.0,20.5,216.5,547.31,443.31
2017,10,8,16,30,380.0,81.0,2.8,20.0,168.0,468.44,381.28
2017,10,8,16,45,250.0,62.0,2.6,19.5,113.5,325.14,264.2
2017,10,8,17,0,120.0,43.0,2.4,19.0,59.0,171.42,135.73
2017,10,8,17,15,68.5,24.0,2.45,18.5,32.0,101.19,67.11
2017,10,8,17,30,17.0,5.0,2.5,18.0,5.0,15.57,0.0
2017,10,8,17,45,8.5,2.5,2.55,17.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,3.5,2.65,13.0,4.5,2.75,0.0
2017,10,9,6,30,30.0,7.0,2.6,13.0,9.0,5.55,0.0
2017,10,9,6,45,80.0,26.5,2.6,13.5,36.5,20.08,10.5
2017,10,9,7,0,130.0,46.0,2.6,14.0,64.0,34.14,24.12
2017,10,9,7,15,178.5,69.5,2.55,14.5,105.5,50.45,39.01
2017,10,9,7,30,227.0,93.0,2.5,15.0,147.0,66.35,53.35
2017,10,9,7,45,257.5,115.0,2.5,15.5,189.0,80.75,66.1
2017,10,9,8,0,288.0,137.0,2.5,16.0,231.0,94.75,78.24
2017,10,9,8,15,320.0,155.5,2.45,16.5,275.0,106.39,88.07
2017,10,9,8,30,352.0,174.0,2.4,17.0,319.0,142.73,102.65
2017,10,9,8,45,282.0,192.0,2.35,17.5,316.5,174.6,126.85
2017,10,9,9,0,212.0,210.0,2.3,18.0,314.0,196.73,147.43
2017,10,9,9,15,240.0,225.0,2.2,18.5,351.5,235.91,178.62
2017,10,9,9,30,268.0,240.0,2.1,19.0,389.0,277.97,212.37
2017,10,9,9,45,356.0,235.0,2.05,19.5,445.5,331.86,254.39
2017,10,9,10,0,444.0,230.0,2.0,20.0,502.0,402.15,309.1
2017,10,9,10,15,483.0,226.0,1.9,20.0,533.0,452.27,348.81
2017,10,9,10,30,522.0,222.0,1.8,20.0,564.0,505.45,390.14
2017,10,9,10,45,434.5,275.5,1.7,20.5,566.0,531.21,408.1
2017,10,9,11,0,347.0,329.0,1.6,21.0,568.0,538.56,411.67
2017,10,9,11,15,351.0,333.0,1.5,21.0,578.0,569.56,434.16
2017,10,9,11,30,355.0,337.0,1.4,21.0,588.0,599.9,455.52
2017,10,9,11,45,305.0,348.5,1.3,21.5,565.5,592.92,448.24
2017,10,9,12,0,255.0,360.0,1.2,22.0,543.0,563.04,425.18
2017,10,9,12,15,253.0,358.5,1.2,22.0,538.5,575.15,434.38
2017,10,9,12,30,251.0,357.0,1.2,22.0,534.0,586.13,442.39
2017,10,9,12,45,325.0,333.5,1.25,22.5,558.5,665.91,499.68
2017,10,9,13,0,399.0,310.0,1.3,23.0,583.0,726.38,542.47
2017,10,9,13,15,390.0,303.0,1.3,22.5,563.5,723.63,541.68
2017,10,9,13,30,381.0,296.0,1.3,22.0,544.0,718.63,540.08
2017,10,9,13,45,305.5,297.0,1.35,22.0,490.5,653.33,494.45
2017,10,9,14,0,230.0,298.0,1.4,22.0,437.0,561.54,429.7
2017,10,9,14,15,217.5,280.5,1.45,21.5,406.0,534.52,412.87
2017,10,9,14,30,205.0,263.0,1.5,21.0,375.0,506.27,394.3
2017,10,9,14,45,177.0,240.0,1.6,20.5,331.5,454.04,357.31
2017,10,9,15,0,149.0,217.0,1.7,20.0,288.0,401.05,318.82
2017,10,9,15,15,133.0,191.5,1.65,19.5,250.5,356.13,285.62
2017,10,9,15,30,117.0,166.0,1.6,19.0,213.0,310.58,251.1
2017,10,9,15,45,105.0,142.0,1.6,19.0,180.5,270.52,219.89
2017,10,9,16,0,93.0,118.0,1.6,19.0,148.0,229.97,187.55
2017,10,9,16,15,73.5,91.0,1.5,18.5,112.0,177.7,144.86
2017,10,9,16,30,54.0,64.0,1.4,18.0,76.0,125.16,100.93
2017,10,9,16,45,42.0,45.0,1.3,17.5,52.5,90.93,71.56
2017,10,9,17,0,30.0,26.0,1.2,17.0,29.0,56.01,41.15
2017,10,9,17,15,15.5,14.0,1.15,16.5,15.5,29.01,14.25
2017,10,9,17,30,1.0,2.0,1.1,16.0,2.0,2.26,0.0
2017,10,9,17,45,0.5,1.0,1.1,15.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,2.5,1.25,12.0,2.5,0.0,0.0
2017,10,10,6,30,0.0,5.0,1.2,12.0,5.0,3.93,0.0
2017,10,10,6,45,0.0,22.0,1.2,12.0,22.0,16.8,7.72
2017,10,10,7,0,0.0,39.0,1.2,12.0,39.0,29.32,20.1
2017,10,10,7,15,51.5,60.0,1.15,12.5,72.0,44.39,33.96
2017,10,10,7,30,103.0,81.0,1.1,13.0,105.0,58.59,46.88
2017,10,10,7,45,125.0,108.0,1.05,13.5,144.0,76.06,62.45
2017,10,10,8,0,147.0,135.0,1.0,14.0,183.0,92.95,77.19
2017,10,10,8,15,168.5,161.0,0.9,14.5,224.0,108.77,90.68
2017,10,10,8,30,190.0,187.0,0.8,15.0,265.0,140.42,106.18
2017,10,10,8,45,205.0,210.0,0.75,16.0,302.0,175.82,131.24
2017,10,10,9,0,220.0,233.0,0.7,17.0,339.0,213.8,160.28
2017,10,10,9,15,235.5,252.5,0.85,17.5,374.5,252.1,190.9
2017,10,10,9,30,251.0,272.0,1.0,18.0,410.0,292.67,223.52
2017,10,10,9,45,359.5,259.0,1.15,18.5,470.0,352.7,269.54
2017,10,10,10,0,468.0,246.0,1.3,19.0,530.0,426.57,326.52
2017,10,10,10,15,480.5,252.5,1.4,19.0,555.0,473.34,363.83
2017,10,10,10,30,493.0,259.0,1.5,19.0,580.0,520.66,400.98
2017,10,10,10,45,458.5,281.0,1.65,19.5,586.5,551.76,424.53
2017,10,10,11,0,424.0,303.0,1.8,20.0,593.0,568.35,437.04
2017,10,10,11,15,429.0,306.5,1.8,20.0,604.0,602.67,462.65
2017,10,10,11,30,434.0,310.0,1.8,20.0,615.0,636.17,487.14
2017,10,10,11,45,403.0,324.0,1.85,20.0,608.5,649.73,496.7
2017,10,10,12,0,372.0,338.0,1.9,20.0,602.0,659.92,503.84
2017,10,10,12,15,370.0,337.0,1.95,20.0,598.0,677.39,516.92
2017,10,10,12,30,368.0,336.0,2.0,20.0,594.0,693.17,528.72
2017,10,10,12,45,432.5,304.0,2.05,20.0,602.0,736.91,562.28
2017,10,10,13,0,497.0,272.0,2.1,20.0,610.0,802.29,609.96
2017,10,10,13,15,521.0,240.5,2.1,20.0,585.5,808.56,615.77
2017,10,10,13,30,545.0,209.0,2.1,20.0,561.0,811.17,619.77
2017,10,10,13,45,487.5,218.5,2.15,20.0,523.5,773.48,593.62
2017,10,10,14,0,430.0,228.0,2.2,20.0,486.0,732.28,564.98
2017,10,10,14,15,390.5,222.5,2.15,19.5,446.5,666.15,519.76
2017,10,10,14,30,351.0,217.0,2.1,19.0,407.0,623.09,490.02
2017,10,10,14,45,305.0,206.5,2.1,19.0,363.0,566.04,448.52
2017,10,10,15,0,259.0,196.0,2.1,19.0,319.0,508.46,405.85
2017,10,10,15,15,274.5,174.0,2.05,18.5,293.0,496.62,399.75
2017,10,10,15,30,290.0,152.0,2.0,18.0,267.0,482.5,391.42
2017,10,10,15,45,239.0,145.5,2.0,17.5,232.0,424.88,346.95
2017,10,10,16,0,188.0,139.0,2.0,17.0,197.0,351.25,288.95
2017,10,10,16,15,153.5,114.5,2.05,16.5,156.5,287.87,238.0
2017,10,10,16,30,119.0,90.0,2.1,16.0,116.0,225.24,185.88
2017,10,10,16,45,102.5,65.5,2.15,15.5,83.5,177.87,145.33
2017,10,10,17,0,86.0,41.0,2.2,15.0,51.0,144.33,114.16
2017,10,10,17,15,45.5,22.0,2.25,14.5,27.0,66.9,36.62
2017,10,10,17,30,5.0,3.0,2.3,14.0,3.0,5.78,0.0
2017,10,10,17,45,2.5,1.5,2.4,14.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,3.0,2.5,10.0,3.0,0.0,0.0
2017,10,11,6,30,0.0,6.0,2.5,10.0,6.0,4.72,0.0
2017,10,11,6,45,47.0,28.0,2.55,10.5,34.0,21.14,10.86
2017,10,11,7,0,94.0,50.0,2.6,11.0,62.0,36.64,26.51
2017,10,11,7,15,142.0,76.0,2.65,11.0,104.0,54.19,42.82
2017,10,11,7,30,190.0,102.0,2.7,11.0,146.0,71.28,58.56
2017,10,11,7,45,252.0,122.0,2.8,11.5,194.0,84.68,70.64
2017,10,11,8,0,314.0,142.0,2.9,12.0,242.0,97.88,82.26
