Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,8,15,351.0,158.0,2.9,12.5,286.5,108.2,91.1
2017,10,11,8,30,388.0,174.0,2.9,13.0,331.0,147.09,106.37
2017,10,11,8,45,414.0,187.5,2.95,13.5,372.0,191.72,137.28
2017,10,11,9,0,440.0,201.0,3.0,14.0,413.0,241.42,177.03
2017,10,11,9,15,463.0,211.5,2.95,14.5,450.5,290.83,218.6
2017,10,11,9,30,486.0,222.0,2.9,15.0,488.0,342.96,262.76
2017,10,11,9,45,540.5,216.0,2.9,15.5,528.5,397.6,308.09
2017,10,11,10,0,595.0,210.0,2.9,16.0,569.0,457.44,357.07
2017,10,11,10,15,608.0,214.0,2.8,16.0,595.0,509.01,399.46
2017,10,11,10,30,621.0,218.0,2.7,16.0,621.0,560.83,440.9
2017,10,11,10,45,536.0,260.0,2.65,16.5,614.5,583.88,457.96
2017,10,11,11,0,451.0,302.0,2.6,17.0,608.0,586.78,459.16
2017,10,11,11,15,455.5,305.0,2.55,17.0,618.5,633.07,493.83
2017,10,11,11,30,460.0,308.0,2.5,17.0,629.0,668.1,519.6
2017,10,11,11,45,401.5,329.5,2.5,17.5,610.5,654.9,508.39
2017,10,11,12,0,343.0,351.0,2.5,18.0,592.0,649.24,502.47
2017,10,11,12,15,341.0,349.0,2.5,18.0,587.5,664.97,514.36
2017,10,11,12,30,339.0,347.0,2.5,18.0,583.0,679.06,524.89
2017,10,11,12,45,461.0,278.0,2.5,18.0,593.0,757.37,585.01
2017,10,11,13,0,583.0,209.0,2.5,18.0,603.0,820.59,633.67
2017,10,11,13,15,487.5,234.5,2.45,18.0,557.5,769.66,595.36
2017,10,11,13,30,392.0,260.0,2.4,18.0,512.0,690.14,537.49
2017,10,11,13,45,348.0,276.5,2.4,18.0,493.0,674.25,526.04
2017,10,11,14,0,304.0,293.0,2.4,18.0,474.0,657.15,513.14
2017,10,11,14,15,289.0,277.5,2.35,17.5,441.5,630.06,495.16
2017,10,11,14,30,274.0,262.0,2.3,17.0,409.0,601.34,475.84
2017,10,11,14,45,235.5,241.5,2.25,17.0,361.0,517.79,414.1
2017,10,11,15,0,197.0,221.0,2.2,17.0,313.0,457.13,368.38
2017,10,11,15,15,178.0,196.0,2.25,16.5,273.5,409.33,333.15
2017,10,11,15,30,159.0,171.0,2.3,16.0,234.0,360.86,296.38
2017,10,11,15,45,140.0,144.0,2.4,16.0,194.0,308.96,255.43
2017,10,11,16,0,121.0,117.0,2.5,16.0,154.0,256.53,213.0
2017,10,11,16,15,98.0,90.0,2.6,15.5,116.5,200.07,166.28
2017,10,11,16,30,75.0,63.0,2.7,15.0,79.0,143.33,118.1
2017,10,11,16,45,56.5,43.0,2.8,14.5,53.0,101.22,81.33
2017,10,11,17,0,38.0,23.0,2.9,14.0,27.0,58.56,43.54
2017,10,11,17,15,19.0,11.5,2.9,13.5,13.5,27.76,9.73
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,7.0,3.4,9.0,7.0,0.0,0.0
2017,10,12,6,30,0.0,14.0,3.4,9.0,14.0,11.02,0.0
2017,10,12,6,45,153.0,30.5,3.45,9.5,50.5,22.97,11.84
2017,10,12,7,0,306.0,47.0,3.5,10.0,87.0,35.59,25.61
2017,10,12,7,15,393.0,60.0,3.55,10.5,134.5,45.47,35.08
2017,10,12,7,30,480.0,73.0,3.6,11.0,182.0,58.62,47.21
2017,10,12,7,45,537.5,82.5,3.65,11.5,231.5,65.49,53.48
2017,10,12,8,0,595.0,92.0,3.7,12.0,281.0,72.29,59.49
2017,10,12,8,15,636.0,99.0,3.6,12.5,329.0,76.92,63.41
2017,10,12,8,30,677.0,106.0,3.5,13.0,377.0,127.24,79.87
2017,10,12,8,45,699.0,113.5,3.4,13.5,420.5,185.49,119.7
2017,10,12,9,0,721.0,121.0,3.3,14.0,464.0,246.49,169.87
2017,10,12,9,15,742.5,125.0,3.15,14.5,504.0,307.11,222.84
2017,10,12,9,30,764.0,129.0,3.0,15.0,544.0,369.79,277.89
2017,10,12,9,45,760.5,139.5,2.95,15.5,573.5,429.75,330.37
2017,10,12,10,0,757.0,150.0,2.9,16.0,603.0,488.38,380.04
2017,10,12,10,15,768.5,152.5,2.75,16.0,629.5,546.37,427.91
2017,10,12,10,30,780.0,155.0,2.6,16.0,656.0,604.08,473.95
2017,10,12,10,45,743.5,175.5,2.5,16.5,664.5,647.31,506.53
2017,10,12,11,0,707.0,196.0,2.4,17.0,673.0,684.9,533.63
2017,10,12,11,15,711.0,197.5,2.35,17.0,684.0,729.81,566.97
2017,10,12,11,30,715.0,199.0,2.3,17.0,695.0,772.82,598.14
2017,10,12,11,45,674.5,217.5,2.25,17.5,687.0,792.76,610.45
2017,10,12,12,0,634.0,236.0,2.2,18.0,679.0,802.36,615.47
2017,10,12,12,15,631.0,235.0,2.15,18.0,673.5,826.98,632.84
2017,10,12,12,30,628.0,234.0,2.1,18.0,668.0,848.76,647.93
2017,10,12,12,45,688.5,203.5,2.1,18.5,671.5,905.09,686.97
2017,10,12,13,0,749.0,173.0,2.1,19.0,675.0,953.95,718.6
2017,10,12,13,15,739.0,170.5,2.15,19.0,653.0,960.02,723.45
2017,10,12,13,30,729.0,168.0,2.2,19.0,631.0,962.24,726.36
2017,10,12,13,45,660.5,184.5,2.25,19.0,590.5,920.81,699.92
2017,10,12,14,0,592.0,201.0,2.3,19.0,550.0,868.58,666.15
2017,10,12,14,15,572.0,194.0,2.3,18.5,515.5,844.98,652.8
2017,10,12,14,30,552.0,187.0,2.3,18.0,481.0,818.53,637.0
2017,10,12,14,45,503.5,184.5,2.3,18.0,436.5,765.79,600.43
2017,10,12,15,0,455.0,182.0,2.3,18.0,392.0,711.35,562.16
2017,10,12,15,15,423.0,169.0,2.25,17.5,349.0,660.16,526.86
2017,10,12,15,30,391.0,156.0,2.2,17.0,306.0,587.59,475.03
2017,10,12,15,45,352.5,139.5,2.15,17.0,261.5,525.62,428.45
2017,10,12,16,0,314.0,123.0,2.1,17.0,217.0,464.26,380.84
2017,10,12,16,15,264.0,103.0,2.15,16.5,172.0,388.36,320.82
2017,10,12,16,30,214.0,83.0,2.2,16.0,127.0,314.48,260.04
2017,10,12,16,45,162.0,60.0,2.25,15.5,88.0,235.76,193.11
2017,10,12,17,0,110.0,37.0,2.3,15.0,49.0,157.99,124.08
2017,10,12,17,15,55.0,18.5,2.3,14.5,24.5,78.33,28.14
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,1.65,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,1.6,10.0,10.0,7.87,0.0
2017,10,13,6,45,115.5,29.0,1.6,10.5,43.5,21.75,10.3
2017,10,13,7,0,231.0,48.0,1.6,11.0,77.0,35.87,25.69
2017,10,13,7,15,312.5,63.5,1.7,11.5,121.5,47.26,36.51
2017,10,13,7,30,394.0,79.0,1.8,12.0,166.0,58.56,46.95
2017,10,13,7,45,461.0,88.5,1.95,12.5,215.0,65.59,53.36
2017,10,13,8,0,528.0,98.0,2.1,13.0,264.0,72.61,59.54
2017,10,13,8,15,570.0,106.0,2.1,13.5,310.5,81.23,66.98
2017,10,13,8,30,612.0,114.0,2.1,14.0,357.0,129.65,83.36
2017,10,13,8,45,647.5,118.5,2.15,14.5,401.5,183.36,119.5
2017,10,13,9,0,683.0,123.0,2.2,15.0,446.0,241.56,166.48
2017,10,13,9,15,705.0,127.5,2.1,15.5,485.0,300.29,217.21
2017,10,13,9,30,727.0,132.0,2.0,16.0,524.0,361.2,269.97
2017,10,13,9,45,739.5,137.0,1.95,16.5,556.5,420.66,320.88
2017,10,13,10,0,752.0,142.0,1.9,17.0,589.0,480.6,370.55
2017,10,13,10,15,763.5,144.5,1.85,17.5,615.5,538.06,416.64
2017,10,13,10,30,775.0,147.0,1.8,18.0,642.0,595.25,460.83
2017,10,13,10,45,758.0,159.0,1.8,18.5,655.0,642.76,496.46
2017,10,13,11,0,741.0,171.0,1.8,19.0,668.0,686.77,528.36
2017,10,13,11,15,745.5,172.0,1.75,19.0,679.0,732.65,561.63
2017,10,13,11,30,750.0,173.0,1.7,19.0,690.0,776.59,592.7
2017,10,13,11,45,720.5,187.0,1.7,19.5,685.5,803.19,609.84
2017,10,13,12,0,691.0,201.0,1.7,20.0,681.0,824.81,623.35
2017,10,13,12,15,689.0,200.5,1.75,20.0,676.0,852.42,643.16
2017,10,13,12,30,687.0,200.0,1.8,20.0,671.0,876.99,660.73
2017,10,13,12,45,703.5,188.5,1.85,20.0,663.5,905.14,680.38
2017,10,13,13,0,720.0,177.0,1.9,20.0,656.0,930.41,698.14
2017,10,13,13,15,711.0,174.5,1.95,20.0,635.0,936.87,703.49
2017,10,13,13,30,702.0,172.0,2.0,20.0,614.0,939.61,706.73
2017,10,13,13,45,657.0,179.5,2.1,20.0,579.5,912.38,690.51
2017,10,13,14,0,612.0,187.0,2.2,20.0,545.0,873.28,666.29
2017,10,13,14,15,593.5,181.0,2.25,19.5,511.0,852.2,655.13
2017,10,13,14,30,575.0,175.0,2.3,19.0,477.0,828.23,641.66
2017,10,13,14,45,535.0,171.0,2.35,19.0,435.5,782.21,611.17
2017,10,13,15,0,495.0,167.0,2.4,19.0,394.0,734.32,578.57
2017,10,13,15,15,462.5,156.0,2.35,18.5,351.0,684.2,544.27
2017,10,13,15,30,430.0,145.0,2.3,18.0,308.0,632.98,508.27
2017,10,13,15,45,387.5,130.5,2.25,18.0,263.0,567.46,459.36
2017,10,13,16,0,345.0,116.0,2.2,18.0,218.0,483.09,394.94
2017,10,13,16,15,291.0,98.0,2.25,17.0,173.0,405.43,334.48
2017,10,13,16,30,237.0,80.0,2.3,16.0,128.0,330.28,273.14
2017,10,13,16,45,175.5,58.5,2.35,15.5,88.5,245.51,200.95
2017,10,13,17,0,114.0,37.0,2.4,15.0,49.0,163.03,127.0
2017,10,13,17,15,57.0,18.5,2.45,14.5,24.5,79.78,15.48
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.5,2.75,11.0,6.5,0.0,0.0
2017,10,14,6,30,0.0,13.0,2.8,11.0,13.0,10.23,0.0
2017,10,14,6,45,205.0,25.0,2.85,11.5,50.5,20.41,8.55
2017,10,14,7,0,410.0,37.0,2.9,12.0,88.0,30.67,20.96
2017,10,14,7,15,498.0,46.5,3.05,12.5,136.0,38.44,28.49
2017,10,14,7,30,586.0,56.0,3.2,13.0,184.0,46.24,35.76
2017,10,14,7,45,639.0,63.0,3.35,13.5,234.0,51.76,40.81
2017,10,14,8,0,692.0,70.0,3.5,14.0,284.0,57.25,45.66
2017,10,14,8,15,730.0,74.5,3.4,14.5,332.5,60.7,48.58
2017,10,14,8,30,768.0,79.0,3.3,15.0,381.0,121.54,70.68
2017,10,14,8,45,789.0,84.5,3.25,15.5,425.5,183.03,112.81
2017,10,14,9,0,810.0,90.0,3.2,16.0,470.0,246.96,165.67
2017,10,14,9,15,830.0,93.0,3.1,16.0,510.5,310.7,222.1
2017,10,14,9,30,850.0,96.0,3.0,16.0,551.0,376.13,280.46
2017,10,14,9,45,847.0,105.0,2.9,16.5,581.5,439.01,335.63
2017,10,14,10,0,844.0,114.0,2.8,17.0,612.0,500.36,387.61
2017,10,14,10,15,855.0,116.0,2.75,17.5,639.5,561.01,437.14
2017,10,14,10,30,866.0,118.0,2.7,18.0,667.0,621.11,484.44
2017,10,14,10,45,838.5,133.5,2.65,18.5,678.0,668.6,520.47
2017,10,14,11,0,811.0,149.0,2.6,19.0,689.0,714.7,554.0
2017,10,14,11,15,815.5,150.0,2.5,19.0,700.5,763.37,589.56
2017,10,14,11,30,820.0,151.0,2.4,19.0,712.0,809.91,622.65
2017,10,14,11,45,787.5,166.0,2.35,19.5,707.0,838.13,640.7
2017,10,14,12,0,755.0,181.0,2.3,20.0,702.0,860.98,654.6
2017,10,14,12,15,753.5,180.5,2.25,20.0,697.0,890.87,674.49
2017,10,14,12,30,752.0,180.0,2.2,20.0,692.0,917.57,692.08
2017,10,14,12,45,783.5,163.0,2.15,20.5,688.0,954.96,715.47
2017,10,14,13,0,815.0,146.0,2.1,21.0,684.0,989.3,736.49
2017,10,14,13,15,806.5,144.0,2.05,21.0,662.5,998.18,742.13
2017,10,14,13,30,798.0,142.0,2.0,21.0,641.0,1003.09,745.61
2017,10,14,13,45,742.5,155.0,1.95,21.5,603.0,973.41,725.13
2017,10,14,14,0,687.0,168.0,1.9,22.0,565.0,938.12,701.38
2017,10,14,14,15,668.0,162.5,1.8,21.5,530.5,916.48,688.88
2017,10,14,14,30,649.0,157.0,1.7,21.0,496.0,891.32,673.84
2017,10,14,14,45,604.0,155.5,1.65,21.0,451.5,833.72,635.89
2017,10,14,15,0,559.0,154.0,1.6,21.0,407.0,783.13,602.52
2017,10,14,15,15,526.0,144.0,1.45,20.5,363.0,732.61,568.65
2017,10,14,15,30,493.0,134.0,1.3,20.0,319.0,680.8,533.09
2017,10,14,15,45,442.5,122.0,1.15,20.0,271.5,609.19,481.16
2017,10,14,16,0,392.0,110.0,1.0,20.0,224.0,538.27,427.93
2017,10,14,16,15,336.5,93.0,1.1,19.0,177.5,457.92,368.64
2017,10,14,16,30,281.0,76.0,1.2,18.0,131.0,379.92,307.7
2017,10,14,16,45,208.0,55.0,1.3,17.5,89.0,284.99,229.28
2017,10,14,17,0,135.0,34.0,1.4,17.0,47.0,174.38,133.34
2017,10,14,17,15,67.5,17.0,1.4,16.5,23.5,83.98,0.0
2017,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,3.5,2.9,11.0,3.5,0.0,0.0
2017,10,15,6,30,0.0,7.0,2.9,11.0,7.0,5.51,0.0
2017,10,15,6,45,109.5,25.5,2.95,11.5,38.5,19.2,6.9
2017,10,15,7,0,219.0,44.0,3.0,12.0,70.0,32.97,22.86
2017,10,15,7,15,297.0,60.5,3.05,12.5,114.0,45.07,34.31
2017,10,15,7,30,375.0,77.0,3.1,13.0,158.0,57.03,45.34
2017,10,15,7,45,431.0,90.0,3.15,13.5,205.0,66.27,53.72
2017,10,15,8,0,487.0,103.0,3.2,14.0,252.0,75.36,61.75
2017,10,15,8,15,528.5,112.5,3.15,14.5,298.0,81.85,67.3
2017,10,15,8,30,570.0,122.0,3.1,15.0,344.0,131.2,85.31
2017,10,15,8,45,596.0,131.0,3.05,15.5,386.5,187.98,125.33
2017,10,15,9,0,622.0,140.0,3.0,16.0,429.0,244.45,171.31
2017,10,15,9,15,645.0,145.5,2.85,16.5,467.5,300.54,219.55
2017,10,15,9,30,668.0,151.0,2.7,17.0,506.0,359.09,270.02
2017,10,15,9,45,668.0,162.0,2.6,17.5,535.0,415.02,317.99
2017,10,15,10,0,668.0,173.0,2.5,18.0,564.0,470.17,363.75
2017,10,15,10,15,680.5,176.5,2.4,18.5,590.0,524.67,407.37
2017,10,15,10,30,693.0,180.0,2.3,19.0,616.0,579.23,449.49
2017,10,15,10,45,667.0,196.5,2.2,20.0,626.5,620.44,479.12
2017,10,15,11,0,641.0,213.0,2.1,21.0,637.0,657.29,504.31
2017,10,15,11,15,646.0,214.5,2.0,21.0,648.0,699.83,535.02
2017,10,15,11,30,651.0,216.0,1.9,21.0,659.0,740.72,563.75
2017,10,15,11,45,616.5,231.5,1.85,21.5,652.5,755.37,572.34
2017,10,15,12,0,582.0,247.0,1.8,22.0,646.0,770.96,581.36
2017,10,15,12,15,580.0,246.5,1.7,22.5,641.5,795.19,596.39
2017,10,15,12,30,578.0,246.0,1.6,23.0,637.0,816.83,609.29
2017,10,15,12,45,646.0,213.0,1.5,23.5,642.5,874.81,647.81
2017,10,15,13,0,714.0,180.0,1.4,24.0,648.0,928.31,680.61
2017,10,15,13,15,704.5,177.5,1.3,24.0,627.0,934.02,682.92
2017,10,15,13,30,695.0,175.0,1.2,24.0,606.0,936.0,683.47
2017,10,15,13,45,623.5,191.0,1.15,24.5,565.0,882.43,647.71
2017,10,15,14,0,552.0,207.0,1.1,25.0,524.0,835.37,615.97
2017,10,15,14,15,532.5,199.5,1.0,24.5,490.5,811.61,601.77
2017,10,15,14,30,513.0,192.0,0.9,24.0,457.0,785.14,585.38
2017,10,15,14,45,458.0,189.0,0.85,24.0,412.0,725.42,545.2
2017,10,15,15,0,403.0,186.0,0.8,24.0,367.0,643.53,489.72
2017,10,15,15,15,372.5,171.0,0.75,23.5,324.5,593.25,456.53
2017,10,15,15,30,342.0,156.0,0.7,23.0,282.0,542.47,421.69
2017,10,15,15,45,294.0,137.5,0.7,22.5,235.5,470.06,369.93
2017,10,15,16,0,246.0,119.0,0.7,22.0,189.0,398.81,317.11
2017,10,15,16,15,203.5,95.5,0.75,21.5,146.0,326.06,261.37
2017,10,15,16,30,161.0,72.0,0.8,21.0,103.0,254.17,203.85
2017,10,15,16,45,112.5,48.0,0.9,20.5,66.5,176.91,139.82
2017,10,15,17,0,64.0,24.0,1.0,20.0,30.0,98.44,71.32
2017,10,15,17,15,32.0,12.0,1.0,19.5,15.0,47.01,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,45,69.0,20.0,1.75,12.5,28.0,15.28,3.49
2017,10,16,7,0,138.0,40.0,1.8,13.0,56.0,29.85,20.0
2017,10,16,7,15,201.0,62.0,1.85,13.5,98.0,45.42,34.45
2017,10,16,7,30,264.0,84.0,1.9,14.0,140.0,60.7,48.38
2017,10,16,7,45,339.5,98.5,1.95,14.5,189.0,70.91,57.59
2017,10,16,8,0,415.0,113.0,2.0,15.0,238.0,80.96,66.43
2017,10,16,8,15,456.5,125.0,1.9,15.5,283.5,88.95,73.24
2017,10,16,8,30,498.0,137.0,1.8,16.0,329.0,136.54,91.58
2017,10,16,8,45,550.0,141.0,1.7,16.5,375.5,185.68,124.63
2017,10,16,9,0,602.0,145.0,1.6,17.0,422.0,241.19,168.22
2017,10,16,9,15,626.0,151.0,1.6,17.5,461.0,300.75,218.47
2017,10,16,9,30,650.0,157.0,1.6,18.0,500.0,358.88,267.77
2017,10,16,9,45,673.5,159.5,1.65,18.5,534.0,416.33,315.93
2017,10,16,10,0,697.0,162.0,1.7,19.0,568.0,475.61,364.29
2017,10,16,10,15,710.0,165.5,1.7,19.5,594.5,531.8,408.79
2017,10,16,10,30,723.0,169.0,1.7,20.0,621.0,588.04,451.84
2017,10,16,10,45,677.5,177.0,1.7,21.0,610.5,611.23,468.62
2017,10,16,11,0,632.0,185.0,1.7,22.0,600.0,628.04,480.05
2017,10,16,11,15,680.5,185.0,1.6,22.0,638.5,699.88,531.6
2017,10,16,11,30,729.0,185.0,1.5,22.0,677.0,774.0,582.75
2017,10,16,11,45,673.0,193.0,1.45,22.5,649.0,772.18,579.35
2017,10,16,12,0,617.0,201.0,1.4,23.0,621.0,763.45,571.78
2017,10,16,12,15,559.0,219.5,1.3,23.5,598.0,749.97,560.24
2017,10,16,12,30,501.0,238.0,1.2,24.0,575.0,738.54,549.81
2017,10,16,12,45,574.5,207.5,1.15,24.5,586.5,795.03,588.75
2017,10,16,13,0,648.0,177.0,1.1,25.0,598.0,861.55,631.57
2017,10,16,13,15,631.5,191.0,0.95,25.0,591.0,875.55,638.21
2017,10,16,13,30,615.0,205.0,0.8,25.0,584.0,879.34,638.78
2017,10,16,13,45,566.0,196.0,0.7,25.0,532.5,830.13,606.0
2017,10,16,14,0,517.0,187.0,0.6,25.0,481.0,777.17,571.06
2017,10,16,14,15,512.0,190.0,0.45,25.0,466.5,780.04,572.15
2017,10,16,14,30,507.0,193.0,0.3,25.0,452.0,780.34,570.83
2017,10,16,14,45,467.0,185.5,0.2,25.0,410.0,730.72,537.52
2017,10,16,15,0,427.0,178.0,0.1,25.0,368.0,679.44,503.55
2017,10,16,15,15,396.0,164.0,0.25,24.0,325.5,607.53,460.23
2017,10,16,15,30,365.0,150.0,0.4,23.0,283.0,556.98,429.64
2017,10,16,15,45,319.5,132.0,0.6,22.5,237.0,486.9,382.16
2017,10,16,16,0,274.0,114.0,0.8,22.0,191.0,417.76,332.58
2017,10,16,16,15,228.5,92.0,0.95,21.0,148.0,343.61,276.59
2017,10,16,16,30,183.0,70.0,1.1,20.0,105.0,270.66,218.49
2017,10,16,16,45,129.5,47.0,1.25,19.0,68.0,190.22,151.51
2017,10,16,17,0,76.0,24.0,1.4,18.0,31.0,109.13,78.79
2017,10,16,17,15,38.0,12.0,1.4,17.5,15.5,51.35,0.0
2017,10,16,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,45,35.5,19.0,0.6,13.5,23.0,14.68,2.11
2017,10,17,7,0,71.0,38.0,0.6,14.0,46.0,28.42,18.63
2017,10,17,7,15,118.5,60.5,0.55,14.0,81.5,43.82,32.98
2017,10,17,7,30,166.0,83.0,0.5,14.0,117.0,59.13,47.0
2017,10,17,7,45,205.5,104.0,0.5,14.5,157.5,73.1,59.5
2017,10,17,8,0,245.0,125.0,0.5,15.0,198.0,86.75,71.42
2017,10,17,8,15,273.0,143.5,0.45,15.5,237.5,99.15,81.98
2017,10,17,8,30,301.0,162.0,0.4,16.0,277.0,137.48,98.75
2017,10,17,8,45,367.5,159.5,0.4,16.5,316.5,171.58,120.36
2017,10,17,9,0,434.0,157.0,0.4,17.0,356.0,215.25,153.08
2017,10,17,9,15,464.5,166.0,0.45,17.5,394.5,264.33,193.3
2017,10,17,9,30,495.0,175.0,0.5,18.0,433.0,317.0,236.56
2017,10,17,9,45,494.5,187.0,0.55,18.5,458.5,363.0,274.69
2017,10,17,10,0,494.0,199.0,0.6,19.0,484.0,408.53,311.38
2017,10,17,10,15,527.5,196.0,0.65,19.5,513.0,458.52,350.3
2017,10,17,10,30,561.0,193.0,0.7,20.0,542.0,510.85,390.02
2017,10,17,10,45,631.5,189.0,0.8,21.0,592.5,593.49,449.94
2017,10,17,11,0,702.0,185.0,0.9,22.0,643.0,676.39,508.17
2017,10,17,11,15,638.0,198.0,0.85,22.0,619.5,681.22,510.65
2017,10,17,11,30,574.0,211.0,0.8,22.0,596.0,672.23,504.13
2017,10,17,11,45,565.0,215.5,0.8,22.5,595.5,699.13,522.21
2017,10,17,12,0,556.0,220.0,0.8,23.0,595.0,723.38,537.73
2017,10,17,12,15,495.5,242.0,0.75,23.0,574.5,716.85,531.6
2017,10,17,12,30,435.0,264.0,0.7,23.0,554.0,704.43,521.74
2017,10,17,12,45,387.0,271.0,0.7,23.5,525.5,663.41,493.17
2017,10,17,13,0,339.0,278.0,0.7,24.0,497.0,639.15,475.64
2017,10,17,13,15,487.5,236.5,0.8,23.5,540.0,774.35,573.41
2017,10,17,13,30,636.0,195.0,0.9,23.0,583.0,896.56,658.26
2017,10,17,13,45,630.5,187.0,1.0,23.0,557.5,892.74,656.81
2017,10,17,14,0,625.0,179.0,1.1,23.0,532.0,878.12,650.06
2017,10,17,14,15,605.0,173.0,1.2,22.5,498.0,855.3,639.15
2017,10,17,14,30,585.0,167.0,1.3,22.0,464.0,829.6,626.11
2017,10,17,14,45,572.0,156.0,1.4,22.0,427.0,802.31,610.5
2017,10,17,15,0,559.0,145.0,1.5,22.0,390.0,772.46,592.73
2017,10,17,15,15,524.0,135.5,1.45,21.0,346.0,720.49,559.61
2017,10,17,15,30,489.0,126.0,1.4,20.0,302.0,667.38,524.78
2017,10,17,15,45,459.5,111.5,1.4,19.5,258.5,612.44,486.7
2017,10,17,16,0,430.0,97.0,1.4,19.0,215.0,556.98,446.56
2017,10,17,16,15,367.0,82.5,1.4,18.0,169.5,471.92,382.36
2017,10,17,16,30,304.0,68.0,1.4,17.0,124.0,389.86,316.7
2017,10,17,16,45,229.5,49.5,1.45,16.5,84.0,296.43,238.0
2017,10,17,17,0,155.0,31.0,1.5,16.0,44.0,208.28,150.57
2017,10,17,17,15,77.5,15.5,1.6,15.5,22.0,68.31,0.0
2017,10,17,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,89.5,20.5,0.8,10.5,30.0,15.49,1.26
2017,10,18,7,0,179.0,41.0,0.7,11.0,60.0,30.63,20.65
2017,10,18,7,15,255.0,59.5,0.6,11.0,102.5,44.08,33.57
2017,10,18,7,30,331.0,78.0,0.5,11.0,145.0,57.32,45.93
2017,10,18,7,45,387.5,92.0,0.45,11.5,191.0,67.16,54.91
2017,10,18,8,0,444.0,106.0,0.4,12.0,237.0,76.83,63.49
2017,10,18,8,15,378.5,123.5,0.35,12.5,248.0,88.45,73.56
2017,10,18,8,30,313.0,141.0,0.3,13.0,259.0,125.82,89.68
2017,10,18,8,45,336.5,155.5,0.3,13.5,296.5,164.95,117.69
2017,10,18,9,0,360.0,170.0,0.3,14.0,334.0,207.33,151.41
2017,10,18,9,15,236.0,200.0,0.4,14.5,311.0,223.34,170.37
2017,10,18,9,30,112.0,230.0,0.5,15.0,288.0,216.08,168.99
2017,10,18,9,45,419.5,189.0,0.6,15.5,426.5,335.29,258.85
2017,10,18,10,0,727.0,148.0,0.7,16.0,565.0,479.78,367.78
2017,10,18,10,15,739.0,151.0,0.8,16.0,591.0,536.37,412.76
2017,10,18,10,30,751.0,154.0,0.9,16.0,617.0,592.8,457.29
2017,10,18,10,45,757.0,156.5,1.0,16.5,635.0,644.57,496.44
2017,10,18,11,0,763.0,159.0,1.1,17.0,653.0,694.99,533.62
2017,10,18,11,15,767.5,160.0,1.2,17.0,664.0,741.31,568.15
2017,10,18,11,30,772.0,161.0,1.3,17.0,675.0,785.62,600.77
2017,10,18,11,45,770.0,162.5,1.45,17.5,676.5,822.93,627.48
2017,10,18,12,0,768.0,164.0,1.6,18.0,678.0,857.32,651.14
2017,10,18,12,15,765.5,163.0,1.7,18.0,672.5,885.65,671.27
2017,10,18,12,30,763.0,162.0,1.8,18.0,667.0,910.69,689.33
2017,10,18,12,45,743.0,166.5,1.95,18.0,650.5,921.65,698.61
2017,10,18,13,0,723.0,171.0,2.1,18.0,634.0,928.35,705.27
2017,10,18,13,15,713.5,168.0,2.2,17.5,613.0,933.41,711.8
2017,10,18,13,30,704.0,165.0,2.3,17.0,592.0,934.74,715.97
2017,10,18,13,45,689.0,161.5,2.45,17.0,563.5,926.29,712.72
2017,10,18,14,0,674.0,158.0,2.6,17.0,535.0,914.14,707.01
2017,10,18,14,15,654.5,153.0,2.65,16.5,500.5,892.25,694.96
2017,10,18,14,30,635.0,148.0,2.7,16.0,466.0,866.95,680.49
2017,10,18,14,45,633.5,124.5,2.75,16.0,420.5,836.96,661.23
2017,10,18,15,0,632.0,101.0,2.8,16.0,375.0,802.0,638.11
2017,10,18,15,15,581.0,98.5,2.8,15.5,329.5,740.53,595.8
2017,10,18,15,30,530.0,96.0,2.8,15.0,284.0,677.72,551.36
2017,10,18,15,45,484.5,94.5,2.8,15.0,247.5,613.33,503.18
2017,10,18,16,0,439.0,93.0,2.8,15.0,211.0,560.08,461.95
2017,10,18,16,15,375.5,79.0,2.75,14.5,165.5,474.93,394.11
2017,10,18,16,30,312.0,65.0,2.7,14.0,120.0,392.84,325.47
2017,10,18,16,45,235.0,47.0,2.65,13.5,81.0,297.73,242.67
2017,10,18,17,0,158.0,29.0,2.6,13.0,42.0,205.67,145.82
2017,10,18,17,15,79.0,14.5,2.6,12.5,21.0,68.58,0.0
2017,10,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,6,45,171.5,16.0,2.3,11.0,34.0,12.94,0.0
2017,10,19,7,0,343.0,32.0,2.4,11.0,68.0,26.39,16.82
2017,10,19,7,15,435.5,41.0,2.4,11.0,112.0,33.75,24.32
2017,10,19,7,30,528.0,50.0,2.4,11.0,156.0,41.18,31.41
2017,10,19,7,45,264.0,61.0,2.45,11.5,114.0,45.0,35.02
2017,10,19,8,0,0.0,72.0,2.5,12.0,72.0,54.32,43.41
2017,10,19,8,15,0.0,85.0,2.45,12.0,85.0,63.83,51.91
2017,10,19,8,30,0.0,98.0,2.4,12.0,98.0,73.74,57.87
2017,10,19,8,45,5.0,128.0,2.4,12.5,130.0,96.56,76.73
2017,10,19,9,0,10.0,158.0,2.4,13.0,162.0,120.64,96.38
2017,10,19,9,15,6.0,160.5,2.4,13.0,163.0,123.43,98.63
2017,10,19,9,30,2.0,163.0,2.4,13.0,164.0,125.41,100.19
2017,10,19,9,45,1.5,166.0,2.4,13.5,167.0,128.5,102.36
2017,10,19,10,0,1.0,169.0,2.4,14.0,170.0,131.44,104.4
2017,10,19,10,15,5.5,186.5,2.45,14.0,190.5,148.46,118.23
2017,10,19,10,30,10.0,204.0,2.5,14.0,211.0,166.37,132.75
2017,10,19,10,45,5.0,174.5,2.55,14.0,178.0,140.31,111.25
2017,10,19,11,0,0.0,145.0,2.6,14.0,145.0,113.45,89.04
2017,10,19,11,15,0.0,133.5,2.7,14.0,133.5,104.31,81.48
2017,10,19,11,30,0.0,122.0,2.8,14.0,122.0,95.09,73.84
2017,10,19,11,45,0.0,123.0,2.9,14.0,123.0,96.04,74.62
2017,10,19,12,0,0.0,124.0,3.0,14.0,124.0,96.99,75.4
2017,10,19,12,15,0.5,146.0,3.05,14.0,146.0,116.07,91.19
2017,10,19,12,30,1.0,168.0,3.1,14.0,168.0,135.94,107.55
2017,10,19,12,45,0.5,160.5,3.2,14.0,160.5,129.43,102.24
2017,10,19,13,0,0.0,153.0,3.3,14.0,153.0,122.85,96.92
2017,10,19,13,15,2.5,169.5,3.25,14.0,171.0,140.86,111.99
2017,10,19,13,30,5.0,186.0,3.2,14.0,189.0,159.98,127.93
2017,10,19,13,45,2.5,139.5,3.2,14.0,141.0,115.05,90.96
2017,10,19,14,0,0.0,93.0,3.2,14.0,93.0,71.86,55.04
2017,10,19,14,15,0.0,87.0,3.15,14.0,87.0,66.94,51.06
2017,10,19,14,30,0.0,81.0,3.1,14.0,81.0,62.26,47.24
2017,10,19,14,45,0.0,69.5,3.1,14.0,69.5,53.34,39.81
2017,10,19,15,0,0.0,58.0,3.1,14.0,58.0,44.43,32.36
2017,10,19,15,15,0.0,49.5,3.1,14.0,49.5,37.87,26.84
2017,10,19,15,30,0.0,41.0,3.1,14.0,41.0,31.31,21.29
2017,10,19,15,45,0.0,35.0,3.1,14.0,35.0,26.7,17.35
2017,10,19,16,0,0.0,29.0,3.1,14.0,29.0,22.09,13.37
2017,10,19,16,15,0.0,22.5,3.0,13.5,22.5,17.11,9.05
2017,10,19,16,30,0.0,16.0,2.9,13.0,16.0,12.15,4.7
2017,10,19,16,45,0.0,11.0,2.8,13.0,11.0,8.34,1.28
2017,10,19,17,0,0.0,6.0,2.7,13.0,6.0,4.54,0.0
2017,10,19,17,15,0.0,3.0,2.65,12.5,3.0,2.36,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,45,0.0,8.0,1.4,10.5,8.0,6.07,0.0
2017,10,20,7,0,0.0,16.0,1.4,11.0,16.0,12.16,4.66
2017,10,20,7,15,0.0,27.5,1.45,11.0,27.5,20.97,12.99
2017,10,20,7,30,0.0,39.0,1.5,11.0,39.0,29.8,21.21
2017,10,20,7,45,0.0,51.0,1.6,11.5,51.0,39.05,29.68
2017,10,20,8,0,0.0,63.0,1.7,12.0,63.0,48.05,37.8
2017,10,20,8,15,0.0,75.0,1.8,12.0,75.0,56.92,45.74
2017,10,20,8,30,0.0,87.0,1.9,12.0,87.0,65.99,51.26
2017,10,20,8,45,68.5,139.0,2.0,12.5,170.0,113.6,88.25
2017,10,20,9,0,137.0,191.0,2.1,13.0,253.0,173.46,135.07
2017,10,20,9,15,267.0,191.5,2.1,13.0,324.0,226.92,175.46
2017,10,20,9,30,397.0,192.0,2.1,13.0,395.0,299.13,232.91
2017,10,20,9,45,491.5,177.0,2.15,13.5,444.0,356.3,279.69
2017,10,20,10,0,586.0,162.0,2.2,14.0,493.0,427.96,338.0
2017,10,20,10,15,505.5,199.0,2.25,14.0,493.5,452.0,359.53
2017,10,20,10,30,425.0,236.0,2.3,14.0,494.0,471.69,376.24
2017,10,20,10,45,389.0,253.5,2.35,14.5,495.5,482.44,384.97
2017,10,20,11,0,353.0,271.0,2.4,15.0,497.0,499.67,397.87
2017,10,20,11,15,391.5,265.5,2.45,15.0,520.0,545.34,433.95
2017,10,20,11,30,430.0,260.0,2.5,15.0,543.0,608.8,482.46
2017,10,20,11,45,473.0,244.5,2.65,15.0,556.5,653.96,517.79
2017,10,20,12,0,516.0,229.0,2.8,15.0,570.0,699.74,553.54
2017,10,20,12,15,669.5,177.0,2.9,15.0,616.0,815.3,641.59
2017,10,20,12,30,823.0,125.0,3.0,15.0,662.0,919.48,715.6
2017,10,20,12,45,643.5,180.0,3.1,15.0,595.0,841.81,660.71
2017,10,20,13,0,464.0,235.0,3.2,15.0,528.0,736.86,582.92
2017,10,20,13,15,490.0,217.5,3.3,15.0,517.5,757.31,600.94
2017,10,20,13,30,516.0,200.0,3.4,15.0,507.0,775.5,616.53
2017,10,20,13,45,426.0,212.5,3.5,15.0,458.5,707.81,565.83
2017,10,20,14,0,336.0,225.0,3.6,15.0,410.0,613.82,495.18
2017,10,20,14,15,467.5,177.5,3.65,15.0,417.5,720.78,581.32
2017,10,20,14,30,599.0,130.0,3.7,15.0,425.0,810.48,649.96
2017,10,20,14,45,573.0,124.5,3.8,15.0,388.0,775.37,625.24
2017,10,20,15,0,547.0,119.0,3.9,15.0,351.0,737.75,599.12
2017,10,20,15,15,504.0,116.0,3.9,14.5,312.0,675.99,554.66
2017,10,20,15,30,461.0,113.0,3.9,14.0,273.0,624.01,516.68
2017,10,20,15,45,430.5,100.0,3.9,14.0,232.0,570.48,475.24
2017,10,20,16,0,400.0,87.0,3.9,14.0,191.0,516.7,432.12
2017,10,20,16,15,347.0,73.0,3.7,13.5,150.0,441.98,370.58
2017,10,20,16,30,294.0,59.0,3.5,13.0,109.0,369.72,308.23
2017,10,20,16,45,213.0,43.5,3.35,12.5,73.0,275.99,224.53
2017,10,20,17,0,132.0,28.0,3.2,12.0,37.0,180.49,113.45
2017,10,20,17,15,66.0,14.0,3.1,11.5,18.5,58.71,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,175.5,15.0,1.35,9.5,32.0,12.17,0.0
2017,10,21,7,0,351.0,30.0,1.3,10.0,64.0,24.83,15.26
