Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,7,15,447.5,38.5,1.25,10.5,108.0,31.87,22.64
2017,10,21,7,30,544.0,47.0,1.2,11.0,152.0,39.01,29.45
2017,10,21,7,45,602.0,52.5,1.2,11.5,198.5,43.56,33.73
2017,10,21,8,0,660.0,58.0,1.2,12.0,245.0,52.14,41.48
2017,10,21,8,15,698.0,62.0,1.35,12.5,290.5,61.37,49.63
2017,10,21,8,30,736.0,66.0,1.5,13.0,336.0,116.99,66.47
2017,10,21,8,45,762.5,69.0,1.65,13.5,378.0,174.82,107.86
2017,10,21,9,0,789.0,72.0,1.8,14.0,420.0,235.66,159.11
2017,10,21,9,15,807.5,74.5,1.8,14.0,457.5,296.57,213.71
2017,10,21,9,30,826.0,77.0,1.8,14.0,495.0,358.93,269.75
2017,10,21,9,45,841.5,78.0,1.8,14.5,527.0,419.73,323.06
2017,10,21,10,0,857.0,79.0,1.8,15.0,559.0,480.13,374.41
2017,10,21,10,15,866.0,80.0,1.7,15.5,584.0,537.27,421.06
2017,10,21,10,30,875.0,81.0,1.6,16.0,609.0,593.53,465.1
2017,10,21,10,45,881.5,81.5,1.55,16.5,627.5,646.6,505.35
2017,10,21,11,0,888.0,82.0,1.5,17.0,646.0,698.01,542.93
2017,10,21,11,15,891.0,82.5,1.5,17.0,656.0,744.99,576.97
2017,10,21,11,30,894.0,83.0,1.5,17.0,666.0,789.55,607.4
2017,10,21,11,45,895.0,83.0,1.55,17.0,669.0,829.33,634.82
2017,10,21,12,0,896.0,83.0,1.6,17.0,672.0,866.14,660.17
2017,10,21,12,15,894.5,83.0,1.6,17.0,666.5,897.61,681.26
2017,10,21,12,30,893.0,83.0,1.6,17.0,661.0,925.68,700.09
2017,10,21,12,45,893.0,80.5,1.65,17.5,649.0,948.7,714.96
2017,10,21,13,0,893.0,78.0,1.7,18.0,637.0,968.06,727.52
2017,10,21,13,15,886.0,77.0,1.75,18.0,616.5,978.67,735.83
2017,10,21,13,30,879.0,76.0,1.8,18.0,596.0,985.37,741.81
2017,10,21,13,45,869.5,74.5,1.85,18.0,569.0,985.02,743.34
2017,10,21,14,0,860.0,73.0,1.9,18.0,542.0,980.8,742.53
2017,10,21,14,15,846.0,71.5,1.95,18.0,508.5,968.25,736.28
2017,10,21,14,30,832.0,70.0,2.0,18.0,475.0,952.11,727.72
2017,10,21,14,45,811.0,68.0,2.1,18.0,435.5,936.83,720.3
2017,10,21,15,0,790.0,66.0,2.2,18.0,396.0,906.18,702.03
2017,10,21,15,15,762.0,62.5,2.25,17.5,353.0,863.67,675.84
2017,10,21,15,30,734.0,59.0,2.3,17.0,310.0,818.83,647.09
2017,10,21,15,45,688.0,55.5,2.35,17.0,263.5,755.12,602.04
2017,10,21,16,0,642.0,52.0,2.4,17.0,217.0,690.68,554.46
2017,10,21,16,15,575.5,46.0,2.35,16.5,170.5,612.42,494.16
2017,10,21,16,30,509.0,40.0,2.3,16.0,124.0,529.99,427.09
2017,10,21,16,45,387.5,31.5,2.3,15.5,82.5,403.1,319.65
2017,10,21,17,0,266.0,23.0,2.3,15.0,41.0,274.55,155.37
2017,10,21,17,15,133.0,11.5,2.4,14.5,20.5,105.11,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,205.0,13.5,1.75,10.5,33.0,11.0,0.0
2017,10,22,7,0,410.0,27.0,1.8,11.0,66.0,24.6,14.76
2017,10,22,7,15,506.0,34.5,1.8,11.5,111.0,31.53,22.17
2017,10,22,7,30,602.0,42.0,1.8,12.0,156.0,38.57,28.88
2017,10,22,7,45,660.5,46.5,1.8,12.5,204.0,42.85,32.92
2017,10,22,8,0,719.0,51.0,1.8,13.0,252.0,47.22,36.88
2017,10,22,8,15,756.0,55.0,1.75,13.5,299.0,58.16,46.57
2017,10,22,8,30,793.0,59.0,1.7,14.0,346.0,117.34,64.16
2017,10,22,8,45,820.0,61.0,1.65,15.0,389.5,177.93,107.3
2017,10,22,9,0,847.0,63.0,1.6,16.0,433.0,244.14,162.45
2017,10,22,9,15,865.0,65.0,1.55,16.5,472.0,307.09,218.09
2017,10,22,9,30,883.0,67.0,1.5,17.0,511.0,371.24,274.61
2017,10,22,9,45,892.5,70.0,1.45,17.5,543.0,433.83,328.65
2017,10,22,10,0,902.0,73.0,1.4,18.0,575.0,496.11,380.43
2017,10,22,10,15,911.0,74.5,1.35,18.0,601.0,556.11,429.22
2017,10,22,10,30,920.0,76.0,1.3,18.0,627.0,615.16,475.49
2017,10,22,10,45,927.0,76.5,1.3,18.5,646.0,670.73,517.07
2017,10,22,11,0,934.0,77.0,1.3,19.0,665.0,724.59,556.0
2017,10,22,11,15,937.5,77.0,1.25,19.0,675.5,773.41,589.69
2017,10,22,11,30,941.0,77.0,1.2,19.0,686.0,819.69,619.86
2017,10,22,11,45,942.0,77.5,1.2,19.5,689.0,861.75,646.25
2017,10,22,12,0,943.0,78.0,1.2,20.0,692.0,900.7,670.32
2017,10,22,12,15,941.5,77.5,1.25,20.0,687.0,933.03,691.95
2017,10,22,12,30,940.0,77.0,1.3,20.0,682.0,961.76,711.36
2017,10,22,12,45,932.5,78.0,1.4,20.5,668.0,982.92,725.41
2017,10,22,13,0,925.0,79.0,1.5,21.0,654.0,1000.08,737.06
2017,10,22,13,15,918.5,78.0,1.55,21.0,633.0,1011.75,745.99
2017,10,22,13,30,912.0,77.0,1.6,21.0,612.0,1019.39,752.56
2017,10,22,13,45,902.5,75.5,1.7,21.0,584.5,1019.37,755.15
2017,10,22,14,0,893.0,74.0,1.8,21.0,557.0,1015.35,755.34
2017,10,22,14,15,879.0,72.5,1.85,21.0,522.0,1002.86,749.42
2017,10,22,14,30,865.0,71.0,1.9,21.0,487.0,986.66,741.16
2017,10,22,14,45,845.0,68.5,1.95,21.0,447.0,971.45,733.56
2017,10,22,15,0,825.0,66.0,2.0,21.0,407.0,940.72,715.33
2017,10,22,15,15,796.5,62.5,1.95,20.5,362.0,897.18,688.24
2017,10,22,15,30,768.0,59.0,1.9,20.0,317.0,851.19,658.69
2017,10,22,15,45,725.5,55.0,1.9,19.5,269.5,789.3,617.06
2017,10,22,16,0,683.0,51.0,1.9,19.0,222.0,726.4,572.58
2017,10,22,16,15,614.5,45.0,1.9,18.0,174.0,637.6,507.04
2017,10,22,16,30,546.0,39.0,1.9,17.0,126.0,550.46,438.41
2017,10,22,16,45,425.5,30.0,1.95,16.5,83.0,431.88,337.35
2017,10,22,17,0,305.0,21.0,2.0,16.0,40.0,299.66,143.74
2017,10,22,17,15,152.5,10.5,2.0,15.5,20.0,118.34,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,208.0,12.0,1.65,14.5,31.0,10.66,0.0
2017,10,23,7,0,416.0,24.0,1.7,15.0,62.0,21.93,12.04
2017,10,23,7,15,510.0,31.0,1.85,15.5,106.5,28.5,19.09
2017,10,23,7,30,604.0,38.0,2.0,16.0,151.0,35.19,25.38
2017,10,23,7,45,660.0,43.0,2.15,16.5,198.0,39.96,29.79
2017,10,23,8,0,716.0,48.0,2.3,17.0,245.0,44.77,34.09
2017,10,23,8,15,752.5,51.0,2.35,17.5,291.0,55.93,35.65
2017,10,23,8,30,789.0,54.0,2.4,18.0,337.0,113.91,60.29
2017,10,23,8,45,814.0,56.5,2.5,18.5,379.5,177.53,106.04
2017,10,23,9,0,839.0,59.0,2.6,19.0,422.0,239.83,158.18
2017,10,23,9,15,857.0,61.0,2.6,19.5,460.5,302.1,213.25
2017,10,23,9,30,875.0,63.0,2.6,20.0,499.0,365.59,269.4
2017,10,23,9,45,880.5,67.5,2.6,20.5,530.0,427.32,323.18
2017,10,23,10,0,886.0,72.0,2.6,21.0,561.0,488.34,374.61
2017,10,23,10,15,895.5,73.0,2.6,21.0,586.5,547.1,423.31
2017,10,23,10,30,905.0,74.0,2.6,21.0,612.0,604.98,469.81
2017,10,23,10,45,911.5,75.0,2.6,21.5,631.0,659.84,511.71
2017,10,23,11,0,918.0,76.0,2.6,22.0,650.0,712.99,551.04
2017,10,23,11,15,921.5,76.0,2.6,22.5,660.5,760.94,584.49
2017,10,23,11,30,925.0,76.0,2.6,23.0,671.0,806.41,614.5
2017,10,23,11,45,927.0,76.0,2.6,23.5,674.0,847.98,641.44
2017,10,23,12,0,929.0,76.0,2.6,24.0,677.0,886.55,666.1
2017,10,23,12,15,928.0,76.0,2.6,24.0,672.0,919.31,688.0
2017,10,23,12,30,927.0,76.0,2.6,24.0,667.0,948.57,707.6
2017,10,23,12,45,916.0,78.0,2.6,24.5,652.5,967.21,718.8
2017,10,23,13,0,905.0,80.0,2.6,25.0,638.0,981.79,727.49
2017,10,23,13,15,898.0,79.0,2.55,25.0,617.5,992.57,734.79
2017,10,23,13,30,891.0,78.0,2.5,25.0,597.0,999.4,739.68
2017,10,23,13,45,881.0,76.5,2.45,25.5,569.0,998.65,738.33
2017,10,23,14,0,871.0,75.0,2.4,26.0,541.0,993.99,734.66
2017,10,23,14,15,757.5,94.0,2.3,25.5,480.5,919.08,686.9
2017,10,23,14,30,644.0,113.0,2.2,25.0,420.0,835.54,632.85
2017,10,23,14,45,687.5,92.5,2.15,25.0,395.5,850.91,645.22
2017,10,23,15,0,731.0,72.0,2.1,25.0,371.0,854.81,648.78
2017,10,23,15,15,737.0,65.5,1.85,24.5,338.5,842.52,640.54
2017,10,23,15,30,743.0,59.0,1.6,24.0,306.0,826.75,629.42
2017,10,23,15,45,700.5,54.5,1.4,24.0,259.5,764.79,584.83
2017,10,23,16,0,658.0,50.0,1.2,24.0,213.0,701.97,538.38
2017,10,23,16,15,588.5,44.0,1.2,23.0,166.0,613.14,474.7
2017,10,23,16,30,519.0,38.0,1.2,22.0,119.0,535.57,414.92
2017,10,23,16,45,398.5,29.0,1.25,21.5,77.5,408.91,309.71
2017,10,23,17,0,278.0,20.0,1.3,21.0,36.0,275.27,98.16
2017,10,23,17,15,139.0,10.0,1.3,20.5,18.0,108.15,0.0
2017,10,23,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,13.0,2.15,15.5,29.5,10.23,0.0
2017,10,24,7,0,382.0,26.0,2.2,16.0,59.0,21.71,11.5
2017,10,24,7,15,482.5,34.0,2.25,16.5,103.5,28.51,18.96
2017,10,24,7,30,583.0,42.0,2.3,17.0,148.0,38.44,28.07
2017,10,24,7,45,641.5,47.5,2.4,17.5,195.5,43.5,32.75
2017,10,24,8,0,700.0,53.0,2.5,18.0,243.0,48.6,37.3
2017,10,24,8,15,738.5,57.0,2.5,18.5,289.5,61.27,39.46
2017,10,24,8,30,777.0,61.0,2.5,19.0,336.0,119.46,64.91
2017,10,24,8,45,802.0,64.0,2.55,19.5,379.0,179.52,107.8
2017,10,24,9,0,827.0,67.0,2.6,20.0,422.0,242.36,160.17
2017,10,24,9,15,846.0,69.5,2.55,20.5,460.5,305.56,215.59
2017,10,24,9,30,865.0,72.0,2.5,21.0,499.0,370.95,272.71
2017,10,24,9,45,879.5,73.0,2.5,21.5,531.5,432.63,325.92
2017,10,24,10,0,894.0,74.0,2.5,22.0,564.0,494.52,377.61
2017,10,24,10,15,903.5,75.0,2.45,22.5,589.5,553.72,425.36
2017,10,24,10,30,913.0,76.0,2.4,23.0,615.0,612.03,470.63
2017,10,24,10,45,917.5,77.5,2.4,23.5,633.0,666.52,511.72
2017,10,24,11,0,922.0,79.0,2.4,24.0,651.0,719.11,550.1
2017,10,24,11,15,925.5,79.5,2.35,24.5,662.0,767.79,583.35
2017,10,24,11,30,929.0,80.0,2.3,25.0,673.0,813.99,613.0
2017,10,24,11,45,928.0,81.0,2.3,25.5,675.0,854.4,638.68
2017,10,24,12,0,927.0,82.0,2.3,26.0,677.0,891.63,662.01
2017,10,24,12,15,925.5,81.5,2.2,26.0,671.5,923.38,681.93
2017,10,24,12,30,924.0,81.0,2.1,26.0,666.0,951.58,699.42
2017,10,24,12,45,919.0,80.5,2.05,26.5,653.0,972.86,711.5
2017,10,24,13,0,914.0,80.0,2.0,27.0,640.0,990.25,721.14
2017,10,24,13,15,907.0,79.0,1.9,27.0,619.0,1001.16,727.53
2017,10,24,13,30,900.0,78.0,1.8,27.0,598.0,1008.08,731.51
2017,10,24,13,45,888.5,77.0,1.75,27.0,569.5,1006.53,730.92
2017,10,24,14,0,877.0,76.0,1.7,27.0,541.0,1001.04,728.07
2017,10,24,14,15,862.0,74.0,1.5,26.5,506.5,986.86,719.06
2017,10,24,14,30,847.0,72.0,1.3,26.0,472.0,981.18,715.44
2017,10,24,14,45,826.0,69.5,1.15,26.0,432.0,952.9,696.51
2017,10,24,15,0,805.0,67.0,1.0,26.0,392.0,921.36,675.54
2017,10,24,15,15,774.5,63.5,1.0,25.5,347.5,876.17,649.14
2017,10,24,15,30,744.0,60.0,1.0,25.0,303.0,828.66,620.31
2017,10,24,15,45,699.5,55.5,1.0,24.5,256.0,764.77,578.87
2017,10,24,16,0,655.0,51.0,1.0,24.0,209.0,700.05,534.64
2017,10,24,16,15,584.5,44.5,1.05,23.5,162.0,609.75,469.66
2017,10,24,16,30,514.0,38.0,1.1,23.0,115.0,531.37,408.86
2017,10,24,16,45,390.0,28.5,1.2,22.5,74.0,401.61,300.43
2017,10,24,17,0,266.0,19.0,1.3,22.0,33.0,262.53,53.85
2017,10,24,17,15,133.0,9.5,1.3,21.5,16.5,103.38,0.0
2017,10,24,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,12.5,1.2,14.5,28.5,9.83,0.0
2017,10,25,7,0,375.0,25.0,1.2,15.0,57.0,20.87,10.57
2017,10,25,7,15,478.0,33.5,1.25,15.5,101.5,28.1,18.65
2017,10,25,7,30,581.0,42.0,1.3,16.0,146.0,38.44,28.18
2017,10,25,7,45,642.0,47.0,1.4,16.5,193.5,43.09,32.53
2017,10,25,8,0,703.0,52.0,1.5,17.0,241.0,47.82,36.78
2017,10,25,8,15,742.0,56.0,1.4,17.5,287.5,61.47,39.15
2017,10,25,8,30,781.0,60.0,1.3,18.0,334.0,119.89,65.12
2017,10,25,8,45,808.5,63.0,1.25,18.5,377.0,180.54,108.44
2017,10,25,9,0,836.0,66.0,1.2,19.0,420.0,244.28,161.19
2017,10,25,9,15,854.5,68.0,1.2,19.5,458.5,308.96,217.37
2017,10,25,9,30,873.0,70.0,1.2,20.0,497.0,372.57,272.53
2017,10,25,9,45,882.0,73.0,1.25,21.0,528.5,434.22,324.59
2017,10,25,10,0,891.0,76.0,1.3,22.0,560.0,495.52,374.4
2017,10,25,10,15,900.0,77.5,1.25,22.5,585.5,554.75,420.91
2017,10,25,10,30,909.0,79.0,1.2,23.0,611.0,613.06,464.8
2017,10,25,10,45,915.0,80.0,1.15,23.5,629.5,667.78,504.39
2017,10,25,11,0,921.0,81.0,1.1,24.0,648.0,720.73,541.22
2017,10,25,11,15,924.0,81.5,1.05,24.5,658.5,768.97,572.65
2017,10,25,11,30,927.0,82.0,1.0,25.0,669.0,814.69,600.44
2017,10,25,11,45,928.0,82.0,0.95,25.5,671.5,855.52,624.49
2017,10,25,12,0,929.0,82.0,0.9,26.0,674.0,893.29,646.2
2017,10,25,12,15,927.0,82.0,0.85,26.0,669.0,925.17,665.19
2017,10,25,12,30,925.0,82.0,0.8,26.0,664.0,953.5,681.87
2017,10,25,12,45,909.5,85.5,0.75,26.0,648.0,969.63,690.95
2017,10,25,13,0,894.0,89.0,0.7,26.0,632.0,981.54,697.66
2017,10,25,13,15,886.0,88.0,0.7,26.0,611.0,991.27,704.27
2017,10,25,13,30,878.0,87.0,0.7,26.0,590.0,997.07,708.66
2017,10,25,13,45,867.0,85.0,0.75,26.5,562.0,1007.19,715.64
2017,10,25,14,0,856.0,83.0,0.8,27.0,534.0,1000.96,712.62
2017,10,25,14,15,840.0,81.0,0.85,26.5,499.5,985.77,707.15
2017,10,25,14,30,824.0,79.0,0.9,26.0,465.0,966.84,699.39
2017,10,25,14,45,801.5,76.0,0.95,26.0,425.0,936.54,682.9
2017,10,25,15,0,779.0,73.0,1.0,26.0,385.0,903.04,664.08
2017,10,25,15,15,746.5,69.0,1.0,25.5,340.5,855.55,635.91
2017,10,25,15,30,714.0,65.0,1.0,25.0,296.0,805.82,605.29
2017,10,25,15,45,666.5,60.0,1.05,24.5,249.0,746.68,567.31
2017,10,25,16,0,619.0,55.0,1.1,24.0,202.0,680.34,521.9
2017,10,25,16,15,542.5,48.0,1.2,23.0,155.5,586.06,454.51
2017,10,25,16,30,466.0,41.0,1.3,22.0,109.0,494.77,384.27
2017,10,25,16,45,334.0,30.0,1.4,21.0,69.0,358.57,268.71
2017,10,25,17,0,202.0,19.0,1.5,20.0,29.0,211.17,0.0
2017,10,25,17,15,101.0,9.5,1.5,19.5,14.5,80.28,0.0
2017,10,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,184.5,12.0,1.3,13.5,27.0,9.44,0.0
2017,10,26,7,0,369.0,24.0,1.3,14.0,54.0,20.04,9.55
2017,10,26,7,15,475.0,32.5,1.35,14.5,98.5,29.65,20.01
2017,10,26,7,30,581.0,41.0,1.4,15.0,143.0,37.59,27.52
2017,10,26,7,45,645.5,46.0,1.5,16.0,191.0,42.29,31.88
2017,10,26,8,0,710.0,51.0,1.6,17.0,239.0,47.09,36.13
2017,10,26,8,15,749.5,55.0,1.6,17.5,285.5,61.72,38.71
2017,10,26,8,30,789.0,59.0,1.6,18.0,332.0,120.64,65.31
2017,10,26,8,45,817.5,61.0,1.6,18.5,375.5,181.06,108.63
2017,10,26,9,0,846.0,63.0,1.6,19.0,419.0,246.98,163.43
2017,10,26,9,15,865.0,65.5,1.65,19.5,457.5,310.39,219.02
2017,10,26,9,30,884.0,68.0,1.7,20.0,496.0,375.15,275.62
2017,10,26,9,45,892.0,71.5,1.8,21.0,528.0,437.42,328.76
2017,10,26,10,0,900.0,75.0,1.9,22.0,560.0,499.22,379.62
2017,10,26,10,15,909.0,76.0,1.9,22.5,585.5,558.39,427.0
2017,10,26,10,30,918.0,77.0,1.9,23.0,611.0,616.59,471.91
2017,10,26,10,45,924.0,78.0,1.9,23.5,629.5,671.67,512.96
2017,10,26,11,0,930.0,79.0,1.9,24.0,648.0,724.95,551.38
2017,10,26,11,15,933.5,79.5,1.8,24.5,658.5,773.86,583.78
2017,10,26,11,30,937.0,80.0,1.7,25.0,669.0,820.28,612.48
2017,10,26,11,45,937.5,80.0,1.65,25.5,671.5,861.0,637.33
2017,10,26,12,0,938.0,80.0,1.6,26.0,674.0,898.58,659.78
2017,10,26,12,15,936.5,80.0,1.5,26.0,668.5,931.1,679.36
2017,10,26,12,30,935.0,80.0,1.4,26.0,663.0,960.08,696.46
2017,10,26,12,45,930.5,79.0,1.35,26.5,649.5,981.38,707.96
2017,10,26,13,0,926.0,78.0,1.3,27.0,636.0,998.78,717.08
2017,10,26,13,15,919.0,77.0,1.2,27.0,615.0,1009.78,722.82
2017,10,26,13,30,912.0,76.0,1.1,27.0,594.0,1016.75,726.17
2017,10,26,13,45,900.5,74.5,1.0,27.0,565.5,1014.57,723.95
2017,10,26,14,0,889.0,73.0,0.9,27.0,537.0,1008.4,719.45
2017,10,26,14,15,874.0,71.5,0.8,26.5,502.5,994.83,711.88
2017,10,26,14,30,859.0,70.0,0.7,26.0,468.0,977.6,702.13
2017,10,26,14,45,837.0,67.5,0.65,26.0,427.5,960.28,692.03
2017,10,26,15,0,815.0,65.0,0.6,26.0,387.0,927.64,672.12
2017,10,26,15,15,784.0,61.5,0.6,25.5,342.5,881.84,645.81
2017,10,26,15,30,753.0,58.0,0.6,25.0,298.0,833.73,617.05
2017,10,26,15,45,706.0,53.5,0.65,24.5,250.5,767.4,575.33
2017,10,26,16,0,659.0,49.0,0.7,24.0,203.0,700.36,530.58
2017,10,26,16,15,584.5,43.0,0.85,23.0,156.0,607.17,465.87
2017,10,26,16,30,510.0,37.0,1.0,22.0,109.0,526.57,404.54
2017,10,26,16,45,255.0,32.5,1.2,21.5,68.5,296.99,219.31
2017,10,26,17,0,0.0,28.0,1.4,21.0,28.0,40.8,0.0
2017,10,26,17,15,0.0,14.0,1.45,20.5,14.0,11.02,0.0
2017,10,26,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,174.0,12.0,0.8,13.5,25.5,9.44,0.0
2017,10,27,7,0,348.0,24.0,0.8,14.0,51.0,19.99,9.0
2017,10,27,7,15,456.0,32.5,0.8,14.5,94.5,27.19,17.85
2017,10,27,7,30,564.0,41.0,0.8,15.0,138.0,37.47,27.41
2017,10,27,7,45,627.5,46.5,0.85,15.5,185.0,42.55,32.17
2017,10,27,8,0,691.0,52.0,0.9,16.0,232.0,47.69,36.82
2017,10,27,8,15,731.0,56.0,0.85,16.5,278.0,62.84,39.47
2017,10,27,8,30,771.0,60.0,0.8,17.0,324.0,120.59,65.99
2017,10,27,8,45,799.5,63.0,0.75,18.0,367.0,180.67,108.97
2017,10,27,9,0,828.0,66.0,0.7,19.0,410.0,243.96,160.88
2017,10,27,9,15,847.0,68.0,0.65,19.5,448.5,306.58,214.86
2017,10,27,9,30,866.0,70.0,0.6,20.0,487.0,371.24,269.95
2017,10,27,9,45,870.0,75.0,0.6,20.5,517.5,432.15,321.12
2017,10,27,10,0,874.0,80.0,0.6,21.0,548.0,492.19,369.65
2017,10,27,10,15,883.5,81.5,0.55,21.5,573.0,550.68,414.61
2017,10,27,10,30,893.0,83.0,0.5,22.0,598.0,608.32,456.97
2017,10,27,10,45,899.5,84.0,0.5,23.0,616.5,662.46,494.79
2017,10,27,11,0,906.0,85.0,0.5,24.0,635.0,714.93,529.96
2017,10,27,11,15,909.0,85.5,0.5,24.0,645.5,762.41,561.99
2017,10,27,11,30,912.0,86.0,0.5,24.0,656.0,807.42,590.59
2017,10,27,11,45,913.0,86.0,0.55,24.5,658.5,847.6,615.51
2017,10,27,12,0,914.0,86.0,0.6,25.0,661.0,884.77,638.39
2017,10,27,12,15,912.0,86.0,0.65,25.0,655.5,916.11,658.79
2017,10,27,12,30,910.0,86.0,0.7,25.0,650.0,943.98,677.14
2017,10,27,12,45,895.5,89.0,0.75,25.5,634.0,960.04,686.92
2017,10,27,13,0,881.0,92.0,0.8,26.0,618.0,971.98,694.42
2017,10,27,13,15,872.5,91.0,0.8,26.0,597.0,993.16,708.19
2017,10,27,13,30,864.0,90.0,0.8,26.0,576.0,998.5,712.15
2017,10,27,13,45,853.0,87.5,0.85,26.0,548.5,995.47,712.38
2017,10,27,14,0,842.0,85.0,0.9,26.0,521.0,988.49,710.38
2017,10,27,14,15,825.0,83.0,0.95,26.0,486.5,972.24,702.67
2017,10,27,14,30,808.0,81.0,1.0,26.0,452.0,952.3,692.69
2017,10,27,14,45,785.0,77.5,1.05,26.0,412.0,920.94,675.23
2017,10,27,15,0,762.0,74.0,1.1,26.0,372.0,886.46,655.42
2017,10,27,15,15,727.5,70.0,1.1,25.0,328.0,837.25,626.91
2017,10,27,15,30,693.0,66.0,1.1,24.0,284.0,793.57,600.99
2017,10,27,15,45,643.5,60.5,1.15,23.5,237.5,725.47,555.92
2017,10,27,16,0,594.0,55.0,1.2,23.0,191.0,657.26,508.24
2017,10,27,16,15,513.5,47.5,1.3,22.0,145.5,559.68,437.01
2017,10,27,16,30,433.0,40.0,1.4,21.0,100.0,465.44,362.98
2017,10,27,16,45,296.0,28.5,1.5,20.0,61.5,326.51,239.17
2017,10,27,17,0,159.0,17.0,1.6,19.0,23.0,171.91,0.0
2017,10,27,17,15,79.5,8.5,1.6,18.5,11.5,63.96,0.0
2017,10,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,141.5,12.5,0.55,11.5,22.5,9.83,0.0
2017,10,28,7,0,283.0,25.0,0.5,12.0,45.0,20.65,8.91
2017,10,28,7,15,396.0,34.5,0.5,12.5,87.0,28.54,19.13
2017,10,28,7,30,509.0,44.0,0.5,13.0,129.0,36.54,26.81
2017,10,28,7,45,575.5,50.0,0.55,13.5,175.0,41.51,31.52
2017,10,28,8,0,642.0,56.0,0.6,14.0,221.0,46.55,36.13
2017,10,28,8,15,447.5,93.0,0.6,14.5,218.5,76.67,54.45
2017,10,28,8,30,253.0,130.0,0.6,15.0,216.0,117.91,84.25
2017,10,28,8,45,520.0,101.5,0.6,15.5,306.5,165.31,109.69
2017,10,28,9,0,787.0,73.0,0.6,16.0,397.0,241.58,162.47
2017,10,28,9,15,808.0,75.5,0.6,16.5,435.0,302.76,215.53
2017,10,28,9,30,829.0,78.0,0.6,17.0,473.0,365.66,269.74
2017,10,28,9,45,835.0,83.0,0.6,17.5,503.5,426.23,320.99
2017,10,28,10,0,841.0,88.0,0.6,18.0,534.0,486.28,369.89
2017,10,28,10,15,852.0,89.5,0.5,18.5,559.5,544.8,414.8
2017,10,28,10,30,863.0,91.0,0.4,19.0,585.0,602.72,457.1
2017,10,28,10,45,869.5,92.0,0.35,20.0,603.0,656.43,494.22
2017,10,28,11,0,876.0,93.0,0.3,21.0,621.0,708.54,528.59
2017,10,28,11,15,880.0,93.5,0.25,21.0,631.5,749.62,556.23
2017,10,28,11,30,884.0,94.0,0.2,21.0,642.0,794.24,584.02
2017,10,28,11,45,884.5,94.5,0.15,21.5,644.5,833.54,606.78
2017,10,28,12,0,885.0,95.0,0.1,22.0,647.0,869.89,627.47
2017,10,28,12,15,883.0,94.5,0.2,22.0,641.5,899.84,647.53
2017,10,28,12,30,881.0,94.0,0.3,22.0,636.0,926.4,665.96
2017,10,28,12,45,883.0,91.0,0.45,22.5,624.5,950.31,682.88
2017,10,28,13,0,885.0,88.0,0.6,23.0,613.0,970.71,697.86
2017,10,28,13,15,877.0,86.5,0.75,22.5,592.0,979.54,708.48
2017,10,28,13,30,869.0,85.0,0.9,22.0,571.0,996.7,724.67
2017,10,28,13,45,857.0,83.5,1.05,22.0,543.0,993.9,726.78
2017,10,28,14,0,845.0,82.0,1.2,22.0,515.0,987.17,726.59
2017,10,28,14,15,828.0,80.0,1.3,21.5,480.5,970.89,720.68
2017,10,28,14,30,811.0,78.0,1.4,21.0,446.0,950.96,712.3
2017,10,28,14,45,786.5,75.0,1.5,21.0,406.5,918.73,694.1
2017,10,28,15,0,762.0,72.0,1.6,21.0,367.0,883.41,673.35
2017,10,28,15,15,728.0,68.0,1.6,20.5,323.0,834.75,642.71
2017,10,28,15,30,694.0,64.0,1.6,20.0,279.0,783.96,609.46
2017,10,28,15,45,642.0,59.0,1.65,19.5,233.0,721.67,566.72
2017,10,28,16,0,590.0,54.0,1.7,19.0,187.0,652.04,516.06
2017,10,28,16,15,510.0,46.5,1.8,18.0,141.5,555.14,442.75
2017,10,28,16,30,430.0,39.0,1.9,17.0,96.0,461.6,366.61
2017,10,28,16,45,215.0,30.0,2.0,16.5,58.5,261.76,190.84
2017,10,28,17,0,0.0,21.0,2.1,16.0,21.0,16.52,0.0
2017,10,28,17,15,0.0,10.5,2.15,15.5,10.5,8.26,0.0
2017,10,28,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,67.0,12.5,1.15,11.5,17.0,9.83,0.0
2017,10,29,7,0,134.0,25.0,1.1,12.0,34.0,18.91,6.84
2017,10,29,7,15,201.0,41.0,1.1,12.0,67.5,30.75,20.95
2017,10,29,7,30,268.0,57.0,1.1,12.0,101.0,42.44,32.05
2017,10,29,7,45,306.0,72.0,1.1,12.5,137.5,53.01,41.84
2017,10,29,8,0,344.0,87.0,1.1,13.0,174.0,63.34,51.2
2017,10,29,8,15,379.0,97.5,1.1,13.5,210.5,78.23,56.55
2017,10,29,8,30,414.0,108.0,1.1,14.0,247.0,118.8,79.08
2017,10,29,8,45,333.0,136.5,1.15,14.5,258.0,156.85,111.71
2017,10,29,9,0,252.0,165.0,1.2,15.0,269.0,185.9,139.72
2017,10,29,9,15,171.5,184.5,1.2,15.0,258.5,195.1,151.44
2017,10,29,9,30,91.0,204.0,1.2,15.0,248.0,192.35,152.18
2017,10,29,9,45,237.5,204.5,1.3,15.5,327.5,273.62,215.91
2017,10,29,10,0,384.0,205.0,1.4,16.0,407.0,361.57,285.04
2017,10,29,10,15,437.5,202.0,1.45,16.0,442.5,423.88,334.71
2017,10,29,10,30,491.0,199.0,1.5,16.0,478.0,482.58,381.27
2017,10,29,10,45,382.0,233.0,1.55,16.5,454.0,463.94,366.83
2017,10,29,11,0,273.0,267.0,1.6,17.0,430.0,446.57,352.51
2017,10,29,11,15,415.5,231.0,1.7,17.0,484.5,549.17,432.96
2017,10,29,11,30,558.0,195.0,1.8,17.0,539.0,648.89,509.3
2017,10,29,11,45,414.0,237.5,1.9,17.0,493.0,602.16,472.66
2017,10,29,12,0,270.0,280.0,2.0,17.0,447.0,527.3,415.34
2017,10,29,12,15,365.5,255.0,2.05,17.0,479.0,599.73,472.81
2017,10,29,12,30,461.0,230.0,2.1,17.0,511.0,697.16,546.1
2017,10,29,12,45,655.0,166.0,2.15,17.0,556.5,837.75,649.95
2017,10,29,13,0,849.0,102.0,2.2,17.0,602.0,964.24,736.99
2017,10,29,13,15,662.5,150.0,2.15,17.0,532.0,862.43,665.87
2017,10,29,13,30,476.0,198.0,2.1,17.0,462.0,733.93,574.5
2017,10,29,13,45,641.5,146.0,2.1,17.0,483.0,859.07,667.4
2017,10,29,14,0,807.0,94.0,2.1,17.0,504.0,963.32,739.39
2017,10,29,14,15,514.0,142.5,2.1,17.0,397.5,725.75,572.49
2017,10,29,14,30,221.0,191.0,2.1,17.0,291.0,445.92,360.14
2017,10,29,14,45,294.0,164.0,2.1,17.0,284.0,510.49,414.53
2017,10,29,15,0,367.0,137.0,2.1,17.0,277.0,572.16,463.85
2017,10,29,15,15,338.0,126.0,2.15,16.5,243.0,504.24,413.29
2017,10,29,15,30,309.0,115.0,2.2,16.0,209.0,460.59,380.36
2017,10,29,15,45,423.0,87.5,2.25,15.5,193.5,547.87,450.56
2017,10,29,16,0,537.0,60.0,2.3,15.0,178.0,611.52,497.93
2017,10,29,16,15,451.5,51.0,2.25,14.5,133.5,509.17,414.95
2017,10,29,16,30,366.0,42.0,2.2,14.0,89.0,410.37,331.21
2017,10,29,16,45,183.0,30.0,2.2,13.5,53.5,236.09,169.25
2017,10,29,17,0,0.0,18.0,2.2,13.0,18.0,14.16,0.0
2017,10,29,17,15,0.0,9.0,2.2,12.5,9.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,110.0,13.0,4.1,10.5,20.0,10.23,0.0
2017,10,30,7,0,220.0,26.0,4.2,11.0,40.0,21.43,7.33
2017,10,30,7,15,337.5,37.0,4.25,11.0,80.5,30.42,20.58
2017,10,30,7,30,455.0,48.0,4.3,11.0,121.0,39.49,29.46
2017,10,30,7,45,527.5,55.0,4.4,11.5,166.5,45.06,34.83
2017,10,30,8,0,600.0,62.0,4.5,12.0,212.0,50.72,40.06
2017,10,30,8,15,645.0,67.5,4.5,12.0,256.5,67.43,43.84
2017,10,30,8,30,690.0,73.0,4.5,12.0,301.0,121.92,71.55
2017,10,30,8,45,718.0,77.5,4.5,12.5,342.0,178.61,114.27
2017,10,30,9,0,746.0,82.0,4.5,13.0,383.0,241.27,168.21
2017,10,30,9,15,767.5,85.0,4.5,13.0,420.0,300.52,222.3
2017,10,30,9,30,789.0,88.0,4.5,13.0,457.0,361.64,278.29
2017,10,30,9,45,809.0,88.5,4.5,13.5,489.0,421.44,331.93
2017,10,30,10,0,829.0,89.0,4.5,14.0,521.0,482.22,384.95
2017,10,30,10,15,839.0,90.5,4.5,14.0,546.0,539.42,434.44
2017,10,30,10,30,849.0,92.0,4.5,14.0,571.0,595.95,482.01
2017,10,30,10,45,858.0,92.0,4.5,14.5,589.0,649.37,524.99
2017,10,30,11,0,867.0,92.0,4.5,15.0,607.0,701.41,565.68
2017,10,30,11,15,870.5,92.5,4.45,15.0,617.5,748.36,602.23
2017,10,30,11,30,874.0,93.0,4.4,15.0,628.0,785.24,628.86
2017,10,30,11,45,879.0,92.0,4.4,15.0,631.0,826.02,658.57
2017,10,30,12,0,884.0,91.0,4.4,15.0,634.0,864.16,686.19
2017,10,30,12,15,609.5,175.5,4.35,15.0,548.5,760.92,609.12
2017,10,30,12,30,335.0,260.0,4.3,15.0,463.0,594.13,478.17
2017,10,30,12,45,316.5,257.5,4.3,15.0,446.0,588.23,474.7
2017,10,30,13,0,298.0,255.0,4.3,15.0,429.0,580.14,468.74
2017,10,30,13,15,316.0,241.5,4.2,15.0,420.5,592.78,479.56
2017,10,30,13,30,334.0,228.0,4.1,15.0,412.0,604.18,489.49
2017,10,30,13,45,583.5,156.0,4.05,15.0,458.0,801.35,643.85
2017,10,30,14,0,833.0,84.0,4.0,15.0,504.0,976.59,770.82
2017,10,30,14,15,816.5,82.0,3.95,14.5,470.0,960.8,760.74
2017,10,30,14,30,800.0,80.0,3.9,14.0,436.0,941.37,749.59
2017,10,30,14,45,778.0,76.5,3.85,14.0,397.5,911.08,729.07
2017,10,30,15,0,756.0,73.0,3.8,14.0,359.0,877.68,706.02
2017,10,30,15,15,721.0,69.0,3.7,13.5,315.5,828.12,671.43
2017,10,30,15,30,686.0,65.0,3.6,13.0,272.0,784.56,640.26
2017,10,30,15,45,631.0,60.0,3.55,13.0,226.0,712.37,584.78
2017,10,30,16,0,576.0,55.0,3.5,13.0,180.0,640.27,527.03
2017,10,30,16,15,491.0,47.0,3.35,12.5,135.0,538.8,443.77
2017,10,30,16,30,406.0,39.0,3.2,12.0,90.0,440.91,358.41
2017,10,30,16,45,256.0,27.0,3.1,12.0,54.0,288.68,202.23
2017,10,30,17,0,106.0,15.0,3.0,12.0,18.0,92.25,0.0
2017,10,30,17,15,53.0,7.5,2.9,11.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
