Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,72.5,13.0,1.05,11.0,17.5,10.23,0.0
2017,10,31,7,0,145.0,26.0,1.1,11.0,35.0,19.65,4.89
2017,10,31,7,15,252.5,40.5,1.15,11.0,73.0,30.63,20.69
2017,10,31,7,30,360.0,55.0,1.2,11.0,111.0,41.66,31.39
2017,10,31,7,45,433.0,65.0,1.3,11.5,155.0,52.35,41.35
2017,10,31,8,0,506.0,75.0,1.4,12.0,199.0,59.94,48.33
2017,10,31,8,15,555.0,82.0,1.4,12.0,243.0,76.47,52.48
2017,10,31,8,30,604.0,89.0,1.4,12.0,287.0,126.89,78.91
2017,10,31,8,45,644.0,93.0,1.4,12.5,329.0,179.85,118.0
2017,10,31,9,0,684.0,97.0,1.4,13.0,371.0,237.67,166.36
2017,10,31,9,15,708.5,101.0,1.3,13.5,408.0,295.63,217.19
2017,10,31,9,30,733.0,105.0,1.2,14.0,445.0,355.94,269.64
2017,10,31,9,45,756.5,105.5,1.2,14.5,477.5,414.76,320.04
2017,10,31,10,0,780.0,106.0,1.2,15.0,510.0,475.05,370.06
2017,10,31,10,15,792.0,108.0,1.05,15.0,535.0,531.49,415.37
2017,10,31,10,30,804.0,110.0,0.9,15.0,560.0,587.41,458.34
2017,10,31,10,45,816.5,109.0,0.8,15.5,578.5,640.14,496.78
2017,10,31,11,0,829.0,108.0,0.7,16.0,597.0,691.89,532.9
2017,10,31,11,15,833.0,109.0,0.6,16.0,607.0,738.26,564.74
2017,10,31,11,30,837.0,110.0,0.5,16.0,617.0,782.44,593.02
2017,10,31,11,45,841.5,108.5,0.4,16.5,620.5,821.99,615.87
2017,10,31,12,0,846.0,107.0,0.3,17.0,624.0,858.9,636.54
2017,10,31,12,15,844.0,106.5,0.3,17.0,618.5,888.36,655.23
2017,10,31,12,30,842.0,106.0,0.3,17.0,613.0,914.46,671.88
2017,10,31,12,45,837.5,105.0,0.35,17.5,599.5,934.2,684.33
2017,10,31,13,0,833.0,104.0,0.4,18.0,586.0,950.28,694.69
2017,10,31,13,15,824.0,102.5,0.5,18.0,565.5,957.67,702.17
2017,10,31,13,30,815.0,101.0,0.6,18.0,545.0,961.2,707.52
2017,10,31,13,45,802.5,98.5,0.75,18.0,517.5,956.23,708.64
2017,10,31,14,0,790.0,96.0,0.9,18.0,490.0,947.45,707.33
2017,10,31,14,15,771.5,93.5,1.0,17.5,456.5,928.9,699.83
2017,10,31,14,30,753.0,91.0,1.1,17.0,423.0,914.68,695.12
2017,10,31,14,45,727.0,87.0,1.2,17.0,384.0,880.49,675.23
2017,10,31,15,0,701.0,83.0,1.3,17.0,345.0,843.51,652.96
2017,10,31,15,15,664.0,78.0,1.4,16.5,302.0,792.04,620.71
2017,10,31,15,30,627.0,73.0,1.5,16.0,259.0,738.87,585.69
2017,10,31,15,45,572.5,66.5,1.6,16.0,214.5,666.22,533.15
2017,10,31,16,0,518.0,60.0,1.7,16.0,170.0,593.61,477.83
2017,10,31,16,15,434.5,50.0,1.75,15.0,126.5,492.55,398.54
2017,10,31,16,30,351.0,40.0,1.8,14.0,83.0,395.23,316.4
2017,10,31,16,45,219.0,26.0,1.9,13.5,49.0,255.43,168.74
2017,10,31,17,0,87.0,12.0,2.0,13.0,15.0,75.43,0.0
2017,10,31,17,15,43.5,6.0,2.1,12.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,87.5,11.0,1.05,10.5,16.5,8.65,0.0
2017,11,1,7,0,175.0,22.0,1.0,11.0,33.0,16.81,1.82
2017,11,1,7,15,287.5,35.0,0.95,11.5,71.5,28.62,18.79
2017,11,1,7,30,400.0,48.0,0.9,12.0,110.0,39.25,29.09
2017,11,1,7,45,473.5,57.0,0.85,12.5,154.0,46.3,35.79
2017,11,1,8,0,547.0,66.0,0.8,13.0,198.0,53.37,42.29
2017,11,1,8,15,594.5,72.0,0.8,13.0,241.5,70.49,46.36
2017,11,1,8,30,642.0,78.0,0.8,13.0,285.0,122.39,73.16
2017,11,1,8,45,678.5,81.5,0.8,13.5,327.0,176.58,113.07
2017,11,1,9,0,715.0,85.0,0.8,14.0,369.0,235.07,161.89
2017,11,1,9,15,737.5,88.5,0.8,14.5,405.5,293.61,213.11
2017,11,1,9,30,760.0,92.0,0.8,15.0,442.0,355.72,266.89
2017,11,1,9,45,780.0,93.5,0.85,15.5,474.0,414.66,317.25
2017,11,1,10,0,800.0,95.0,0.9,16.0,506.0,474.68,366.95
2017,11,1,10,15,811.0,97.0,0.9,16.0,530.5,531.25,412.9
2017,11,1,10,30,822.0,99.0,0.9,16.0,555.0,587.33,456.97
2017,11,1,10,45,828.5,100.5,0.95,16.5,572.5,639.32,496.3
2017,11,1,11,0,835.0,102.0,1.0,17.0,590.0,689.83,533.42
2017,11,1,11,15,838.5,102.5,1.05,17.0,600.0,735.4,567.16
2017,11,1,11,30,842.0,103.0,1.1,17.0,610.0,778.72,597.47
2017,11,1,11,45,842.0,103.5,1.15,17.0,612.0,816.75,623.61
2017,11,1,12,0,842.0,104.0,1.2,17.0,614.0,851.89,647.77
2017,11,1,12,15,839.5,104.0,1.25,17.0,609.0,881.22,668.02
2017,11,1,12,30,837.0,104.0,1.3,17.0,604.0,907.22,686.16
2017,11,1,12,45,822.5,106.0,1.4,17.5,589.0,920.81,695.57
2017,11,1,13,0,808.0,108.0,1.5,18.0,574.0,930.35,702.54
2017,11,1,13,15,799.0,106.5,1.55,17.5,553.5,937.3,709.91
2017,11,1,13,30,790.0,105.0,1.6,17.0,533.0,940.48,714.97
2017,11,1,13,45,779.5,102.0,1.7,17.0,506.0,936.69,714.86
2017,11,1,14,0,769.0,99.0,1.8,17.0,479.0,929.2,712.36
2017,11,1,14,15,750.0,96.0,1.85,17.0,445.5,917.36,706.35
2017,11,1,14,30,731.0,93.0,1.9,17.0,412.0,894.79,692.93
2017,11,1,14,45,707.5,88.0,1.95,17.0,374.0,861.93,672.21
2017,11,1,15,0,684.0,83.0,2.0,17.0,336.0,826.32,649.12
2017,11,1,15,15,646.5,78.0,2.0,16.5,293.5,774.65,614.46
2017,11,1,15,30,609.0,73.0,2.0,16.0,251.0,721.35,577.34
2017,11,1,15,45,556.5,65.5,2.05,16.0,207.5,649.77,524.01
2017,11,1,16,0,504.0,58.0,2.1,16.0,164.0,578.34,468.21
2017,11,1,16,15,418.5,48.5,2.0,15.5,121.0,476.7,386.12
2017,11,1,16,30,333.0,39.0,1.9,15.0,78.0,378.92,301.76
2017,11,1,16,45,204.5,25.0,1.8,14.5,45.0,240.34,148.22
2017,11,1,17,0,76.0,11.0,1.7,14.0,12.0,66.27,0.0
2017,11,1,17,15,38.0,5.5,1.7,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,10.5,1.1,10.5,15.5,8.26,0.0
2017,11,2,7,0,162.0,21.0,1.1,11.0,31.0,16.03,0.0
2017,11,2,7,15,274.5,34.0,1.15,11.0,68.0,27.79,17.95
2017,11,2,7,30,387.0,47.0,1.2,11.0,105.0,38.4,28.4
2017,11,2,7,45,459.0,55.5,1.25,11.5,147.5,45.04,34.77
2017,11,2,8,0,531.0,64.0,1.3,12.0,190.0,51.7,40.94
2017,11,2,8,15,578.5,70.5,1.35,12.0,233.0,69.34,45.55
2017,11,2,8,30,626.0,77.0,1.4,12.0,276.0,120.55,72.56
2017,11,2,8,45,659.5,81.5,1.5,12.5,316.5,173.98,112.54
2017,11,2,9,0,693.0,86.0,1.6,13.0,357.0,231.39,161.22
2017,11,2,9,15,716.5,89.0,1.65,13.0,393.5,288.37,212.28
2017,11,2,9,30,740.0,92.0,1.7,13.0,430.0,347.5,265.26
2017,11,2,9,45,751.5,96.5,1.75,13.5,460.0,405.01,315.76
2017,11,2,10,0,763.0,101.0,1.8,14.0,490.0,463.04,365.14
2017,11,2,10,15,537.5,167.0,1.8,14.0,448.0,446.8,356.19
2017,11,2,10,30,312.0,233.0,1.8,14.0,406.0,399.56,320.38
2017,11,2,10,45,320.5,240.0,1.85,14.5,422.0,433.14,347.29
2017,11,2,11,0,329.0,247.0,1.9,15.0,438.0,466.98,373.43
2017,11,2,11,15,572.0,177.5,1.9,15.0,516.5,612.12,487.47
2017,11,2,11,30,815.0,108.0,1.9,15.0,595.0,762.93,600.45
2017,11,2,11,45,819.0,106.5,1.9,15.5,598.0,801.02,624.78
2017,11,2,12,0,823.0,105.0,1.9,16.0,601.0,836.52,648.16
2017,11,2,12,15,821.0,105.0,1.9,16.0,595.5,865.62,668.2
2017,11,2,12,30,819.0,105.0,1.9,16.0,590.0,891.49,686.07
2017,11,2,12,45,805.0,107.0,1.95,16.0,575.5,905.05,696.14
2017,11,2,13,0,791.0,109.0,2.0,16.0,561.0,914.65,703.78
2017,11,2,13,15,781.5,107.5,2.0,16.0,540.5,920.79,708.7
2017,11,2,13,30,772.0,106.0,2.0,16.0,520.0,923.2,711.27
2017,11,2,13,45,761.5,102.5,2.0,16.0,494.0,925.89,714.22
2017,11,2,14,0,751.0,99.0,2.0,16.0,468.0,918.0,710.03
2017,11,2,14,15,731.5,96.0,2.0,16.0,435.0,898.26,697.8
2017,11,2,14,30,712.0,93.0,2.0,16.0,402.0,875.24,683.35
2017,11,2,14,45,688.0,88.5,2.0,16.0,364.0,842.71,662.01
2017,11,2,15,0,664.0,84.0,2.0,16.0,326.0,807.51,638.41
2017,11,2,15,15,626.0,78.5,1.95,15.5,284.5,755.02,602.29
2017,11,2,15,30,588.0,73.0,1.9,15.0,243.0,701.0,563.84
2017,11,2,15,45,532.5,66.0,1.9,15.0,199.5,627.75,508.48
2017,11,2,16,0,477.0,59.0,1.9,15.0,156.0,554.75,450.81
2017,11,2,16,15,392.0,48.5,1.8,14.5,115.0,453.27,368.29
2017,11,2,16,30,307.0,38.0,1.7,14.0,74.0,355.98,283.47
2017,11,2,16,45,181.5,24.0,1.6,13.5,42.5,216.71,122.67
2017,11,2,17,0,56.0,10.0,1.5,13.0,11.0,50.3,0.0
2017,11,2,17,15,28.0,5.0,1.5,13.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.5,2.35,12.0,5.5,4.33,0.0
2017,11,3,7,0,0.0,11.0,2.4,12.0,11.0,8.36,0.0
2017,11,3,7,15,0.0,26.0,2.45,12.0,26.0,19.84,10.98
2017,11,3,7,30,0.0,41.0,2.5,12.0,41.0,30.85,21.55
2017,11,3,7,45,0.0,58.5,2.55,12.5,58.5,43.4,33.11
2017,11,3,8,0,0.0,76.0,2.6,13.0,76.0,55.82,44.4
2017,11,3,8,15,1.0,92.5,2.6,13.0,93.0,67.85,52.69
2017,11,3,8,30,2.0,109.0,2.6,13.0,110.0,80.93,63.79
2017,11,3,8,45,5.5,123.5,2.65,13.5,126.0,93.38,73.97
2017,11,3,9,0,9.0,138.0,2.7,14.0,142.0,106.43,84.56
2017,11,3,9,15,4.5,130.5,2.7,14.0,132.5,101.16,80.16
2017,11,3,9,30,0.0,123.0,2.7,14.0,123.0,94.71,74.72
2017,11,3,9,45,57.0,173.5,2.7,14.5,202.5,163.01,130.56
2017,11,3,10,0,114.0,224.0,2.7,15.0,282.0,245.63,197.47
2017,11,3,10,15,124.0,236.5,2.7,15.0,302.5,272.56,219.4
2017,11,3,10,30,134.0,249.0,2.7,15.0,323.0,300.77,242.35
2017,11,3,10,45,79.0,235.0,2.7,15.5,279.5,252.25,202.78
2017,11,3,11,0,24.0,221.0,2.7,16.0,236.0,196.04,156.39
2017,11,3,11,15,12.0,147.5,2.7,16.0,155.0,125.38,98.81
2017,11,3,11,30,0.0,74.0,2.7,16.0,74.0,56.91,42.0
2017,11,3,11,45,0.0,101.5,2.75,16.0,101.5,78.63,60.07
2017,11,3,12,0,0.0,129.0,2.8,16.0,129.0,101.74,79.13
2017,11,3,12,15,0.0,70.0,2.8,16.0,70.0,53.82,39.43
2017,11,3,12,30,0.0,11.0,2.8,16.0,11.0,8.41,1.42
2017,11,3,12,45,0.0,29.0,2.85,16.0,29.0,22.2,13.05
2017,11,3,13,0,0.0,47.0,2.9,16.0,47.0,36.04,24.69
2017,11,3,13,15,0.0,45.5,2.9,16.0,45.5,34.87,23.74
2017,11,3,13,30,0.0,44.0,2.9,16.0,44.0,33.7,22.8
2017,11,3,13,45,0.0,31.0,2.95,16.0,31.0,23.7,14.4
2017,11,3,14,0,0.0,18.0,3.0,16.0,18.0,13.73,6.0
2017,11,3,14,15,0.0,55.0,2.95,16.0,55.0,42.13,30.08
2017,11,3,14,30,0.0,92.0,2.9,16.0,92.0,72.65,55.87
2017,11,3,14,45,0.0,51.5,2.85,16.0,51.5,39.41,27.89
2017,11,3,15,0,0.0,11.0,2.8,16.0,11.0,8.36,1.49
2017,11,3,15,15,0.0,9.5,2.65,15.5,9.5,7.22,0.53
2017,11,3,15,30,0.0,8.0,2.5,15.0,8.0,6.07,0.0
2017,11,3,15,45,0.0,6.5,2.45,15.0,6.5,4.93,0.0
2017,11,3,16,0,0.0,5.0,2.4,15.0,5.0,3.78,0.0
2017,11,3,16,15,0.0,3.5,2.2,14.5,3.5,2.65,0.0
2017,11,3,16,30,0.0,2.0,2.0,14.0,2.0,1.51,0.0
2017,11,3,16,45,0.0,1.0,1.8,14.0,1.0,0.75,0.0
2017,11,3,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.15,0.0
2017,11,4,7,0,0.0,8.0,2.4,10.0,8.0,6.07,0.0
2017,11,4,7,15,0.0,18.0,2.45,10.0,18.0,13.7,5.8
2017,11,4,7,30,0.0,28.0,2.5,10.0,28.0,21.36,13.3
2017,11,4,7,45,0.0,40.5,2.55,10.5,40.5,30.97,22.22
2017,11,4,8,0,0.0,53.0,2.6,11.0,53.0,40.38,30.87
2017,11,4,8,15,0.0,65.0,2.65,11.0,65.0,49.3,37.15
2017,11,4,8,30,0.0,77.0,2.7,11.0,77.0,58.42,45.04
2017,11,4,8,45,0.0,88.5,2.75,11.5,88.5,67.3,52.54
2017,11,4,9,0,0.0,100.0,2.8,12.0,100.0,76.32,60.03
2017,11,4,9,15,0.0,103.0,2.8,12.0,103.0,78.98,62.17
2017,11,4,9,30,0.0,106.0,2.8,12.0,106.0,81.57,64.22
2017,11,4,9,45,9.5,146.0,2.8,12.5,151.0,117.15,93.83
2017,11,4,10,0,19.0,186.0,2.8,13.0,196.0,155.09,125.04
2017,11,4,10,15,172.0,206.0,2.8,13.0,299.5,270.87,220.49
2017,11,4,10,30,325.0,226.0,2.8,13.0,403.0,401.2,326.08
2017,11,4,10,45,603.5,155.5,2.85,13.5,496.0,552.47,446.98
2017,11,4,11,0,882.0,85.0,2.9,14.0,589.0,697.6,560.56
2017,11,4,11,15,887.0,85.5,2.9,14.0,600.0,744.92,595.92
2017,11,4,11,30,892.0,86.0,2.9,14.0,611.0,790.03,628.36
2017,11,4,11,45,657.0,159.0,2.95,14.5,546.5,728.94,581.14
2017,11,4,12,0,422.0,232.0,3.0,15.0,482.0,625.41,499.56
2017,11,4,12,15,662.0,157.0,3.1,15.0,545.5,787.26,626.03
2017,11,4,12,30,902.0,82.0,3.2,15.0,609.0,928.37,727.03
2017,11,4,12,45,898.0,81.5,3.3,15.0,596.5,949.6,741.97
2017,11,4,13,0,894.0,81.0,3.4,15.0,584.0,967.15,755.54
2017,11,4,13,15,886.5,80.0,3.4,14.5,563.5,976.95,764.57
2017,11,4,13,30,879.0,79.0,3.4,14.0,543.0,982.91,771.15
2017,11,4,13,45,871.5,76.0,3.45,14.0,516.5,982.46,772.38
2017,11,4,14,0,864.0,73.0,3.5,14.0,490.0,978.18,771.1
2017,11,4,14,15,847.5,71.0,3.5,13.5,456.0,974.43,771.39
2017,11,4,14,30,831.0,69.0,3.5,13.0,422.0,955.01,760.49
2017,11,4,14,45,810.5,65.5,3.5,13.0,383.5,926.08,741.26
2017,11,4,15,0,790.0,62.0,3.5,13.0,345.0,894.01,719.38
2017,11,4,15,15,756.0,58.5,3.4,12.5,301.5,845.98,685.71
2017,11,4,15,30,722.0,55.0,3.3,12.0,258.0,795.82,649.21
2017,11,4,15,45,672.0,50.0,3.2,12.0,213.0,727.16,595.65
2017,11,4,16,0,622.0,45.0,3.1,12.0,168.0,657.96,539.1
2017,11,4,16,15,534.5,38.0,2.9,11.5,123.5,553.95,452.65
2017,11,4,16,30,447.0,31.0,2.7,11.0,79.0,465.72,369.58
2017,11,4,16,45,223.5,15.5,2.5,10.5,39.5,236.46,101.3
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,107.0,9.0,2.35,7.5,13.5,7.08,0.0
2017,11,5,7,0,214.0,18.0,2.4,8.0,27.0,14.83,0.0
2017,11,5,7,15,345.0,28.5,2.45,8.5,66.0,23.61,13.92
2017,11,5,7,30,476.0,39.0,2.5,9.0,105.0,32.52,23.21
2017,11,5,7,45,552.0,45.5,2.6,9.5,149.5,37.95,28.56
2017,11,5,8,0,628.0,52.0,2.7,10.0,194.0,43.49,33.78
2017,11,5,8,15,675.0,57.0,2.7,10.0,239.0,66.93,41.73
2017,11,5,8,30,722.0,62.0,2.7,10.0,284.0,122.22,70.62
2017,11,5,8,45,755.0,65.0,2.75,10.5,326.0,179.46,114.12
2017,11,5,9,0,788.0,68.0,2.8,11.0,368.0,240.46,167.0
2017,11,5,9,15,809.5,71.0,2.75,11.5,405.0,301.68,222.69
2017,11,5,9,30,831.0,74.0,2.7,12.0,442.0,364.68,279.76
2017,11,5,9,45,844.0,76.5,2.65,12.5,473.0,425.25,333.84
2017,11,5,10,0,857.0,79.0,2.6,13.0,504.0,486.01,386.32
2017,11,5,10,15,867.0,80.5,2.55,13.0,529.0,544.13,435.73
2017,11,5,10,30,877.0,82.0,2.5,13.0,554.0,597.84,480.27
2017,11,5,10,45,884.5,82.5,2.5,13.5,571.5,650.65,522.0
2017,11,5,11,0,892.0,83.0,2.5,14.0,589.0,701.92,561.27
2017,11,5,11,15,895.0,83.5,2.45,14.0,599.0,748.15,595.86
2017,11,5,11,30,898.0,84.0,2.4,14.0,609.0,791.98,626.69
2017,11,5,11,45,899.0,84.0,2.35,14.0,611.5,831.05,653.81
2017,11,5,12,0,900.0,84.0,2.3,14.0,614.0,867.19,678.67
2017,11,5,12,15,897.5,83.5,2.3,14.0,608.0,896.6,699.15
2017,11,5,12,30,895.0,83.0,2.3,14.0,602.0,922.57,717.31
2017,11,5,12,45,887.5,83.0,2.35,14.5,588.0,940.97,729.46
2017,11,5,13,0,880.0,83.0,2.4,15.0,574.0,955.58,739.18
2017,11,5,13,15,871.0,82.0,2.4,15.0,553.5,963.71,745.49
2017,11,5,13,30,862.0,81.0,2.4,15.0,533.0,979.94,757.61
2017,11,5,13,45,850.5,79.0,2.45,15.0,505.5,976.8,756.99
2017,11,5,14,0,839.0,77.0,2.5,15.0,478.0,969.81,754.04
2017,11,5,14,15,820.5,74.5,2.5,14.5,444.0,951.38,744.1
2017,11,5,14,30,802.0,72.0,2.5,14.0,410.0,929.38,731.66
2017,11,5,14,45,776.5,69.0,2.55,14.0,371.0,896.39,710.3
2017,11,5,15,0,751.0,66.0,2.6,14.0,332.0,860.43,686.33
2017,11,5,15,15,714.0,62.0,2.6,13.5,289.5,809.37,651.33
2017,11,5,15,30,677.0,58.0,2.6,13.0,247.0,756.35,613.46
2017,11,5,15,45,622.0,53.0,2.6,13.0,202.0,692.46,564.25
2017,11,5,16,0,567.0,48.0,2.6,13.0,157.0,621.37,506.88
2017,11,5,16,15,475.5,40.0,2.45,12.5,114.5,515.47,419.35
2017,11,5,16,30,384.0,32.0,2.3,12.0,72.0,414.25,326.09
2017,11,5,16,45,192.0,16.0,2.2,11.5,36.0,211.0,67.92
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,8.5,1.3,9.0,12.5,6.69,0.0
2017,11,6,7,0,208.0,17.0,1.3,9.0,25.0,14.0,0.0
2017,11,6,7,15,343.0,26.5,1.35,9.0,63.0,21.97,12.26
2017,11,6,7,30,478.0,36.0,1.4,9.0,101.0,30.11,21.05
2017,11,6,7,45,557.5,42.5,1.45,9.5,145.5,35.65,26.48
2017,11,6,8,0,637.0,49.0,1.5,10.0,190.0,44.73,34.91
2017,11,6,8,15,684.5,53.0,1.5,10.5,234.5,64.22,38.99
2017,11,6,8,30,732.0,57.0,1.5,11.0,279.0,119.22,67.28
2017,11,6,8,45,766.5,60.0,1.5,11.5,321.5,177.17,110.99
2017,11,6,9,0,801.0,63.0,1.5,12.0,364.0,239.05,164.04
2017,11,6,9,15,823.5,65.0,1.4,12.0,401.5,300.25,219.36
2017,11,6,9,30,846.0,67.0,1.3,12.0,439.0,363.29,276.03
2017,11,6,9,45,855.5,71.0,1.25,12.5,470.0,424.55,329.72
2017,11,6,10,0,865.0,75.0,1.2,13.0,501.0,485.64,381.25
2017,11,6,10,15,876.5,76.5,1.1,13.0,526.5,542.2,427.81
2017,11,6,10,30,888.0,78.0,1.0,13.0,552.0,599.83,473.24
2017,11,6,10,45,894.5,79.0,0.95,13.5,570.0,652.95,513.11
2017,11,6,11,0,901.0,80.0,0.9,14.0,588.0,704.41,550.29
2017,11,6,11,15,680.0,147.5,0.95,14.0,535.0,668.43,522.8
2017,11,6,11,30,459.0,215.0,1.0,14.0,482.0,592.47,465.95
2017,11,6,11,45,687.0,148.0,1.05,14.0,549.0,741.44,579.45
2017,11,6,12,0,915.0,81.0,1.1,14.0,616.0,875.78,671.94
2017,11,6,12,15,914.0,80.5,1.1,14.0,611.0,906.9,691.32
2017,11,6,12,30,913.0,80.0,1.1,14.0,606.0,934.63,709.81
2017,11,6,12,45,914.5,77.5,1.15,14.5,594.0,958.73,725.53
2017,11,6,13,0,916.0,75.0,1.2,15.0,582.0,979.25,738.99
2017,11,6,13,15,908.5,73.5,1.15,15.0,561.5,988.65,744.83
2017,11,6,13,30,901.0,72.0,1.1,15.0,541.0,994.1,748.35
2017,11,6,13,45,891.0,70.5,1.1,15.0,513.5,993.19,748.85
2017,11,6,14,0,881.0,69.0,1.1,15.0,486.0,988.43,747.04
2017,11,6,14,15,864.5,67.0,1.05,14.5,452.5,972.74,738.53
2017,11,6,14,30,848.0,65.0,1.0,14.0,419.0,965.16,735.55
2017,11,6,14,45,825.0,62.0,1.0,14.0,379.5,934.38,716.38
2017,11,6,15,0,802.0,59.0,1.0,14.0,340.0,900.48,694.93
2017,11,6,15,15,767.5,55.5,1.0,14.0,296.5,851.93,662.59
2017,11,6,15,30,733.0,52.0,1.0,14.0,253.0,801.29,627.54
2017,11,6,15,45,679.0,47.5,1.05,14.0,207.5,729.58,576.05
2017,11,6,16,0,625.0,43.0,1.1,14.0,162.0,657.48,521.17
2017,11,6,16,15,534.5,36.0,1.2,13.5,117.5,551.14,437.82
2017,11,6,16,30,444.0,29.0,1.3,13.0,73.0,448.0,344.14
2017,11,6,16,45,222.0,14.5,1.45,12.5,36.5,230.64,44.58
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,11.5,2.6,6.5,11.5,9.05,0.0
2017,11,7,7,0,0.0,23.0,2.6,7.0,23.0,18.1,0.0
2017,11,7,7,15,229.5,30.5,2.65,7.5,60.5,23.27,13.01
2017,11,7,7,30,459.0,38.0,2.7,8.0,98.0,31.67,22.42
2017,11,7,7,45,519.0,47.5,2.75,8.5,141.0,39.35,29.86
2017,11,7,8,0,579.0,57.0,2.8,9.0,184.0,46.95,37.01
2017,11,7,8,15,629.0,63.0,2.8,9.5,228.0,66.94,42.26
2017,11,7,8,30,679.0,69.0,2.8,10.0,272.0,120.89,71.17
2017,11,7,8,45,700.5,76.5,2.8,10.5,312.0,177.81,115.23
2017,11,7,9,0,722.0,84.0,2.8,11.0,352.0,237.28,167.05
2017,11,7,9,15,746.5,87.5,2.7,11.0,389.5,296.45,220.82
2017,11,7,9,30,771.0,91.0,2.6,11.0,427.0,357.87,276.57
2017,11,7,9,45,780.0,96.0,2.55,11.5,457.0,416.36,328.74
2017,11,7,10,0,789.0,101.0,2.5,12.0,487.0,474.8,379.18
2017,11,7,10,15,802.0,103.0,2.4,12.0,512.0,531.53,427.18
2017,11,7,10,30,815.0,105.0,2.3,12.0,537.0,588.01,473.43
2017,11,7,10,45,819.0,108.0,2.25,12.5,554.5,639.28,513.52
2017,11,7,11,0,823.0,111.0,2.2,13.0,572.0,688.89,551.06
2017,11,7,11,15,828.0,112.0,2.1,13.0,582.5,735.35,585.93
2017,11,7,11,30,833.0,113.0,2.0,13.0,593.0,779.74,617.57
2017,11,7,11,45,836.0,112.5,1.9,13.5,596.0,818.69,642.81
2017,11,7,12,0,839.0,112.0,1.8,14.0,599.0,854.95,665.74
2017,11,7,12,15,837.5,111.5,1.7,14.0,594.0,884.41,684.87
2017,11,7,12,30,836.0,111.0,1.6,14.0,589.0,910.58,701.61
2017,11,7,12,45,866.5,98.0,1.55,14.5,583.5,949.02,725.95
2017,11,7,13,0,897.0,85.0,1.5,15.0,578.0,972.84,740.05
2017,11,7,13,15,889.0,84.0,1.45,15.0,557.5,993.98,753.91
2017,11,7,13,30,881.0,83.0,1.4,15.0,537.0,999.79,757.68
2017,11,7,13,45,872.5,80.0,1.35,15.5,510.5,998.57,755.72
2017,11,7,14,0,864.0,77.0,1.3,16.0,484.0,993.42,751.37
2017,11,7,14,15,847.0,74.5,1.3,16.0,450.0,976.58,741.66
2017,11,7,14,30,830.0,72.0,1.3,16.0,416.0,956.06,729.58
2017,11,7,14,45,808.5,68.5,1.35,16.0,377.0,926.26,711.84
2017,11,7,15,0,787.0,65.0,1.4,16.0,338.0,893.3,691.45
2017,11,7,15,15,750.5,61.0,1.25,15.5,294.0,842.28,656.14
2017,11,7,15,30,714.0,57.0,1.1,15.0,250.0,789.14,618.14
2017,11,7,15,45,659.0,51.5,0.95,14.5,204.5,715.37,563.46
2017,11,7,16,0,604.0,46.0,0.8,14.0,159.0,641.12,505.74
2017,11,7,16,15,510.5,38.0,0.65,14.0,114.5,542.97,425.84
2017,11,7,16,30,417.0,30.0,0.5,14.0,70.0,439.47,329.18
2017,11,7,16,45,208.5,15.0,0.35,14.0,35.0,219.59,7.19
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,1.75,11.0,2.0,1.57,0.0
2017,11,8,7,0,0.0,4.0,1.8,11.0,4.0,3.15,0.0
2017,11,8,7,15,0.0,11.0,1.9,11.0,11.0,8.35,0.8
2017,11,8,7,30,0.0,18.0,2.0,11.0,18.0,13.69,6.35
2017,11,8,7,45,0.0,27.0,2.1,11.5,27.0,20.57,12.74
2017,11,8,8,0,0.0,36.0,2.2,12.0,36.0,27.48,19.1
2017,11,8,8,15,0.0,45.0,2.3,12.0,45.0,34.4,24.14
2017,11,8,8,30,0.0,54.0,2.4,12.0,54.0,41.34,30.17
2017,11,8,8,45,0.0,62.0,2.55,12.5,62.0,47.51,35.41
2017,11,8,9,0,0.0,70.0,2.7,13.0,70.0,53.71,40.58
2017,11,8,9,15,0.0,61.0,2.7,13.0,61.0,46.74,34.54
2017,11,8,9,30,0.0,52.0,2.7,13.0,52.0,39.81,28.54
2017,11,8,9,45,42.5,131.0,2.75,13.0,152.0,122.69,98.15
2017,11,8,10,0,85.0,210.0,2.8,13.0,252.0,213.56,173.3
2017,11,8,10,15,179.0,218.5,2.8,13.0,311.5,286.61,233.24
2017,11,8,10,30,273.0,227.0,2.8,13.0,371.0,373.09,303.69
2017,11,8,10,45,197.0,240.0,2.8,13.5,346.0,344.73,280.29
2017,11,8,11,0,121.0,253.0,2.8,14.0,321.0,319.97,259.26
2017,11,8,11,15,60.5,198.5,2.9,14.0,232.5,217.33,176.1
2017,11,8,11,30,0.0,144.0,3.0,14.0,144.0,114.37,90.22
2017,11,8,11,45,0.0,125.0,3.15,14.5,125.0,98.38,76.91
2017,11,8,12,0,0.0,106.0,3.3,15.0,106.0,82.5,63.6
2017,11,8,12,15,0.0,135.5,3.4,15.0,135.5,107.95,84.75
2017,11,8,12,30,0.0,165.0,3.5,15.0,165.0,135.07,107.16
2017,11,8,12,45,87.5,207.0,3.65,15.0,255.0,276.84,226.31
2017,11,8,13,0,175.0,249.0,3.8,15.0,345.0,436.63,355.82
2017,11,8,13,15,87.5,140.0,3.85,15.0,188.0,230.8,189.44
2017,11,8,13,30,0.0,31.0,3.9,15.0,31.0,23.7,14.42
2017,11,8,13,45,0.0,56.0,4.0,15.0,56.0,42.92,30.78
2017,11,8,14,0,0.0,81.0,4.1,15.0,81.0,62.25,47.17
2017,11,8,14,15,0.0,61.5,4.0,15.0,61.5,47.14,34.47
2017,11,8,14,30,0.0,42.0,3.9,15.0,42.0,32.1,21.77
2017,11,8,14,45,0.0,38.0,3.8,15.0,38.0,29.02,19.19
2017,11,8,15,0,0.0,34.0,3.7,15.0,34.0,25.94,16.59
2017,11,8,15,15,0.0,29.0,3.6,14.5,29.0,22.1,13.35
2017,11,8,15,30,0.0,24.0,3.5,14.0,24.0,18.26,10.08
2017,11,8,15,45,0.0,19.5,3.4,14.0,19.5,14.82,7.07
2017,11,8,16,0,0.0,15.0,3.3,14.0,15.0,11.39,4.04
2017,11,8,16,15,0.0,10.5,3.25,14.0,10.5,7.96,1.0
2017,11,8,16,30,0.0,6.0,3.2,14.0,6.0,4.54,0.0
2017,11,8,16,45,0.0,3.0,3.2,14.0,3.0,2.27,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.5,1.3,11.5,9.5,0.0,0.0
2017,11,9,7,0,0.0,19.0,1.3,12.0,19.0,14.95,0.0
2017,11,9,7,15,237.5,26.0,1.35,12.5,55.5,21.29,10.16
2017,11,9,7,30,475.0,33.0,1.4,13.0,92.0,27.71,18.37
2017,11,9,7,45,549.0,40.0,1.45,13.5,135.5,36.51,26.67
2017,11,9,8,0,623.0,47.0,1.5,14.0,179.0,42.95,32.67
2017,11,9,8,15,671.5,51.5,1.5,14.0,222.5,63.11,37.38
2017,11,9,8,30,720.0,56.0,1.5,14.0,266.0,117.6,65.56
2017,11,9,8,45,363.5,92.5,1.55,14.5,199.0,133.76,91.55
2017,11,9,9,0,7.0,129.0,1.6,15.0,132.0,99.49,78.46
2017,11,9,9,15,9.5,141.5,1.65,15.0,145.5,111.21,88.15
2017,11,9,9,30,12.0,154.0,1.7,15.0,159.0,123.35,98.1
2017,11,9,9,45,240.5,159.0,1.8,15.5,274.0,239.26,190.06
2017,11,9,10,0,469.0,164.0,1.9,16.0,389.0,376.85,298.94
2017,11,9,10,15,370.5,194.5,1.95,16.0,378.0,374.26,298.77
2017,11,9,10,30,272.0,225.0,2.0,16.0,367.0,370.83,296.97
2017,11,9,10,45,197.5,238.0,2.1,16.5,343.5,343.37,275.26
2017,11,9,11,0,123.0,251.0,2.2,17.0,320.0,319.7,255.6
2017,11,9,11,15,232.0,244.5,2.25,17.0,376.0,401.55,322.1
2017,11,9,11,30,341.0,238.0,2.3,17.0,432.0,508.8,406.28
2017,11,9,11,45,337.5,241.0,2.35,17.0,433.5,528.01,420.73
2017,11,9,12,0,334.0,244.0,2.4,17.0,435.0,545.95,434.68
2017,11,9,12,15,184.0,236.0,2.45,17.0,341.5,402.3,322.58
2017,11,9,12,30,34.0,228.0,2.5,17.0,248.0,247.08,197.04
2017,11,9,12,45,34.0,223.0,2.55,17.0,242.0,245.6,196.57
2017,11,9,13,0,34.0,218.0,2.6,17.0,236.0,244.11,195.65
2017,11,9,13,15,93.5,223.0,2.6,16.5,271.0,312.46,253.18
2017,11,9,13,30,153.0,228.0,2.6,16.0,306.0,406.09,329.46
2017,11,9,13,45,116.5,213.0,2.6,16.0,271.0,357.89,290.62
2017,11,9,14,0,80.0,198.0,2.6,16.0,236.0,285.89,232.99
2017,11,9,14,15,119.5,185.5,2.55,16.0,236.5,337.52,276.45
2017,11,9,14,30,159.0,173.0,2.5,16.0,237.0,366.19,301.12
2017,11,9,14,45,151.0,157.5,2.5,16.0,214.0,342.57,282.62
2017,11,9,15,0,143.0,142.0,2.5,16.0,191.0,318.48,263.66
2017,11,9,15,15,135.5,124.0,2.35,15.5,165.0,290.57,241.57
2017,11,9,15,30,128.0,106.0,2.2,15.0,139.0,262.17,218.49
2017,11,9,15,45,113.5,87.0,2.05,15.0,112.5,225.06,186.92
2017,11,9,16,0,99.0,68.0,1.9,15.0,86.0,187.56,154.28
2017,11,9,16,15,74.0,50.0,1.75,14.5,61.0,142.42,114.36
2017,11,9,16,30,49.0,32.0,1.6,14.0,36.0,96.65,70.34
2017,11,9,16,45,24.5,16.0,1.45,13.5,18.0,43.98,0.0
2017,11,9,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,2.0,1.6,12.5,2.0,0.0,0.0
2017,11,10,7,0,0.0,4.0,1.6,13.0,4.0,3.15,0.0
2017,11,10,7,15,0.0,14.0,1.65,13.0,14.0,10.65,1.9
2017,11,10,7,30,0.0,24.0,1.7,13.0,24.0,18.3,10.17
2017,11,10,7,45,0.0,36.5,1.8,13.5,36.5,27.9,19.04
2017,11,10,8,0,0.0,49.0,1.9,14.0,49.0,37.3,27.63
2017,11,10,8,15,0.0,61.0,1.9,14.0,61.0,46.23,34.03
2017,11,10,8,30,0.0,73.0,1.9,14.0,73.0,55.37,41.9
2017,11,10,8,45,0.0,85.0,1.95,14.0,85.0,64.65,49.8
2017,11,10,9,0,0.0,97.0,2.0,14.0,97.0,74.08,57.73
2017,11,10,9,15,0.0,99.0,2.0,14.0,99.0,75.98,59.23
2017,11,10,9,30,0.0,101.0,2.0,14.0,101.0,77.78,60.62
2017,11,10,9,45,27.5,150.0,2.05,14.5,163.0,132.54,105.85
2017,11,10,10,0,55.0,199.0,2.1,15.0,225.0,190.52,153.12
2017,11,10,10,15,51.0,207.0,2.15,15.0,232.0,200.89,161.56
2017,11,10,10,30,47.0,215.0,2.2,15.0,239.0,210.91,169.71
2017,11,10,10,45,32.5,208.5,2.25,15.5,225.5,200.33,160.65
2017,11,10,11,0,18.0,202.0,2.3,16.0,212.0,176.52,140.79
2017,11,10,11,15,19.5,207.0,2.35,16.0,218.0,183.84,146.8
2017,11,10,11,30,21.0,212.0,2.4,16.0,224.0,191.42,152.97
2017,11,10,11,45,78.0,237.0,2.45,16.0,281.5,280.38,226.06
2017,11,10,12,0,135.0,262.0,2.5,16.0,339.0,379.81,305.63
2017,11,10,12,15,79.5,238.5,2.5,16.0,284.0,294.74,237.23
2017,11,10,12,30,24.0,215.0,2.5,16.0,229.0,205.32,164.33
