Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,12,45,20.5,206.5,2.5,16.0,218.0,195.95,157.02
2017,11,10,13,0,17.0,198.0,2.5,16.0,207.0,186.36,149.31
2017,11,10,13,15,46.5,208.5,2.45,16.0,232.0,249.9,202.05
2017,11,10,13,30,76.0,219.0,2.4,16.0,257.0,297.11,241.02
2017,11,10,13,45,76.0,207.5,2.4,16.0,244.0,288.61,234.57
2017,11,10,14,0,76.0,196.0,2.4,16.0,231.0,279.93,228.18
2017,11,10,14,15,437.5,131.5,2.3,16.0,310.0,633.31,514.73
2017,11,10,14,30,799.0,67.0,2.2,16.0,389.0,916.38,718.44
2017,11,10,14,45,777.0,63.5,2.15,16.0,351.0,886.43,695.05
2017,11,10,15,0,755.0,60.0,2.1,16.0,313.0,853.51,672.45
2017,11,10,15,15,717.0,56.0,1.95,15.5,271.0,801.82,635.88
2017,11,10,15,30,679.0,52.0,1.8,15.0,229.0,748.31,596.68
2017,11,10,15,45,623.5,47.0,1.65,15.0,186.0,676.0,540.57
2017,11,10,16,0,568.0,42.0,1.5,15.0,143.0,603.48,481.71
2017,11,10,16,15,470.5,34.5,1.4,14.5,101.0,503.37,399.19
2017,11,10,16,30,373.0,27.0,1.3,14.0,59.0,399.63,293.64
2017,11,10,16,45,186.5,13.5,1.2,13.5,29.5,195.83,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,6,45,81.5,6.0,0.35,10.5,8.0,0.0,0.0
2017,11,11,7,0,163.0,12.0,0.3,11.0,16.0,9.44,0.0
2017,11,11,7,15,311.5,22.0,0.3,11.0,50.5,18.23,6.68
2017,11,11,7,30,460.0,32.0,0.3,11.0,85.0,26.85,17.7
2017,11,11,7,45,538.5,38.5,0.3,11.5,128.0,35.17,25.71
2017,11,11,8,0,617.0,45.0,0.3,12.0,171.0,41.22,31.44
2017,11,11,8,15,667.0,50.0,0.35,12.0,214.5,61.83,36.64
2017,11,11,8,30,717.0,55.0,0.4,12.0,258.0,116.45,65.09
2017,11,11,8,45,748.5,58.5,0.5,12.5,299.0,173.03,107.5
2017,11,11,9,0,780.0,62.0,0.6,13.0,340.0,233.17,158.62
2017,11,11,9,15,803.0,64.5,0.55,13.5,376.5,293.3,211.66
2017,11,11,9,30,826.0,67.0,0.5,14.0,413.0,355.36,265.8
2017,11,11,9,45,824.5,74.0,0.5,14.5,441.5,413.55,316.06
2017,11,11,10,0,823.0,81.0,0.5,15.0,470.0,470.43,363.34
2017,11,11,10,15,579.0,145.5,0.5,15.0,426.0,448.53,350.74
2017,11,11,10,30,335.0,210.0,0.5,15.0,382.0,393.05,310.1
2017,11,11,10,45,409.5,200.5,0.5,15.0,418.0,465.37,366.81
2017,11,11,11,0,484.0,191.0,0.5,15.0,454.0,532.6,417.69
2017,11,11,11,15,402.0,214.5,0.55,15.0,436.0,508.89,399.91
2017,11,11,11,30,320.0,238.0,0.6,15.0,418.0,492.93,387.82
2017,11,11,11,45,361.5,230.0,0.65,15.5,434.0,535.65,420.52
2017,11,11,12,0,403.0,222.0,0.7,16.0,450.0,579.93,453.36
2017,11,11,12,15,484.5,195.5,0.75,16.0,467.0,661.06,513.61
2017,11,11,12,30,566.0,169.0,0.8,16.0,484.0,724.73,560.68
2017,11,11,12,45,560.0,168.0,0.9,16.0,473.5,737.03,570.44
2017,11,11,13,0,554.0,167.0,1.0,16.0,463.0,746.72,578.96
2017,11,11,13,15,332.0,195.0,1.05,16.0,370.5,554.78,438.16
2017,11,11,13,30,110.0,223.0,1.1,16.0,278.0,336.23,269.2
2017,11,11,13,45,73.5,202.5,1.2,16.0,238.5,280.26,226.17
2017,11,11,14,0,37.0,182.0,1.3,16.0,199.0,223.16,180.04
2017,11,11,14,15,26.5,164.5,1.35,15.5,176.5,175.31,141.8
2017,11,11,14,30,16.0,147.0,1.4,15.0,154.0,148.71,120.16
2017,11,11,14,45,374.5,105.5,1.45,15.0,231.0,539.34,443.75
2017,11,11,15,0,733.0,64.0,1.5,15.0,308.0,836.73,660.81
2017,11,11,15,15,693.5,60.0,1.5,14.5,266.0,783.86,620.94
2017,11,11,15,30,654.0,56.0,1.5,14.0,224.0,737.34,588.17
2017,11,11,15,45,597.0,50.0,1.5,14.0,181.0,663.69,532.1
2017,11,11,16,0,540.0,44.0,1.5,14.0,138.0,590.62,473.55
2017,11,11,16,15,440.0,35.5,1.5,13.5,97.0,478.43,381.6
2017,11,11,16,30,340.0,27.0,1.5,13.0,56.0,372.32,271.31
2017,11,11,16,45,170.0,13.5,1.55,12.5,28.0,145.26,0.0
2017,11,11,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,4.0,1.4,10.0,4.0,0.0,0.0
2017,11,12,7,0,0.0,8.0,1.4,10.0,8.0,6.29,0.0
2017,11,12,7,15,44.5,24.0,1.4,10.5,29.0,18.16,5.65
2017,11,12,7,30,89.0,40.0,1.4,11.0,50.0,29.56,19.86
2017,11,12,7,45,112.0,58.0,1.4,11.5,76.5,42.45,32.02
2017,11,12,8,0,135.0,76.0,1.4,12.0,103.0,54.87,43.49
2017,11,12,8,15,148.5,94.0,1.45,12.0,130.0,71.64,53.55
2017,11,12,8,30,162.0,112.0,1.5,12.0,157.0,98.51,72.45
2017,11,12,8,45,171.5,128.0,1.55,12.5,182.5,125.54,93.98
2017,11,12,9,0,181.0,144.0,1.6,13.0,208.0,154.06,117.99
2017,11,12,9,15,267.0,150.0,1.55,13.0,255.5,202.16,156.45
2017,11,12,9,30,353.0,156.0,1.5,13.0,303.0,257.22,201.64
2017,11,12,9,45,223.5,179.5,1.5,13.5,275.0,250.35,199.9
2017,11,12,10,0,94.0,203.0,1.5,14.0,247.0,212.48,170.88
2017,11,12,10,15,154.0,214.5,1.5,14.0,291.0,270.84,218.66
2017,11,12,10,30,214.0,226.0,1.5,14.0,335.0,327.85,264.78
2017,11,12,10,45,222.5,233.0,1.5,14.5,350.0,354.74,285.91
2017,11,12,11,0,231.0,240.0,1.5,15.0,365.0,382.17,307.27
2017,11,12,11,15,222.5,246.0,1.5,15.0,368.0,396.87,318.8
2017,11,12,11,30,214.0,252.0,1.5,15.0,371.0,410.45,329.37
2017,11,12,11,45,543.0,166.5,1.55,15.0,470.5,633.14,504.62
2017,11,12,12,0,872.0,81.0,1.6,15.0,570.0,835.13,650.36
2017,11,12,12,15,869.5,81.0,1.6,15.0,565.0,863.99,668.23
2017,11,12,12,30,867.0,81.0,1.6,15.0,560.0,889.57,685.85
2017,11,12,12,45,845.5,86.0,1.6,15.0,544.0,911.14,700.81
2017,11,12,13,0,824.0,91.0,1.6,15.0,528.0,918.19,705.99
2017,11,12,13,15,814.0,89.5,1.6,15.0,508.0,924.21,710.82
2017,11,12,13,30,804.0,88.0,1.6,15.0,488.0,926.48,713.25
2017,11,12,13,45,796.5,84.0,1.65,15.0,462.0,924.43,713.58
2017,11,12,14,0,789.0,80.0,1.7,15.0,436.0,918.75,711.55
2017,11,12,14,15,769.0,77.5,1.7,15.0,403.5,898.98,699.21
2017,11,12,14,30,749.0,75.0,1.7,15.0,371.0,875.82,684.54
2017,11,12,14,45,728.0,70.0,1.7,15.0,334.5,845.36,664.47
2017,11,12,15,0,707.0,65.0,1.7,15.0,298.0,812.04,641.87
2017,11,12,15,15,667.0,60.5,1.6,14.5,257.0,758.46,603.92
2017,11,12,15,30,627.0,56.0,1.5,14.0,216.0,711.62,569.53
2017,11,12,15,45,573.5,49.5,1.45,14.0,174.0,641.15,514.98
2017,11,12,16,0,520.0,43.0,1.4,14.0,132.0,571.23,458.13
2017,11,12,16,15,419.5,34.5,1.35,13.5,92.5,459.38,365.8
2017,11,12,16,30,319.0,26.0,1.3,13.0,53.0,352.5,251.81
2017,11,12,16,45,159.5,13.0,1.3,12.5,26.5,136.51,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,3.5,1.95,13.0,3.5,2.64,0.0
2017,11,13,7,30,0.0,7.0,2.0,13.0,7.0,5.3,0.0
2017,11,13,7,45,0.0,11.0,2.1,13.5,11.0,8.34,1.7
2017,11,13,8,0,0.0,15.0,2.2,14.0,15.0,11.39,4.51
2017,11,13,8,15,0.0,19.0,2.2,14.0,19.0,14.44,6.77
2017,11,13,8,30,0.0,23.0,2.2,14.0,23.0,17.5,9.44
2017,11,13,8,45,0.0,27.0,2.25,14.5,27.0,20.57,12.06
2017,11,13,9,0,0.0,31.0,2.3,15.0,31.0,23.64,14.64
2017,11,13,9,15,0.0,76.0,2.3,15.0,76.0,58.34,44.16
2017,11,13,9,30,0.0,121.0,2.3,15.0,121.0,93.5,73.67
2017,11,13,9,45,28.0,157.0,2.3,15.0,170.5,138.97,111.05
2017,11,13,10,0,56.0,193.0,2.3,15.0,220.0,186.36,149.9
2017,11,13,10,15,38.5,192.0,2.3,15.0,211.0,181.59,145.98
2017,11,13,10,30,21.0,191.0,2.3,15.0,202.0,165.59,132.74
2017,11,13,10,45,33.0,206.5,2.3,15.5,224.0,199.55,160.31
2017,11,13,11,0,45.0,222.0,2.3,16.0,246.0,226.37,181.77
2017,11,13,11,15,22.5,163.5,2.3,16.0,175.5,157.42,125.5
2017,11,13,11,30,0.0,105.0,2.3,16.0,105.0,81.64,62.66
2017,11,13,11,45,2.0,142.0,2.3,16.5,143.0,114.96,90.15
2017,11,13,12,0,4.0,179.0,2.3,17.0,181.0,150.62,119.1
2017,11,13,12,15,7.5,185.5,2.25,17.0,189.5,160.84,127.48
2017,11,13,12,30,11.0,192.0,2.2,17.0,198.0,171.68,136.44
2017,11,13,12,45,5.5,141.5,2.2,17.0,144.5,119.83,94.12
2017,11,13,13,0,0.0,91.0,2.2,17.0,91.0,70.28,53.16
2017,11,13,13,15,0.0,81.0,2.2,16.5,81.0,62.27,46.71
2017,11,13,13,30,0.0,71.0,2.2,16.0,71.0,54.51,40.38
2017,11,13,13,45,0.0,81.5,2.2,16.0,81.5,62.64,47.28
2017,11,13,14,0,0.0,92.0,2.2,16.0,92.0,72.17,55.36
2017,11,13,14,15,0.0,58.0,2.15,16.0,58.0,44.43,32.09
2017,11,13,14,30,0.0,24.0,2.1,16.0,24.0,18.29,9.96
2017,11,13,14,45,0.0,21.5,2.05,16.0,21.5,16.37,8.36
2017,11,13,15,0,0.0,19.0,2.0,16.0,19.0,14.45,6.73
2017,11,13,15,15,0.0,16.0,1.85,15.5,16.0,12.16,4.79
2017,11,13,15,30,0.0,13.0,1.7,15.0,13.0,9.87,2.82
2017,11,13,15,45,0.0,10.5,1.6,15.0,10.5,7.96,1.15
2017,11,13,16,0,0.0,8.0,1.5,15.0,8.0,6.06,0.0
2017,11,13,16,15,0.0,5.5,1.4,14.5,5.5,4.16,0.0
2017,11,13,16,30,0.0,3.0,1.3,14.0,3.0,2.27,0.0
2017,11,13,16,45,0.0,1.5,1.2,13.5,1.5,1.18,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,205.5,16.0,1.5,10.0,37.5,13.0,0.46
2017,11,14,7,30,411.0,32.0,1.5,10.0,75.0,26.69,17.21
2017,11,14,7,45,505.0,39.0,1.5,10.5,118.0,32.62,23.34
2017,11,14,8,0,599.0,46.0,1.5,11.0,161.0,41.97,32.07
2017,11,14,8,15,653.0,50.5,1.35,11.5,204.5,61.61,36.82
2017,11,14,8,30,707.0,55.0,1.2,12.0,248.0,115.08,64.52
2017,11,14,8,45,745.5,58.0,1.1,12.5,289.5,171.48,106.72
2017,11,14,9,0,784.0,61.0,1.0,13.0,331.0,232.29,158.26
2017,11,14,9,15,807.5,63.5,0.95,13.5,368.0,292.56,211.89
2017,11,14,9,30,831.0,66.0,0.9,14.0,405.0,354.82,266.82
2017,11,14,9,45,848.5,67.5,0.85,14.5,436.5,415.4,319.13
2017,11,14,10,0,866.0,69.0,0.8,15.0,468.0,474.94,368.76
2017,11,14,10,15,877.5,70.5,0.85,15.0,493.0,532.59,416.55
2017,11,14,10,30,889.0,72.0,0.9,15.0,518.0,589.66,462.42
2017,11,14,10,45,897.0,72.5,0.95,15.5,536.0,642.65,503.08
2017,11,14,11,0,905.0,73.0,1.0,16.0,554.0,694.15,541.45
2017,11,14,11,15,909.0,73.5,1.05,16.0,564.5,741.06,575.83
2017,11,14,11,30,913.0,74.0,1.1,16.0,575.0,785.67,606.81
2017,11,14,11,45,915.0,74.0,1.15,16.0,578.0,825.6,634.39
2017,11,14,12,0,917.0,74.0,1.2,16.0,581.0,862.68,659.96
2017,11,14,12,15,915.0,73.5,1.2,16.0,575.5,892.68,679.98
2017,11,14,12,30,913.0,73.0,1.2,16.0,570.0,919.26,697.78
2017,11,14,12,45,906.5,73.0,1.25,16.0,557.0,938.83,711.8
2017,11,14,13,0,900.0,73.0,1.3,16.0,544.0,954.66,723.56
2017,11,14,13,15,738.5,106.5,1.25,16.0,483.5,876.97,670.94
2017,11,14,13,30,577.0,140.0,1.2,16.0,423.0,771.31,598.96
2017,11,14,13,45,717.5,103.5,1.2,16.0,436.0,876.36,674.11
2017,11,14,14,0,858.0,67.0,1.2,16.0,449.0,956.75,728.24
2017,11,14,14,15,839.5,65.0,1.2,15.5,415.5,950.97,725.85
2017,11,14,14,30,821.0,63.0,1.2,15.0,382.0,929.98,714.35
2017,11,14,14,45,794.0,60.5,1.2,15.0,344.0,896.58,692.93
2017,11,14,15,0,767.0,58.0,1.2,15.0,306.0,860.24,669.0
2017,11,14,15,15,728.5,54.0,1.1,14.5,264.0,808.2,632.83
2017,11,14,15,30,690.0,50.0,1.0,14.0,222.0,754.32,593.91
2017,11,14,15,45,629.0,45.0,0.95,14.0,178.0,677.06,535.47
2017,11,14,16,0,568.0,40.0,0.9,14.0,134.0,599.79,474.01
2017,11,14,16,15,464.5,32.5,0.95,13.5,93.0,495.48,388.58
2017,11,14,16,30,361.0,25.0,1.0,13.0,52.0,382.52,258.04
2017,11,14,16,45,180.5,12.5,1.1,12.5,26.0,152.67,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,6.5,1.75,10.0,6.5,4.92,0.0
2017,11,15,7,30,0.0,13.0,1.9,10.0,13.0,9.87,2.74
2017,11,15,7,45,0.0,21.5,2.1,10.5,21.5,16.36,8.88
2017,11,15,8,0,0.0,30.0,2.3,11.0,30.0,22.87,14.92
2017,11,15,8,15,0.0,38.5,2.25,11.0,38.5,29.4,19.85
2017,11,15,8,30,0.0,47.0,2.2,11.0,47.0,35.94,25.61
2017,11,15,8,45,0.0,56.0,2.2,11.0,56.0,42.88,31.64
2017,11,15,9,0,0.0,65.0,2.2,11.0,65.0,49.84,37.63
2017,11,15,9,15,0.0,90.0,2.2,11.0,90.0,69.11,54.14
2017,11,15,9,30,0.0,115.0,2.2,11.0,115.0,88.85,70.89
2017,11,15,9,45,2.0,134.5,2.25,11.5,135.5,105.59,84.75
2017,11,15,10,0,4.0,154.0,2.3,12.0,156.0,123.04,99.1
2017,11,15,10,15,2.0,126.5,2.35,12.5,127.5,99.94,79.38
2017,11,15,10,30,0.0,99.0,2.4,13.0,99.0,76.61,59.52
2017,11,15,10,45,0.0,127.5,2.45,13.5,127.5,100.13,79.07
2017,11,15,11,0,0.0,156.0,2.5,14.0,156.0,124.66,99.19
2017,11,15,11,15,0.0,125.5,2.55,14.0,125.5,98.79,77.6
2017,11,15,11,30,0.0,95.0,2.6,14.0,95.0,73.42,56.39
2017,11,15,11,45,0.0,106.0,2.7,14.5,106.0,82.59,63.95
2017,11,15,12,0,0.0,117.0,2.8,15.0,117.0,92.05,71.69
2017,11,15,12,15,22.0,170.5,2.95,15.0,182.5,159.58,128.38
2017,11,15,12,30,44.0,224.0,3.1,15.0,248.0,254.24,206.09
2017,11,15,12,45,63.0,226.5,3.3,15.0,260.0,279.36,227.1
2017,11,15,13,0,82.0,229.0,3.5,15.0,272.0,305.87,249.45
2017,11,15,13,15,51.5,206.5,3.6,15.0,233.0,254.77,207.5
2017,11,15,13,30,21.0,184.0,3.7,15.0,194.0,182.47,147.73
2017,11,15,13,45,44.0,185.0,3.8,15.0,205.0,230.78,188.78
2017,11,15,14,0,67.0,186.0,3.9,15.0,216.0,260.75,214.53
2017,11,15,14,15,192.0,166.5,3.85,14.5,243.0,386.57,322.18
2017,11,15,14,30,317.0,147.0,3.8,14.0,270.0,511.72,426.49
2017,11,15,14,45,301.5,134.5,3.8,14.0,242.0,482.59,403.27
2017,11,15,15,0,286.0,122.0,3.8,14.0,214.0,452.49,379.53
2017,11,15,15,15,267.0,106.5,3.75,14.0,183.0,413.68,348.07
2017,11,15,15,30,248.0,91.0,3.7,14.0,152.0,374.26,315.22
2017,11,15,15,45,218.0,75.0,3.65,14.0,121.0,323.54,271.73
2017,11,15,16,0,188.0,59.0,3.6,14.0,90.0,273.23,227.24
2017,11,15,16,15,136.5,43.0,3.65,14.0,61.5,205.07,165.6
2017,11,15,16,30,85.0,27.0,3.7,14.0,33.0,133.73,86.87
2017,11,15,16,45,42.5,13.5,3.8,14.0,16.5,44.25,0.0
2017,11,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.0,1.55,11.0,11.0,8.36,0.0
2017,11,16,7,30,0.0,22.0,1.6,11.0,22.0,16.78,8.45
2017,11,16,7,45,0.0,35.5,1.65,11.0,35.5,27.04,18.27
2017,11,16,8,0,0.0,49.0,1.7,11.0,49.0,36.97,27.54
2017,11,16,8,15,0.0,63.5,1.75,11.0,63.5,47.63,35.56
2017,11,16,8,30,0.0,78.0,1.8,11.0,78.0,58.72,45.27
2017,11,16,8,45,0.0,91.5,1.85,11.5,91.5,69.33,54.32
2017,11,16,9,0,0.0,105.0,1.9,12.0,105.0,80.12,63.39
2017,11,16,9,15,4.5,124.0,1.9,12.0,125.5,96.62,77.18
2017,11,16,9,30,9.0,143.0,1.9,12.0,146.0,114.11,91.75
2017,11,16,9,45,4.5,117.5,1.95,12.0,119.0,92.99,73.88
2017,11,16,10,0,0.0,92.0,2.0,12.0,92.0,70.96,55.17
2017,11,16,10,15,0.0,111.0,2.0,12.0,111.0,86.3,68.09
2017,11,16,10,30,0.0,130.0,2.0,12.0,130.0,102.07,81.25
2017,11,16,10,45,0.0,114.5,2.05,12.0,114.5,89.37,70.44
2017,11,16,11,0,0.0,99.0,2.1,12.0,99.0,76.68,59.69
2017,11,16,11,15,0.0,108.5,2.1,12.0,108.5,84.56,66.3
2017,11,16,11,30,0.0,118.0,2.1,12.0,118.0,92.64,73.04
2017,11,16,11,45,0.0,118.5,2.15,12.5,118.5,93.21,73.35
2017,11,16,12,0,0.0,119.0,2.2,13.0,119.0,93.82,73.72
2017,11,16,12,15,0.0,88.5,2.2,13.0,88.5,68.11,52.16
2017,11,16,12,30,0.0,58.0,2.2,13.0,58.0,44.5,32.25
2017,11,16,12,45,0.0,71.0,2.25,13.0,71.0,54.54,40.8
2017,11,16,13,0,0.0,84.0,2.3,13.0,84.0,64.6,49.35
2017,11,16,13,15,3.0,124.5,2.3,13.0,126.0,103.51,82.31
2017,11,16,13,30,6.0,165.0,2.3,13.0,168.0,147.88,119.52
2017,11,16,13,45,14.0,165.5,2.35,13.0,172.0,158.81,129.11
2017,11,16,14,0,22.0,166.0,2.4,13.0,176.0,170.62,139.54
2017,11,16,14,15,11.0,148.0,2.4,13.0,153.5,142.88,116.14
2017,11,16,14,30,0.0,130.0,2.4,13.0,131.0,115.03,92.47
2017,11,16,14,45,0.0,116.5,2.4,13.0,117.0,103.25,82.71
2017,11,16,15,0,0.0,103.0,2.4,13.0,103.0,91.48,72.83
2017,11,16,15,15,0.0,88.5,2.3,12.5,88.5,78.49,61.91
2017,11,16,15,30,0.0,74.0,2.2,12.0,74.0,65.41,50.72
2017,11,16,15,45,0.0,58.5,2.15,12.0,58.5,50.82,37.97
2017,11,16,16,0,0.0,43.0,2.1,12.0,43.0,35.79,24.76
2017,11,16,16,15,0.0,29.5,1.95,11.5,29.5,22.82,13.27
2017,11,16,16,30,0.0,16.0,1.8,11.0,16.0,12.19,2.42
2017,11,16,16,45,0.0,8.0,1.7,11.0,8.0,6.29,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,230.5,13.5,2.0,9.0,35.5,12.04,0.0
2017,11,17,7,30,461.0,27.0,2.0,9.0,71.0,24.81,15.1
2017,11,17,7,45,555.5,33.0,2.05,9.5,114.5,30.52,21.42
2017,11,17,8,0,650.0,39.0,2.1,10.0,158.0,36.39,27.1
2017,11,17,8,15,703.5,43.5,2.15,10.0,202.0,56.6,32.25
2017,11,17,8,30,757.0,48.0,2.2,10.0,246.0,112.84,61.31
2017,11,17,8,45,793.0,50.5,2.25,10.5,288.0,171.14,105.44
2017,11,17,9,0,829.0,53.0,2.3,11.0,330.0,234.87,160.62
2017,11,17,9,15,852.0,55.5,2.3,11.5,367.0,296.66,217.06
2017,11,17,9,30,875.0,58.0,2.3,12.0,404.0,360.25,275.03
2017,11,17,9,45,884.0,61.5,2.35,12.5,435.0,420.78,329.72
2017,11,17,10,0,893.0,65.0,2.4,13.0,466.0,481.0,382.46
2017,11,17,10,15,904.0,66.5,2.3,13.0,491.5,539.63,432.47
2017,11,17,10,30,915.0,68.0,2.2,13.0,517.0,597.57,480.19
2017,11,17,10,45,922.0,69.0,2.15,13.5,535.0,651.58,522.63
2017,11,17,11,0,929.0,70.0,2.1,14.0,553.0,703.97,562.39
2017,11,17,11,15,932.5,70.5,1.95,14.0,563.5,751.47,596.81
2017,11,17,11,30,936.0,71.0,1.8,14.0,574.0,796.57,627.2
2017,11,17,11,45,937.0,71.0,1.7,14.0,576.5,836.5,653.84
2017,11,17,12,0,938.0,71.0,1.6,14.0,579.0,873.45,678.04
2017,11,17,12,15,936.0,70.5,1.55,14.0,574.0,904.06,698.25
2017,11,17,12,30,934.0,70.0,1.5,14.0,569.0,931.21,716.06
2017,11,17,12,45,922.0,72.0,1.45,14.5,555.0,948.81,726.04
2017,11,17,13,0,910.0,74.0,1.4,15.0,541.0,962.44,733.51
2017,11,17,13,15,901.5,73.0,1.4,15.0,521.0,971.61,740.28
2017,11,17,13,30,893.0,72.0,1.4,15.0,501.0,976.95,744.7
2017,11,17,13,45,881.0,70.0,1.45,15.0,474.0,973.71,744.36
2017,11,17,14,0,869.0,68.0,1.5,15.0,447.0,978.22,749.45
2017,11,17,14,15,850.5,66.0,1.5,15.0,413.5,961.0,738.99
2017,11,17,14,30,832.0,64.0,1.5,15.0,380.0,940.17,726.23
2017,11,17,14,45,806.0,61.0,1.55,15.0,342.0,907.19,705.51
2017,11,17,15,0,780.0,58.0,1.6,15.0,304.0,871.21,682.04
2017,11,17,15,15,740.0,54.5,1.55,14.5,261.5,818.42,645.57
2017,11,17,15,30,700.0,51.0,1.5,14.0,219.0,763.65,605.99
2017,11,17,15,45,638.5,45.5,1.45,13.5,175.0,685.18,546.57
2017,11,17,16,0,577.0,40.0,1.4,13.0,131.0,606.54,483.55
2017,11,17,16,15,467.5,31.5,1.5,12.5,90.0,484.77,381.99
2017,11,17,16,30,358.0,23.0,1.6,12.0,49.0,373.03,227.74
2017,11,17,16,45,179.0,11.5,1.75,11.5,24.5,150.63,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,7,15,219.0,13.5,1.9,7.5,34.0,11.03,0.0
2017,11,18,7,30,438.0,27.0,2.0,8.0,68.0,24.74,14.85
2017,11,18,7,45,531.5,34.5,2.1,8.5,110.5,31.71,22.51
2017,11,18,8,0,625.0,42.0,2.2,9.0,153.0,38.78,29.32
2017,11,18,8,15,680.5,47.0,2.15,9.0,197.0,58.54,34.6
2017,11,18,8,30,736.0,52.0,2.1,9.0,241.0,113.91,63.39
2017,11,18,8,45,770.0,55.5,2.1,9.5,283.0,171.48,107.13
2017,11,18,9,0,804.0,59.0,2.1,10.0,325.0,232.9,160.43
2017,11,18,9,15,828.5,61.5,2.05,10.5,362.0,294.33,216.4
2017,11,18,9,30,853.0,64.0,2.0,11.0,399.0,357.84,274.07
2017,11,18,9,45,871.5,65.5,2.0,11.5,431.5,418.9,328.81
2017,11,18,10,0,890.0,67.0,2.0,12.0,464.0,480.76,382.53
2017,11,18,10,15,901.0,68.5,1.95,12.5,489.0,539.22,431.61
2017,11,18,10,30,912.0,70.0,1.9,13.0,514.0,597.01,478.31
2017,11,18,10,45,919.0,71.0,1.85,13.5,532.0,650.87,520.34
2017,11,18,11,0,926.0,72.0,1.8,14.0,550.0,703.13,559.7
2017,11,18,11,15,930.0,72.5,1.75,14.0,561.0,750.86,594.89
2017,11,18,11,30,934.0,73.0,1.7,14.0,572.0,796.26,626.19
2017,11,18,11,45,934.0,73.5,1.65,14.5,574.5,835.94,651.87
2017,11,18,12,0,934.0,74.0,1.6,15.0,577.0,872.61,675.14
2017,11,18,12,15,932.0,73.5,1.5,15.0,572.0,903.18,694.58
2017,11,18,12,30,930.0,73.0,1.4,15.0,567.0,930.3,711.52
2017,11,18,12,45,924.5,72.5,1.35,15.0,554.0,950.68,724.6
2017,11,18,13,0,919.0,72.0,1.3,15.0,541.0,967.3,735.28
2017,11,18,13,15,817.5,84.5,1.25,15.0,490.0,916.16,700.61
2017,11,18,13,30,716.0,97.0,1.2,15.0,439.0,853.54,658.61
2017,11,18,13,45,795.5,82.0,1.15,15.0,442.5,916.09,702.44
2017,11,18,14,0,875.0,67.0,1.1,15.0,446.0,970.42,738.35
2017,11,18,14,15,812.5,65.0,1.05,15.0,396.5,921.23,704.85
2017,11,18,14,30,750.0,63.0,1.0,15.0,347.0,857.1,662.08
2017,11,18,14,45,765.5,60.0,0.95,15.0,324.0,865.45,668.78
2017,11,18,15,0,781.0,57.0,0.9,15.0,301.0,870.27,671.57
2017,11,18,15,15,740.5,53.5,0.85,14.5,258.5,817.11,634.87
2017,11,18,15,30,700.0,50.0,0.8,14.0,216.0,762.0,595.76
2017,11,18,15,45,634.5,44.5,0.75,13.5,172.0,680.03,534.91
2017,11,18,16,0,569.0,39.0,0.7,13.0,128.0,598.17,470.65
2017,11,18,16,15,459.5,31.0,0.8,12.5,87.0,477.21,371.31
2017,11,18,16,30,350.0,23.0,0.9,12.0,46.0,364.95,210.45
2017,11,18,16,45,175.0,11.5,1.0,12.0,23.0,147.46,0.0
2017,11,18,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,198.5,13.5,1.55,6.5,31.0,11.0,0.0
2017,11,19,7,30,397.0,27.0,1.5,7.0,62.0,22.6,12.86
2017,11,19,7,45,491.0,34.5,1.45,7.5,103.0,28.98,20.14
2017,11,19,8,0,585.0,42.0,1.4,8.0,144.0,38.49,29.17
2017,11,19,8,15,641.5,47.5,1.3,8.0,187.0,57.47,34.64
2017,11,19,8,30,698.0,53.0,1.2,8.0,230.0,110.82,62.53
2017,11,19,8,45,734.0,56.5,1.15,8.5,271.0,166.26,104.46
2017,11,19,9,0,770.0,60.0,1.1,9.0,312.0,225.82,155.77
2017,11,19,9,15,795.0,63.0,0.95,9.5,348.5,285.72,209.7
2017,11,19,9,30,820.0,66.0,0.8,10.0,385.0,347.83,265.0
2017,11,19,9,45,811.0,75.0,0.7,11.0,411.5,404.19,314.25
2017,11,19,10,0,802.0,84.0,0.6,12.0,438.0,458.42,359.38
2017,11,19,10,15,760.5,91.5,0.75,12.5,442.0,492.35,389.68
2017,11,19,10,30,719.0,99.0,0.9,13.0,446.0,521.73,415.25
2017,11,19,10,45,783.0,94.0,1.1,13.5,485.0,594.98,473.34
2017,11,19,11,0,847.0,89.0,1.3,14.0,524.0,673.58,533.74
2017,11,19,11,15,727.5,118.0,1.2,14.0,496.5,664.8,525.78
2017,11,19,11,30,608.0,147.0,1.1,14.0,469.0,640.23,506.45
2017,11,19,11,45,595.0,154.5,1.05,14.0,471.5,666.31,525.72
2017,11,19,12,0,582.0,162.0,1.0,14.0,474.0,681.62,536.55
2017,11,19,12,15,508.5,179.0,0.9,14.0,450.0,660.73,519.43
2017,11,19,12,30,435.0,196.0,0.8,14.0,426.0,633.37,497.83
2017,11,19,12,45,516.5,168.5,0.75,14.0,435.0,693.72,543.6
2017,11,19,13,0,598.0,141.0,0.7,14.0,444.0,763.99,592.93
2017,11,19,13,15,582.0,141.0,0.75,14.0,427.0,762.73,592.47
2017,11,19,13,30,566.0,141.0,0.8,14.0,410.0,749.29,584.56
2017,11,19,13,45,426.0,157.5,0.9,14.0,353.5,641.5,508.33
2017,11,19,14,0,286.0,174.0,1.0,14.0,297.0,507.54,408.91
2017,11,19,14,15,350.5,150.5,1.05,14.0,290.0,545.41,442.09
2017,11,19,14,30,415.0,127.0,1.1,14.0,283.0,605.99,489.68
2017,11,19,14,45,394.5,117.5,1.15,14.0,253.5,574.48,466.33
2017,11,19,15,0,374.0,108.0,1.2,14.0,224.0,541.55,442.18
2017,11,19,15,15,352.5,94.5,1.1,13.5,191.5,501.12,411.33
2017,11,19,15,30,331.0,81.0,1.0,13.0,159.0,459.76,378.6
2017,11,19,15,45,297.5,66.5,0.95,13.0,126.0,405.37,333.57
2017,11,19,16,0,264.0,52.0,0.9,13.0,93.0,351.35,286.93
2017,11,19,16,15,201.5,37.5,0.9,12.5,62.5,273.48,217.32
2017,11,19,16,30,139.0,23.0,0.9,12.0,32.0,186.06,101.32
2017,11,19,16,45,69.5,11.5,0.9,12.0,16.0,64.01,0.0
2017,11,19,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,5.0,1.75,11.0,5.0,3.78,0.0
2017,11,20,7,30,0.0,10.0,1.8,11.0,10.0,7.58,0.35
2017,11,20,7,45,0.0,17.5,1.85,11.5,17.5,13.3,6.0
2017,11,20,8,0,0.0,25.0,1.9,12.0,25.0,19.04,11.34
2017,11,20,8,15,0.0,33.0,1.85,12.0,33.0,25.17,16.07
2017,11,20,8,30,0.0,41.0,1.8,12.0,41.0,31.32,21.48
2017,11,20,8,45,0.0,48.5,1.8,12.5,48.5,37.09,26.46
2017,11,20,9,0,0.0,56.0,1.8,13.0,56.0,42.88,31.37
2017,11,20,9,15,0.0,63.0,1.75,13.0,63.0,48.29,35.97
2017,11,20,9,30,0.0,70.0,1.7,13.0,70.0,53.7,40.55
2017,11,20,9,45,0.0,69.5,1.65,13.0,69.5,53.32,40.14
2017,11,20,10,0,0.0,69.0,1.6,13.0,69.0,52.94,39.74
2017,11,20,10,15,0.0,67.5,1.6,13.0,67.5,51.79,38.69
2017,11,20,10,30,0.0,66.0,1.6,13.0,66.0,50.64,37.65
2017,11,20,10,45,0.0,103.5,1.6,13.5,103.5,80.42,62.65
2017,11,20,11,0,0.0,141.0,1.6,14.0,141.0,112.13,88.87
2017,11,20,11,15,0.0,119.0,1.6,14.0,119.0,93.52,73.26
2017,11,20,11,30,0.0,97.0,1.6,14.0,97.0,75.14,57.9
2017,11,20,11,45,0.0,105.0,1.65,14.5,105.0,81.88,63.42
2017,11,20,12,0,0.0,113.0,1.7,15.0,113.0,88.82,69.06
2017,11,20,12,15,0.0,117.5,1.7,15.0,117.5,92.92,72.47
2017,11,20,12,30,0.0,122.0,1.7,15.0,122.0,97.19,76.04
2017,11,20,12,45,0.0,130.0,1.75,15.5,130.0,104.87,82.31
2017,11,20,13,0,0.0,138.0,1.8,16.0,138.0,113.04,88.96
2017,11,20,13,15,79.5,173.5,1.75,16.0,211.0,243.62,198.91
2017,11,20,13,30,159.0,209.0,1.7,16.0,284.0,392.16,318.5
2017,11,20,13,45,88.5,184.5,1.65,16.0,225.5,276.19,224.64
2017,11,20,14,0,18.0,160.0,1.6,16.0,167.0,161.24,129.61
2017,11,20,14,15,15.5,148.0,1.45,16.0,154.5,148.78,119.77
2017,11,20,14,30,13.0,136.0,1.3,16.0,142.0,136.39,109.62
2017,11,20,14,45,10.0,123.0,1.2,16.0,127.0,122.41,98.06
2017,11,20,15,0,7.0,110.0,1.1,16.0,112.0,108.59,86.5
2017,11,20,15,15,3.5,94.5,1.0,15.5,95.5,91.17,71.89
2017,11,20,15,30,0.0,79.0,0.9,15.0,79.0,73.74,57.04
2017,11,20,15,45,0.0,62.5,0.85,15.0,62.5,57.98,43.44
