Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,16,0,0.0,46.0,0.8,15.0,46.0,41.61,29.21
2017,11,20,16,15,0.0,30.5,0.8,14.5,30.5,25.71,15.22
2017,11,20,16,30,0.0,15.0,0.8,14.0,15.0,11.43,0.4
2017,11,20,16,45,0.0,7.5,0.85,14.0,7.5,5.9,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,58.0,14.0,2.15,11.0,19.0,11.02,0.0
2017,11,21,7,30,116.0,28.0,2.2,11.0,38.0,21.16,10.66
2017,11,21,7,45,157.5,44.0,2.25,11.5,65.5,32.76,22.91
2017,11,21,8,0,199.0,60.0,2.3,12.0,93.0,44.19,33.62
2017,11,21,8,15,221.0,76.0,2.25,12.0,123.0,60.76,43.32
2017,11,21,8,30,243.0,92.0,2.2,12.0,153.0,92.1,63.86
2017,11,21,8,45,257.0,107.5,2.2,12.5,181.0,125.04,89.81
2017,11,21,9,0,271.0,123.0,2.2,13.0,209.0,160.07,119.54
2017,11,21,9,15,282.0,136.0,2.1,13.0,235.0,194.24,149.69
2017,11,21,9,30,293.0,149.0,2.0,13.0,261.0,229.82,181.11
2017,11,21,9,45,345.0,153.5,1.95,13.5,296.0,275.44,219.48
2017,11,21,10,0,397.0,158.0,1.9,14.0,331.0,335.76,269.32
2017,11,21,10,15,599.5,119.5,1.8,14.0,397.0,436.57,350.71
2017,11,21,10,30,802.0,81.0,1.7,14.0,463.0,547.28,438.65
2017,11,21,10,45,812.0,81.5,1.65,14.5,480.5,597.92,477.81
2017,11,21,11,0,822.0,82.0,1.6,15.0,498.0,647.48,515.29
2017,11,21,11,15,827.0,83.0,1.5,15.0,508.5,692.77,549.02
2017,11,21,11,30,832.0,84.0,1.4,15.0,519.0,736.11,579.08
2017,11,21,11,45,835.0,83.5,1.35,15.5,522.5,773.98,603.74
2017,11,21,12,0,838.0,83.0,1.3,16.0,526.0,809.29,626.29
2017,11,21,12,15,836.5,82.5,1.25,16.0,522.0,838.02,645.23
2017,11,21,12,30,835.0,82.0,1.2,16.0,518.0,863.62,661.99
2017,11,21,12,45,676.0,123.0,1.15,16.5,470.5,797.29,614.5
2017,11,21,13,0,517.0,164.0,1.1,17.0,423.0,703.64,547.89
2017,11,21,13,15,570.5,142.0,1.0,17.0,417.5,741.96,575.94
2017,11,21,13,30,624.0,120.0,0.9,17.0,412.0,790.34,608.58
2017,11,21,13,45,627.0,111.5,0.85,17.5,391.5,792.53,608.43
2017,11,21,14,0,630.0,103.0,0.8,18.0,371.0,791.68,606.85
2017,11,21,14,15,610.5,98.0,0.75,18.0,341.5,769.94,592.06
2017,11,21,14,30,591.0,93.0,0.7,18.0,312.0,745.37,575.43
2017,11,21,14,45,564.5,88.0,0.65,18.0,279.5,711.34,551.87
2017,11,21,15,0,538.0,83.0,0.6,18.0,247.0,675.02,526.21
2017,11,21,15,15,503.5,75.0,0.6,17.5,211.0,625.62,491.82
2017,11,21,15,30,469.0,67.0,0.6,17.0,175.0,574.94,454.93
2017,11,21,15,45,423.5,56.0,0.6,16.5,138.5,510.22,405.43
2017,11,21,16,0,378.0,45.0,0.6,16.0,102.0,446.05,353.45
2017,11,21,16,15,292.0,33.5,0.65,15.5,68.5,348.33,269.53
2017,11,21,16,30,206.0,22.0,0.7,15.0,35.0,241.0,112.3
2017,11,21,16,45,103.0,11.0,0.8,15.0,17.5,90.12,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,15.5,13.5,2.0,11.5,14.5,10.62,0.0
2017,11,22,7,30,31.0,27.0,2.0,12.0,29.0,20.32,9.48
2017,11,22,7,45,57.5,44.0,2.05,12.5,52.0,32.41,22.42
2017,11,22,8,0,84.0,61.0,2.1,13.0,75.0,44.3,33.53
2017,11,22,8,15,97.0,79.0,2.0,13.0,99.5,59.3,43.69
2017,11,22,8,30,110.0,97.0,1.9,13.0,124.0,82.52,60.72
2017,11,22,8,45,118.0,114.0,1.85,13.5,147.5,106.46,80.0
2017,11,22,9,0,126.0,131.0,1.8,14.0,171.0,131.84,101.31
2017,11,22,9,15,133.5,145.5,1.65,14.5,192.0,156.49,122.27
2017,11,22,9,30,141.0,160.0,1.5,15.0,213.0,182.3,144.11
2017,11,22,9,45,82.0,162.0,1.4,15.5,193.5,165.58,131.88
2017,11,22,10,0,23.0,164.0,1.3,16.0,174.0,140.67,111.92
2017,11,22,10,15,17.0,167.0,1.25,16.0,174.5,142.11,113.13
2017,11,22,10,30,11.0,170.0,1.2,16.0,175.0,142.85,113.6
2017,11,22,10,45,12.0,176.0,1.2,16.5,182.0,149.9,119.06
2017,11,22,11,0,13.0,182.0,1.2,17.0,189.0,157.16,124.65
2017,11,22,11,15,234.0,185.0,1.15,17.0,307.0,357.78,288.32
2017,11,22,11,30,455.0,188.0,1.1,17.0,425.0,557.43,441.31
2017,11,22,11,45,240.5,196.0,1.05,17.5,321.5,402.13,319.52
2017,11,22,12,0,26.0,204.0,1.0,18.0,218.0,194.55,153.39
2017,11,22,12,15,33.0,208.0,0.95,18.0,225.5,224.84,178.52
2017,11,22,12,30,40.0,212.0,0.9,18.0,233.0,239.5,190.24
2017,11,22,12,45,20.0,148.0,0.85,18.5,158.5,140.2,110.36
2017,11,22,13,0,0.0,84.0,0.8,19.0,84.0,64.59,48.07
2017,11,22,13,15,84.0,144.5,0.7,19.0,184.0,234.42,188.92
2017,11,22,13,30,168.0,205.0,0.6,19.0,284.0,396.23,314.86
2017,11,22,13,45,381.5,158.0,0.55,19.0,323.0,597.62,467.42
2017,11,22,14,0,595.0,111.0,0.5,19.0,362.0,766.11,585.19
2017,11,22,14,15,492.5,119.5,0.45,18.5,316.5,669.34,516.76
2017,11,22,14,30,390.0,128.0,0.4,18.0,271.0,582.1,456.05
2017,11,22,14,45,368.5,118.0,0.4,18.0,242.0,549.33,433.74
2017,11,22,15,0,347.0,108.0,0.4,18.0,213.0,515.24,409.1
2017,11,22,15,15,324.0,95.0,0.45,17.5,182.0,474.69,380.02
2017,11,22,15,30,301.0,82.0,0.5,17.0,151.0,433.44,349.01
2017,11,22,15,45,267.0,67.0,0.6,17.0,118.5,378.91,305.57
2017,11,22,16,0,233.0,52.0,0.7,17.0,86.0,324.88,260.27
2017,11,22,16,15,170.5,37.0,0.75,16.5,57.5,247.63,191.48
2017,11,22,16,30,108.0,22.0,0.8,16.0,29.0,156.61,64.91
2017,11,22,16,45,54.0,11.0,0.85,16.0,14.5,51.37,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,3.5,13.0,0.85,13.0,13.0,10.23,0.0
2017,11,23,7,30,7.0,26.0,0.8,13.0,26.0,19.43,8.22
2017,11,23,7,45,33.5,42.5,0.75,13.5,47.5,31.33,21.35
2017,11,23,8,0,60.0,59.0,0.7,14.0,69.0,42.82,32.09
2017,11,23,8,15,71.0,76.5,0.7,14.0,91.5,56.89,41.87
2017,11,23,8,30,82.0,94.0,0.7,14.0,114.0,77.87,57.62
2017,11,23,8,45,90.0,111.0,0.75,14.5,136.0,99.96,75.37
2017,11,23,9,0,98.0,128.0,0.8,15.0,158.0,123.52,94.9
2017,11,23,9,15,102.5,143.0,0.9,15.5,178.0,145.95,113.84
2017,11,23,9,30,107.0,158.0,1.0,16.0,198.0,169.26,133.42
2017,11,23,9,45,96.0,170.0,1.1,16.5,208.5,178.07,141.25
2017,11,23,10,0,85.0,182.0,1.2,17.0,219.0,191.21,152.27
2017,11,23,10,15,66.0,187.5,1.2,17.0,217.5,193.24,154.2
2017,11,23,10,30,47.0,193.0,1.2,17.0,216.0,193.17,154.14
2017,11,23,10,45,23.5,155.5,1.25,17.5,167.0,147.28,116.62
2017,11,23,11,0,0.0,118.0,1.3,18.0,118.0,92.67,71.44
2017,11,23,11,15,3.5,147.0,1.35,18.0,149.0,120.37,94.27
2017,11,23,11,30,7.0,176.0,1.4,18.0,180.0,149.83,118.2
2017,11,23,11,45,7.0,177.0,1.45,18.5,181.0,151.79,119.47
2017,11,23,12,0,7.0,178.0,1.5,19.0,182.0,153.84,120.91
2017,11,23,12,15,43.0,202.0,1.5,19.0,224.5,226.97,180.68
2017,11,23,12,30,79.0,226.0,1.5,19.0,267.0,290.79,231.91
2017,11,23,12,45,52.0,209.0,1.55,19.0,235.5,251.63,200.32
2017,11,23,13,0,25.0,192.0,1.6,19.0,204.0,191.42,151.94
2017,11,23,13,15,24.0,184.5,1.6,19.0,196.0,185.32,147.4
2017,11,23,13,30,23.0,177.0,1.6,19.0,188.0,179.24,142.73
2017,11,23,13,45,11.5,138.0,1.6,19.0,143.5,128.63,101.47
2017,11,23,14,0,0.0,99.0,1.6,19.0,99.0,79.53,60.81
2017,11,23,14,15,0.0,91.5,1.55,18.5,91.5,73.25,55.88
2017,11,23,14,30,0.0,84.0,1.5,18.0,84.0,67.01,50.88
2017,11,23,14,45,0.0,75.0,1.45,18.0,75.0,59.32,44.5
2017,11,23,15,0,0.0,66.0,1.4,18.0,66.0,51.64,38.08
2017,11,23,15,15,0.0,56.0,1.3,17.5,56.0,42.94,30.79
2017,11,23,15,30,0.0,46.0,1.2,17.0,46.0,35.19,24.2
2017,11,23,15,45,0.0,36.0,1.15,17.0,36.0,27.49,17.53
2017,11,23,16,0,0.0,26.0,1.1,17.0,26.0,19.82,10.83
2017,11,23,16,15,0.0,17.0,1.2,16.5,17.0,12.93,4.67
2017,11,23,16,30,0.0,8.0,1.3,16.0,8.0,6.06,0.0
2017,11,23,16,45,0.0,4.0,1.4,15.5,4.0,3.15,0.0
2017,11,23,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,60.0,12.5,2.45,12.0,16.5,9.83,0.0
2017,11,24,7,30,120.0,25.0,2.5,12.0,33.0,18.87,7.15
2017,11,24,7,45,160.0,40.5,2.55,12.5,60.0,30.29,20.39
2017,11,24,8,0,200.0,56.0,2.6,13.0,87.0,41.43,30.9
2017,11,24,8,15,222.0,71.5,2.45,13.0,116.0,57.07,40.26
2017,11,24,8,30,244.0,87.0,2.3,13.0,145.0,87.91,60.1
2017,11,24,8,45,255.5,102.5,2.15,13.5,172.5,120.36,85.56
2017,11,24,9,0,267.0,118.0,2.0,14.0,200.0,154.59,114.58
2017,11,24,9,15,275.0,131.5,1.9,14.0,225.5,187.94,144.02
2017,11,24,9,30,283.0,145.0,1.8,14.0,251.0,222.38,174.43
2017,11,24,9,45,242.0,163.0,1.7,14.5,259.0,242.71,193.33
2017,11,24,10,0,201.0,181.0,1.6,15.0,267.0,250.23,200.8
2017,11,24,10,15,143.0,191.5,1.55,15.5,254.5,245.07,197.22
2017,11,24,10,30,85.0,202.0,1.5,16.0,242.0,223.1,179.31
2017,11,24,10,45,272.0,189.0,1.5,16.5,323.0,354.35,285.62
2017,11,24,11,0,459.0,176.0,1.5,17.0,404.0,495.98,395.97
2017,11,24,11,15,344.0,202.0,1.45,17.0,375.0,452.28,361.01
2017,11,24,11,30,229.0,228.0,1.4,17.0,346.0,397.35,317.65
2017,11,24,11,45,229.5,229.5,1.35,17.5,348.5,412.39,329.19
2017,11,24,12,0,230.0,231.0,1.3,18.0,351.0,426.93,339.73
2017,11,24,12,15,222.0,229.5,1.3,18.0,344.5,430.23,342.37
2017,11,24,12,30,214.0,228.0,1.3,18.0,338.0,432.4,344.22
2017,11,24,12,45,166.0,224.0,1.35,18.5,308.5,394.15,313.78
2017,11,24,13,0,118.0,220.0,1.4,19.0,279.0,353.11,281.04
2017,11,24,13,15,219.0,203.0,1.4,19.0,306.0,434.77,347.64
2017,11,24,13,30,320.0,186.0,1.4,19.0,333.0,541.03,430.02
2017,11,24,13,45,306.5,176.5,1.45,19.0,311.0,523.98,417.29
2017,11,24,14,0,293.0,167.0,1.5,19.0,289.0,505.35,404.29
2017,11,24,14,15,289.5,154.0,1.45,19.0,267.0,490.36,393.77
2017,11,24,14,30,286.0,141.0,1.4,19.0,245.0,473.96,382.01
2017,11,24,14,45,523.5,96.0,1.35,19.0,261.5,679.02,537.86
2017,11,24,15,0,761.0,51.0,1.3,19.0,278.0,839.48,649.01
2017,11,24,15,15,720.5,47.5,1.25,18.0,237.5,787.33,611.76
2017,11,24,15,30,680.0,44.0,1.2,17.0,197.0,733.49,573.84
2017,11,24,15,45,615.5,39.0,1.2,16.5,155.5,654.48,514.53
2017,11,24,16,0,551.0,34.0,1.2,16.0,114.0,575.87,451.64
2017,11,24,16,15,439.5,26.5,1.2,15.5,76.0,455.7,346.99
2017,11,24,16,30,328.0,19.0,1.2,15.0,38.0,326.19,110.63
2017,11,24,16,45,164.0,9.5,1.3,15.0,19.0,137.24,0.0
2017,11,24,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,56.5,12.0,2.65,11.0,16.0,9.44,0.0
2017,11,25,7,30,113.0,24.0,2.7,11.0,32.0,18.12,5.87
2017,11,25,7,45,152.0,39.5,2.8,11.5,58.5,29.53,19.72
2017,11,25,8,0,191.0,55.0,2.9,12.0,85.0,40.67,30.31
2017,11,25,8,15,213.5,71.0,2.85,12.5,113.5,56.24,39.85
2017,11,25,8,30,236.0,87.0,2.8,13.0,142.0,86.94,59.62
2017,11,25,8,45,246.0,103.0,2.75,13.5,169.5,119.05,84.93
2017,11,25,9,0,256.0,119.0,2.7,14.0,197.0,152.8,113.64
2017,11,25,9,15,266.5,132.0,2.55,14.5,222.0,185.78,142.43
2017,11,25,9,30,277.0,145.0,2.4,15.0,247.0,220.13,172.38
2017,11,25,9,45,320.5,151.5,2.25,15.5,279.5,262.88,208.3
2017,11,25,10,0,364.0,158.0,2.1,16.0,312.0,310.25,247.64
2017,11,25,10,15,414.5,158.5,2.05,16.0,343.0,370.55,297.22
2017,11,25,10,30,465.0,159.0,2.0,16.0,374.0,426.35,342.63
2017,11,25,10,45,660.0,118.0,1.95,16.5,436.5,540.6,432.48
2017,11,25,11,0,855.0,77.0,1.9,17.0,499.0,659.11,522.94
2017,11,25,11,15,578.5,146.5,1.95,17.0,435.0,582.84,463.8
2017,11,25,11,30,302.0,216.0,2.0,17.0,371.0,454.87,364.17
2017,11,25,11,45,267.0,222.5,2.05,17.5,360.0,451.37,361.48
2017,11,25,12,0,232.0,229.0,2.1,18.0,349.0,426.29,341.58
2017,11,25,12,15,267.0,222.0,2.15,18.0,359.0,479.35,383.5
2017,11,25,12,30,302.0,215.0,2.2,18.0,369.0,515.0,411.78
2017,11,25,12,45,226.0,217.5,2.25,18.0,331.0,440.85,354.12
2017,11,25,13,0,150.0,220.0,2.3,18.0,293.0,383.14,308.17
2017,11,25,13,15,202.0,207.0,2.2,17.5,302.0,423.88,342.78
2017,11,25,13,30,254.0,194.0,2.1,17.0,311.0,487.68,394.02
2017,11,25,13,45,259.5,182.0,2.05,17.0,295.5,485.45,392.78
2017,11,25,14,0,265.0,170.0,2.0,17.0,280.0,482.0,391.04
2017,11,25,14,15,294.5,152.5,1.85,16.5,266.0,493.24,401.76
2017,11,25,14,30,324.0,135.0,1.7,16.0,252.0,502.73,410.9
2017,11,25,14,45,309.0,123.0,1.55,16.0,225.0,474.84,389.04
2017,11,25,15,0,294.0,111.0,1.4,16.0,198.0,445.96,366.23
2017,11,25,15,15,277.0,96.5,1.3,15.5,169.0,410.47,338.48
2017,11,25,15,30,260.0,82.0,1.2,15.0,140.0,374.33,309.2
2017,11,25,15,45,232.0,66.5,1.2,15.0,110.0,325.95,268.43
2017,11,25,16,0,204.0,51.0,1.2,15.0,80.0,298.44,242.04
2017,11,25,16,15,147.5,36.0,1.2,14.5,53.0,227.49,175.88
2017,11,25,16,30,91.0,21.0,1.2,14.0,26.0,123.07,33.81
2017,11,25,16,45,45.5,10.5,1.25,14.0,13.0,44.27,0.0
2017,11,25,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,3.6,14.0,2.5,1.97,0.0
2017,11,26,7,30,0.0,5.0,3.6,14.0,5.0,3.78,0.0
2017,11,26,7,45,0.0,9.5,3.6,14.5,9.5,7.2,0.44
2017,11,26,8,0,0.0,14.0,3.6,15.0,14.0,10.62,3.65
2017,11,26,8,15,0.0,19.5,3.65,15.0,19.5,14.82,6.94
2017,11,26,8,30,0.0,25.0,3.7,15.0,25.0,19.03,10.62
2017,11,26,8,45,0.0,30.0,3.75,15.0,30.0,22.86,13.95
2017,11,26,9,0,0.0,35.0,3.8,15.0,35.0,26.7,17.26
2017,11,26,9,15,0.0,39.5,3.75,15.0,39.5,30.16,20.21
2017,11,26,9,30,0.0,44.0,3.7,15.0,44.0,33.62,23.14
2017,11,26,9,45,0.0,25.0,3.7,15.0,25.0,19.06,10.66
2017,11,26,10,0,0.0,6.0,3.7,15.0,6.0,4.56,0.0
2017,11,26,10,15,0.0,7.5,3.7,15.0,7.5,5.71,0.0
2017,11,26,10,30,0.0,9.0,3.7,15.0,9.0,6.86,0.19
2017,11,26,10,45,0.0,32.0,3.75,15.0,32.0,24.45,15.17
2017,11,26,11,0,0.0,55.0,3.8,15.0,55.0,42.15,30.13
2017,11,26,11,15,0.0,62.5,3.75,15.0,62.5,47.94,34.99
2017,11,26,11,30,0.0,70.0,3.7,15.0,70.0,53.75,39.85
2017,11,26,11,45,0.0,96.5,3.65,15.0,96.5,74.86,57.57
2017,11,26,12,0,0.0,123.0,3.6,15.0,123.0,97.82,76.73
2017,11,26,12,15,6.5,153.0,3.5,15.0,156.5,131.14,104.66
2017,11,26,12,30,13.0,183.0,3.4,15.0,190.0,167.27,134.73
2017,11,26,12,45,6.5,165.0,3.35,15.0,168.5,145.04,116.17
2017,11,26,13,0,0.0,147.0,3.3,15.0,147.0,122.51,97.36
2017,11,26,13,15,0.0,144.0,3.15,14.5,144.0,120.77,96.23
2017,11,26,13,30,0.0,141.0,3.0,14.0,141.0,119.23,95.24
2017,11,26,13,45,0.0,85.0,2.95,14.0,85.0,66.01,50.61
2017,11,26,14,0,0.0,29.0,2.9,14.0,29.0,22.13,13.33
2017,11,26,14,15,24.0,86.0,2.8,14.0,95.0,101.08,81.82
2017,11,26,14,30,48.0,143.0,2.7,14.0,161.0,200.97,166.34
2017,11,26,14,45,44.5,129.0,2.6,14.0,144.5,184.35,152.34
2017,11,26,15,0,41.0,115.0,2.5,14.0,128.0,167.77,138.46
2017,11,26,15,15,35.0,99.0,2.35,13.5,108.5,145.59,119.77
2017,11,26,15,30,29.0,83.0,2.2,13.0,89.0,123.36,100.65
2017,11,26,15,45,19.0,66.0,2.1,13.0,69.5,95.46,76.07
2017,11,26,16,0,9.0,49.0,2.0,13.0,50.0,57.1,42.57
2017,11,26,16,15,4.5,32.5,1.95,13.0,33.0,35.57,22.91
2017,11,26,16,30,0.0,16.0,1.9,13.0,16.0,12.21,0.0
2017,11,26,16,45,0.0,8.0,1.85,13.0,8.0,6.29,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,74.5,13.5,1.55,9.0,18.0,10.62,0.0
2017,11,27,7,30,149.0,27.0,1.5,9.0,36.0,20.38,4.86
2017,11,27,7,45,278.5,38.0,1.5,9.5,72.5,28.95,19.17
2017,11,27,8,0,408.0,49.0,1.5,10.0,109.0,40.24,30.11
2017,11,27,8,15,481.0,56.5,1.6,10.0,149.5,53.78,35.58
2017,11,27,8,30,554.0,64.0,1.7,10.0,190.0,99.91,59.24
2017,11,27,8,45,609.0,68.0,1.85,10.5,230.5,149.66,95.41
2017,11,27,9,0,664.0,72.0,2.0,11.0,271.0,205.96,142.46
2017,11,27,9,15,695.5,75.5,2.1,11.0,307.0,261.8,192.9
2017,11,27,9,30,727.0,79.0,2.2,11.0,343.0,320.76,246.59
2017,11,27,9,45,761.0,78.5,2.3,11.5,375.5,380.18,299.71
2017,11,27,10,0,795.0,78.0,2.4,12.0,408.0,441.39,353.18
2017,11,27,10,15,809.5,80.0,2.4,12.0,433.0,497.63,401.94
2017,11,27,10,30,824.0,82.0,2.4,12.0,458.0,553.83,449.29
2017,11,27,10,45,838.0,81.5,2.45,12.5,477.0,606.82,492.22
2017,11,27,11,0,852.0,81.0,2.5,13.0,496.0,659.03,533.37
2017,11,27,11,15,857.0,81.5,2.45,13.0,507.0,705.06,569.25
2017,11,27,11,30,862.0,82.0,2.4,13.0,518.0,749.06,601.58
2017,11,27,11,45,870.0,80.0,2.4,13.5,522.5,790.25,630.05
2017,11,27,12,0,878.0,78.0,2.4,14.0,527.0,820.64,650.44
2017,11,27,12,15,876.0,77.5,2.3,14.0,522.5,849.66,670.24
2017,11,27,12,30,874.0,77.0,2.2,14.0,518.0,875.5,687.66
2017,11,27,12,45,872.0,75.5,2.15,14.0,507.0,896.8,702.34
2017,11,27,13,0,870.0,74.0,2.1,14.0,496.0,914.73,714.74
2017,11,27,13,15,860.5,73.0,2.0,14.0,477.0,933.67,727.36
2017,11,27,13,30,851.0,72.0,1.9,14.0,458.0,938.27,730.03
2017,11,27,13,45,837.5,70.0,1.85,14.0,432.0,933.93,727.34
2017,11,27,14,0,824.0,68.0,1.8,14.0,406.0,925.87,722.24
2017,11,27,14,15,804.0,65.5,1.75,14.0,374.5,907.18,709.74
2017,11,27,14,30,784.0,63.0,1.7,14.0,343.0,885.07,694.79
2017,11,27,14,45,756.0,60.0,1.7,14.0,306.5,851.29,671.84
2017,11,27,15,0,728.0,57.0,1.7,14.0,270.0,814.68,646.19
2017,11,27,15,15,684.5,53.0,1.6,13.5,230.0,759.5,606.05
2017,11,27,15,30,641.0,49.0,1.5,13.0,190.0,702.57,562.87
2017,11,27,15,45,574.0,43.0,1.4,13.0,149.0,620.63,497.64
2017,11,27,16,0,507.0,37.0,1.3,13.0,108.0,550.65,437.92
2017,11,27,16,15,389.0,28.0,1.35,12.5,71.0,425.69,326.06
2017,11,27,16,30,271.0,19.0,1.4,12.0,34.0,286.62,58.14
2017,11,27,16,45,135.5,9.5,1.5,11.5,17.0,114.79,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,147.5,10.0,1.6,8.5,18.5,7.87,0.0
2017,11,28,7,30,295.0,20.0,1.6,9.0,37.0,16.59,1.49
2017,11,28,7,45,407.5,28.0,1.65,9.5,74.0,23.38,14.28
2017,11,28,8,0,520.0,36.0,1.7,10.0,111.0,32.93,23.59
2017,11,28,8,15,584.0,41.5,1.8,10.5,151.5,46.09,28.27
2017,11,28,8,30,648.0,47.0,1.9,11.0,192.0,95.46,51.79
2017,11,28,8,45,690.5,50.5,2.05,11.5,231.5,147.85,89.9
2017,11,28,9,0,733.0,54.0,2.2,12.0,271.0,205.16,138.43
2017,11,28,9,15,760.0,57.0,2.25,12.0,306.5,262.54,190.69
2017,11,28,9,30,787.0,60.0,2.3,12.0,342.0,322.42,245.66
2017,11,28,9,45,796.5,64.5,2.35,12.5,371.5,379.3,297.42
2017,11,28,10,0,806.0,69.0,2.4,13.0,401.0,436.19,347.73
2017,11,28,10,15,819.0,70.5,2.4,13.0,425.5,491.5,395.81
2017,11,28,10,30,832.0,72.0,2.4,13.0,450.0,546.59,442.31
2017,11,28,10,45,838.0,74.0,2.4,13.5,467.0,597.53,483.4
2017,11,28,11,0,844.0,76.0,2.4,14.0,484.0,647.07,522.16
2017,11,28,11,15,848.5,76.5,2.4,14.0,494.5,692.25,557.63
2017,11,28,11,30,853.0,77.0,2.4,14.0,505.0,735.4,589.53
2017,11,28,11,45,701.0,117.5,2.45,14.0,471.0,703.49,565.63
2017,11,28,12,0,549.0,158.0,2.5,14.0,437.0,643.82,519.86
2017,11,28,12,15,696.5,118.0,2.5,14.0,469.5,757.44,606.64
2017,11,28,12,30,844.0,78.0,2.5,14.0,502.0,858.94,679.52
2017,11,28,12,45,769.5,92.0,2.55,14.0,471.5,833.3,660.9
2017,11,28,13,0,695.0,106.0,2.6,14.0,441.0,807.55,643.37
2017,11,28,13,15,574.0,131.0,2.6,14.0,401.0,737.97,593.14
2017,11,28,13,30,453.0,156.0,2.6,14.0,361.0,654.14,530.7
2017,11,28,13,45,600.5,118.0,2.65,14.0,373.5,769.46,619.6
2017,11,28,14,0,748.0,80.0,2.7,14.0,386.0,866.22,690.57
2017,11,28,14,15,647.0,88.5,2.65,14.0,338.5,790.08,634.78
2017,11,28,14,30,546.0,97.0,2.6,14.0,291.0,702.63,570.83
2017,11,28,14,45,510.5,93.0,2.55,14.0,259.0,661.47,540.61
2017,11,28,15,0,475.0,89.0,2.5,14.0,227.0,612.06,502.89
2017,11,28,15,15,510.5,73.5,2.35,13.5,202.0,628.51,515.41
2017,11,28,15,30,546.0,58.0,2.2,13.0,177.0,634.92,518.27
2017,11,28,15,45,475.0,50.5,2.1,13.0,138.0,550.05,448.7
2017,11,28,16,0,404.0,43.0,2.0,13.0,99.0,466.33,377.39
2017,11,28,16,15,286.5,32.0,2.0,12.5,64.5,342.07,264.88
2017,11,28,16,30,169.0,21.0,2.0,12.0,30.0,202.72,30.54
2017,11,28,16,45,84.5,10.5,2.05,11.5,15.0,75.21,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,9.5,2.15,7.5,19.5,7.47,0.0
2017,11,29,7,30,367.0,19.0,2.2,8.0,39.0,17.38,0.02
2017,11,29,7,45,480.0,26.5,2.3,8.5,78.5,24.42,15.07
2017,11,29,8,0,593.0,34.0,2.4,9.0,118.0,31.63,22.48
2017,11,29,8,15,656.5,39.0,2.45,9.0,160.5,44.62,26.98
2017,11,29,8,30,720.0,44.0,2.5,9.0,203.0,97.87,51.71
2017,11,29,8,45,759.5,47.5,2.65,9.5,244.0,154.12,92.87
2017,11,29,9,0,799.0,51.0,2.8,10.0,285.0,214.88,144.95
2017,11,29,9,15,826.0,53.5,2.75,10.5,322.0,275.62,200.49
2017,11,29,9,30,853.0,56.0,2.7,11.0,359.0,338.66,258.39
2017,11,29,9,45,865.5,59.5,2.65,11.5,390.5,398.65,313.2
2017,11,29,10,0,878.0,63.0,2.6,12.0,422.0,458.81,366.5
2017,11,29,10,15,890.5,64.5,2.55,12.0,447.5,516.8,417.05
2017,11,29,10,30,903.0,66.0,2.5,12.0,473.0,574.37,465.66
2017,11,29,10,45,910.0,67.5,2.45,12.5,491.5,627.95,508.76
2017,11,29,11,0,917.0,69.0,2.4,13.0,510.0,680.05,549.27
2017,11,29,11,15,921.5,69.5,2.3,13.0,521.5,727.56,585.82
2017,11,29,11,30,926.0,70.0,2.2,13.0,533.0,772.87,617.7
2017,11,29,11,45,925.5,70.5,2.15,13.5,536.0,811.91,643.81
2017,11,29,12,0,925.0,71.0,2.1,14.0,539.0,847.99,667.52
2017,11,29,12,15,923.0,70.5,2.05,14.0,534.5,878.48,688.32
2017,11,29,12,30,921.0,70.0,2.0,14.0,530.0,905.64,706.76
2017,11,29,12,45,753.0,103.0,2.0,14.0,473.5,836.28,657.96
2017,11,29,13,0,585.0,136.0,2.0,14.0,417.0,738.8,588.86
2017,11,29,13,15,741.0,100.5,1.95,14.0,442.5,859.56,677.01
2017,11,29,13,30,897.0,65.0,1.9,14.0,468.0,959.98,746.13
2017,11,29,13,45,883.0,63.5,1.9,14.5,442.0,956.23,741.95
2017,11,29,14,0,869.0,62.0,1.9,15.0,416.0,948.75,736.52
2017,11,29,14,15,849.0,60.0,1.8,15.0,383.5,931.1,724.2
2017,11,29,14,30,829.0,58.0,1.7,15.0,351.0,920.97,717.03
2017,11,29,14,45,798.5,55.5,1.65,15.0,313.5,885.46,692.4
2017,11,29,15,0,768.0,53.0,1.6,15.0,276.0,847.06,665.25
2017,11,29,15,15,725.5,49.5,1.5,14.5,235.5,793.32,626.6
2017,11,29,15,30,683.0,46.0,1.4,14.0,195.0,737.73,584.8
2017,11,29,15,45,610.5,41.0,1.3,13.5,152.5,651.49,517.95
2017,11,29,16,0,538.0,36.0,1.2,13.0,110.0,565.38,447.27
2017,11,29,16,15,269.0,35.0,1.25,12.5,72.0,331.5,253.89
2017,11,29,16,30,0.0,34.0,1.3,12.0,34.0,58.9,1.97
2017,11,29,16,45,0.0,17.0,1.4,11.5,17.0,13.38,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.5,9.5,1.7,8.0,16.0,7.47,0.0
2017,11,30,7,30,239.0,19.0,1.7,8.0,32.0,15.66,0.0
2017,11,30,7,45,358.5,28.5,1.7,8.5,68.0,23.63,14.23
2017,11,30,8,0,478.0,38.0,1.7,9.0,104.0,31.71,22.52
2017,11,30,8,15,546.5,44.5,1.7,9.5,144.5,43.54,27.45
2017,11,30,8,30,615.0,51.0,1.7,10.0,185.0,92.0,50.62
2017,11,30,8,45,658.0,55.5,1.7,10.5,224.0,145.77,89.88
2017,11,30,9,0,701.0,60.0,1.7,11.0,263.0,202.01,137.25
2017,11,30,9,15,730.5,63.5,1.7,11.5,299.0,258.59,188.08
2017,11,30,9,30,760.0,67.0,1.7,12.0,335.0,318.03,241.71
2017,11,30,9,45,784.5,68.0,1.75,12.5,366.5,375.74,293.42
2017,11,30,10,0,809.0,69.0,1.8,13.0,398.0,435.02,345.13
2017,11,30,10,15,823.0,71.0,1.75,13.0,423.0,491.45,393.51
2017,11,30,10,30,837.0,73.0,1.7,13.0,448.0,547.79,440.25
2017,11,30,10,45,731.5,98.5,1.65,13.5,436.0,558.59,449.39
2017,11,30,11,0,626.0,124.0,1.6,14.0,424.0,556.08,447.38
2017,11,30,11,15,746.0,100.0,1.55,14.5,465.5,647.08,517.27
2017,11,30,11,30,866.0,76.0,1.5,15.0,507.0,741.2,585.35
2017,11,30,11,45,868.5,76.0,1.5,15.5,511.0,772.88,605.65
2017,11,30,12,0,871.0,76.0,1.5,16.0,515.0,808.86,629.51
2017,11,30,12,15,869.5,75.5,1.5,16.0,511.0,838.15,649.64
2017,11,30,12,30,868.0,75.0,1.5,16.0,507.0,864.32,667.68
2017,11,30,12,45,666.5,120.5,1.5,16.0,448.0,777.98,607.33
2017,11,30,13,0,465.0,166.0,1.5,16.0,389.0,652.72,517.09
2017,11,30,13,15,655.0,118.0,1.45,16.0,419.0,798.61,624.9
2017,11,30,13,30,845.0,70.0,1.4,16.0,449.0,927.11,712.33
2017,11,30,13,45,831.0,69.0,1.4,16.0,423.5,923.8,709.34
2017,11,30,14,0,817.0,68.0,1.4,16.0,398.0,916.81,705.62
2017,11,30,14,15,698.5,79.0,1.3,16.0,346.0,826.69,643.02
2017,11,30,14,30,580.0,90.0,1.2,16.0,294.0,726.81,572.9
2017,11,30,14,45,651.5,73.5,1.2,16.0,279.5,774.04,608.3
2017,11,30,15,0,723.0,57.0,1.2,16.0,265.0,808.73,632.2
2017,11,30,15,15,680.5,52.5,1.2,15.5,225.5,754.22,593.34
2017,11,30,15,30,638.0,48.0,1.2,15.0,186.0,697.98,552.2
2017,11,30,15,45,570.5,42.0,1.3,14.5,145.5,615.98,490.21
2017,11,30,16,0,503.0,36.0,1.4,14.0,105.0,545.86,432.56
2017,11,30,16,15,385.5,27.0,1.45,13.5,68.5,421.78,319.24
2017,11,30,16,30,268.0,18.0,1.5,13.0,32.0,281.62,19.03
2017,11,30,16,45,134.0,9.0,1.55,12.5,16.0,113.33,0.0
2017,11,30,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
