Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,9.0,1.1,8.0,9.0,7.08,0.0
2017,12,1,7,30,0.0,18.0,1.0,8.0,18.0,13.59,0.0
2017,12,1,7,45,43.0,34.0,0.95,8.5,39.5,25.25,15.41
2017,12,1,8,0,86.0,50.0,0.9,9.0,61.0,36.7,26.91
2017,12,1,8,15,102.5,67.5,0.85,9.5,85.5,50.18,36.82
2017,12,1,8,30,119.0,85.0,0.8,10.0,110.0,73.32,53.27
2017,12,1,8,45,132.5,101.0,0.75,10.5,134.5,97.57,72.52
2017,12,1,9,0,146.0,117.0,0.7,11.0,159.0,123.86,94.52
2017,12,1,9,15,156.5,131.0,0.75,11.5,181.5,149.74,116.78
2017,12,1,9,30,167.0,145.0,0.8,12.0,204.0,177.11,140.34
2017,12,1,9,45,388.5,123.5,0.85,12.5,276.0,269.4,213.33
2017,12,1,10,0,610.0,102.0,0.9,13.0,348.0,378.73,300.36
2017,12,1,10,15,711.5,91.0,0.95,13.0,395.0,455.9,363.11
2017,12,1,10,30,813.0,80.0,1.0,13.0,442.0,540.63,430.87
2017,12,1,10,45,654.0,119.5,1.1,13.5,418.5,532.31,425.59
2017,12,1,11,0,495.0,159.0,1.2,14.0,395.0,497.94,399.82
2017,12,1,11,15,528.5,154.0,1.2,14.0,411.0,543.56,436.29
2017,12,1,11,30,562.0,149.0,1.2,14.0,427.0,590.23,472.27
2017,12,1,11,45,704.0,117.0,1.25,14.5,468.0,702.07,556.28
2017,12,1,12,0,846.0,85.0,1.3,15.0,509.0,806.37,628.72
2017,12,1,12,15,844.5,85.0,1.3,15.0,505.5,836.31,648.41
2017,12,1,12,30,843.0,85.0,1.3,15.0,502.0,863.15,666.85
2017,12,1,12,45,734.0,104.0,1.3,15.0,461.5,818.46,635.85
2017,12,1,13,0,625.0,123.0,1.3,15.0,421.0,760.19,595.8
2017,12,1,13,15,540.5,138.0,1.25,15.0,388.5,702.93,555.45
2017,12,1,13,30,456.0,153.0,1.2,15.0,356.0,652.13,518.52
2017,12,1,13,45,424.0,149.0,1.2,15.0,330.0,625.16,499.6
2017,12,1,14,0,392.0,145.0,1.2,15.0,304.0,595.73,478.34
2017,12,1,14,15,578.0,106.0,1.2,15.0,319.5,741.97,588.01
2017,12,1,14,30,764.0,67.0,1.2,15.0,335.0,868.57,676.35
2017,12,1,14,45,735.5,63.5,1.2,15.0,299.0,834.07,651.17
2017,12,1,15,0,707.0,60.0,1.2,15.0,263.0,796.74,625.3
2017,12,1,15,15,662.5,55.5,1.15,14.5,223.5,740.46,585.17
2017,12,1,15,30,618.0,51.0,1.1,14.0,184.0,692.24,549.06
2017,12,1,15,45,551.0,44.5,1.1,13.5,144.0,611.46,486.88
2017,12,1,16,0,484.0,38.0,1.1,13.0,104.0,531.76,421.5
2017,12,1,16,15,242.0,35.0,1.2,12.5,68.0,309.06,235.55
2017,12,1,16,30,0.0,32.0,1.3,12.0,32.0,52.96,0.0
2017,12,1,16,45,0.0,16.0,1.4,12.0,16.0,12.59,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.5,1.4,8.0,9.5,7.47,0.0
2017,12,2,7,30,0.0,19.0,1.3,8.0,19.0,14.2,0.0
2017,12,2,7,45,69.5,33.5,1.25,8.5,43.0,24.96,14.91
2017,12,2,8,0,139.0,48.0,1.2,9.0,67.0,35.41,25.7
2017,12,2,8,15,161.5,65.0,1.15,9.0,94.0,49.05,38.49
2017,12,2,8,30,184.0,82.0,1.1,9.0,121.0,76.96,54.21
2017,12,2,8,45,199.0,98.0,1.05,9.5,147.5,106.41,77.35
2017,12,2,9,0,214.0,114.0,1.0,10.0,174.0,138.12,104.12
2017,12,2,9,15,229.5,126.0,0.95,10.0,198.5,168.84,130.99
2017,12,2,9,30,245.0,138.0,0.9,10.0,223.0,201.51,159.71
2017,12,2,9,45,240.0,154.0,0.85,10.5,244.0,231.86,186.33
2017,12,2,10,0,235.0,170.0,0.8,11.0,265.0,261.89,211.92
2017,12,2,10,15,334.5,163.0,0.7,11.0,307.0,321.08,260.37
2017,12,2,10,30,434.0,156.0,0.6,11.0,349.0,401.81,324.88
2017,12,2,10,45,445.5,161.0,0.55,11.0,366.0,440.61,355.48
2017,12,2,11,0,457.0,166.0,0.5,11.0,383.0,479.57,385.81
2017,12,2,11,15,434.0,176.0,0.4,11.0,385.5,499.7,400.34
2017,12,2,11,30,411.0,186.0,0.3,11.0,388.0,516.75,412.23
2017,12,2,11,45,426.0,184.0,0.25,11.5,395.5,548.07,434.86
2017,12,2,12,0,441.0,182.0,0.2,12.0,403.0,578.94,456.56
2017,12,2,12,15,456.5,177.0,0.15,12.0,404.0,606.38,476.41
2017,12,2,12,30,472.0,172.0,0.1,12.0,405.0,632.84,495.47
2017,12,2,12,45,536.0,151.0,0.1,12.0,410.0,683.43,533.24
2017,12,2,13,0,600.0,130.0,0.1,12.0,415.0,743.96,575.4
2017,12,2,13,15,576.5,133.5,0.05,12.0,399.0,739.98,571.68
2017,12,2,13,30,553.0,137.0,0.0,12.0,383.0,724.94,561.64
2017,12,2,13,45,510.5,134.0,0.0,12.0,351.0,689.96,538.01
2017,12,2,14,0,468.0,131.0,0.0,12.0,319.0,652.06,512.31
2017,12,2,14,15,348.0,135.5,0.05,12.0,269.5,521.7,417.41
2017,12,2,14,30,228.0,140.0,0.1,12.0,220.0,416.49,337.42
2017,12,2,14,45,213.5,127.5,0.2,12.0,196.0,389.51,318.61
2017,12,2,15,0,199.0,115.0,0.3,12.0,172.0,361.96,297.84
2017,12,2,15,15,183.5,99.5,0.45,11.5,146.0,328.23,272.16
2017,12,2,15,30,168.0,84.0,0.6,11.0,120.0,294.1,244.87
2017,12,2,15,45,146.5,67.0,0.75,11.0,93.5,251.47,208.66
2017,12,2,16,0,125.0,50.0,0.9,11.0,67.0,208.54,170.56
2017,12,2,16,15,62.5,35.0,1.0,11.0,43.5,117.51,88.27
2017,12,2,16,30,0.0,20.0,1.1,11.0,20.0,19.83,0.0
2017,12,2,16,45,0.0,10.0,1.25,11.0,10.0,7.87,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,13.5,2.6,7.5,13.5,10.62,0.0
2017,12,3,7,30,0.0,27.0,2.6,8.0,27.0,19.08,0.0
2017,12,3,7,45,236.5,32.0,2.65,8.5,63.0,24.39,14.13
2017,12,3,8,0,473.0,37.0,2.7,9.0,99.0,30.94,21.66
2017,12,3,8,15,547.5,43.5,2.8,9.0,139.5,40.46,30.73
2017,12,3,8,30,622.0,50.0,2.9,9.0,180.0,89.03,48.63
2017,12,3,8,45,673.5,53.5,3.0,9.5,220.5,143.19,87.49
2017,12,3,9,0,725.0,57.0,3.1,10.0,261.0,200.85,135.89
2017,12,3,9,15,756.0,60.0,3.05,10.0,297.5,258.52,188.59
2017,12,3,9,30,787.0,63.0,3.0,10.0,334.0,319.2,244.7
2017,12,3,9,45,808.0,65.5,2.95,10.5,365.5,378.34,298.79
2017,12,3,10,0,829.0,68.0,2.9,11.0,397.0,438.72,352.51
2017,12,3,10,15,843.5,69.5,2.8,11.0,423.0,495.87,402.68
2017,12,3,10,30,858.0,71.0,2.7,11.0,449.0,552.93,451.21
2017,12,3,10,45,868.0,72.0,2.65,11.5,468.0,606.42,494.77
2017,12,3,11,0,878.0,73.0,2.6,12.0,487.0,653.7,532.31
2017,12,3,11,15,883.5,73.5,2.55,12.0,498.5,700.26,569.12
2017,12,3,11,30,889.0,74.0,2.5,12.0,510.0,744.85,602.01
2017,12,3,11,45,891.0,74.0,2.5,12.5,514.0,783.97,629.19
2017,12,3,12,0,893.0,74.0,2.5,13.0,518.0,820.45,654.2
2017,12,3,12,15,891.0,74.0,2.45,13.0,514.5,850.77,675.45
2017,12,3,12,30,889.0,74.0,2.4,13.0,511.0,877.9,694.4
2017,12,3,12,45,867.5,78.5,2.35,13.0,497.0,899.97,709.76
2017,12,3,13,0,846.0,83.0,2.3,13.0,483.0,908.18,715.41
2017,12,3,13,15,836.0,81.5,2.25,13.0,464.5,915.58,720.74
2017,12,3,13,30,826.0,80.0,2.2,13.0,446.0,919.24,723.56
2017,12,3,13,45,811.5,78.0,2.15,13.5,421.0,914.26,719.09
2017,12,3,14,0,797.0,76.0,2.1,14.0,396.0,905.59,712.16
2017,12,3,14,15,775.5,73.5,2.05,13.5,364.5,885.9,700.06
2017,12,3,14,30,754.0,71.0,2.0,13.0,333.0,862.76,685.36
2017,12,3,14,45,725.0,67.0,2.0,13.0,297.5,827.33,660.61
2017,12,3,15,0,696.0,63.0,2.0,13.0,262.0,797.71,639.39
2017,12,3,15,15,649.5,58.0,1.9,12.5,222.0,739.97,596.53
2017,12,3,15,30,603.0,53.0,1.8,12.0,182.0,680.95,550.98
2017,12,3,15,45,534.5,46.0,1.75,11.5,142.0,598.5,485.43
2017,12,3,16,0,466.0,39.0,1.7,11.0,102.0,517.13,416.71
2017,12,3,16,15,233.0,34.5,1.8,10.5,66.0,300.91,231.23
2017,12,3,16,30,0.0,30.0,1.9,10.0,30.0,46.95,0.0
2017,12,3,16,45,0.0,15.0,2.0,10.0,15.0,11.8,0.0
2017,12,3,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,15.0,3.6,6.5,15.0,11.8,0.0
2017,12,4,7,30,0.0,30.0,3.7,7.0,30.0,20.62,0.0
2017,12,4,7,45,300.0,30.5,3.85,7.5,68.5,25.24,14.54
2017,12,4,8,0,600.0,31.0,4.0,8.0,107.0,29.01,19.98
2017,12,4,8,15,668.0,36.0,4.25,8.5,150.0,37.64,28.22
2017,12,4,8,30,736.0,41.0,4.5,9.0,193.0,91.24,46.66
2017,12,4,8,45,778.5,44.5,4.75,9.5,234.5,148.35,87.31
2017,12,4,9,0,821.0,48.0,5.0,10.0,276.0,211.42,141.06
2017,12,4,9,15,848.5,50.5,5.0,10.0,314.0,272.63,197.87
2017,12,4,9,30,876.0,53.0,5.0,10.0,352.0,336.22,257.81
2017,12,4,9,45,890.0,56.0,5.05,10.5,384.5,397.36,315.15
2017,12,4,10,0,904.0,59.0,5.1,11.0,417.0,458.82,371.38
2017,12,4,10,15,917.0,60.5,5.15,11.5,443.0,518.26,424.38
2017,12,4,10,30,930.0,62.0,5.2,12.0,469.0,577.32,475.46
2017,12,4,10,45,938.0,63.0,5.3,12.5,488.5,632.21,521.91
2017,12,4,11,0,946.0,64.0,5.4,13.0,508.0,685.65,565.97
2017,12,4,11,15,950.5,64.5,5.5,13.0,520.0,734.45,606.48
2017,12,4,11,30,955.0,65.0,5.6,13.0,532.0,781.0,642.37
2017,12,4,11,45,955.0,66.0,5.7,13.5,535.5,822.26,672.71
2017,12,4,12,0,955.0,67.0,5.8,14.0,539.0,860.57,700.68
2017,12,4,12,15,953.0,66.5,5.85,14.0,535.5,892.23,724.68
2017,12,4,12,30,951.0,66.0,5.9,14.0,532.0,920.49,746.22
2017,12,4,12,45,941.5,67.0,5.95,14.0,519.5,940.48,761.71
2017,12,4,13,0,932.0,68.0,6.0,14.0,507.0,956.63,774.52
2017,12,4,13,15,923.0,67.0,5.95,14.0,488.0,966.74,782.39
2017,12,4,13,30,914.0,66.0,5.9,14.0,469.0,973.01,787.57
2017,12,4,13,45,898.0,65.0,5.9,14.0,443.0,968.74,785.37
2017,12,4,14,0,882.0,64.0,5.9,14.0,417.0,960.7,780.46
2017,12,4,14,15,862.5,62.0,5.75,14.0,385.0,955.06,776.39
2017,12,4,14,30,843.0,60.0,5.6,14.0,353.0,934.76,761.18
2017,12,4,14,45,814.5,57.0,5.5,14.0,315.5,900.94,735.8
2017,12,4,15,0,786.0,54.0,5.4,14.0,278.0,864.09,707.43
2017,12,4,15,15,742.5,50.5,5.25,13.5,237.0,809.61,665.43
2017,12,4,15,30,699.0,47.0,5.1,13.0,196.0,753.08,619.92
2017,12,4,15,45,634.0,41.0,4.95,13.0,153.5,672.51,552.02
2017,12,4,16,0,569.0,35.0,4.8,13.0,111.0,591.91,480.17
2017,12,4,16,15,445.0,26.5,4.7,12.5,72.5,459.99,352.01
2017,12,4,16,30,321.0,18.0,4.6,12.0,34.0,315.04,0.0
2017,12,4,16,45,160.5,9.0,4.5,11.5,17.0,134.63,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,13.5,2.45,6.5,13.5,10.62,0.0
2017,12,5,7,30,0.0,27.0,2.4,7.0,27.0,21.24,0.0
2017,12,5,7,45,292.5,28.5,2.35,7.5,65.0,23.55,12.84
2017,12,5,8,0,585.0,30.0,2.3,8.0,103.0,28.04,19.09
2017,12,5,8,15,653.5,35.5,2.3,8.5,145.5,36.02,26.76
2017,12,5,8,30,722.0,41.0,2.3,9.0,188.0,89.05,45.56
2017,12,5,8,45,764.0,44.5,2.3,9.5,229.0,145.13,85.03
2017,12,5,9,0,806.0,48.0,2.3,10.0,270.0,206.02,136.36
2017,12,5,9,15,834.0,50.5,2.3,10.5,307.5,267.49,192.19
2017,12,5,9,30,862.0,53.0,2.3,11.0,345.0,330.31,249.88
2017,12,5,9,45,868.5,58.0,2.35,11.5,376.0,389.83,304.67
2017,12,5,10,0,875.0,63.0,2.4,12.0,407.0,448.91,357.53
2017,12,5,10,15,889.0,64.5,2.35,12.5,433.0,507.33,407.82
2017,12,5,10,30,903.0,66.0,2.3,13.0,459.0,565.53,456.11
2017,12,5,10,45,911.5,67.5,2.25,13.5,478.5,619.99,499.83
2017,12,5,11,0,920.0,69.0,2.2,14.0,498.0,673.16,541.05
2017,12,5,11,15,925.0,69.5,2.15,14.0,510.0,721.25,578.26
2017,12,5,11,30,930.0,70.0,2.1,14.0,522.0,767.22,611.23
2017,12,5,11,45,931.5,70.0,2.05,14.5,526.0,807.59,638.17
2017,12,5,12,0,933.0,70.0,2.0,15.0,530.0,845.16,662.78
2017,12,5,12,15,931.5,70.0,1.95,15.0,526.5,877.26,684.55
2017,12,5,12,30,930.0,70.0,1.9,15.0,523.0,906.1,703.98
2017,12,5,12,45,898.0,77.0,1.85,15.0,507.0,923.15,715.25
2017,12,5,13,0,866.0,84.0,1.8,15.0,491.0,925.68,716.73
2017,12,5,13,15,856.0,82.5,1.75,15.0,472.0,933.65,722.23
2017,12,5,13,30,846.0,81.0,1.7,15.0,453.0,937.81,725.15
2017,12,5,13,45,830.5,79.0,1.65,15.0,427.5,932.29,721.55
2017,12,5,14,0,815.0,77.0,1.6,15.0,402.0,922.97,715.5
2017,12,5,14,15,793.0,74.5,1.45,15.0,370.0,903.04,700.73
2017,12,5,14,30,771.0,72.0,1.3,15.0,338.0,879.56,683.39
2017,12,5,14,45,740.0,68.0,1.15,15.0,301.5,842.27,656.06
2017,12,5,15,0,709.0,64.0,1.0,15.0,265.0,811.17,632.47
2017,12,5,15,15,661.0,59.0,1.0,14.5,225.0,752.02,591.18
2017,12,5,15,30,613.0,54.0,1.0,14.0,185.0,691.52,546.98
2017,12,5,15,45,540.0,47.0,1.0,13.5,144.0,604.85,480.7
2017,12,5,16,0,467.0,40.0,1.0,13.0,103.0,519.27,410.92
2017,12,5,16,15,338.0,29.5,1.0,12.5,66.5,384.63,288.59
2017,12,5,16,30,209.0,19.0,1.0,12.0,30.0,232.75,0.0
2017,12,5,16,45,104.5,9.5,1.0,12.0,15.0,90.57,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,11.0,2.5,5.5,11.0,8.65,0.0
2017,12,6,7,30,0.0,22.0,2.5,6.0,22.0,17.31,0.0
2017,12,6,7,45,234.5,28.5,2.55,6.5,57.0,23.38,12.36
2017,12,6,8,0,469.0,35.0,2.6,7.0,92.0,29.33,20.25
2017,12,6,8,15,545.5,42.0,2.6,7.5,133.0,36.64,27.4
2017,12,6,8,30,622.0,49.0,2.6,8.0,174.0,85.2,46.26
2017,12,6,8,45,671.0,53.5,2.65,8.5,214.5,139.52,84.81
2017,12,6,9,0,720.0,58.0,2.7,9.0,255.0,197.11,133.01
2017,12,6,9,15,752.0,61.0,2.7,9.5,292.0,254.55,185.08
2017,12,6,9,30,784.0,64.0,2.7,10.0,329.0,315.13,240.63
2017,12,6,9,45,819.5,63.5,2.7,10.5,363.0,376.45,296.25
2017,12,6,10,0,855.0,63.0,2.7,11.0,397.0,440.47,352.89
2017,12,6,10,15,869.5,64.5,2.7,11.5,423.0,496.37,401.74
2017,12,6,10,30,884.0,66.0,2.7,12.0,449.0,553.79,450.14
2017,12,6,10,45,894.5,67.0,2.7,12.5,468.5,607.92,494.43
2017,12,6,11,0,905.0,68.0,2.7,13.0,488.0,660.97,536.49
2017,12,6,11,15,910.5,68.5,2.65,13.0,500.5,708.72,574.14
2017,12,6,11,30,916.0,69.0,2.6,13.0,513.0,754.44,607.72
2017,12,6,11,45,918.5,69.0,2.6,13.5,517.5,795.03,635.83
2017,12,6,12,0,921.0,69.0,2.6,14.0,522.0,832.95,661.73
2017,12,6,12,15,920.0,69.0,2.55,14.0,519.0,865.11,684.18
2017,12,6,12,30,919.0,69.0,2.5,14.0,516.0,894.07,704.32
2017,12,6,12,45,915.0,68.5,2.45,14.5,505.0,916.42,718.44
2017,12,6,13,0,911.0,68.0,2.4,15.0,494.0,935.23,730.11
2017,12,6,13,15,902.5,67.0,2.35,15.0,476.0,945.6,737.34
2017,12,6,13,30,894.0,66.0,2.3,15.0,458.0,952.22,742.14
2017,12,6,13,45,881.5,64.5,2.3,15.0,433.0,950.61,741.88
2017,12,6,14,0,869.0,63.0,2.3,15.0,408.0,945.32,739.2
2017,12,6,14,15,850.0,60.5,2.15,15.0,376.5,939.63,734.63
2017,12,6,14,30,831.0,58.0,2.0,15.0,345.0,919.35,719.66
2017,12,6,14,45,803.5,55.5,1.95,15.0,308.5,887.49,697.43
2017,12,6,15,0,776.0,53.0,1.9,15.0,272.0,852.63,672.41
2017,12,6,15,15,733.5,49.0,1.8,14.0,232.0,798.83,634.49
2017,12,6,15,30,691.0,45.0,1.7,13.0,192.0,743.13,593.19
2017,12,6,15,45,622.5,39.5,1.6,12.5,150.0,660.48,528.12
2017,12,6,16,0,554.0,34.0,1.5,12.0,108.0,578.01,458.95
2017,12,6,16,15,435.5,25.5,1.5,11.5,70.5,451.66,339.35
2017,12,6,16,30,317.0,17.0,1.5,11.0,33.0,311.81,0.0
2017,12,6,16,45,158.5,8.5,1.55,10.5,16.5,132.82,0.0
2017,12,6,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,132.0,7.0,3.65,6.5,11.5,5.51,0.0
2017,12,7,7,30,264.0,14.0,3.7,7.0,23.0,11.02,0.0
2017,12,7,7,45,395.5,23.5,3.8,7.5,59.5,21.48,10.38
2017,12,7,8,0,527.0,33.0,3.9,8.0,96.0,30.43,21.03
2017,12,7,8,15,602.0,39.0,3.9,8.5,138.0,36.55,27.14
2017,12,7,8,30,677.0,45.0,3.9,9.0,180.0,87.01,46.03
2017,12,7,8,45,714.0,51.0,3.95,9.5,220.0,141.77,84.6
2017,12,7,9,0,751.0,57.0,4.0,10.0,260.0,200.88,134.52
2017,12,7,9,15,782.0,60.0,3.95,10.5,297.5,259.84,188.07
2017,12,7,9,30,813.0,63.0,3.9,11.0,335.0,321.8,245.1
2017,12,7,9,45,826.0,67.5,3.85,11.5,366.5,381.26,299.96
2017,12,7,10,0,839.0,72.0,3.8,12.0,398.0,441.13,353.74
2017,12,7,10,15,854.0,74.0,3.6,12.5,424.0,499.61,404.49
2017,12,7,10,30,869.0,76.0,3.4,13.0,450.0,558.09,453.4
2017,12,7,10,45,866.0,80.5,3.25,13.5,467.5,608.36,494.26
2017,12,7,11,0,863.0,85.0,3.1,14.0,485.0,656.38,531.89
2017,12,7,11,15,869.0,86.0,2.9,14.0,497.0,704.38,569.12
2017,12,7,11,30,875.0,87.0,2.7,14.0,509.0,750.48,603.26
2017,12,7,11,45,864.0,91.0,2.55,14.5,511.0,784.78,625.78
2017,12,7,12,0,853.0,95.0,2.4,15.0,513.0,815.51,645.41
2017,12,7,12,15,851.5,95.0,2.3,15.0,510.0,846.19,666.34
2017,12,7,12,30,850.0,95.0,2.2,15.0,507.0,873.73,684.89
2017,12,7,12,45,820.5,100.5,2.15,15.5,491.5,879.06,686.96
2017,12,7,13,0,791.0,106.0,2.1,16.0,476.0,887.74,691.73
2017,12,7,13,15,780.5,104.0,2.0,16.0,457.5,894.09,695.68
2017,12,7,13,30,770.0,102.0,1.9,16.0,439.0,896.85,697.21
2017,12,7,13,45,739.0,102.5,1.85,16.0,411.5,879.38,685.31
2017,12,7,14,0,708.0,103.0,1.8,16.0,384.0,857.99,670.85
2017,12,7,14,15,684.0,99.0,1.65,15.5,353.0,834.53,654.98
2017,12,7,14,30,660.0,95.0,1.5,15.0,322.0,807.81,636.52
2017,12,7,14,45,614.0,91.0,1.35,15.0,284.5,756.7,598.99
2017,12,7,15,0,568.0,87.0,1.2,15.0,247.0,702.91,558.91
2017,12,7,15,15,519.5,78.5,1.2,14.0,208.5,640.24,514.46
2017,12,7,15,30,471.0,70.0,1.2,13.0,170.0,576.2,466.71
2017,12,7,15,45,393.0,59.0,1.25,12.5,130.0,483.34,393.56
2017,12,7,16,0,315.0,48.0,1.3,12.0,90.0,394.29,319.48
2017,12,7,16,15,157.5,35.5,1.35,11.5,56.5,238.89,181.2
2017,12,7,16,30,0.0,23.0,1.4,11.0,23.0,27.19,0.0
2017,12,7,16,45,0.0,11.5,1.45,11.0,11.5,9.05,0.0
2017,12,7,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,2.75,6.5,7.0,5.51,0.0
2017,12,8,7,30,0.0,14.0,2.8,7.0,14.0,11.02,0.0
2017,12,8,7,45,129.5,27.5,2.85,7.5,43.0,20.71,9.33
2017,12,8,8,0,259.0,41.0,2.9,8.0,72.0,31.05,21.51
2017,12,8,8,15,310.5,55.0,2.9,8.5,106.0,41.33,31.4
2017,12,8,8,30,362.0,69.0,2.9,9.0,140.0,78.57,49.85
2017,12,8,8,45,410.5,77.5,2.95,9.5,174.5,118.14,77.97
2017,12,8,9,0,459.0,86.0,3.0,10.0,209.0,163.55,115.24
2017,12,8,9,15,508.0,86.5,3.0,10.0,240.5,212.01,157.73
2017,12,8,9,30,557.0,87.0,3.0,10.0,272.0,262.21,202.91
2017,12,8,9,45,536.5,101.0,3.0,10.5,293.0,303.91,242.16
2017,12,8,10,0,516.0,115.0,3.0,11.0,314.0,337.57,273.59
2017,12,8,10,15,595.0,105.0,2.9,11.5,349.0,404.81,330.46
2017,12,8,10,30,674.0,95.0,2.8,12.0,384.0,473.08,387.15
2017,12,8,10,45,568.0,127.0,2.75,12.5,378.0,480.96,394.13
2017,12,8,11,0,462.0,159.0,2.7,13.0,372.0,471.15,386.18
2017,12,8,11,15,533.5,145.0,2.6,13.5,397.0,531.6,434.7
2017,12,8,11,30,605.0,131.0,2.5,14.0,422.0,604.32,491.01
2017,12,8,11,45,555.0,146.5,2.4,14.5,415.0,603.0,488.43
2017,12,8,12,0,505.0,162.0,2.3,15.0,408.0,604.88,488.24
2017,12,8,12,15,526.5,155.5,2.25,15.0,410.5,637.31,513.56
2017,12,8,12,30,548.0,149.0,2.2,15.0,413.0,668.86,537.78
2017,12,8,12,45,591.5,133.0,2.2,15.0,413.0,717.43,574.19
2017,12,8,13,0,635.0,117.0,2.2,15.0,413.0,757.09,603.26
2017,12,8,13,15,731.0,101.0,2.15,15.0,429.0,843.36,665.33
2017,12,8,13,30,827.0,85.0,2.1,15.0,445.0,922.07,720.24
2017,12,8,13,45,818.5,81.0,2.1,15.0,421.5,920.98,719.49
2017,12,8,14,0,810.0,77.0,2.1,15.0,398.0,916.23,717.12
2017,12,8,14,15,788.5,74.5,1.95,15.0,367.0,897.08,703.02
2017,12,8,14,30,767.0,72.0,1.8,15.0,336.0,874.4,686.37
2017,12,8,14,45,742.5,67.0,1.65,15.0,300.5,842.59,662.87
2017,12,8,15,0,718.0,62.0,1.5,15.0,265.0,807.8,636.65
2017,12,8,15,15,672.5,57.5,1.45,14.0,225.5,760.53,603.75
2017,12,8,15,30,627.0,53.0,1.4,13.0,186.0,703.2,561.56
2017,12,8,15,45,562.5,45.5,1.35,12.5,145.5,623.62,499.17
2017,12,8,16,0,498.0,38.0,1.3,12.0,105.0,544.89,433.25
2017,12,8,16,15,249.0,34.5,1.3,11.5,68.0,315.62,239.32
2017,12,8,16,30,0.0,31.0,1.3,11.0,31.0,50.87,0.0
2017,12,8,16,45,0.0,15.5,1.35,10.5,15.5,12.2,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.5,2.85,6.0,8.5,0.0,0.0
2017,12,9,7,30,0.0,17.0,2.9,6.0,17.0,13.38,0.0
2017,12,9,7,45,182.5,26.5,3.0,6.5,47.5,20.16,8.42
2017,12,9,8,0,365.0,36.0,3.1,7.0,78.0,29.71,20.36
2017,12,9,8,15,435.5,44.5,3.15,7.5,114.5,36.57,27.23
2017,12,9,8,30,506.0,53.0,3.2,8.0,151.0,77.57,44.51
2017,12,9,8,45,553.0,58.0,3.3,8.5,186.5,122.65,75.79
2017,12,9,9,0,600.0,63.0,3.4,9.0,222.0,173.33,117.86
2017,12,9,9,15,635.5,65.0,3.45,9.5,255.5,223.82,163.36
2017,12,9,9,30,671.0,67.0,3.5,10.0,289.0,277.9,212.99
2017,12,9,9,45,579.0,93.5,3.55,10.5,297.5,311.77,248.11
2017,12,9,10,0,487.0,120.0,3.6,11.0,306.0,328.94,267.19
2017,12,9,10,15,684.0,95.5,3.5,11.5,376.5,437.16,356.9
2017,12,9,10,30,881.0,71.0,3.4,12.0,447.0,556.12,453.77
2017,12,9,10,45,892.0,72.0,3.35,12.5,467.0,611.4,498.88
2017,12,9,11,0,903.0,73.0,3.3,13.0,487.0,660.68,538.41
2017,12,9,11,15,720.5,111.5,3.15,13.5,447.5,631.01,513.92
2017,12,9,11,30,538.0,150.0,3.0,14.0,408.0,566.75,462.37
2017,12,9,11,45,572.5,141.5,2.95,14.5,418.0,609.98,496.51
2017,12,9,12,0,607.0,133.0,2.9,15.0,428.0,662.83,536.43
2017,12,9,12,15,764.0,103.0,2.8,15.0,472.5,785.23,627.36
2017,12,9,12,30,921.0,73.0,2.7,15.0,517.0,897.23,706.6
2017,12,9,12,45,907.0,75.0,2.65,15.0,504.5,914.28,717.54
2017,12,9,13,0,893.0,77.0,2.6,15.0,492.0,937.62,733.89
2017,12,9,13,15,884.0,76.0,2.55,15.0,474.0,947.96,741.11
2017,12,9,13,30,875.0,75.0,2.5,15.0,456.0,954.48,745.88
2017,12,9,13,45,863.0,73.0,2.45,15.5,431.0,953.04,743.83
2017,12,9,14,0,851.0,71.0,2.4,16.0,406.0,947.79,739.27
2017,12,9,14,15,830.5,68.5,2.25,15.5,375.0,929.93,727.61
2017,12,9,14,30,810.0,66.0,2.1,15.0,344.0,908.47,713.29
2017,12,9,14,45,782.0,62.5,1.95,15.0,307.5,875.1,688.81
2017,12,9,15,0,754.0,59.0,1.8,15.0,271.0,838.66,661.54
2017,12,9,15,15,710.0,54.5,1.7,14.0,230.5,783.09,622.25
2017,12,9,15,30,666.0,50.0,1.6,13.0,190.0,725.45,579.46
2017,12,9,15,45,599.0,43.5,1.55,12.5,149.0,643.24,515.06
2017,12,9,16,0,532.0,37.0,1.5,12.0,108.0,560.84,446.24
2017,12,9,16,15,266.0,34.5,1.6,11.5,70.0,330.34,251.05
2017,12,9,16,30,0.0,32.0,1.7,11.0,32.0,54.25,0.0
2017,12,9,16,45,0.0,16.0,1.8,10.5,16.0,12.59,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,109.5,6.0,3.2,6.0,9.0,0.0,0.0
2017,12,10,7,30,219.0,12.0,3.3,6.0,18.0,9.44,0.0
2017,12,10,7,45,364.5,21.5,3.4,6.5,53.0,19.59,7.4
2017,12,10,8,0,510.0,31.0,3.5,7.0,88.0,28.57,19.28
2017,12,10,8,15,587.5,37.5,3.55,7.5,129.5,34.65,25.47
2017,12,10,8,30,665.0,44.0,3.6,8.0,171.0,81.74,43.12
2017,12,10,8,45,713.5,48.0,3.65,8.5,212.0,135.16,79.39
2017,12,10,9,0,762.0,52.0,3.7,9.0,253.0,194.27,128.53
2017,12,10,9,15,793.5,55.0,3.7,9.5,291.0,253.69,182.54
2017,12,10,9,30,825.0,58.0,3.7,10.0,329.0,316.17,240.29
2017,12,10,9,45,846.5,60.5,3.75,10.5,361.5,377.28,296.81
2017,12,10,10,0,868.0,63.0,3.8,11.0,394.0,439.69,353.15
2017,12,10,10,15,882.5,64.5,3.7,11.5,420.5,496.33,403.18
2017,12,10,10,30,897.0,66.0,3.6,12.0,447.0,554.43,452.63
2017,12,10,10,45,905.0,67.5,3.55,12.5,467.0,608.36,497.28
2017,12,10,11,0,913.0,69.0,3.5,13.0,487.0,660.99,539.49
2017,12,10,11,15,918.5,70.0,3.35,13.5,499.5,709.84,577.12
2017,12,10,11,30,924.0,71.0,3.2,14.0,512.0,756.69,610.72
2017,12,10,11,45,923.0,72.0,3.05,14.5,516.0,796.4,637.54
2017,12,10,12,0,922.0,73.0,2.9,15.0,520.0,833.21,661.83
2017,12,10,12,15,920.5,73.0,2.8,15.0,517.5,865.37,684.03
2017,12,10,12,30,919.0,73.0,2.7,15.0,515.0,894.33,703.83
2017,12,10,12,45,910.5,73.5,2.65,15.0,503.5,914.4,717.71
2017,12,10,13,0,902.0,74.0,2.6,15.0,492.0,930.79,729.13
2017,12,10,13,15,893.5,73.0,2.55,15.0,474.0,952.04,744.07
2017,12,10,13,30,885.0,72.0,2.5,15.0,456.0,959.26,749.22
2017,12,10,13,45,869.0,70.5,2.45,15.5,431.0,954.84,745.07
2017,12,10,14,0,853.0,69.0,2.4,16.0,406.0,946.53,738.39
2017,12,10,14,15,833.0,67.0,2.25,15.5,375.0,929.94,727.65
2017,12,10,14,30,813.0,65.0,2.1,15.0,344.0,909.75,714.19
2017,12,10,14,45,782.0,62.0,2.0,15.0,307.0,874.22,688.71
2017,12,10,15,0,751.0,59.0,1.9,15.0,270.0,835.64,660.44
2017,12,10,15,15,707.5,54.5,1.85,14.0,230.0,780.68,621.98
2017,12,10,15,30,664.0,50.0,1.8,13.0,190.0,723.65,579.9
2017,12,10,15,45,595.5,43.5,1.75,12.5,149.0,640.19,514.26
2017,12,10,16,0,527.0,37.0,1.7,12.0,108.0,569.74,454.12
2017,12,10,16,15,263.5,34.5,1.85,11.5,70.0,328.26,250.19
2017,12,10,16,30,0.0,32.0,2.0,11.0,32.0,54.07,0.0
2017,12,10,16,45,0.0,16.0,2.15,10.5,16.0,12.59,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
