Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,3.15,6.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,3.2,6.0,9.0,7.08,0.0
2017,12,11,7,45,128.0,24.0,3.25,6.5,38.0,18.16,5.8
2017,12,11,8,0,256.0,39.0,3.3,7.0,67.0,29.58,20.07
2017,12,11,8,15,328.0,52.5,3.35,7.5,104.5,39.68,29.93
2017,12,11,8,30,400.0,66.0,3.4,8.0,142.0,76.5,47.58
2017,12,11,8,45,467.5,74.0,3.5,8.5,182.5,123.2,80.16
2017,12,11,9,0,535.0,82.0,3.6,9.0,223.0,175.05,121.97
2017,12,11,9,15,572.0,89.5,3.55,9.5,259.0,227.12,168.09
2017,12,11,9,30,609.0,97.0,3.5,10.0,295.0,283.3,218.68
2017,12,11,9,45,703.5,87.5,3.5,10.5,338.0,349.12,276.06
2017,12,11,10,0,798.0,78.0,3.5,11.0,381.0,423.42,340.27
2017,12,11,10,15,814.5,80.0,3.45,11.5,407.5,480.47,390.21
2017,12,11,10,30,831.0,82.0,3.4,12.0,434.0,537.77,438.82
2017,12,11,10,45,843.5,83.5,3.4,12.5,454.5,592.22,483.81
2017,12,11,11,0,856.0,85.0,3.4,13.0,475.0,645.93,526.89
2017,12,11,11,15,862.5,85.5,3.2,13.5,487.5,693.55,563.34
2017,12,11,11,30,869.0,86.0,3.0,14.0,500.0,739.33,596.97
2017,12,11,11,45,869.5,87.0,2.9,14.5,504.5,779.08,624.15
2017,12,11,12,0,870.0,88.0,2.8,15.0,509.0,816.14,649.0
2017,12,11,12,15,869.0,88.0,2.65,15.0,506.5,847.98,670.65
2017,12,11,12,30,868.0,88.0,2.5,15.0,504.0,876.7,689.88
2017,12,11,12,45,856.5,88.5,2.45,15.0,492.0,893.47,701.39
2017,12,11,13,0,845.0,89.0,2.4,15.0,480.0,906.4,710.4
2017,12,11,13,15,835.5,87.5,2.3,15.0,462.5,915.06,716.03
2017,12,11,13,30,826.0,86.0,2.2,15.0,445.0,919.97,719.15
2017,12,11,13,45,810.5,84.0,2.15,15.5,420.0,914.85,714.52
2017,12,11,14,0,795.0,82.0,2.1,16.0,395.0,905.95,707.41
2017,12,11,14,15,773.0,79.0,1.9,15.5,364.0,885.93,693.5
2017,12,11,14,30,751.0,76.0,1.7,15.0,333.0,871.21,683.11
2017,12,11,14,45,719.0,72.0,1.5,15.0,297.0,834.28,655.27
2017,12,11,15,0,687.0,68.0,1.3,15.0,261.0,794.65,625.01
2017,12,11,15,15,641.0,62.5,1.25,14.0,222.0,737.46,585.04
2017,12,11,15,30,595.0,57.0,1.2,13.0,183.0,678.74,541.93
2017,12,11,15,45,526.0,49.0,1.2,12.5,142.5,595.08,477.0
2017,12,11,16,0,457.0,41.0,1.2,12.0,102.0,512.29,408.58
2017,12,11,16,15,343.0,29.5,1.2,11.5,66.0,389.92,294.68
2017,12,11,16,30,229.0,18.0,1.2,11.0,30.0,249.75,0.0
2017,12,11,16,45,114.5,9.0,1.3,11.0,15.0,98.56,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,98.0,5.5,2.5,5.0,7.5,0.0,0.0
2017,12,12,7,30,196.0,11.0,2.5,5.0,15.0,8.65,0.0
2017,12,12,7,45,340.5,21.0,2.5,5.5,49.0,19.09,5.65
2017,12,12,8,0,485.0,31.0,2.5,6.0,83.0,28.48,19.13
2017,12,12,8,15,565.5,38.0,2.5,6.5,124.5,34.96,25.81
2017,12,12,8,30,646.0,45.0,2.5,7.0,166.0,78.94,42.27
2017,12,12,8,45,691.5,50.5,2.55,8.0,207.0,131.94,77.82
2017,12,12,9,0,737.0,56.0,2.6,9.0,248.0,190.35,125.84
2017,12,12,9,15,770.5,59.5,2.6,9.5,286.0,249.19,178.75
2017,12,12,9,30,804.0,63.0,2.6,10.0,324.0,311.39,235.66
2017,12,12,9,45,808.5,69.5,2.65,10.5,354.0,369.05,289.17
2017,12,12,10,0,813.0,76.0,2.7,11.0,384.0,426.24,340.88
2017,12,12,10,15,830.0,78.5,2.65,11.5,411.0,484.78,391.72
2017,12,12,10,30,847.0,81.0,2.6,12.0,438.0,543.63,441.09
2017,12,12,10,45,855.0,83.0,2.55,12.5,457.5,596.8,484.43
2017,12,12,11,0,863.0,85.0,2.5,13.0,477.0,648.79,525.42
2017,12,12,11,15,869.5,86.0,2.4,13.5,490.0,697.3,562.25
2017,12,12,11,30,876.0,87.0,2.3,14.0,503.0,743.99,596.39
2017,12,12,11,45,875.0,88.5,2.2,14.5,507.5,783.52,622.75
2017,12,12,12,0,874.0,90.0,2.1,15.0,512.0,820.24,646.7
2017,12,12,12,15,872.5,90.0,2.0,15.0,509.5,851.91,667.95
2017,12,12,12,30,871.0,90.0,1.9,15.0,507.0,880.43,686.82
2017,12,12,12,45,852.5,92.5,1.85,15.5,494.0,893.45,694.07
2017,12,12,13,0,834.0,95.0,1.8,16.0,481.0,902.23,698.62
2017,12,12,13,15,824.0,93.5,1.7,16.0,463.0,910.34,703.52
2017,12,12,13,30,814.0,92.0,1.6,16.0,445.0,914.7,705.88
2017,12,12,13,45,791.5,91.5,1.5,16.0,419.0,912.88,704.06
2017,12,12,14,0,769.0,91.0,1.4,16.0,393.0,899.74,694.55
2017,12,12,14,15,746.0,87.5,1.25,15.5,362.0,878.69,680.18
2017,12,12,14,30,723.0,84.0,1.1,15.0,331.0,854.29,663.28
2017,12,12,14,45,682.5,80.5,0.95,15.0,294.0,809.84,630.77
2017,12,12,15,0,642.0,77.0,0.8,15.0,257.0,762.65,595.82
2017,12,12,15,15,594.5,70.0,0.85,14.5,218.0,702.51,554.35
2017,12,12,15,30,547.0,63.0,0.9,14.0,179.0,640.87,509.53
2017,12,12,15,45,469.0,54.0,0.95,13.5,138.5,548.46,438.9
2017,12,12,16,0,391.0,45.0,1.0,13.0,98.0,457.15,364.85
2017,12,12,16,15,284.0,31.5,0.95,13.0,62.5,340.91,257.29
2017,12,12,16,30,177.0,18.0,0.9,13.0,27.0,206.93,0.0
2017,12,12,16,45,88.5,9.0,0.9,13.0,13.5,77.85,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,5.0,2.25,5.0,5.0,0.0,0.0
2017,12,13,7,30,0.0,10.0,2.2,5.0,10.0,7.87,0.0
2017,12,13,7,45,173.0,23.0,2.2,5.5,41.0,17.55,3.93
2017,12,13,8,0,346.0,36.0,2.2,6.0,72.0,29.77,20.15
2017,12,13,8,15,427.0,46.5,2.2,6.5,111.5,38.31,28.78
2017,12,13,8,30,508.0,57.0,2.2,7.0,151.0,77.02,45.34
2017,12,13,8,45,570.5,63.0,2.2,7.5,192.0,124.57,77.07
2017,12,13,9,0,633.0,69.0,2.2,8.0,233.0,179.71,121.64
2017,12,13,9,15,669.0,74.5,2.1,8.5,269.5,235.35,171.14
2017,12,13,9,30,705.0,80.0,2.0,9.0,306.0,294.85,224.89
2017,12,13,9,45,733.5,83.0,1.95,9.5,339.0,352.92,277.35
2017,12,13,10,0,762.0,86.0,1.9,10.0,372.0,413.27,330.51
2017,12,13,10,15,778.0,88.5,1.95,10.5,398.5,469.24,379.09
2017,12,13,10,30,794.0,91.0,2.0,11.0,425.0,525.53,426.42
2017,12,13,10,45,809.5,91.5,2.05,12.0,445.0,577.51,468.24
2017,12,13,11,0,825.0,92.0,2.1,13.0,465.0,630.67,509.53
2017,12,13,11,15,830.0,93.0,2.05,13.0,477.0,676.62,545.49
2017,12,13,11,30,835.0,94.0,2.0,13.0,489.0,720.71,579.2
2017,12,13,11,45,842.0,92.5,1.95,13.5,494.5,761.59,607.38
2017,12,13,12,0,849.0,91.0,1.9,14.0,500.0,800.25,633.24
2017,12,13,12,15,846.0,91.0,1.85,14.0,497.0,829.92,653.58
2017,12,13,12,30,843.0,91.0,1.8,14.0,494.0,856.42,671.67
2017,12,13,12,45,827.5,92.5,1.8,14.5,481.5,870.31,680.21
2017,12,13,13,0,812.0,94.0,1.8,15.0,469.0,880.22,686.2
2017,12,13,13,15,800.5,92.5,1.7,15.0,451.0,886.6,689.97
2017,12,13,13,30,789.0,91.0,1.6,15.0,433.0,889.27,691.23
2017,12,13,13,45,776.5,87.5,1.5,15.0,409.0,892.7,693.09
2017,12,13,14,0,764.0,84.0,1.4,15.0,385.0,885.27,687.41
2017,12,13,14,15,741.0,81.0,1.25,15.0,354.5,864.95,672.13
2017,12,13,14,30,718.0,78.0,1.1,15.0,324.0,841.37,654.51
2017,12,13,14,45,687.0,73.5,1.0,15.0,289.0,805.06,628.36
2017,12,13,15,0,656.0,69.0,0.9,15.0,254.0,766.14,599.83
2017,12,13,15,15,609.0,63.0,0.95,14.5,215.5,707.86,559.44
2017,12,13,15,30,562.0,57.0,1.0,14.0,177.0,648.23,515.96
2017,12,13,15,45,491.5,49.0,1.1,13.5,137.5,563.98,451.69
2017,12,13,16,0,421.0,41.0,1.2,13.0,98.0,480.76,383.84
2017,12,13,16,15,210.5,35.0,1.3,12.5,63.5,283.62,215.91
2017,12,13,16,30,0.0,29.0,1.4,12.0,29.0,43.23,0.0
2017,12,13,16,45,0.0,14.5,1.5,11.5,14.5,11.41,0.0
2017,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,7,45,216.5,15.0,1.3,9.5,37.5,12.21,0.28
2017,12,14,8,0,433.0,30.0,1.3,10.0,75.0,25.15,15.78
2017,12,14,8,15,515.0,37.0,1.45,10.5,114.5,31.1,21.92
2017,12,14,8,30,597.0,44.0,1.6,11.0,154.0,72.73,38.65
2017,12,14,8,45,648.0,49.0,1.75,11.5,193.5,122.73,71.01
2017,12,14,9,0,699.0,54.0,1.9,12.0,233.0,178.83,116.07
2017,12,14,9,15,733.0,57.5,1.95,12.0,270.0,235.32,166.33
2017,12,14,9,30,767.0,61.0,2.0,12.0,307.0,295.28,220.9
2017,12,14,9,45,791.0,63.5,2.1,12.5,339.0,353.88,274.13
2017,12,14,10,0,815.0,66.0,2.2,13.0,371.0,414.16,327.66
2017,12,14,10,15,831.0,68.0,2.1,13.0,398.0,471.57,377.72
2017,12,14,10,30,847.0,70.0,2.0,13.0,425.0,529.19,426.32
2017,12,14,10,45,860.5,70.5,1.95,13.5,445.5,583.69,470.32
2017,12,14,11,0,874.0,71.0,1.9,14.0,466.0,637.51,512.29
2017,12,14,11,15,880.5,71.5,1.9,14.0,478.5,680.04,546.02
2017,12,14,11,30,887.0,72.0,1.9,14.0,491.0,725.61,580.28
2017,12,14,11,45,893.0,71.5,1.95,14.5,497.0,767.61,609.51
2017,12,14,12,0,899.0,71.0,2.0,15.0,503.0,807.32,636.83
2017,12,14,12,15,898.5,71.0,2.0,15.0,501.5,839.79,659.58
2017,12,14,12,30,898.0,71.0,2.0,15.0,500.0,869.22,680.2
2017,12,14,12,45,884.5,73.0,2.0,15.5,488.5,886.57,691.1
2017,12,14,13,0,871.0,75.0,2.0,16.0,477.0,910.25,706.58
2017,12,14,13,15,863.0,74.0,1.95,16.0,460.0,921.58,714.23
2017,12,14,13,30,855.0,73.0,1.9,16.0,443.0,929.23,719.55
2017,12,14,13,45,843.5,71.0,1.85,16.0,419.5,928.56,719.25
2017,12,14,14,0,832.0,69.0,1.8,16.0,396.0,924.19,716.53
2017,12,14,14,15,812.5,66.5,1.65,16.0,366.0,907.8,704.24
2017,12,14,14,30,793.0,64.0,1.5,16.0,336.0,887.9,689.43
2017,12,14,14,45,765.5,60.5,1.35,16.0,300.5,855.67,665.67
2017,12,14,15,0,738.0,57.0,1.2,16.0,265.0,820.46,639.28
2017,12,14,15,15,695.0,53.0,1.2,15.0,226.0,767.24,603.33
2017,12,14,15,30,652.0,49.0,1.2,14.0,187.0,711.98,563.83
2017,12,14,15,45,586.0,42.5,1.2,13.5,146.5,631.5,502.01
2017,12,14,16,0,520.0,36.0,1.2,13.0,106.0,551.05,436.03
2017,12,14,16,15,402.5,27.0,1.25,12.5,69.5,438.91,330.97
2017,12,14,16,30,285.0,18.0,1.3,12.0,33.0,298.01,22.35
2017,12,14,16,45,142.5,9.0,1.4,12.0,16.5,121.26,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,15,7,45,57.5,18.0,1.85,6.5,24.0,13.77,0.32
2017,12,15,8,0,115.0,36.0,1.8,7.0,48.0,26.85,17.35
2017,12,15,8,15,143.5,52.5,1.75,7.5,74.0,38.53,28.79
2017,12,15,8,30,172.0,69.0,1.7,8.0,100.0,61.73,42.67
2017,12,15,8,45,188.5,84.5,1.7,8.5,126.0,89.58,63.73
2017,12,15,9,0,205.0,100.0,1.7,9.0,152.0,119.84,89.0
2017,12,15,9,15,215.0,115.0,1.6,9.0,177.0,150.53,116.14
2017,12,15,9,30,225.0,130.0,1.5,9.0,202.0,182.72,144.88
2017,12,15,9,45,236.5,140.5,1.4,9.5,223.0,212.87,171.46
2017,12,15,10,0,248.0,151.0,1.3,10.0,244.0,244.32,198.71
2017,12,15,10,15,306.5,154.0,1.3,10.0,277.0,291.81,238.93
2017,12,15,10,30,365.0,157.0,1.3,10.0,310.0,345.08,283.58
2017,12,15,10,45,464.0,144.5,1.35,10.5,348.0,424.6,348.29
2017,12,15,11,0,563.0,132.0,1.4,11.0,386.0,500.8,409.3
2017,12,15,11,15,491.5,153.0,1.3,11.0,379.0,505.11,411.96
2017,12,15,11,30,420.0,174.0,1.2,11.0,372.0,501.84,408.65
2017,12,15,11,45,406.5,182.0,1.2,11.5,375.0,522.04,423.79
2017,12,15,12,0,393.0,190.0,1.2,12.0,378.0,522.9,424.12
2017,12,15,12,15,365.0,194.0,1.1,12.0,368.5,522.25,422.98
2017,12,15,12,30,337.0,198.0,1.0,12.0,359.0,518.83,419.61
2017,12,15,12,45,342.0,190.0,0.9,12.0,350.5,527.53,426.33
2017,12,15,13,0,347.0,182.0,0.8,12.0,342.0,534.99,431.92
2017,12,15,13,15,343.5,175.5,0.85,12.0,329.0,535.17,433.07
2017,12,15,13,30,340.0,169.0,0.9,12.0,316.0,533.82,433.16
2017,12,15,13,45,300.0,164.5,0.95,12.0,289.0,498.82,406.74
2017,12,15,14,0,260.0,160.0,1.0,12.0,262.0,462.03,378.76
2017,12,15,14,15,244.5,151.0,1.1,12.0,241.5,441.43,363.9
2017,12,15,14,30,229.0,142.0,1.2,12.0,221.0,419.91,347.79
2017,12,15,14,45,218.5,128.0,1.3,12.0,196.5,395.04,328.88
2017,12,15,15,0,208.0,114.0,1.4,12.0,172.0,369.28,308.69
2017,12,15,15,15,190.5,98.5,1.4,11.5,146.0,333.73,279.98
2017,12,15,15,30,173.0,83.0,1.4,11.0,120.0,297.68,249.93
2017,12,15,15,45,146.0,66.5,1.45,11.0,93.0,250.77,209.25
2017,12,15,16,0,119.0,50.0,1.5,11.0,66.0,203.79,167.2
2017,12,15,16,15,59.5,35.0,1.5,11.0,43.0,114.7,86.61
2017,12,15,16,30,0.0,20.0,1.5,11.0,20.0,19.29,0.0
2017,12,15,16,45,0.0,10.0,1.55,11.0,10.0,7.87,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,7,45,241.5,13.5,4.6,8.5,37.5,12.04,0.0
2017,12,16,8,0,483.0,27.0,4.8,9.0,75.0,24.89,15.38
2017,12,16,8,15,564.0,33.0,4.95,9.5,115.0,30.57,21.44
2017,12,16,8,30,645.0,39.0,5.1,10.0,155.0,68.45,34.65
2017,12,16,8,45,695.5,43.0,5.25,10.5,195.0,120.17,67.4
2017,12,16,9,0,746.0,47.0,5.4,11.0,235.0,177.83,114.0
2017,12,16,9,15,777.0,49.5,5.5,11.0,271.5,235.2,166.11
2017,12,16,9,30,808.0,52.0,5.6,11.0,308.0,295.58,222.71
2017,12,16,9,45,824.0,55.5,5.7,11.5,339.5,354.44,278.13
2017,12,16,10,0,840.0,59.0,5.8,12.0,371.0,414.09,333.22
2017,12,16,10,15,751.0,77.0,5.8,12.0,370.5,440.18,360.76
2017,12,16,10,30,662.0,95.0,5.8,12.0,370.0,456.59,378.32
2017,12,16,10,45,697.5,91.0,5.85,12.5,393.5,510.65,424.73
2017,12,16,11,0,733.0,87.0,5.9,13.0,417.0,564.29,469.85
2017,12,16,11,15,737.0,89.0,5.9,13.0,428.5,606.36,505.36
2017,12,16,11,30,741.0,91.0,5.9,13.0,440.0,646.81,538.96
2017,12,16,11,45,633.5,123.0,5.9,13.5,423.5,638.45,530.43
2017,12,16,12,0,526.0,155.0,5.9,14.0,407.0,607.54,504.02
2017,12,16,12,15,717.5,110.0,5.9,14.0,452.0,747.51,616.3
2017,12,16,12,30,909.0,65.0,5.9,14.0,497.0,868.82,708.78
2017,12,16,12,45,892.0,68.0,5.9,14.5,485.5,884.82,719.2
2017,12,16,13,0,875.0,71.0,5.9,15.0,474.0,896.86,727.26
2017,12,16,13,15,866.0,70.0,5.85,15.0,457.0,917.59,743.08
2017,12,16,13,30,857.0,69.0,5.8,15.0,440.0,924.52,748.62
2017,12,16,13,45,844.5,67.0,5.8,15.0,416.5,923.09,748.39
2017,12,16,14,0,832.0,65.0,5.8,15.0,393.0,917.96,745.49
2017,12,16,14,15,811.5,63.0,5.7,14.5,363.0,901.5,734.91
2017,12,16,14,30,791.0,61.0,5.6,14.0,333.0,881.57,721.52
2017,12,16,14,45,765.0,57.5,5.5,14.0,298.0,851.03,698.33
2017,12,16,15,0,739.0,54.0,5.4,14.0,263.0,817.55,672.25
2017,12,16,15,15,696.0,50.0,5.3,13.5,224.5,764.68,631.37
2017,12,16,15,30,653.0,46.0,5.2,13.0,186.0,709.94,587.23
2017,12,16,15,45,589.5,40.5,5.1,13.0,146.5,633.26,522.43
2017,12,16,16,0,526.0,35.0,5.0,13.0,107.0,556.44,454.03
2017,12,16,16,15,411.5,26.5,5.0,12.5,70.5,434.26,337.43
2017,12,16,16,30,297.0,18.0,5.0,12.0,34.0,300.35,49.15
2017,12,16,16,45,148.5,9.0,5.0,12.0,17.0,126.31,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,241.0,12.5,3.05,7.5,36.0,11.15,0.0
2017,12,17,8,0,482.0,25.0,3.1,8.0,72.0,23.09,13.86
2017,12,17,8,15,561.5,31.0,3.1,8.5,111.5,28.81,19.96
2017,12,17,8,30,641.0,37.0,3.1,9.0,151.0,65.16,32.6
2017,12,17,8,45,690.0,40.5,3.15,9.5,190.0,115.86,64.27
2017,12,17,9,0,739.0,44.0,3.2,10.0,229.0,172.31,109.66
2017,12,17,9,15,770.0,46.5,3.2,10.5,265.5,229.1,160.66
2017,12,17,9,30,801.0,49.0,3.2,11.0,302.0,288.97,215.86
2017,12,17,9,45,812.0,54.0,3.25,11.5,333.0,346.41,269.44
2017,12,17,10,0,823.0,59.0,3.3,12.0,364.0,405.51,323.16
2017,12,17,10,15,837.5,60.5,3.15,12.0,390.0,459.75,371.84
2017,12,17,10,30,852.0,62.0,3.0,12.0,416.0,515.42,420.13
2017,12,17,10,45,861.5,63.0,2.9,12.5,435.5,567.46,463.34
2017,12,17,11,0,871.0,64.0,2.8,13.0,455.0,618.49,504.28
2017,12,17,11,15,876.5,65.0,2.6,13.0,467.5,665.61,541.41
2017,12,17,11,30,882.0,66.0,2.4,13.0,480.0,710.9,575.11
2017,12,17,11,45,882.5,66.5,2.2,13.5,485.0,749.81,600.91
2017,12,17,12,0,883.0,67.0,2.0,14.0,490.0,786.1,624.18
2017,12,17,12,15,882.0,67.0,1.9,14.0,488.0,817.78,645.67
2017,12,17,12,30,881.0,67.0,1.8,14.0,486.0,846.44,664.86
2017,12,17,12,45,878.0,66.0,1.7,14.5,477.0,868.94,678.32
2017,12,17,13,0,875.0,65.0,1.6,15.0,468.0,888.12,689.37
2017,12,17,13,15,867.0,64.0,1.55,15.0,451.5,899.29,696.81
2017,12,17,13,30,859.0,63.0,1.5,15.0,435.0,906.9,701.96
2017,12,17,13,45,843.5,63.0,1.45,15.0,411.5,905.25,700.85
2017,12,17,14,0,828.0,63.0,1.4,15.0,388.0,910.95,704.95
2017,12,17,14,15,809.0,61.0,1.2,14.5,359.0,896.04,693.73
2017,12,17,14,30,790.0,59.0,1.0,14.0,330.0,877.68,680.01
2017,12,17,14,45,759.5,56.5,0.85,14.0,295.5,844.29,655.09
2017,12,17,15,0,729.0,54.0,0.7,14.0,261.0,808.02,627.7
2017,12,17,15,15,687.0,50.0,0.65,13.5,223.0,756.3,591.27
2017,12,17,15,30,645.0,46.0,0.6,13.0,185.0,702.72,551.83
2017,12,17,15,45,576.5,41.0,0.6,13.0,145.5,622.23,490.2
2017,12,17,16,0,508.0,36.0,0.6,13.0,106.0,553.17,433.24
2017,12,17,16,15,395.0,27.5,0.6,12.5,70.0,433.73,326.61
2017,12,17,16,30,282.0,19.0,0.6,12.0,34.0,298.98,61.04
2017,12,17,16,45,141.0,9.5,0.6,12.0,17.0,120.81,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,14.5,2.2,6.5,32.5,11.76,0.0
2017,12,18,8,0,378.0,29.0,2.2,7.0,65.0,24.13,14.72
2017,12,18,8,15,465.0,36.5,2.2,7.0,103.0,30.43,21.53
2017,12,18,8,30,552.0,44.0,2.2,7.0,141.0,63.04,34.01
2017,12,18,8,45,606.0,49.0,2.2,7.5,180.0,110.62,64.01
2017,12,18,9,0,660.0,54.0,2.2,8.0,219.0,166.35,108.67
2017,12,18,9,15,696.5,58.0,2.15,8.5,255.5,221.29,157.5
2017,12,18,9,30,733.0,62.0,2.1,9.0,292.0,280.07,211.05
2017,12,18,9,45,760.5,64.0,2.05,9.5,324.5,337.35,263.48
2017,12,18,10,0,788.0,66.0,2.0,10.0,357.0,396.76,316.59
2017,12,18,10,15,805.0,68.0,1.95,10.5,383.5,453.16,365.89
2017,12,18,10,30,822.0,70.0,1.9,11.0,410.0,509.96,413.81
2017,12,18,10,45,833.5,71.0,1.85,11.5,430.0,562.69,456.95
2017,12,18,11,0,845.0,72.0,1.8,12.0,450.0,614.65,498.02
2017,12,18,11,15,852.0,73.0,1.7,12.0,463.5,662.64,535.35
2017,12,18,11,30,859.0,74.0,1.6,12.0,477.0,708.96,570.16
2017,12,18,11,45,861.0,74.5,1.55,12.5,482.5,749.09,597.25
2017,12,18,12,0,863.0,75.0,1.5,13.0,488.0,786.73,622.18
2017,12,18,12,15,674.0,118.0,1.45,13.0,440.0,718.77,572.17
2017,12,18,12,30,485.0,161.0,1.4,13.0,392.0,621.32,498.98
2017,12,18,12,45,476.0,161.5,1.35,13.5,384.5,631.86,506.95
2017,12,18,13,0,467.0,162.0,1.3,14.0,377.0,640.11,512.07
2017,12,18,13,15,649.0,117.5,1.2,14.0,405.0,779.72,614.13
2017,12,18,13,30,831.0,73.0,1.1,14.0,433.0,904.09,698.22
2017,12,18,13,45,751.0,79.5,1.05,14.0,391.5,848.94,658.53
2017,12,18,14,0,671.0,86.0,1.0,14.0,350.0,796.38,622.65
2017,12,18,14,15,716.5,76.0,0.9,14.0,339.0,832.88,648.11
2017,12,18,14,30,762.0,66.0,0.8,14.0,328.0,859.75,665.1
2017,12,18,14,45,732.5,63.0,0.7,14.0,293.5,826.72,640.57
2017,12,18,15,0,703.0,60.0,0.6,14.0,259.0,790.75,614.23
2017,12,18,15,15,659.5,55.5,0.55,13.5,221.0,737.09,576.39
2017,12,18,15,30,616.0,51.0,0.5,13.0,183.0,691.38,542.6
2017,12,18,15,45,548.0,44.5,0.5,13.0,144.0,610.85,480.98
2017,12,18,16,0,480.0,38.0,0.5,13.0,105.0,531.21,416.57
2017,12,18,16,15,368.0,29.0,0.45,13.0,69.5,412.53,311.04
2017,12,18,16,30,256.0,20.0,0.4,13.0,34.0,279.15,68.91
2017,12,18,16,45,128.0,10.0,0.35,13.0,17.0,110.87,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,94.0,16.0,0.7,7.5,25.0,12.19,0.0
2017,12,19,8,0,188.0,32.0,0.7,8.0,50.0,24.22,14.66
2017,12,19,8,15,236.0,46.5,0.7,8.0,80.5,34.86,25.4
2017,12,19,8,30,284.0,61.0,0.7,8.0,111.0,60.19,38.94
2017,12,19,8,45,316.0,73.5,0.75,8.5,142.0,95.06,62.99
2017,12,19,9,0,348.0,86.0,0.8,9.0,173.0,134.06,94.39
2017,12,19,9,15,366.5,98.0,0.85,9.5,202.0,173.58,128.88
2017,12,19,9,30,385.0,110.0,0.9,10.0,231.0,215.36,165.95
2017,12,19,9,45,408.5,116.5,1.0,10.5,256.5,256.22,202.17
2017,12,19,10,0,432.0,123.0,1.1,11.0,282.0,299.38,239.88
2017,12,19,10,15,557.5,106.0,1.1,11.0,326.5,375.33,302.84
2017,12,19,10,30,683.0,89.0,1.1,11.0,371.0,457.43,370.03
2017,12,19,10,45,725.0,84.0,1.15,11.0,396.0,514.8,417.23
2017,12,19,11,0,767.0,79.0,1.2,11.0,421.0,572.91,464.27
2017,12,19,11,15,612.5,121.5,1.2,11.0,400.0,557.04,451.75
2017,12,19,11,30,458.0,164.0,1.2,11.0,379.0,515.49,419.24
2017,12,19,11,45,365.5,184.0,1.3,11.5,356.5,474.2,387.16
2017,12,19,12,0,273.0,204.0,1.4,12.0,334.0,442.18,360.93
2017,12,19,12,15,153.5,197.5,1.45,12.0,270.5,332.46,272.94
2017,12,19,12,30,34.0,191.0,1.5,12.0,207.0,213.08,173.82
2017,12,19,12,45,33.0,187.5,1.6,12.0,203.0,211.89,173.49
2017,12,19,13,0,32.0,184.0,1.7,12.0,199.0,210.75,172.77
2017,12,19,13,15,31.0,178.0,1.7,12.0,192.0,206.61,169.54
2017,12,19,13,30,30.0,172.0,1.7,12.0,185.0,202.55,166.4
2017,12,19,13,45,28.5,163.0,1.75,12.0,175.0,194.2,159.74
2017,12,19,14,0,27.0,154.0,1.8,12.0,165.0,185.9,153.09
2017,12,19,14,15,24.5,143.0,1.75,11.5,152.5,155.5,128.14
2017,12,19,14,30,22.0,132.0,1.7,11.0,140.0,144.24,119.03
2017,12,19,14,45,19.0,119.0,1.7,11.0,125.5,130.06,107.04
2017,12,19,15,0,16.0,106.0,1.7,11.0,111.0,115.99,94.99
2017,12,19,15,15,10.5,91.5,1.7,10.5,94.5,97.58,79.1
2017,12,19,15,30,5.0,77.0,1.7,10.0,78.0,79.26,63.03
2017,12,19,15,45,2.5,61.0,1.7,10.0,61.5,61.36,47.15
2017,12,19,16,0,0.0,45.0,1.7,10.0,45.0,42.88,30.67
2017,12,19,16,15,0.0,30.0,1.75,9.5,30.0,27.14,16.27
2017,12,19,16,30,0.0,15.0,1.8,9.0,15.0,11.43,0.0
2017,12,19,16,45,0.0,7.5,1.85,9.0,7.5,5.9,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,192.5,15.0,2.85,6.5,33.0,12.2,0.0
2017,12,20,8,0,385.0,30.0,2.9,7.0,66.0,25.04,15.23
2017,12,20,8,15,477.5,37.5,2.95,7.0,104.5,31.34,22.28
2017,12,20,8,30,570.0,45.0,3.0,7.0,143.0,62.22,33.83
2017,12,20,8,45,622.5,50.5,3.15,7.5,182.5,110.98,63.91
2017,12,20,9,0,675.0,56.0,3.3,8.0,222.0,167.77,109.22
2017,12,20,9,15,711.5,59.5,3.3,8.0,259.0,223.09,158.76
2017,12,20,9,30,748.0,63.0,3.3,8.0,296.0,282.23,213.51
2017,12,20,9,45,775.0,65.0,3.35,8.5,329.0,340.2,267.41
2017,12,20,10,0,802.0,67.0,3.4,9.0,362.0,400.23,322.14
2017,12,20,10,15,818.5,69.0,3.35,9.0,388.5,457.23,373.72
2017,12,20,10,30,835.0,71.0,3.3,9.0,415.0,514.56,424.14
2017,12,20,10,45,843.0,73.5,3.25,9.5,435.0,567.68,468.95
2017,12,20,11,0,851.0,76.0,3.2,10.0,455.0,619.76,511.48
2017,12,20,11,15,857.5,76.5,3.15,10.0,468.5,667.36,550.31
2017,12,20,11,30,864.0,77.0,3.1,10.0,482.0,713.23,586.9
2017,12,20,11,45,861.0,79.5,3.1,10.5,486.5,752.37,614.97
2017,12,20,12,0,858.0,82.0,3.1,11.0,491.0,788.7,640.63
2017,12,20,12,15,857.0,81.5,3.1,11.0,489.5,820.19,663.74
2017,12,20,12,30,856.0,81.0,3.1,11.0,488.0,848.67,684.63
2017,12,20,12,45,850.5,81.0,3.15,11.5,479.0,870.67,699.87
2017,12,20,13,0,845.0,81.0,3.2,12.0,470.0,889.23,712.7
2017,12,20,13,15,836.5,79.5,3.2,12.0,453.5,899.7,720.74
2017,12,20,13,30,828.0,78.0,3.2,12.0,437.0,906.52,726.33
2017,12,20,13,45,811.5,77.0,3.2,12.0,413.5,902.73,724.35
2017,12,20,14,0,795.0,76.0,3.2,12.0,390.0,895.2,719.79
2017,12,20,14,15,774.0,73.5,3.15,11.5,361.0,877.85,709.01
2017,12,20,14,30,753.0,71.0,3.1,11.0,332.0,857.02,695.51
2017,12,20,14,45,727.5,67.0,3.1,11.0,298.0,826.78,673.69
2017,12,20,15,0,702.0,63.0,3.1,11.0,264.0,793.53,648.97
2017,12,20,15,15,658.0,58.5,2.95,10.5,225.5,748.98,614.91
2017,12,20,15,30,614.0,54.0,2.8,10.0,187.0,694.19,571.44
2017,12,20,15,45,555.0,47.0,2.65,9.5,148.5,621.24,511.66
2017,12,20,16,0,496.0,40.0,2.5,9.0,110.0,548.62,448.74
2017,12,20,16,15,379.5,31.0,2.5,8.5,73.5,425.3,335.92
2017,12,20,16,30,263.0,22.0,2.5,8.0,37.0,288.82,101.75
2017,12,20,16,45,131.5,11.0,2.55,8.0,18.5,114.73,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,45,242.0,13.0,2.85,5.5,35.0,11.62,0.0
2017,12,21,8,0,484.0,26.0,2.9,6.0,70.0,24.02,14.33
2017,12,21,8,15,569.5,32.5,2.95,6.5,110.5,30.17,21.26
2017,12,21,8,30,655.0,39.0,3.0,7.0,151.0,62.0,32.12
2017,12,21,8,45,707.0,43.0,3.1,7.5,192.0,113.97,63.03
2017,12,21,9,0,759.0,47.0,3.2,8.0,233.0,172.11,109.06
2017,12,21,9,15,793.0,50.0,3.2,8.0,271.5,231.18,162.16
2017,12,21,9,30,827.0,53.0,3.2,8.0,310.0,293.67,220.33
